Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,198.0,16.0,0.7,2.0,35.5,167.68,50.42
2016,1,1,8,0,396.0,32.0,0.7,3.0,71.0,335.5,268.68
2016,1,1,8,15,486.0,40.0,0.65,3.5,111.5,419.98,349.34
2016,1,1,8,30,576.0,48.0,0.6,4.0,152.0,509.39,424.31
2016,1,1,8,45,629.5,53.5,0.55,4.5,193.0,572.11,474.06
2016,1,1,9,0,683.0,59.0,0.5,5.0,234.0,635.52,521.84
2016,1,1,9,15,719.5,63.0,0.45,5.5,272.5,677.45,551.3
2016,1,1,9,30,756.0,67.0,0.4,6.0,311.0,724.71,583.51
2016,1,1,9,45,549.5,105.0,0.4,7.0,292.0,616.29,500.52
2016,1,1,10,0,343.0,143.0,0.4,8.0,273.0,473.08,388.24
2016,1,1,10,15,379.0,148.0,0.4,8.0,302.0,526.16,430.29
2016,1,1,10,30,415.0,153.0,0.4,8.0,331.0,561.47,456.21
2016,1,1,10,45,472.5,149.5,0.45,8.5,360.5,603.15,487.04
2016,1,1,11,0,530.0,146.0,0.5,9.0,390.0,642.6,515.62
2016,1,1,11,15,518.0,154.0,0.5,9.0,398.5,634.93,508.39
2016,1,1,11,30,506.0,162.0,0.5,9.0,407.0,625.17,500.34
2016,1,1,11,45,368.5,190.5,0.55,9.5,370.5,520.72,419.5
2016,1,1,12,0,231.0,219.0,0.6,10.0,334.0,421.85,341.62
2016,1,1,12,15,189.5,221.5,0.6,10.0,315.5,384.95,312.76
2016,1,1,12,30,148.0,224.0,0.6,10.0,297.0,349.51,284.19
2016,1,1,12,45,507.5,153.0,0.65,10.0,398.0,541.26,438.98
2016,1,1,13,0,867.0,82.0,0.7,10.0,499.0,687.85,549.24
2016,1,1,13,15,858.5,81.0,0.7,10.0,482.5,647.09,515.93
2016,1,1,13,30,850.0,80.0,0.7,10.0,466.0,604.39,482.97
2016,1,1,13,45,584.0,122.0,0.75,10.0,381.5,464.34,374.53
2016,1,1,14,0,318.0,164.0,0.8,10.0,297.0,330.56,268.74
2016,1,1,14,15,290.5,155.0,0.75,10.0,270.0,290.88,236.37
2016,1,1,14,30,263.0,146.0,0.7,10.0,243.0,253.43,204.74
2016,1,1,14,45,250.5,134.5,0.7,10.0,219.5,221.32,177.04
2016,1,1,15,0,238.0,123.0,0.7,10.0,196.0,190.32,149.84
2016,1,1,15,15,225.5,107.5,0.7,9.5,169.5,156.83,120.6
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,124.8,92.61
2016,1,1,15,45,191.5,76.0,0.7,8.5,115.5,92.74,65.65
2016,1,1,16,0,170.0,60.0,0.7,8.0,88.0,63.4,42.55
2016,1,1,16,15,133.5,44.0,0.65,7.5,61.5,36.74,24.36
2016,1,1,16,30,97.0,28.0,0.6,7.0,35.0,22.63,11.34
2016,1,1,16,45,48.5,14.0,0.55,7.0,17.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.87,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.75,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.5,3.5,3.07,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,4.38,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,5.7,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,7.02,0.54
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,8.34,1.7
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,9.67,2.85
2016,1,2,9,45,0.0,12.0,1.3,9.5,12.0,10.55,3.61
2016,1,2,10,0,0.0,13.0,1.4,10.0,13.0,11.43,4.35
2016,1,2,10,15,9.5,87.5,1.45,10.5,91.5,86.73,69.71
2016,1,2,10,30,19.0,162.0,1.5,11.0,170.0,174.66,143.61
2016,1,2,10,45,46.0,181.0,1.55,11.5,202.0,232.28,191.31
2016,1,2,11,0,73.0,200.0,1.6,12.0,234.0,275.75,226.67
2016,1,2,11,15,276.5,184.0,1.6,12.0,318.0,453.02,372.8
2016,1,2,11,30,480.0,168.0,1.6,12.0,402.0,611.37,496.3
2016,1,2,11,45,276.5,192.5,1.65,12.5,328.0,449.38,366.07
2016,1,2,12,0,73.0,217.0,1.7,13.0,254.0,281.84,228.9
2016,1,2,12,15,100.5,220.5,1.65,13.0,271.0,303.15,247.27
2016,1,2,12,30,128.0,224.0,1.6,13.0,288.0,334.98,272.82
2016,1,2,12,45,71.0,200.5,1.6,13.5,236.0,250.37,203.35
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,173.92,139.93
2016,1,2,13,15,181.0,178.5,1.6,14.0,261.5,298.45,244.28
2016,1,2,13,30,348.0,180.0,1.6,14.0,339.0,399.44,324.85
2016,1,2,13,45,174.0,134.5,1.6,14.0,214.0,237.93,193.79
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,79.11,61.53
2016,1,2,14,15,125.5,119.0,1.5,13.5,165.5,173.69,141.09
2016,1,2,14,30,251.0,149.0,1.4,13.0,242.0,252.07,203.31
2016,1,2,14,45,238.5,137.0,1.35,13.0,218.5,220.03,175.17
2016,1,2,15,0,226.0,125.0,1.3,13.0,195.0,189.13,148.17
2016,1,2,15,15,214.0,109.0,1.25,12.5,168.5,155.91,119.31
2016,1,2,15,30,202.0,93.0,1.2,12.0,142.0,124.13,91.71
2016,1,2,15,45,181.5,77.0,1.15,11.5,114.5,92.77,65.45
2016,1,2,16,0,161.0,61.0,1.1,11.0,87.0,64.03,42.84
2016,1,2,16,15,124.5,44.5,1.15,10.5,61.0,37.43,24.53
2016,1,2,16,30,88.0,28.0,1.2,10.0,35.0,22.64,11.58
2016,1,2,16,45,44.0,14.0,1.25,9.5,17.5,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,3.0,16.5,1.65,8.5,17.0,16.36,0.0
2016,1,3,8,0,6.0,33.0,1.7,9.0,34.0,38.3,25.51
2016,1,3,8,15,19.5,50.0,1.7,9.5,53.5,73.95,57.55
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,103.62,84.02
2016,1,3,8,45,40.5,84.0,1.7,10.5,93.0,128.97,106.3
2016,1,3,9,0,48.0,101.0,1.7,11.0,113.0,154.31,128.14
2016,1,3,9,15,52.5,116.5,1.7,11.0,131.5,175.03,145.85
2016,1,3,9,30,57.0,132.0,1.7,11.0,150.0,195.8,163.28
2016,1,3,9,45,61.0,145.0,1.7,11.5,166.5,212.57,176.82
2016,1,3,10,0,65.0,158.0,1.7,12.0,183.0,229.4,190.17
2016,1,3,10,15,187.5,165.0,1.7,12.0,244.0,353.75,294.67
2016,1,3,10,30,310.0,172.0,1.7,12.0,305.0,480.09,396.14
2016,1,3,10,45,261.0,188.0,1.7,12.5,303.5,455.3,373.16
2016,1,3,11,0,212.0,204.0,1.7,13.0,302.0,413.53,338.27
2016,1,3,11,15,266.0,203.0,1.75,13.0,330.0,467.89,381.77
2016,1,3,11,30,320.0,202.0,1.8,13.0,358.0,504.56,410.67
2016,1,3,11,45,238.0,214.0,1.85,13.5,331.0,444.23,360.79
2016,1,3,12,0,156.0,226.0,1.9,14.0,304.0,371.63,301.63
2016,1,3,12,15,328.5,197.5,1.9,14.0,361.5,477.46,388.39
2016,1,3,12,30,501.0,169.0,1.9,14.0,419.0,574.62,464.48
2016,1,3,12,45,458.5,175.5,1.9,14.5,401.0,532.82,429.84
2016,1,3,13,0,416.0,182.0,1.9,15.0,383.0,491.81,396.7
2016,1,3,13,15,338.5,188.5,1.75,15.0,349.0,419.97,339.46
2016,1,3,13,30,261.0,195.0,1.6,15.0,315.0,364.14,294.21
2016,1,3,13,45,130.5,121.5,1.5,15.0,181.5,193.26,156.59
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,42.36,30.39
2016,1,3,14,15,39.5,101.5,1.25,14.5,116.5,111.93,89.36
2016,1,3,14,30,79.0,155.0,1.1,14.0,185.0,177.6,143.26
2016,1,3,14,45,71.5,141.0,1.0,14.0,166.0,156.11,124.88
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,135.55,107.5
2016,1,3,15,15,57.5,111.0,0.9,13.5,127.0,114.39,89.71
2016,1,3,15,30,51.0,95.0,0.9,13.0,107.0,94.19,72.61
2016,1,3,15,45,38.0,77.5,0.95,12.5,86.0,72.86,54.86
2016,1,3,16,0,25.0,60.0,1.0,12.0,65.0,53.45,38.81
2016,1,3,16,15,12.5,43.0,1.0,12.0,45.5,36.5,24.62
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,22.55,11.76
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,10.5,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,1.6,11.0,14.0,12.3,4.26
2016,1,4,8,15,0.0,22.5,1.6,11.0,22.5,19.8,11.13
2016,1,4,8,30,0.0,31.0,1.6,11.0,31.0,27.31,17.84
2016,1,4,8,45,0.0,39.5,1.6,11.5,39.5,34.83,24.47
2016,1,4,9,0,0.0,48.0,1.6,12.0,48.0,42.36,31.02
2016,1,4,9,15,0.0,56.0,1.6,12.5,56.0,49.45,37.1
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,56.56,43.1
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,62.48,48.0
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,68.56,52.99
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,106.46,84.92
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,145.81,117.58
2016,1,4,10,45,88.0,177.5,1.85,14.5,218.5,263.45,216.31
2016,1,4,11,0,172.0,207.0,1.9,15.0,287.0,383.71,312.93
2016,1,4,11,15,216.0,209.5,1.9,15.0,313.5,418.75,340.43
2016,1,4,11,30,260.0,212.0,1.9,15.0,340.0,467.54,378.38
2016,1,4,11,45,182.5,218.5,1.9,15.0,309.0,390.3,316.05
2016,1,4,12,0,105.0,225.0,1.9,15.0,278.0,316.66,256.23
2016,1,4,12,15,52.5,170.0,1.9,15.0,196.5,209.08,169.12
2016,1,4,12,30,0.0,115.0,1.9,15.0,115.0,103.63,81.37
2016,1,4,12,45,19.5,157.0,1.95,15.0,166.5,158.49,127.44
2016,1,4,13,0,39.0,199.0,2.0,15.0,218.0,223.45,180.65
2016,1,4,13,15,29.0,186.5,2.0,14.5,200.5,200.89,162.3
2016,1,4,13,30,19.0,174.0,2.0,14.0,183.0,172.01,138.9
2016,1,4,13,45,118.5,177.5,2.0,14.0,228.0,244.58,199.58
2016,1,4,14,0,218.0,181.0,2.0,14.0,273.0,291.69,237.47
2016,1,4,14,15,126.5,164.0,1.95,13.5,217.0,219.61,178.28
2016,1,4,14,30,35.0,147.0,1.9,13.0,161.0,151.71,122.69
2016,1,4,14,45,30.5,134.0,1.85,13.0,145.0,134.73,108.58
2016,1,4,15,0,26.0,121.0,1.8,13.0,129.0,118.43,94.82
2016,1,4,15,15,20.5,106.0,1.7,12.5,111.5,99.06,78.57
2016,1,4,15,30,15.0,91.0,1.6,12.0,94.0,82.86,64.91
2016,1,4,15,45,7.5,74.5,1.55,12.0,76.0,65.91,50.5
2016,1,4,16,0,0.0,58.0,1.5,12.0,58.0,50.09,36.95
2016,1,4,16,15,0.0,41.0,1.5,12.0,41.0,35.24,23.76
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,21.05,10.9
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,10.56,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,10.5,9.0,7.9,0.0
2016,1,5,8,0,0.0,18.0,1.5,11.0,18.0,15.84,7.1
2016,1,5,8,15,0.0,28.5,1.55,11.0,28.5,25.11,15.62
2016,1,5,8,30,0.0,39.0,1.6,11.0,39.0,34.41,23.92
2016,1,5,8,45,0.0,49.5,1.65,11.5,49.5,43.97,32.33
2016,1,5,9,0,0.0,60.0,1.7,12.0,60.0,54.11,41.12
2016,1,5,9,15,0.0,70.5,1.7,12.0,70.5,64.23,49.86
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,74.34,58.49
2016,1,5,9,45,0.0,89.5,1.7,12.0,89.5,82.3,65.21
2016,1,5,10,0,0.0,98.0,1.7,12.0,98.0,90.3,71.9
2016,1,5,10,15,51.5,142.5,1.75,12.0,165.0,194.03,160.8
2016,1,5,10,30,103.0,187.0,1.8,12.0,232.0,292.22,242.16
2016,1,5,10,45,51.5,158.0,1.85,12.0,180.5,208.21,171.36
2016,1,5,11,0,0.0,129.0,1.9,12.0,129.0,119.45,95.79
2016,1,5,11,15,0.0,97.5,1.95,12.0,97.5,87.37,68.9
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,58.35,44.31
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,37.96,26.93
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,17.63,9.51
2016,1,5,12,15,9.5,105.0,2.1,11.5,109.5,101.42,81.26
2016,1,5,12,30,19.0,190.0,2.1,11.0,199.0,192.86,157.83
2016,1,5,12,45,9.5,155.0,2.1,11.0,159.5,149.37,121.29
2016,1,5,13,0,0.0,120.0,2.1,11.0,120.0,108.22,86.69
2016,1,5,13,15,0.0,106.5,2.05,11.0,106.5,95.35,75.96
2016,1,5,13,30,0.0,93.0,2.0,11.0,93.0,82.73,65.35
2016,1,5,13,45,0.0,81.0,2.0,11.0,81.0,71.7,56.06
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,61.0,47.0
2016,1,5,14,15,0.0,66.0,1.95,10.5,66.0,58.33,44.89
2016,1,5,14,30,0.0,63.0,1.9,10.0,63.0,55.66,42.75
2016,1,5,14,45,0.0,57.0,1.85,10.0,57.0,50.33,38.2
2016,1,5,15,0,0.0,51.0,1.8,10.0,51.0,45.01,33.62
2016,1,5,15,15,0.0,44.5,1.7,10.0,44.5,39.25,28.61
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,33.49,23.56
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,26.86,17.68
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,20.23,11.77
2016,1,5,16,15,0.0,16.5,1.45,9.5,16.5,14.5,6.62
2016,1,5,16,30,0.0,10.0,1.4,9.0,10.0,8.78,1.45
2016,1,5,16,45,0.0,5.0,1.35,9.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,2.35,11.0,22.0,34.42,4.29
2016,1,6,8,0,38.0,40.0,2.3,11.0,44.0,79.88,59.19
2016,1,6,8,15,82.0,60.5,2.2,11.0,73.5,148.58,120.72
2016,1,6,8,30,126.0,81.0,2.1,11.0,103.0,207.4,172.73
2016,1,6,8,45,162.5,98.0,2.05,11.0,135.0,256.02,215.34
2016,1,6,9,0,199.0,115.0,2.0,11.0,167.0,319.84,269.27
2016,1,6,9,15,226.5,129.5,2.0,11.0,197.0,361.09,303.63
2016,1,6,9,30,254.0,144.0,2.0,11.0,227.0,402.81,337.66
2016,1,6,9,45,302.0,144.0,2.0,11.0,252.5,441.47,369.42
2016,1,6,10,0,350.0,144.0,2.0,11.0,278.0,481.25,401.48
2016,1,6,10,15,175.0,82.5,2.05,11.0,149.5,252.52,213.53
2016,1,6,10,30,0.0,21.0,2.1,11.0,21.0,18.5,10.33
2016,1,6,10,45,0.0,43.5,2.15,11.0,43.5,38.39,27.54
2016,1,6,11,0,0.0,66.0,2.2,11.0,66.0,58.35,44.61
2016,1,6,11,15,10.0,126.0,2.2,11.0,131.0,124.13,100.72
2016,1,6,11,30,20.0,186.0,2.2,11.0,196.0,194.77,159.68
2016,1,6,11,45,309.0,176.5,2.2,11.0,332.5,458.36,380.62
2016,1,6,12,0,598.0,167.0,2.2,11.0,469.0,683.7,556.56
2016,1,6,12,15,343.0,195.5,2.2,11.0,369.0,487.95,400.07
2016,1,6,12,30,88.0,224.0,2.2,11.0,269.0,293.5,240.58
2016,1,6,12,45,96.5,221.5,2.2,11.0,270.0,292.26,240.49
2016,1,6,13,0,105.0,219.0,2.2,11.0,271.0,290.36,239.04
2016,1,6,13,15,52.5,143.0,2.2,11.0,169.0,170.42,139.76
2016,1,6,13,30,0.0,67.0,2.2,11.0,67.0,59.23,45.26
2016,1,6,13,45,0.0,62.0,2.2,11.0,62.0,54.79,41.61
2016,1,6,14,0,0.0,57.0,2.2,11.0,57.0,50.34,37.87
2016,1,6,14,15,187.0,97.5,2.15,10.5,168.0,187.41,154.66
2016,1,6,14,30,374.0,138.0,2.1,10.0,279.0,300.72,245.41
2016,1,6,14,45,340.5,132.5,2.1,10.0,252.0,255.13,205.3
2016,1,6,15,0,307.0,127.0,2.1,10.0,225.0,218.36,172.9
2016,1,6,15,15,283.5,113.0,2.05,9.5,195.0,179.42,138.68
2016,1,6,15,30,260.0,99.0,2.0,9.0,165.0,143.01,106.79
2016,1,6,15,45,221.5,84.0,1.95,9.0,133.0,106.3,75.97
2016,1,6,16,0,183.0,69.0,1.9,9.0,101.0,74.15,50.77
2016,1,6,16,15,131.0,52.0,1.85,8.5,71.5,44.85,30.37
2016,1,6,16,30,79.0,35.0,1.8,8.0,42.0,27.9,17.27
2016,1,6,16,45,39.5,17.5,1.75,8.0,21.0,14.85,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,20.0,0.8,8.5,30.5,112.57,28.05
2016,1,7,8,0,207.0,40.0,0.8,9.0,61.0,224.5,176.06
2016,1,7,8,15,299.0,52.0,0.85,9.0,98.5,306.39,252.66
2016,1,7,8,30,391.0,64.0,0.9,9.0,136.0,394.91,328.96
2016,1,7,8,45,480.0,68.0,0.95,9.5,177.5,478.06,397.84
2016,1,7,9,0,569.0,72.0,1.0,10.0,219.0,564.68,465.69
2016,1,7,9,15,609.5,77.0,1.0,10.0,256.5,615.59,504.18
2016,1,7,9,30,650.0,82.0,1.0,10.0,294.0,665.65,541.11
2016,1,7,9,45,723.5,74.5,1.05,10.5,334.0,725.6,583.77
2016,1,7,10,0,797.0,67.0,1.1,11.0,374.0,779.87,621.08
2016,1,7,10,15,814.0,69.0,1.1,11.0,402.5,801.79,635.13
2016,1,7,10,30,831.0,71.0,1.1,11.0,431.0,820.63,647.29
2016,1,7,10,45,841.5,72.5,1.15,11.0,452.5,829.99,653.5
2016,1,7,11,0,852.0,74.0,1.2,11.0,474.0,835.92,657.5
2016,1,7,11,15,444.5,137.0,1.2,11.0,346.5,556.86,451.36
2016,1,7,11,30,37.0,200.0,1.2,11.0,219.0,238.71,193.62
2016,1,7,11,45,36.5,203.0,1.25,11.5,222.0,239.09,194.93
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,239.5,194.82
2016,1,7,12,15,36.0,205.5,1.3,11.5,224.5,236.28,192.49
2016,1,7,12,30,36.0,205.0,1.3,11.0,224.0,233.11,190.24
2016,1,7,12,45,35.0,202.0,1.35,11.0,220.5,226.47,184.88
2016,1,7,13,0,34.0,199.0,1.4,11.0,217.0,219.97,179.64
2016,1,7,13,15,33.5,193.5,1.4,11.0,210.0,211.21,172.54
2016,1,7,13,30,33.0,188.0,1.4,11.0,203.0,202.58,165.54
2016,1,7,13,45,16.5,101.5,1.45,11.0,109.0,103.59,83.12
2016,1,7,14,0,0.0,15.0,1.5,11.0,15.0,13.2,5.8
2016,1,7,14,15,0.0,14.0,1.5,11.0,14.0,12.32,5.07
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,11.43,4.31
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,10.55,3.55
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,9.67,2.79
2016,1,7,15,15,328.0,33.5,1.4,10.5,116.5,120.66,87.65
2016,1,7,15,30,656.0,56.0,1.3,10.0,222.0,188.15,128.14
2016,1,7,15,45,602.5,50.5,1.2,9.5,182.0,134.42,82.39
2016,1,7,16,0,549.0,45.0,1.1,9.0,142.0,86.47,46.62
2016,1,7,16,15,457.5,37.0,1.1,8.5,102.5,41.38,22.03
2016,1,7,16,30,366.0,29.0,1.1,8.0,63.0,23.69,14.06
2016,1,7,16,45,183.0,14.5,1.15,8.0,31.5,11.55,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,6.5,16.5,14.54,0.0
2016,1,8,8,0,0.0,33.0,0.3,7.0,33.0,34.26,22.44
2016,1,8,8,15,12.0,50.0,0.3,7.0,52.0,61.21,47.18
2016,1,8,8,30,24.0,67.0,0.3,7.0,71.0,96.78,78.78
2016,1,8,8,45,32.0,83.5,0.3,7.5,91.0,121.38,100.38
2016,1,8,9,0,40.0,100.0,0.3,8.0,111.0,146.11,121.67
2016,1,8,9,15,44.5,115.5,0.3,8.5,129.5,166.71,138.9
2016,1,8,9,30,49.0,131.0,0.3,9.0,148.0,187.37,155.8
2016,1,8,9,45,50.0,144.0,0.3,9.5,162.5,201.61,166.96
2016,1,8,10,0,51.0,157.0,0.3,10.0,177.0,215.85,177.96
2016,1,8,10,15,163.5,168.0,0.35,10.5,238.0,337.7,278.66
2016,1,8,10,30,276.0,179.0,0.4,11.0,299.0,461.37,375.1
2016,1,8,10,45,250.0,192.5,0.45,11.5,305.0,452.8,365.44
2016,1,8,11,0,224.0,206.0,0.5,12.0,311.0,427.07,344.56
2016,1,8,11,15,132.0,204.5,0.5,12.0,267.0,342.47,276.73
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,244.74,197.31
2016,1,8,11,45,148.0,213.0,0.55,12.5,287.5,356.29,288.61
2016,1,8,12,0,256.0,223.0,0.6,13.0,352.0,462.8,370.75
2016,1,8,12,15,240.0,224.5,0.6,13.0,346.0,429.23,343.75
2016,1,8,12,30,224.0,226.0,0.6,13.0,340.0,409.9,328.68
2016,1,8,12,45,210.0,223.5,0.6,13.0,329.0,387.65,311.28
2016,1,8,13,0,196.0,221.0,0.6,13.0,318.0,365.71,294.04
2016,1,8,13,15,191.0,216.5,0.6,13.0,308.5,347.89,280.06
2016,1,8,13,30,186.0,212.0,0.6,13.0,299.0,330.0,265.85
2016,1,8,13,45,271.5,189.0,0.65,13.0,309.5,352.21,284.0
2016,1,8,14,0,357.0,166.0,0.7,13.0,320.0,357.67,287.88
2016,1,8,14,15,300.5,161.5,0.7,12.5,285.5,306.6,246.65
2016,1,8,14,30,244.0,157.0,0.7,12.0,251.0,260.38,209.25
2016,1,8,14,45,226.0,146.0,0.7,12.0,226.5,227.37,181.47
2016,1,8,15,0,208.0,135.0,0.7,12.0,202.0,196.04,154.67
2016,1,8,15,15,195.0,119.0,0.7,11.5,176.0,163.23,126.57
2016,1,8,15,30,182.0,103.0,0.7,11.0,150.0,131.98,99.67
2016,1,8,15,45,161.0,86.0,0.75,11.0,122.5,100.35,73.0
2016,1,8,16,0,140.0,69.0,0.8,11.0,95.0,71.45,49.71
2016,1,8,16,15,107.0,52.0,0.8,10.5,68.5,45.07,30.53
2016,1,8,16,30,74.0,35.0,0.8,10.0,42.0,28.8,18.38
2016,1,8,16,45,37.0,17.5,0.8,10.0,21.0,14.95,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,17.0,1.75,9.0,17.5,17.71,0.01
2016,1,9,8,0,9.0,34.0,1.8,9.0,35.0,41.71,28.43
2016,1,9,8,15,24.0,51.0,1.8,9.0,55.0,78.38,61.56
2016,1,9,8,30,39.0,68.0,1.8,9.0,75.0,109.07,89.2
2016,1,9,8,45,47.0,85.0,1.8,9.0,96.0,134.83,112.15
2016,1,9,9,0,55.0,102.0,1.8,9.0,117.0,160.64,134.76
2016,1,9,9,15,60.0,118.0,1.8,9.0,136.5,182.62,153.65
2016,1,9,9,30,65.0,134.0,1.8,9.0,156.0,204.61,172.21
2016,1,9,9,45,63.5,147.0,1.8,9.5,170.5,216.89,181.83
2016,1,9,10,0,62.0,160.0,1.8,10.0,185.0,229.09,191.23
2016,1,9,10,15,95.0,175.5,1.75,10.0,216.0,273.88,228.84
2016,1,9,10,30,128.0,191.0,1.7,10.0,247.0,334.36,278.21
2016,1,9,10,45,115.0,200.0,1.7,10.0,252.0,330.89,274.17
2016,1,9,11,0,102.0,209.0,1.7,10.0,257.0,311.57,257.86
2016,1,9,11,15,120.5,217.0,1.65,10.0,275.5,348.39,287.53
2016,1,9,11,30,139.0,225.0,1.6,10.0,294.0,368.89,303.71
2016,1,9,11,45,88.0,216.5,1.55,10.5,260.5,297.1,243.98
2016,1,9,12,0,37.0,208.0,1.5,11.0,227.0,242.47,197.9
2016,1,9,12,15,45.0,212.0,1.45,11.0,235.0,250.57,204.81
2016,1,9,12,30,53.0,216.0,1.4,11.0,243.0,258.17,211.02
2016,1,9,12,45,56.5,214.5,1.35,11.0,243.0,255.74,209.01
2016,1,9,13,0,60.0,213.0,1.3,11.0,243.0,253.06,206.84
2016,1,9,13,15,56.0,205.5,1.2,11.0,232.5,238.66,194.97
2016,1,9,13,30,52.0,198.0,1.1,11.0,222.0,224.68,183.48
2016,1,9,13,45,26.0,161.5,1.05,11.0,173.5,168.72,137.29
2016,1,9,14,0,0.0,125.0,1.0,11.0,125.0,112.54,90.44
2016,1,9,14,15,0.0,113.5,0.9,11.0,113.5,101.68,81.55
2016,1,9,14,30,0.0,102.0,0.8,11.0,102.0,90.98,72.63
2016,1,9,14,45,0.0,93.0,0.75,11.0,93.0,82.69,65.7
2016,1,9,15,0,0.0,84.0,0.7,11.0,84.0,74.47,58.77
2016,1,9,15,15,0.0,73.0,0.7,11.0,73.0,64.54,50.29
2016,1,9,15,30,0.0,62.0,0.7,11.0,62.0,54.71,41.8
2016,1,9,15,45,0.0,51.0,0.7,11.0,51.0,44.98,33.28
2016,1,9,16,0,0.0,40.0,0.7,11.0,40.0,35.3,24.7
2016,1,9,16,15,0.0,29.0,0.65,11.0,29.0,25.56,16.02
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,15.84,7.67
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,7.9,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,16.0,1.0,8.5,34.5,159.46,48.7
2016,1,10,8,0,371.0,32.0,1.0,9.0,69.0,318.45,251.32
2016,1,10,8,15,460.0,40.0,1.0,9.0,109.0,401.73,330.33
2016,1,10,8,30,549.0,48.0,1.0,9.0,149.0,490.15,405.37
2016,1,10,8,45,610.0,52.5,1.05,9.5,190.5,557.02,459.26
2016,1,10,9,0,671.0,57.0,1.1,10.0,232.0,619.08,507.25
2016,1,10,9,15,707.0,60.5,1.05,10.0,270.5,667.34,542.95
2016,1,10,9,30,743.0,64.0,1.0,10.0,309.0,714.26,576.38
2016,1,10,9,45,557.0,103.0,1.0,10.5,297.5,624.04,507.29
2016,1,10,10,0,371.0,142.0,1.0,11.0,286.0,514.43,420.79
2016,1,10,10,15,269.0,166.5,0.95,11.5,275.0,442.14,362.14
2016,1,10,10,30,167.0,191.0,0.9,12.0,264.0,367.76,300.51
2016,1,10,10,45,185.0,200.0,0.85,12.5,285.0,390.88,318.34
2016,1,10,11,0,203.0,209.0,0.8,13.0,306.0,413.29,334.55
2016,1,10,11,15,202.0,216.0,0.75,13.0,315.0,416.14,335.71
2016,1,10,11,30,201.0,223.0,0.7,13.0,324.0,418.26,336.49
2016,1,10,11,45,280.5,215.0,0.7,13.5,357.5,482.55,386.0
2016,1,10,12,0,360.0,207.0,0.7,14.0,391.0,528.13,419.97
2016,1,10,12,15,244.0,219.5,0.7,14.0,344.5,440.91,351.29
2016,1,10,12,30,128.0,232.0,0.7,14.0,298.0,345.27,276.02
2016,1,10,12,45,73.0,209.5,0.75,14.0,247.5,262.04,210.58
2016,1,10,13,0,18.0,187.0,0.8,14.0,197.0,186.46,149.35
2016,1,10,13,15,9.0,164.0,0.8,14.0,169.0,156.52,125.24
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,128.0,101.87
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,120.2,95.65
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,112.51,89.43
2016,1,10,14,15,0.0,115.0,0.75,13.5,115.0,103.05,81.87
2016,1,10,14,30,0.0,105.0,0.7,13.0,105.0,93.72,74.34
2016,1,10,14,45,0.0,95.5,0.7,13.0,95.5,84.95,67.08
2016,1,10,15,0,0.0,86.0,0.7,13.0,86.0,76.26,59.81
2016,1,10,15,15,0.0,75.0,0.7,12.5,75.0,66.32,51.5
2016,1,10,15,30,0.0,64.0,0.7,12.0,64.0,56.47,43.14
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,46.29,34.35
2016,1,10,16,0,0.0,41.0,0.8,11.0,41.0,36.18,25.48
2016,1,10,16,15,0.0,30.0,0.85,10.5,30.0,26.44,16.83
2016,1,10,16,30,0.0,19.0,0.9,10.0,19.0,16.72,8.56
2016,1,10,16,45,0.0,9.5,0.95,10.0,9.5,8.34,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,22.5,17.5,0.8,9.5,20.0,38.47,8.21
2016,1,11,8,0,45.0,35.0,0.8,10.0,40.0,83.1,62.55
2016,1,11,8,15,64.0,52.5,0.8,10.0,63.0,119.47,96.57
2016,1,11,8,30,83.0,70.0,0.8,10.0,86.0,155.76,128.99
2016,1,11,8,45,94.0,87.5,0.8,10.5,109.5,186.46,155.61
2016,1,11,9,0,105.0,105.0,0.8,11.0,133.0,217.15,181.5
2016,1,11,9,15,111.5,121.5,0.75,11.0,155.0,242.71,202.65
2016,1,11,9,30,118.0,138.0,0.7,11.0,177.0,268.05,223.11
2016,1,11,9,45,121.5,152.5,0.7,11.5,196.5,287.76,238.23
2016,1,11,10,0,125.0,167.0,0.7,12.0,216.0,307.11,252.79
2016,1,11,10,15,127.0,179.5,0.65,12.5,232.5,322.02,263.39
2016,1,11,10,30,129.0,192.0,0.6,13.0,249.0,336.49,273.47
2016,1,11,10,45,219.0,194.5,0.55,13.5,296.5,413.05,333.97
2016,1,11,11,0,309.0,197.0,0.5,14.0,344.0,505.19,403.0
2016,1,11,11,15,295.0,206.0,0.5,14.0,350.0,498.68,396.08
2016,1,11,11,30,281.0,215.0,0.5,14.0,356.0,491.09,389.56
2016,1,11,11,45,277.5,219.0,0.5,14.5,360.0,485.25,384.04
2016,1,11,12,0,274.0,223.0,0.5,15.0,364.0,478.41,377.8
2016,1,11,12,15,286.5,221.0,0.45,15.0,368.5,476.18,375.75
2016,1,11,12,30,299.0,219.0,0.4,15.0,373.0,472.39,372.46
2016,1,11,12,45,306.0,214.5,0.4,15.0,370.0,460.15,363.24
2016,1,11,13,0,313.0,210.0,0.4,15.0,367.0,446.58,353.01
2016,1,11,13,15,313.5,203.0,0.35,15.0,356.5,424.68,335.97
2016,1,11,13,30,314.0,196.0,0.3,15.0,346.0,401.98,318.19
2016,1,11,13,45,319.0,185.5,0.3,15.0,332.0,377.42,299.15
2016,1,11,14,0,324.0,175.0,0.3,15.0,318.0,351.84,278.89
2016,1,11,14,15,344.0,160.0,0.3,15.0,303.0,327.91,259.4
2016,1,11,14,30,364.0,145.0,0.3,15.0,288.0,301.64,237.27
2016,1,11,14,45,353.0,134.0,0.3,15.0,262.5,265.16,206.61
2016,1,11,15,0,342.0,123.0,0.3,15.0,237.0,229.4,175.99
2016,1,11,15,15,328.5,109.0,0.35,14.5,207.5,194.18,145.79
2016,1,11,15,30,315.0,95.0,0.4,14.0,178.0,156.27,113.19
2016,1,11,15,45,293.0,80.5,0.45,14.0,147.5,118.12,81.07
2016,1,11,16,0,271.0,66.0,0.5,14.0,117.0,82.59,52.99
2016,1,11,16,15,231.0,51.0,0.5,13.5,86.0,48.78,30.42
