Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,7.28,0.0
2016,1,22,7,45,19.0,24.5,2.0,13.0,26.5,40.73,20.63
2016,1,22,8,0,38.0,41.0,2.0,13.0,45.0,75.43,57.13
2016,1,22,8,15,56.0,59.5,2.0,13.0,69.0,122.77,98.91
2016,1,22,8,30,74.0,78.0,2.0,13.0,93.0,159.32,131.21
2016,1,22,8,45,86.0,96.0,2.0,13.5,117.5,190.95,158.42
2016,1,22,9,0,98.0,114.0,2.0,14.0,142.0,222.77,185.1
2016,1,22,9,15,106.5,130.5,1.95,14.0,165.0,249.63,207.34
2016,1,22,9,30,115.0,147.0,1.9,14.0,188.0,276.47,229.11
2016,1,22,9,45,144.5,162.5,1.9,14.0,219.0,319.55,264.31
2016,1,22,10,0,174.0,178.0,1.9,14.0,250.0,362.95,299.09
2016,1,22,10,15,154.0,192.0,1.9,14.0,259.0,361.12,296.13
2016,1,22,10,30,134.0,206.0,1.9,14.0,268.0,358.33,292.65
2016,1,22,10,45,226.0,208.0,1.9,14.5,319.0,437.8,356.62
2016,1,22,11,0,318.0,210.0,1.9,15.0,370.0,533.43,430.21
2016,1,22,11,15,195.5,221.5,1.95,15.0,321.0,418.95,338.43
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,306.86,247.22
2016,1,22,11,45,81.0,239.0,2.05,15.0,283.0,316.96,255.76
2016,1,22,12,0,89.0,245.0,2.1,15.0,294.0,326.57,263.37
2016,1,22,12,15,52.0,223.0,2.05,14.5,251.5,267.23,215.48
2016,1,22,12,30,15.0,201.0,2.0,14.0,209.0,199.75,160.51
2016,1,22,12,45,7.5,143.5,1.95,14.0,147.5,135.98,108.41
2016,1,22,13,0,0.0,86.0,1.9,14.0,86.0,76.16,58.67
2016,1,22,13,15,0.0,68.0,1.8,14.0,68.0,60.15,45.34
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,44.17,31.92
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,61.47,46.6
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,78.92,61.36
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,42.37,30.54
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,6.16,0.0
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,5.72,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,5.27,0.0
2016,1,22,15,15,0.0,5.5,1.45,13.5,5.5,4.83,0.0
2016,1,22,15,30,0.0,5.0,1.4,13.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,1.35,13.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,1.3,13.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.0,1.25,12.5,2.0,1.75,0.0
2016,1,22,16,30,0.0,1.0,1.2,12.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,1.2,12.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,9.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,10.0,14.0,12.73,0.0
2016,1,23,7,45,120.0,30.5,1.45,10.5,44.5,135.1,85.39
2016,1,23,8,0,240.0,47.0,1.5,11.0,75.0,254.42,205.55
2016,1,23,8,15,329.5,58.5,1.55,11.0,115.5,336.79,279.37
2016,1,23,8,30,419.0,70.0,1.6,11.0,156.0,425.65,355.42
2016,1,23,8,45,445.5,84.0,1.7,11.5,194.0,475.17,396.48
2016,1,23,9,0,472.0,98.0,1.8,12.0,232.0,524.66,436.05
2016,1,23,9,15,236.0,64.5,1.8,12.0,131.5,295.13,249.4
2016,1,23,9,30,0.0,31.0,1.8,12.0,31.0,27.31,17.92
2016,1,23,9,45,339.5,68.0,1.85,12.0,209.5,403.87,342.28
2016,1,23,10,0,679.0,105.0,1.9,12.0,388.0,748.46,606.57
2016,1,23,10,15,543.0,139.5,1.9,12.0,375.5,668.87,542.82
2016,1,23,10,30,407.0,174.0,1.9,12.0,363.0,591.51,481.2
2016,1,23,10,45,309.5,200.0,1.9,12.0,348.0,518.27,422.76
2016,1,23,11,0,212.0,226.0,1.9,12.0,333.0,443.97,362.42
2016,1,23,11,15,106.0,196.0,1.9,12.0,250.0,310.14,254.01
2016,1,23,11,30,0.0,166.0,1.9,12.0,167.0,154.91,124.43
2016,1,23,11,45,176.0,197.0,1.95,12.0,294.0,363.0,299.33
2016,1,23,12,0,352.0,228.0,2.0,12.0,421.0,553.96,449.95
2016,1,23,12,15,576.0,171.0,2.0,12.0,487.0,674.48,543.68
2016,1,23,12,30,800.0,114.0,2.0,12.0,553.0,774.95,618.2
2016,1,23,12,45,400.5,141.5,2.0,12.0,361.5,471.48,385.05
2016,1,23,13,0,1.0,169.0,2.0,12.0,170.0,155.57,124.6
2016,1,23,13,15,396.0,138.0,2.0,12.0,342.0,430.92,356.07
2016,1,23,13,30,791.0,107.0,2.0,12.0,514.0,639.38,517.68
2016,1,23,13,45,395.5,103.0,2.05,12.0,306.5,354.82,291.87
2016,1,23,14,0,0.0,99.0,2.1,12.0,99.0,88.04,69.16
2016,1,23,14,15,373.5,96.5,2.1,12.0,258.0,295.13,243.31
2016,1,23,14,30,747.0,94.0,2.1,12.0,417.0,446.66,359.49
2016,1,23,14,45,373.5,88.5,2.1,12.0,250.0,243.74,195.43
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,73.48,57.44
2016,1,23,15,15,0.0,74.0,2.05,11.5,74.0,65.42,50.92
2016,1,23,15,30,0.0,65.0,2.0,11.0,65.0,57.42,44.18
2016,1,23,15,45,0.0,55.0,1.95,11.0,55.0,48.57,36.52
2016,1,23,16,0,0.0,45.0,1.9,11.0,45.0,39.71,28.75
2016,1,23,16,15,205.0,45.5,1.8,10.5,75.5,49.11,29.98
2016,1,23,16,30,410.0,46.0,1.7,10.0,106.0,37.21,27.36
2016,1,23,16,45,281.5,34.5,1.65,10.0,68.5,28.38,18.33
2016,1,23,17,0,153.0,23.0,1.6,10.0,31.0,18.17,0.0
2016,1,23,17,15,76.5,11.5,1.6,9.5,15.5,10.46,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,7.0,1.15,7.5,8.0,0.0,0.0
2016,1,24,7,30,90.0,14.0,1.1,8.0,16.0,63.94,0.0
2016,1,24,7,45,215.0,27.5,1.1,8.5,49.0,200.04,133.53
2016,1,24,8,0,340.0,41.0,1.1,9.0,82.0,309.75,252.15
2016,1,24,8,15,423.5,50.5,1.1,9.0,123.0,392.56,326.15
2016,1,24,8,30,507.0,60.0,1.1,9.0,164.0,479.92,400.02
2016,1,24,8,45,369.5,87.0,1.15,9.5,172.0,421.92,353.18
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,342.47,287.55
2016,1,24,9,15,254.5,126.5,1.2,10.0,209.0,379.08,318.21
2016,1,24,9,30,277.0,139.0,1.2,10.0,238.0,415.96,347.57
2016,1,24,9,45,215.5,160.0,1.2,10.0,242.0,392.6,326.38
2016,1,24,10,0,154.0,181.0,1.2,10.0,246.0,349.5,289.84
2016,1,24,10,15,151.0,195.0,1.2,10.0,262.0,362.25,299.54
2016,1,24,10,30,148.0,209.0,1.2,10.0,278.0,374.31,308.24
2016,1,24,10,45,201.0,216.0,1.2,10.5,315.0,426.13,349.28
2016,1,24,11,0,254.0,223.0,1.2,11.0,352.0,493.94,401.06
2016,1,24,11,15,256.0,230.5,1.1,11.0,364.0,499.46,403.48
2016,1,24,11,30,258.0,238.0,1.0,11.0,376.0,503.8,405.51
2016,1,24,11,45,219.0,246.0,0.95,11.0,365.0,457.22,368.5
2016,1,24,12,0,180.0,254.0,0.9,11.0,354.0,426.94,343.98
2016,1,24,12,15,241.5,247.0,0.9,11.5,381.0,461.4,371.31
2016,1,24,12,30,303.0,240.0,0.9,12.0,408.0,505.91,404.83
2016,1,24,12,45,324.0,233.0,0.9,12.5,410.5,501.45,400.48
2016,1,24,13,0,345.0,226.0,0.9,13.0,413.0,494.76,394.85
2016,1,24,13,15,606.0,153.0,0.95,13.0,471.5,597.17,475.35
2016,1,24,13,30,867.0,80.0,1.0,13.0,530.0,659.32,522.57
2016,1,24,13,45,858.0,78.5,1.1,13.0,508.5,613.36,487.18
2016,1,24,14,0,849.0,77.0,1.2,13.0,487.0,565.77,450.52
2016,1,24,14,15,834.0,75.0,1.3,12.5,458.5,513.19,409.42
2016,1,24,14,30,819.0,73.0,1.4,12.0,430.0,460.06,366.17
2016,1,24,14,45,790.5,72.5,1.5,12.0,394.5,402.68,317.32
2016,1,24,15,0,762.0,72.0,1.6,12.0,359.0,346.7,268.12
2016,1,24,15,15,731.0,68.5,1.55,11.5,320.0,288.79,216.5
2016,1,24,15,30,700.0,65.0,1.5,11.0,281.0,233.34,166.44
2016,1,24,15,45,653.0,60.5,1.45,11.0,238.5,174.96,115.24
2016,1,24,16,0,606.0,56.0,1.4,11.0,196.0,123.08,72.79
2016,1,24,16,15,535.0,49.0,1.3,10.5,153.5,72.78,39.18
2016,1,24,16,30,464.0,42.0,1.2,10.0,111.0,33.53,24.16
2016,1,24,16,45,350.0,31.5,1.15,9.5,73.0,25.54,16.17
2016,1,24,17,0,236.0,21.0,1.1,9.0,35.0,17.31,1.3
2016,1,24,17,15,118.0,10.5,1.05,8.5,17.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,100.5,6.5,0.95,8.5,9.5,0.0,0.0
2016,1,25,7,30,201.0,13.0,0.9,9.0,19.0,126.34,0.0
2016,1,25,7,45,339.0,22.5,0.85,9.5,55.0,271.95,186.3
2016,1,25,8,0,477.0,32.0,0.8,10.0,91.0,382.23,308.59
2016,1,25,8,15,554.5,38.5,0.8,10.0,134.0,462.57,379.23
2016,1,25,8,30,632.0,45.0,0.8,10.0,177.0,546.61,447.63
2016,1,25,8,45,678.0,49.5,0.85,10.5,220.0,607.17,494.67
2016,1,25,9,0,724.0,54.0,0.9,11.0,263.0,667.97,539.88
2016,1,25,9,15,756.0,57.5,0.9,11.5,303.5,715.77,573.16
2016,1,25,9,30,788.0,61.0,0.9,12.0,344.0,762.14,604.27
2016,1,25,9,45,785.5,70.0,0.95,12.5,376.0,784.39,618.12
2016,1,25,10,0,783.0,79.0,1.0,13.0,408.0,803.08,629.51
2016,1,25,10,15,799.5,81.0,1.0,13.5,438.5,826.37,643.25
2016,1,25,10,30,816.0,83.0,1.0,14.0,469.0,846.57,654.63
2016,1,25,10,45,826.0,85.5,1.0,14.5,492.0,858.34,660.21
2016,1,25,11,0,836.0,88.0,1.0,15.0,515.0,866.65,663.61
2016,1,25,11,15,843.5,89.0,0.95,15.0,532.0,867.36,662.39
2016,1,25,11,30,851.0,90.0,0.9,15.0,549.0,864.47,658.98
2016,1,25,11,45,854.0,90.5,0.9,15.0,558.0,853.52,651.16
2016,1,25,12,0,857.0,91.0,0.9,15.0,567.0,839.06,641.2
2016,1,25,12,15,857.5,91.0,0.9,15.0,568.0,818.53,627.25
2016,1,25,12,30,858.0,91.0,0.9,15.0,569.0,794.74,611.18
2016,1,25,12,45,858.5,89.5,0.9,15.0,563.0,766.05,591.76
2016,1,25,13,0,859.0,88.0,0.9,15.0,557.0,734.34,570.23
2016,1,25,13,15,853.0,87.5,0.9,15.0,543.0,696.37,543.7
2016,1,25,13,30,847.0,87.0,0.9,15.0,529.0,656.1,513.88
2016,1,25,13,45,838.0,85.0,0.9,15.0,508.0,610.29,479.32
2016,1,25,14,0,829.0,83.0,0.9,15.0,487.0,562.92,442.67
2016,1,25,14,15,673.5,110.0,0.85,15.0,426.0,469.27,369.59
2016,1,25,14,30,518.0,137.0,0.8,15.0,365.0,382.49,301.24
2016,1,25,14,45,638.0,105.0,0.8,15.0,363.5,373.72,290.95
2016,1,25,15,0,758.0,73.0,0.8,15.0,362.0,347.88,264.29
2016,1,25,15,15,727.5,69.5,0.75,14.5,323.0,290.23,213.93
2016,1,25,15,30,697.0,66.0,0.7,14.0,284.0,233.41,163.9
2016,1,25,15,45,652.5,61.0,0.65,13.5,242.0,176.59,115.07
2016,1,25,16,0,608.0,56.0,0.6,13.0,200.0,124.44,73.0
2016,1,25,16,15,538.5,49.5,0.65,12.0,157.0,74.39,39.85
2016,1,25,16,30,469.0,43.0,0.7,11.0,114.0,34.29,24.78
2016,1,25,16,45,354.0,32.5,0.75,10.5,75.5,26.32,16.93
2016,1,25,17,0,239.0,22.0,0.8,10.0,37.0,18.13,3.47
2016,1,25,17,15,119.5,11.0,0.8,10.0,18.5,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.0,1.05,7.0,10.0,0.0,0.0
2016,1,26,7,30,0.0,20.0,1.1,7.0,20.0,18.19,0.0
2016,1,26,7,45,225.5,28.0,1.15,7.5,56.5,209.51,148.37
2016,1,26,8,0,451.0,36.0,1.2,8.0,93.0,378.55,310.0
2016,1,26,8,15,531.0,43.5,1.2,8.5,136.5,460.11,381.87
2016,1,26,8,30,611.0,51.0,1.2,9.0,180.0,546.1,452.11
2016,1,26,8,45,665.0,55.5,1.25,9.5,224.5,605.49,498.86
2016,1,26,9,0,719.0,60.0,1.3,10.0,269.0,672.65,549.51
2016,1,26,9,15,752.0,63.5,1.3,10.5,310.0,721.45,583.98
2016,1,26,9,30,785.0,67.0,1.3,11.0,351.0,768.77,616.28
2016,1,26,9,45,803.0,71.0,1.3,12.0,387.0,802.02,636.36
2016,1,26,10,0,821.0,75.0,1.3,13.0,423.0,832.57,654.1
2016,1,26,10,15,837.5,77.0,1.25,13.0,454.0,856.29,668.45
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,876.8,680.48
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,888.81,686.16
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,897.23,689.56
2016,1,26,11,15,883.5,83.0,1.1,14.0,550.0,896.91,686.84
2016,1,26,11,30,890.0,84.0,1.0,14.0,567.0,884.68,676.25
2016,1,26,11,45,893.5,84.5,0.9,14.5,576.0,874.04,665.82
2016,1,26,12,0,897.0,85.0,0.8,15.0,585.0,859.8,653.09
2016,1,26,12,15,897.5,85.0,0.75,15.0,586.5,838.97,638.21
2016,1,26,12,30,898.0,85.0,0.7,15.0,588.0,814.78,621.23
2016,1,26,12,45,695.5,140.0,0.7,15.5,527.0,703.53,543.04
2016,1,26,13,0,493.0,195.0,0.7,16.0,466.0,582.46,453.26
2016,1,26,13,15,504.5,186.0,0.7,16.0,457.5,559.2,437.44
2016,1,26,13,30,516.0,177.0,0.7,16.0,449.0,533.59,418.42
2016,1,26,13,45,576.5,151.5,0.7,16.0,443.5,518.58,407.42
2016,1,26,14,0,637.0,126.0,0.7,16.0,438.0,502.07,394.27
2016,1,26,14,15,514.5,145.5,0.65,15.5,388.5,419.79,330.49
2016,1,26,14,30,392.0,165.0,0.6,15.0,339.0,351.93,277.42
2016,1,26,14,45,451.0,140.5,0.6,15.0,325.5,328.4,257.02
2016,1,26,15,0,510.0,116.0,0.6,15.0,312.0,298.13,229.37
2016,1,26,15,15,617.0,91.0,0.55,14.5,303.5,277.81,206.85
2016,1,26,15,30,724.0,66.0,0.5,14.0,295.0,242.91,170.44
2016,1,26,15,45,677.5,61.5,0.5,13.5,251.5,182.87,119.08
2016,1,26,16,0,631.0,57.0,0.5,13.0,208.0,129.29,75.93
2016,1,26,16,15,563.0,50.0,0.6,12.5,164.0,77.3,41.1
2016,1,26,16,30,495.0,43.0,0.7,12.0,120.0,34.21,24.65
2016,1,26,16,45,378.0,33.5,0.85,11.5,80.5,27.14,17.68
2016,1,26,17,0,261.0,24.0,1.0,11.0,41.0,19.92,5.91
2016,1,26,17,15,130.5,12.0,0.95,10.5,20.5,10.91,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,8.5,10.0,9.1,0.0
2016,1,27,7,30,0.0,20.0,0.8,9.0,20.0,18.19,0.0
2016,1,27,7,45,200.5,30.0,0.8,9.5,55.5,198.26,141.96
2016,1,27,8,0,401.0,40.0,0.8,10.0,91.0,350.5,284.81
2016,1,27,8,15,481.5,48.0,0.75,10.0,134.0,431.85,355.43
2016,1,27,8,30,562.0,56.0,0.7,10.0,177.0,517.5,425.22
2016,1,27,8,45,518.5,74.0,0.7,10.5,204.0,523.72,430.31
2016,1,27,9,0,475.0,92.0,0.7,11.0,231.0,521.13,428.07
2016,1,27,9,15,518.0,95.0,0.6,11.5,267.0,575.91,467.98
2016,1,27,9,30,561.0,98.0,0.5,12.0,303.0,626.51,502.26
2016,1,27,9,45,497.5,123.5,0.45,12.5,318.5,605.18,483.53
2016,1,27,10,0,434.0,149.0,0.4,13.0,334.0,586.27,465.97
2016,1,27,10,15,512.5,141.5,0.35,13.5,375.5,648.22,510.32
2016,1,27,10,30,591.0,134.0,0.3,14.0,417.0,716.94,555.64
2016,1,27,10,45,735.0,106.5,0.3,14.5,476.0,811.75,617.78
2016,1,27,11,0,879.0,79.0,0.3,15.0,535.0,888.45,665.3
2016,1,27,11,15,886.0,80.0,0.3,15.0,551.5,888.84,663.48
2016,1,27,11,30,893.0,81.0,0.3,15.0,568.0,885.56,660.72
2016,1,27,11,45,898.0,81.0,0.3,15.5,578.0,875.64,652.61
2016,1,27,12,0,903.0,81.0,0.3,16.0,588.0,862.08,642.37
2016,1,27,12,15,691.5,143.0,0.3,16.0,532.0,749.96,567.44
2016,1,27,12,30,480.0,205.0,0.3,16.0,476.0,622.42,476.77
2016,1,27,12,45,687.5,143.0,0.3,16.5,526.0,702.26,536.71
2016,1,27,13,0,895.0,81.0,0.3,17.0,576.0,751.33,569.18
2016,1,27,13,15,889.0,80.5,0.3,17.0,562.0,712.79,542.48
2016,1,27,13,30,883.0,80.0,0.3,17.0,548.0,671.85,513.53
2016,1,27,13,45,645.5,133.5,0.3,17.0,468.5,548.73,422.86
2016,1,27,14,0,408.0,187.0,0.3,17.0,389.0,430.08,334.16
2016,1,27,14,15,469.0,162.5,0.25,17.0,382.0,414.03,322.04
2016,1,27,14,30,530.0,138.0,0.2,17.0,375.0,391.22,302.65
2016,1,27,14,45,512.5,129.0,0.2,17.0,344.0,343.84,264.19
2016,1,27,15,0,495.0,120.0,0.2,17.0,313.0,297.51,225.8
2016,1,27,15,15,473.0,111.5,0.25,16.5,280.0,251.52,187.45
2016,1,27,15,30,451.0,103.0,0.3,16.0,247.0,207.46,150.01
2016,1,27,15,45,429.0,90.0,0.35,15.5,212.0,161.58,111.23
2016,1,27,16,0,407.0,77.0,0.4,15.0,177.0,118.18,75.92
2016,1,27,16,15,365.5,64.5,0.4,14.5,140.5,76.54,46.56
2016,1,27,16,30,324.0,52.0,0.4,14.0,104.0,39.97,29.52
2016,1,27,16,45,256.0,38.0,0.4,14.0,70.5,29.52,19.63
2016,1,27,17,0,188.0,24.0,0.4,14.0,37.0,18.88,6.36
2016,1,27,17,15,94.0,12.0,0.45,13.5,18.5,10.91,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,10.0,8.0,7.28,0.0
2016,1,28,7,30,0.0,16.0,0.7,10.0,16.0,14.55,0.0
2016,1,28,7,45,94.5,30.5,0.65,10.5,43.0,120.06,85.64
2016,1,28,8,0,189.0,45.0,0.6,11.0,70.0,216.88,176.07
2016,1,28,8,15,219.5,62.0,0.5,11.0,102.0,250.93,207.78
2016,1,28,8,30,250.0,79.0,0.4,11.0,134.0,300.92,250.44
2016,1,28,8,45,270.0,95.0,0.3,11.5,165.5,342.34,283.74
2016,1,28,9,0,290.0,111.0,0.2,12.0,197.0,383.95,315.7
2016,1,28,9,15,305.0,125.0,0.2,12.0,227.0,418.55,342.23
2016,1,28,9,30,320.0,139.0,0.2,12.0,257.0,452.7,367.75
2016,1,28,9,45,219.5,163.0,0.2,12.5,248.0,400.21,323.33
2016,1,28,10,0,119.0,187.0,0.2,13.0,239.0,326.36,262.84
2016,1,28,10,15,114.5,200.5,0.25,13.0,253.0,336.7,271.07
2016,1,28,10,30,110.0,214.0,0.3,13.0,267.0,329.98,265.44
2016,1,28,10,45,476.5,148.5,0.4,13.5,395.0,624.81,495.47
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,872.01,663.79
2016,1,28,11,15,636.5,147.0,0.6,14.0,485.0,763.22,586.9
2016,1,28,11,30,430.0,211.0,0.7,14.0,447.0,639.28,498.18
2016,1,28,11,45,429.5,215.0,0.85,14.5,454.5,633.71,495.87
2016,1,28,12,0,429.0,219.0,1.0,15.0,462.0,626.19,490.54
2016,1,28,12,15,221.5,212.5,0.95,15.0,338.0,421.42,334.73
2016,1,28,12,30,14.0,206.0,0.9,15.0,214.0,203.32,160.86
2016,1,28,12,45,7.0,123.5,0.85,15.5,127.5,116.32,91.19
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,36.22,24.83
2016,1,28,13,15,15.5,127.5,0.75,16.0,135.5,125.29,99.14
2016,1,28,13,30,31.0,214.0,0.7,16.0,230.0,226.61,180.5
2016,1,28,13,45,171.5,211.0,0.65,16.0,297.0,315.31,251.65
2016,1,28,14,0,312.0,208.0,0.6,16.0,364.0,389.49,308.41
2016,1,28,14,15,156.5,179.0,0.6,16.0,257.5,254.91,202.38
2016,1,28,14,30,1.0,150.0,0.6,16.0,151.0,135.0,106.49
2016,1,28,14,45,63.0,159.0,0.6,16.0,184.0,171.92,136.79
2016,1,28,15,0,125.0,168.0,0.6,16.0,217.0,201.22,158.99
2016,1,28,15,15,120.0,151.0,0.6,15.5,194.5,174.48,136.75
2016,1,28,15,30,115.0,134.0,0.6,15.0,172.0,148.49,115.1
2016,1,28,15,45,108.5,116.0,0.6,14.5,147.5,122.17,93.09
2016,1,28,16,0,102.0,98.0,0.6,14.0,123.0,96.9,72.14
2016,1,28,16,15,89.0,79.0,0.65,14.0,97.5,71.55,52.0
2016,1,28,16,30,76.0,60.0,0.7,14.0,72.0,48.32,36.88
2016,1,28,16,45,47.5,42.5,0.75,14.0,49.0,34.66,24.11
2016,1,28,17,0,19.0,25.0,0.8,14.0,26.0,21.43,8.99
2016,1,28,17,15,9.5,12.5,0.75,14.0,13.0,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,12.5,10.5,9.55,0.0
2016,1,29,7,30,0.0,21.0,0.6,13.0,21.0,24.66,0.0
2016,1,29,7,45,204.5,29.0,0.6,13.5,56.0,199.5,145.81
2016,1,29,8,0,409.0,37.0,0.6,14.0,91.0,353.47,283.51
2016,1,29,8,15,486.5,44.5,0.6,14.0,133.0,432.15,350.39
2016,1,29,8,30,564.0,52.0,0.6,14.0,175.0,515.25,416.87
2016,1,29,8,45,315.5,86.0,0.6,14.5,157.5,380.77,311.2
2016,1,29,9,0,67.0,120.0,0.6,15.0,140.0,190.32,154.76
2016,1,29,9,15,72.0,137.0,0.6,15.0,161.5,213.64,174.77
2016,1,29,9,30,77.0,154.0,0.6,15.0,183.0,236.96,193.31
2016,1,29,9,45,209.0,161.5,0.65,15.5,250.0,372.5,303.36
2016,1,29,10,0,341.0,169.0,0.7,16.0,317.0,513.67,411.21
2016,1,29,10,15,234.0,193.0,0.7,16.0,298.0,449.61,358.08
2016,1,29,10,30,127.0,217.0,0.7,16.0,279.0,365.29,290.88
2016,1,29,10,45,64.0,191.5,0.75,16.0,222.5,257.12,205.64
2016,1,29,11,0,1.0,166.0,0.8,16.0,166.0,156.8,123.71
2016,1,29,11,15,8.5,185.0,0.8,16.0,190.0,182.37,144.82
2016,1,29,11,30,16.0,204.0,0.8,16.0,214.0,207.79,165.12
2016,1,29,11,45,87.5,234.5,0.85,16.5,285.0,316.05,251.83
2016,1,29,12,0,159.0,265.0,0.9,17.0,356.0,422.45,333.18
2016,1,29,12,15,81.5,224.5,0.9,17.0,271.5,292.07,231.12
2016,1,29,12,30,4.0,184.0,0.9,17.0,187.0,173.1,135.86
2016,1,29,12,45,4.0,182.5,0.9,17.0,185.0,171.0,134.67
2016,1,29,13,0,4.0,181.0,0.9,17.0,183.0,168.94,133.09
2016,1,29,13,15,3.5,177.0,0.9,17.0,178.5,164.15,129.34
2016,1,29,13,30,3.0,173.0,0.9,17.0,174.0,159.45,125.69
2016,1,29,13,45,1.5,167.0,0.9,17.0,167.5,152.33,120.08
2016,1,29,14,0,0.0,161.0,0.9,17.0,161.0,145.41,114.65
2016,1,29,14,15,0.0,152.0,0.85,16.5,152.0,136.67,107.96
2016,1,29,14,30,0.0,143.0,0.8,16.0,143.0,128.02,101.31
2016,1,29,14,45,0.0,132.0,0.8,16.0,132.0,117.64,93.01
2016,1,29,15,0,0.0,121.0,0.8,16.0,121.0,107.37,84.73
2016,1,29,15,15,0.0,108.5,0.75,15.5,108.5,95.86,75.49
2016,1,29,15,30,0.0,96.0,0.7,15.0,96.0,84.47,66.21
2016,1,29,15,45,0.0,82.5,0.7,15.0,82.5,72.33,56.03
2016,1,29,16,0,0.0,69.0,0.7,15.0,69.0,60.32,45.82
2016,1,29,16,15,0.0,55.0,0.65,14.5,55.0,48.05,35.31
2016,1,29,16,30,0.0,41.0,0.6,14.0,41.0,35.98,26.15
2016,1,29,16,45,0.0,28.0,0.6,14.0,28.0,24.69,15.67
2016,1,29,17,0,0.0,15.0,0.6,14.0,15.0,13.2,3.88
2016,1,29,17,15,0.0,7.5,0.65,14.0,7.5,6.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,9.0,5.5,5.0,0.0
2016,1,30,7,30,0.0,11.0,1.2,9.0,11.0,9.68,0.0
2016,1,30,7,45,0.0,28.0,1.25,9.5,28.0,27.85,16.06
2016,1,30,8,0,0.0,45.0,1.3,10.0,45.0,46.44,33.59
2016,1,30,8,15,9.5,63.5,1.3,10.0,65.5,72.74,57.05
2016,1,30,8,30,19.0,82.0,1.3,10.0,86.0,108.82,88.71
2016,1,30,8,45,26.0,99.5,1.35,10.5,106.5,133.44,109.99
2016,1,30,9,0,33.0,117.0,1.4,11.0,127.0,158.25,131.02
2016,1,30,9,15,37.5,133.0,1.4,11.0,146.0,179.06,148.46
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,200.0,165.73
2016,1,30,9,45,436.5,107.5,1.45,11.5,297.0,534.09,444.01
2016,1,30,10,0,831.0,66.0,1.5,12.0,429.0,835.83,664.09
2016,1,30,10,15,846.5,68.0,1.5,12.0,460.0,850.33,669.4
2016,1,30,10,30,862.0,70.0,1.5,12.0,491.0,870.41,682.16
2016,1,30,10,45,876.0,70.0,1.55,12.0,516.0,883.18,690.4
2016,1,30,11,0,890.0,70.0,1.6,12.0,541.0,892.45,696.4
2016,1,30,11,15,897.0,70.5,1.6,12.0,558.0,892.46,695.49
2016,1,30,11,30,904.0,71.0,1.6,12.0,575.0,888.76,692.28
2016,1,30,11,45,908.0,71.5,1.65,12.5,585.0,878.71,684.22
2016,1,30,12,0,912.0,72.0,1.7,13.0,595.0,864.98,673.8
2016,1,30,12,15,912.5,72.5,1.65,13.0,596.5,844.69,659.03
2016,1,30,12,30,913.0,73.0,1.6,13.0,598.0,820.95,642.01
2016,1,30,12,45,476.0,153.5,1.6,13.0,427.5,548.78,440.69
2016,1,30,13,0,39.0,234.0,1.6,13.0,257.0,258.68,207.4
2016,1,30,13,15,39.0,228.5,1.55,13.0,251.0,249.76,201.5
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,240.89,194.44
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,228.68,184.74
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,216.62,175.12
2016,1,30,14,15,37.0,195.5,1.5,12.5,213.5,202.44,164.03
2016,1,30,14,30,36.0,185.0,1.5,12.0,201.0,188.49,153.0
2016,1,30,14,45,31.5,170.0,1.55,12.0,183.5,169.02,137.06
2016,1,30,15,0,27.0,155.0,1.6,12.0,166.0,150.29,121.63
2016,1,30,15,15,23.5,140.0,1.55,11.5,149.0,130.85,105.64
2016,1,30,15,30,20.0,125.0,1.5,11.0,132.0,114.53,92.12
2016,1,30,15,45,15.0,108.5,1.45,11.0,113.5,97.17,77.49
2016,1,30,16,0,10.0,92.0,1.4,11.0,95.0,80.58,63.44
2016,1,30,16,15,5.0,74.5,1.3,10.5,76.0,63.99,49.37
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,48.32,37.61
2016,1,30,16,45,0.0,39.5,1.2,9.5,39.5,33.92,24.15
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,19.37,9.16
2016,1,30,17,15,0.0,11.0,1.15,8.5,11.0,10.01,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,7.0,7.0,6.37,0.0
2016,1,31,7,30,0.0,14.0,1.0,7.0,14.0,12.33,0.0
2016,1,31,7,45,24.0,32.0,1.0,7.5,35.0,54.75,38.31
2016,1,31,8,0,48.0,50.0,1.0,8.0,56.0,104.13,83.74
2016,1,31,8,15,61.5,69.0,1.05,8.0,80.5,137.95,114.35
2016,1,31,8,30,75.0,88.0,1.1,8.0,105.0,171.83,144.45
2016,1,31,8,45,85.0,107.0,1.2,8.0,130.0,203.29,171.82
2016,1,31,9,0,95.0,126.0,1.3,8.0,155.0,234.81,198.66
2016,1,31,9,15,102.5,143.0,1.35,8.0,178.5,261.38,220.76
2016,1,31,9,30,110.0,160.0,1.4,8.0,202.0,287.9,242.43
2016,1,31,9,45,75.5,169.0,1.45,8.0,199.0,251.03,210.46
2016,1,31,10,0,41.0,178.0,1.5,8.0,196.0,228.78,190.5
2016,1,31,10,15,36.5,187.0,1.6,8.0,204.0,232.6,193.27
2016,1,31,10,30,32.0,196.0,1.7,8.0,212.0,236.46,195.95
2016,1,31,10,45,26.5,199.5,1.8,8.5,213.0,217.13,179.2
2016,1,31,11,0,21.0,203.0,1.9,9.0,214.0,214.06,175.97
2016,1,31,11,15,11.5,188.0,2.0,9.0,194.0,187.87,153.82
2016,1,31,11,30,2.0,173.0,2.1,9.0,174.0,162.82,132.59
2016,1,31,11,45,238.5,193.5,2.25,9.5,331.0,430.08,357.26
2016,1,31,12,0,475.0,214.0,2.4,10.0,488.0,662.54,538.85
2016,1,31,12,15,441.0,223.5,2.45,10.0,478.5,630.38,511.6
2016,1,31,12,30,407.0,233.0,2.5,10.0,469.0,584.73,476.31
2016,1,31,12,45,666.0,157.0,2.65,10.0,538.5,706.76,574.72
2016,1,31,13,0,925.0,81.0,2.8,10.0,608.0,781.63,632.07
2016,1,31,13,15,920.0,80.5,2.85,10.0,593.5,742.6,603.07
2016,1,31,13,30,915.0,80.0,2.9,10.0,579.0,700.97,571.61
2016,1,31,13,45,903.5,79.5,2.95,10.0,557.0,652.92,533.52
2016,1,31,14,0,892.0,79.0,3.0,10.0,535.0,603.24,493.19
2016,1,31,14,15,878.0,77.5,3.0,10.0,505.5,551.68,450.04
2016,1,31,14,30,864.0,76.0,3.0,10.0,476.0,496.8,403.04
2016,1,31,14,45,835.0,76.0,3.05,10.0,439.0,436.56,350.58
2016,1,31,15,0,806.0,76.0,3.1,10.0,402.0,377.66,297.84
2016,1,31,15,15,777.0,72.5,3.1,9.5,361.5,317.07,243.05
2016,1,31,15,30,748.0,69.0,3.1,9.0,321.0,258.63,189.35
2016,1,31,15,45,692.5,66.5,3.1,8.5,275.0,196.42,134.13
2016,1,31,16,0,637.0,64.0,3.1,8.0,229.0,141.78,88.29
2016,1,31,16,15,570.0,57.5,3.05,7.5,184.0,89.02,50.61
2016,1,31,16,30,503.0,51.0,3.0,7.0,139.0,44.35,34.51
2016,1,31,16,45,386.0,41.0,3.0,7.0,96.5,33.27,23.89
2016,1,31,17,0,269.0,31.0,3.0,7.0,54.0,25.85,14.83
2016,1,31,17,15,134.5,15.5,3.05,7.0,27.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,8.5,2.4,5.5,16.5,98.37,0.0
2016,2,1,7,30,340.0,17.0,2.4,6.0,33.0,234.9,0.0
2016,2,1,7,45,469.5,25.0,2.45,6.5,75.5,354.0,278.3
2016,2,1,8,0,599.0,33.0,2.5,7.0,118.0,469.09,390.85
2016,2,1,8,15,668.5,38.5,2.5,7.0,165.0,548.13,460.47
2016,2,1,8,30,738.0,44.0,2.5,7.0,212.0,630.13,528.76
2016,2,1,8,45,781.5,47.5,2.55,7.5,259.0,691.61,577.22
2016,2,1,9,0,825.0,51.0,2.6,8.0,306.0,745.32,617.65
2016,2,1,9,15,853.0,54.0,2.6,8.5,349.0,791.99,650.93
2016,2,1,9,30,881.0,57.0,2.6,9.0,392.0,836.94,681.82
2016,2,1,9,45,892.0,61.5,2.6,9.5,429.5,867.01,700.99
2016,2,1,10,0,903.0,66.0,2.6,10.0,467.0,893.87,717.58
2016,2,1,10,15,916.5,68.0,2.55,10.0,499.0,916.21,731.59
2016,2,1,10,30,930.0,70.0,2.5,10.0,531.0,935.09,743.08
2016,2,1,10,45,937.5,71.5,2.5,10.0,555.5,944.24,748.21
2016,2,1,11,0,945.0,73.0,2.5,10.0,580.0,949.58,750.86
2016,2,1,11,15,950.0,74.0,2.45,10.0,597.5,948.15,748.42
