Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,955.0,75.0,2.4,10.0,615.0,942.8,743.46
2016,2,1,11,45,950.5,78.5,2.35,10.5,623.0,928.29,730.93
2016,2,1,12,0,946.0,82.0,2.3,11.0,631.0,910.07,716.07
2016,2,1,12,15,945.5,82.0,2.25,11.0,632.0,887.47,699.61
2016,2,1,12,30,945.0,82.0,2.2,11.0,633.0,861.34,680.78
2016,2,1,12,45,937.5,83.5,2.2,11.0,625.5,828.07,657.37
2016,2,1,13,0,930.0,85.0,2.2,11.0,618.0,791.91,631.83
2016,2,1,13,15,924.0,84.0,2.15,11.0,603.0,751.34,602.57
2016,2,1,13,30,918.0,83.0,2.1,11.0,588.0,708.25,570.14
2016,2,1,13,45,906.0,82.5,2.05,11.0,565.0,659.64,531.95
2016,2,1,14,0,894.0,82.0,2.0,11.0,542.0,612.04,493.57
2016,2,1,14,15,880.0,80.5,1.95,10.5,512.5,557.72,449.93
2016,2,1,14,30,866.0,79.0,1.9,10.0,483.0,502.6,404.24
2016,2,1,14,45,853.5,74.5,1.85,10.0,448.5,444.55,354.03
2016,2,1,15,0,841.0,70.0,1.8,10.0,414.0,386.18,302.03
2016,2,1,15,15,813.5,67.0,1.7,9.5,372.5,324.55,246.73
2016,2,1,15,30,786.0,64.0,1.6,9.0,331.0,264.83,192.2
2016,2,1,15,45,752.0,59.0,1.55,9.0,286.5,204.17,137.39
2016,2,1,16,0,718.0,54.0,1.5,9.0,242.0,146.87,88.34
2016,2,1,16,15,658.0,48.5,1.45,8.5,195.5,90.87,48.43
2016,2,1,16,30,598.0,43.0,1.4,8.0,149.0,42.05,32.36
2016,2,1,16,45,502.5,34.5,1.35,7.5,105.5,30.04,21.09
2016,2,1,17,0,407.0,26.0,1.3,7.0,62.0,23.14,13.16
2016,2,1,17,15,203.5,13.0,1.25,6.5,31.0,10.41,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,6.0,12.0,10.91,0.0
2016,2,2,7,30,0.0,24.0,0.8,6.0,24.0,28.23,0.0
2016,2,2,7,45,136.5,37.0,0.85,6.5,57.0,156.07,122.29
2016,2,2,8,0,273.0,50.0,0.9,7.0,90.0,279.58,233.05
2016,2,2,8,15,327.5,64.0,0.9,7.0,128.0,344.57,290.46
2016,2,2,8,30,382.0,78.0,0.9,7.0,166.0,412.89,348.65
2016,2,2,8,45,423.0,89.0,0.9,7.5,205.5,469.22,394.33
2016,2,2,9,0,464.0,100.0,0.9,8.0,245.0,526.7,439.11
2016,2,2,9,15,502.5,104.5,0.9,8.0,281.0,574.1,475.18
2016,2,2,9,30,541.0,109.0,0.9,8.0,317.0,628.54,515.31
2016,2,2,9,45,270.5,104.5,0.95,8.5,208.5,387.82,323.77
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,90.57,71.95
2016,2,2,10,15,402.5,97.0,1.0,9.0,298.0,509.35,425.43
2016,2,2,10,30,805.0,94.0,1.0,9.0,496.0,863.72,682.0
2016,2,2,10,45,813.5,97.0,1.05,9.0,520.0,875.14,684.46
2016,2,2,11,0,822.0,100.0,1.1,9.0,544.0,883.06,689.67
2016,2,2,11,15,830.5,101.0,1.05,9.0,562.0,885.05,689.3
2016,2,2,11,30,839.0,102.0,1.0,9.0,580.0,883.41,686.65
2016,2,2,11,45,847.5,101.5,1.0,9.0,590.5,876.35,681.32
2016,2,2,12,0,856.0,101.0,1.0,9.0,601.0,865.58,673.67
2016,2,2,12,15,857.5,101.0,1.0,9.0,603.5,845.86,659.98
2016,2,2,12,30,859.0,101.0,1.0,9.0,606.0,822.76,644.12
2016,2,2,12,45,866.5,97.0,1.0,9.5,602.0,796.53,625.01
2016,2,2,13,0,874.0,93.0,1.0,10.0,598.0,766.8,603.5
2016,2,2,13,15,869.5,92.5,1.0,10.0,584.5,729.04,577.31
2016,2,2,13,30,865.0,92.0,1.0,10.0,571.0,688.76,547.56
2016,2,2,13,45,861.0,89.0,1.0,10.0,550.5,643.8,513.44
2016,2,2,14,0,857.0,86.0,1.0,10.0,530.0,596.75,476.83
2016,2,2,14,15,843.5,84.0,1.0,10.0,501.5,543.81,434.6
2016,2,2,14,30,830.0,82.0,1.0,10.0,473.0,490.12,390.46
2016,2,2,14,45,818.0,77.5,1.0,10.0,439.5,434.08,343.0
2016,2,2,15,0,806.0,73.0,1.0,10.0,406.0,377.73,293.7
2016,2,2,15,15,778.5,70.0,0.95,10.0,366.0,317.93,240.37
2016,2,2,15,30,751.0,67.0,0.9,10.0,326.0,260.09,187.96
2016,2,2,15,45,711.0,63.0,0.85,10.0,282.0,201.12,135.59
2016,2,2,16,0,671.0,59.0,0.8,10.0,238.0,143.88,87.33
2016,2,2,16,15,610.5,53.0,0.85,9.5,192.5,89.71,48.74
2016,2,2,16,30,550.0,47.0,0.9,9.0,147.0,42.75,27.12
2016,2,2,16,45,450.5,38.0,1.0,8.5,104.0,30.36,21.36
2016,2,2,17,0,351.0,29.0,1.1,8.0,61.0,23.74,13.95
2016,2,2,17,15,175.5,14.5,1.1,7.5,30.5,11.66,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,10.0,0.8,5.5,16.0,71.44,0.0
2016,2,3,7,30,233.0,20.0,0.8,6.0,32.0,184.75,30.5
2016,2,3,7,45,353.5,30.0,0.8,6.5,71.0,296.32,235.06
2016,2,3,8,0,474.0,40.0,0.8,7.0,110.0,403.02,333.28
2016,2,3,8,15,546.0,47.0,0.8,7.5,154.5,480.67,399.51
2016,2,3,8,30,618.0,54.0,0.8,8.0,199.0,562.11,464.32
2016,2,3,8,45,663.5,59.0,0.85,8.5,243.5,623.15,510.93
2016,2,3,9,0,709.0,64.0,0.9,9.0,288.0,679.43,552.18
2016,2,3,9,15,740.5,68.0,0.9,9.5,329.5,728.29,585.85
2016,2,3,9,30,772.0,72.0,0.9,10.0,371.0,775.67,617.36
2016,2,3,9,45,789.0,76.0,0.95,10.5,407.5,808.52,638.49
2016,2,3,10,0,806.0,80.0,1.0,11.0,444.0,838.66,657.54
2016,2,3,10,15,822.0,82.0,1.0,11.5,475.0,862.43,671.16
2016,2,3,10,30,838.0,84.0,1.0,12.0,506.0,883.0,682.54
2016,2,3,10,45,851.0,85.0,1.0,12.5,531.5,896.2,688.91
2016,2,3,11,0,864.0,86.0,1.0,13.0,557.0,905.82,693.02
2016,2,3,11,15,871.5,87.5,1.0,13.0,574.5,907.41,693.15
2016,2,3,11,30,879.0,89.0,1.0,13.0,592.0,905.25,691.02
2016,2,3,11,45,882.0,89.5,1.0,13.0,602.0,885.99,677.55
2016,2,3,12,0,885.0,90.0,1.0,13.0,612.0,871.65,667.76
2016,2,3,12,15,886.5,90.5,0.95,13.0,614.0,852.5,653.93
2016,2,3,12,30,888.0,91.0,0.9,13.0,616.0,829.91,637.92
2016,2,3,12,45,512.0,181.0,0.9,13.5,483.5,610.8,479.29
2016,2,3,13,0,136.0,271.0,0.9,14.0,351.0,381.43,301.59
2016,2,3,13,15,240.5,252.5,0.9,13.5,389.0,427.69,341.48
2016,2,3,13,30,345.0,234.0,0.9,13.0,427.0,475.8,379.5
2016,2,3,13,45,336.5,228.5,0.9,13.0,410.5,446.35,356.08
2016,2,3,14,0,328.0,223.0,0.9,13.0,394.0,416.76,332.91
2016,2,3,14,15,182.0,207.0,0.85,13.0,301.0,296.92,238.26
2016,2,3,14,30,36.0,191.0,0.8,13.0,208.0,193.89,155.65
2016,2,3,14,45,18.0,158.5,0.8,13.0,167.0,149.16,119.71
2016,2,3,15,0,0.0,126.0,0.8,13.0,126.0,111.71,89.15
2016,2,3,15,15,0.0,113.0,0.75,12.5,113.0,99.77,79.58
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,87.95,69.9
2016,2,3,15,45,0.0,86.5,0.7,11.5,86.5,75.83,59.81
2016,2,3,16,0,0.0,73.0,0.7,11.0,73.0,63.84,49.65
2016,2,3,16,15,0.0,58.5,0.75,10.5,58.5,51.16,38.7
2016,2,3,16,30,0.0,44.0,0.8,10.0,44.0,38.69,27.74
2016,2,3,16,45,0.0,31.0,0.85,10.0,31.0,27.33,18.61
2016,2,3,17,0,0.0,18.0,0.9,10.0,18.0,15.84,7.54
2016,2,3,17,15,0.0,9.0,0.9,9.5,9.0,7.91,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,129.5,10.0,0.8,6.5,17.0,78.53,0.0
2016,2,4,7,30,259.0,20.0,0.7,7.0,34.0,201.52,58.67
2016,2,4,7,45,380.0,30.0,0.65,8.0,74.0,313.28,248.3
2016,2,4,8,0,501.0,40.0,0.6,9.0,114.0,421.73,345.01
2016,2,4,8,15,571.5,46.5,0.55,9.0,159.5,498.83,409.6
2016,2,4,8,30,642.0,53.0,0.5,9.0,205.0,573.41,468.16
2016,2,4,8,45,684.0,58.0,0.45,9.5,249.5,633.38,511.87
2016,2,4,9,0,726.0,63.0,0.4,10.0,294.0,693.28,553.33
2016,2,4,9,15,646.0,85.0,0.4,10.5,311.5,678.35,540.05
2016,2,4,9,30,566.0,107.0,0.4,11.0,329.0,649.92,517.76
2016,2,4,9,45,691.5,93.0,0.4,11.5,389.5,751.87,589.08
2016,2,4,10,0,817.0,79.0,0.4,12.0,450.0,848.86,652.11
2016,2,4,10,15,832.0,81.0,0.4,12.0,481.5,871.91,664.76
2016,2,4,10,30,847.0,83.0,0.4,12.0,513.0,891.71,676.41
2016,2,4,10,45,857.0,85.0,0.4,12.5,537.5,903.52,681.59
2016,2,4,11,0,867.0,87.0,0.4,13.0,562.0,911.71,684.6
2016,2,4,11,15,874.0,88.0,0.35,13.0,579.5,912.24,682.94
2016,2,4,11,30,881.0,89.0,0.3,13.0,597.0,909.02,679.13
2016,2,4,11,45,885.0,89.5,0.3,13.5,607.0,890.59,665.4
2016,2,4,12,0,889.0,90.0,0.3,14.0,617.0,877.06,655.3
2016,2,4,12,15,889.5,90.0,0.25,14.0,618.5,856.41,640.8
2016,2,4,12,30,890.0,90.0,0.2,14.0,620.0,832.37,624.32
2016,2,4,12,45,667.5,157.0,0.2,14.0,552.5,713.92,543.74
2016,2,4,13,0,445.0,224.0,0.2,14.0,485.0,585.91,451.09
2016,2,4,13,15,662.5,154.5,0.15,14.0,532.5,653.95,503.78
2016,2,4,13,30,880.0,85.0,0.1,14.0,580.0,690.84,530.36
2016,2,4,13,45,556.0,160.0,0.1,14.5,468.5,525.11,406.27
2016,2,4,14,0,232.0,235.0,0.1,15.0,357.0,365.43,285.15
2016,2,4,14,15,366.0,197.0,0.1,14.5,377.5,392.39,307.94
2016,2,4,14,30,500.0,159.0,0.1,14.0,398.0,405.03,316.27
2016,2,4,14,45,477.5,150.0,0.15,14.0,365.5,356.24,276.9
2016,2,4,15,0,455.0,141.0,0.2,14.0,333.0,309.1,238.45
2016,2,4,15,15,432.0,132.5,0.25,13.5,300.5,264.12,201.18
2016,2,4,15,30,409.0,124.0,0.3,13.0,268.0,221.24,164.9
2016,2,4,15,45,389.5,109.5,0.35,13.0,232.5,176.19,126.4
2016,2,4,16,0,370.0,95.0,0.4,13.0,197.0,133.4,90.8
2016,2,4,16,15,335.0,80.5,0.5,12.0,160.0,91.8,60.04
2016,2,4,16,30,300.0,66.0,0.6,11.0,123.0,54.61,38.31
2016,2,4,16,45,248.5,50.0,0.7,10.5,88.0,38.37,28.35
2016,2,4,17,0,197.0,34.0,0.8,10.0,53.0,26.48,16.64
2016,2,4,17,15,98.5,17.0,0.8,9.5,26.5,13.35,0.0
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.0,1.2,5.5,17.5,69.38,0.0
2016,2,5,7,30,221.0,22.0,1.2,6.0,35.0,182.99,72.19
2016,2,5,7,45,338.5,34.0,1.2,7.0,75.0,292.11,235.25
2016,2,5,8,0,456.0,46.0,1.2,8.0,115.0,399.29,331.58
2016,2,5,8,15,530.0,53.5,1.15,8.5,161.0,479.25,399.72
2016,2,5,8,30,604.0,61.0,1.1,9.0,207.0,562.86,466.06
2016,2,5,8,45,656.0,66.0,1.05,9.5,253.0,629.04,515.66
2016,2,5,9,0,708.0,71.0,1.0,10.0,299.0,695.98,563.48
2016,2,5,9,15,740.5,75.0,0.95,10.5,342.0,739.71,592.31
2016,2,5,9,30,773.0,79.0,0.9,11.0,385.0,788.26,623.7
2016,2,5,9,45,805.5,79.5,0.85,12.0,424.5,830.62,648.42
2016,2,5,10,0,838.0,80.0,0.8,13.0,464.0,870.56,670.69
2016,2,5,10,15,853.5,82.0,0.7,13.5,496.0,894.34,681.71
2016,2,5,10,30,869.0,84.0,0.6,14.0,528.0,914.79,690.42
2016,2,5,10,45,879.5,85.5,0.55,14.5,553.5,926.51,694.35
2016,2,5,11,0,890.0,87.0,0.5,15.0,579.0,934.53,696.05
2016,2,5,11,15,897.0,88.0,0.45,15.0,597.0,926.14,688.55
2016,2,5,11,30,904.0,89.0,0.4,15.0,615.0,922.98,684.9
2016,2,5,11,45,906.5,90.0,0.35,15.5,624.5,912.04,675.05
2016,2,5,12,0,909.0,91.0,0.3,16.0,634.0,897.41,663.16
2016,2,5,12,15,909.5,91.0,0.25,16.0,635.5,876.3,648.55
2016,2,5,12,30,910.0,91.0,0.2,16.0,637.0,851.72,631.93
2016,2,5,12,45,904.0,92.0,0.2,16.5,630.0,819.78,610.31
2016,2,5,13,0,898.0,93.0,0.2,17.0,623.0,790.55,590.58
2016,2,5,13,15,891.5,92.0,0.2,17.0,608.0,749.81,564.11
2016,2,5,13,30,885.0,91.0,0.2,17.0,593.0,706.65,534.76
2016,2,5,13,45,874.5,90.0,0.25,17.0,570.5,658.75,501.34
2016,2,5,14,0,864.0,89.0,0.3,17.0,548.0,609.22,465.73
2016,2,5,14,15,850.0,87.0,0.35,16.5,519.0,555.41,426.58
2016,2,5,14,30,836.0,85.0,0.4,16.0,490.0,500.86,385.23
2016,2,5,14,45,824.5,80.5,0.5,16.0,455.5,444.44,340.4
2016,2,5,15,0,813.0,76.0,0.6,16.0,421.0,387.66,293.28
2016,2,5,15,15,682.0,86.0,0.6,15.5,357.0,304.93,226.86
2016,2,5,15,30,551.0,96.0,0.6,15.0,293.0,236.66,172.07
2016,2,5,15,45,625.0,77.5,0.65,14.5,273.0,198.3,134.66
2016,2,5,16,0,699.0,59.0,0.7,14.0,253.0,153.15,92.41
2016,2,5,16,15,643.5,53.0,0.75,13.5,207.0,97.57,52.7
2016,2,5,16,30,588.0,47.0,0.8,13.0,161.0,45.48,27.0
2016,2,5,16,45,493.0,39.0,0.85,12.5,116.5,30.94,21.65
2016,2,5,17,0,398.0,31.0,0.9,12.0,72.0,25.24,15.65
2016,2,5,17,15,199.0,15.5,0.9,11.5,36.0,12.33,0.0
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,143.5,10.5,1.1,6.5,19.5,86.83,0.0
2016,2,6,7,30,287.0,21.0,1.1,7.0,39.0,222.43,106.8
2016,2,6,7,45,402.0,31.0,1.1,8.0,80.5,329.19,265.01
2016,2,6,8,0,517.0,41.0,1.1,9.0,122.0,435.18,359.17
2016,2,6,8,15,585.0,47.5,1.05,9.5,167.5,511.51,422.9
2016,2,6,8,30,653.0,54.0,1.0,10.0,213.0,585.22,480.52
2016,2,6,8,45,698.0,58.0,1.0,10.5,258.5,646.92,526.52
2016,2,6,9,0,743.0,62.0,1.0,11.0,304.0,708.63,570.48
2016,2,6,9,15,772.0,65.0,0.95,11.5,346.0,755.22,601.08
2016,2,6,9,30,801.0,68.0,0.9,12.0,388.0,800.12,629.47
2016,2,6,9,45,818.5,71.5,0.85,13.0,425.0,833.53,647.74
2016,2,6,10,0,836.0,75.0,0.8,14.0,462.0,864.15,663.64
2016,2,6,10,15,850.5,77.0,0.75,14.5,493.0,887.07,675.2
2016,2,6,10,30,865.0,79.0,0.7,15.0,524.0,906.67,684.47
2016,2,6,10,45,875.5,80.0,0.65,15.5,549.0,908.79,682.18
2016,2,6,11,0,886.0,81.0,0.6,16.0,574.0,916.42,683.9
2016,2,6,11,15,892.0,82.0,0.6,16.0,591.0,916.27,682.88
2016,2,6,11,30,898.0,83.0,0.6,16.0,608.0,912.39,679.71
2016,2,6,11,45,902.0,83.0,0.6,16.5,618.0,901.77,671.09
2016,2,6,12,0,906.0,83.0,0.6,17.0,628.0,887.45,660.33
2016,2,6,12,15,906.0,83.0,0.6,17.0,629.5,866.1,646.35
2016,2,6,12,30,906.0,83.0,0.6,17.0,631.0,841.32,630.26
2016,2,6,12,45,678.5,155.0,0.6,17.0,563.5,723.35,550.27
2016,2,6,13,0,451.0,227.0,0.6,17.0,496.0,595.2,457.2
2016,2,6,13,15,399.0,233.5,0.6,17.0,467.5,532.86,412.86
2016,2,6,13,30,347.0,240.0,0.6,17.0,439.0,484.87,377.2
2016,2,6,13,45,417.5,214.0,0.65,17.0,444.0,493.33,384.68
2016,2,6,14,0,488.0,188.0,0.7,17.0,449.0,485.75,379.25
2016,2,6,14,15,483.0,178.5,0.7,17.0,425.5,445.87,348.24
2016,2,6,14,30,478.0,169.0,0.7,17.0,402.0,405.47,316.33
2016,2,6,14,45,494.5,151.0,0.7,17.0,377.5,366.11,284.22
2016,2,6,15,0,511.0,133.0,0.7,17.0,353.0,324.38,248.99
2016,2,6,15,15,378.5,138.5,0.65,16.0,293.0,253.54,193.46
2016,2,6,15,30,246.0,144.0,0.6,15.0,233.0,194.75,148.35
2016,2,6,15,45,235.0,127.0,0.55,14.5,203.0,159.47,118.7
2016,2,6,16,0,224.0,110.0,0.5,14.0,173.0,125.65,90.65
2016,2,6,16,15,205.5,92.0,0.5,13.0,142.0,91.97,64.79
2016,2,6,16,30,187.0,74.0,0.5,12.0,111.0,60.9,44.28
2016,2,6,16,45,159.0,55.5,0.55,11.5,81.0,43.55,32.91
2016,2,6,17,0,131.0,37.0,0.6,11.0,51.0,29.64,19.65
2016,2,6,17,15,65.5,18.5,0.65,10.5,25.5,15.23,0.44
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.5,1.2,8.5,21.5,102.93,0.0
2016,2,7,7,30,346.0,21.0,1.2,9.0,43.0,251.62,137.3
2016,2,7,7,45,461.5,29.0,1.2,10.0,86.0,357.35,287.01
2016,2,7,8,0,577.0,37.0,1.2,11.0,129.0,464.66,380.95
2016,2,7,8,15,641.5,42.5,1.1,11.5,176.0,540.47,442.46
2016,2,7,8,30,706.0,48.0,1.0,12.0,223.0,618.91,502.25
2016,2,7,8,45,748.5,51.5,0.95,12.5,269.0,679.45,545.83
2016,2,7,9,0,791.0,55.0,0.9,13.0,315.0,739.89,587.21
2016,2,7,9,15,818.5,57.5,0.85,13.5,358.0,785.74,616.39
2016,2,7,9,30,846.0,60.0,0.8,14.0,401.0,821.2,637.39
2016,2,7,9,45,863.5,63.0,0.8,15.0,438.5,854.68,656.15
2016,2,7,10,0,881.0,66.0,0.8,16.0,476.0,885.33,672.52
2016,2,7,10,15,894.5,67.5,0.8,16.0,508.5,907.23,685.34
2016,2,7,10,30,908.0,69.0,0.8,16.0,541.0,925.75,696.02
2016,2,7,10,45,916.5,70.5,0.8,16.5,566.0,936.09,700.11
2016,2,7,11,0,925.0,72.0,0.8,17.0,591.0,942.65,701.96
2016,2,7,11,15,931.0,73.0,0.8,17.0,608.5,942.45,700.91
2016,2,7,11,30,937.0,74.0,0.8,17.0,626.0,938.35,697.58
2016,2,7,11,45,939.5,75.0,0.8,17.5,636.0,927.22,688.61
2016,2,7,12,0,942.0,76.0,0.8,18.0,646.0,912.26,677.42
2016,2,7,12,15,942.5,76.0,0.8,18.0,648.0,890.64,663.3
2016,2,7,12,30,943.0,76.0,0.8,18.0,650.0,865.42,646.96
2016,2,7,12,45,942.5,75.0,0.8,18.5,644.0,834.75,625.87
2016,2,7,13,0,942.0,74.0,0.8,19.0,638.0,800.78,602.64
2016,2,7,13,15,937.0,73.5,0.8,19.0,623.5,760.97,576.5
2016,2,7,13,30,932.0,73.0,0.8,19.0,609.0,718.49,548.3
2016,2,7,13,45,923.0,72.5,0.8,19.0,587.0,670.97,513.94
2016,2,7,14,0,914.0,72.0,0.8,19.0,565.0,621.54,477.27
2016,2,7,14,15,902.5,70.5,0.8,19.0,536.0,568.04,436.52
2016,2,7,14,30,891.0,69.0,0.8,19.0,507.0,513.4,393.54
2016,2,7,14,45,873.0,67.5,0.8,19.0,471.5,455.04,346.3
2016,2,7,15,0,855.0,66.0,0.8,19.0,436.0,396.77,297.5
2016,2,7,15,15,831.0,63.0,0.75,18.5,395.5,334.58,244.62
2016,2,7,15,30,807.0,60.0,0.7,18.0,355.0,274.19,192.03
2016,2,7,15,45,771.0,57.0,0.7,17.5,310.0,213.12,139.39
2016,2,7,16,0,735.0,54.0,0.7,17.0,265.0,155.58,91.72
2016,2,7,16,15,682.0,49.0,0.7,16.0,218.0,98.65,51.22
2016,2,7,16,30,629.0,44.0,0.7,15.0,171.0,48.02,27.36
2016,2,7,16,45,538.5,37.5,0.75,14.5,125.5,32.2,22.65
2016,2,7,17,0,448.0,31.0,0.8,14.0,80.0,25.07,15.66
2016,2,7,17,15,224.0,15.5,0.8,13.5,40.0,12.21,0.46
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,133.5,12.0,1.15,10.5,21.5,83.15,0.0
2016,2,8,7,30,267.0,24.0,1.1,11.0,43.0,217.62,129.09
2016,2,8,7,45,384.5,34.5,1.1,12.0,85.0,323.35,258.96
2016,2,8,8,0,502.0,45.0,1.1,13.0,127.0,431.62,352.09
2016,2,8,8,15,572.5,52.0,1.05,13.5,174.0,510.44,416.57
2016,2,8,8,30,643.0,59.0,1.0,14.0,221.0,592.73,479.51
2016,2,8,8,45,687.0,64.0,0.95,14.5,266.5,654.2,523.7
2016,2,8,9,0,731.0,69.0,0.9,15.0,312.0,710.4,562.06
2016,2,8,9,15,762.0,72.5,0.85,15.5,355.0,759.39,593.66
2016,2,8,9,30,793.0,76.0,0.8,16.0,398.0,806.74,622.96
2016,2,8,9,45,829.5,74.0,0.8,16.5,439.0,849.93,649.32
2016,2,8,10,0,866.0,72.0,0.8,17.0,480.0,890.71,673.49
2016,2,8,10,15,880.0,74.0,0.75,17.5,512.0,904.54,678.5
2016,2,8,10,30,894.0,76.0,0.7,18.0,544.0,924.0,687.54
2016,2,8,10,45,903.5,77.0,0.7,18.5,569.0,934.5,691.65
2016,2,8,11,0,913.0,78.0,0.7,19.0,594.0,941.3,693.6
2016,2,8,11,15,919.0,79.0,0.65,19.0,611.5,941.08,691.5
2016,2,8,11,30,925.0,80.0,0.6,19.0,629.0,937.01,687.18
2016,2,8,11,45,926.5,81.0,0.6,19.5,638.5,925.06,677.82
2016,2,8,12,0,928.0,82.0,0.6,20.0,648.0,909.36,666.32
2016,2,8,12,15,928.5,82.0,0.55,20.0,650.0,887.93,651.58
2016,2,8,12,30,929.0,82.0,0.5,20.0,652.0,862.95,634.73
2016,2,8,12,45,930.5,80.0,0.5,20.5,646.0,833.02,614.55
2016,2,8,13,0,932.0,78.0,0.5,21.0,640.0,799.73,592.22
2016,2,8,13,15,927.0,77.5,0.5,21.0,626.0,760.18,566.79
2016,2,8,13,30,922.0,77.0,0.5,21.0,612.0,717.96,539.29
2016,2,8,13,45,913.0,76.0,0.5,21.5,589.5,670.2,504.54
2016,2,8,14,0,904.0,75.0,0.5,22.0,567.0,620.57,467.68
2016,2,8,14,15,892.0,73.5,0.45,22.0,538.0,567.16,427.43
2016,2,8,14,30,880.0,72.0,0.4,22.0,509.0,512.67,385.18
2016,2,8,14,45,863.0,70.0,0.4,22.5,474.0,454.69,338.8
2016,2,8,15,0,846.0,68.0,0.4,23.0,439.0,396.4,290.75
2016,2,8,15,15,822.0,65.5,0.45,22.0,398.0,335.39,241.1
2016,2,8,15,30,798.0,63.0,0.5,21.0,357.0,275.86,190.98
2016,2,8,15,45,763.5,59.5,0.6,20.5,312.5,215.0,139.49
2016,2,8,16,0,729.0,56.0,0.7,20.0,268.0,157.52,92.47
2016,2,8,16,15,676.5,51.0,0.75,19.5,221.0,100.85,52.34
2016,2,8,16,30,624.0,46.0,0.8,19.0,174.0,50.44,28.43
2016,2,8,16,45,536.0,39.0,0.9,18.5,128.5,33.49,23.38
2016,2,8,17,0,448.0,32.0,1.0,18.0,83.0,25.84,16.1
2016,2,8,17,15,224.0,16.0,1.0,17.5,41.5,12.58,1.53
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,0.65,11.5,23.5,98.52,0.0
2016,2,9,7,30,323.0,24.0,0.6,12.0,47.0,252.77,160.12
2016,2,9,7,45,435.0,33.5,0.6,13.0,90.5,354.76,281.84
2016,2,9,8,0,547.0,43.0,0.6,14.0,134.0,460.44,370.74
2016,2,9,8,15,614.5,49.0,0.6,14.5,182.0,537.5,432.01
2016,2,9,8,30,682.0,55.0,0.6,15.0,230.0,612.11,487.91
2016,2,9,8,45,724.5,59.5,0.6,15.5,276.5,673.75,531.54
2016,2,9,9,0,767.0,64.0,0.6,16.0,323.0,735.22,573.13
2016,2,9,9,15,796.5,67.5,0.6,16.5,366.5,783.82,604.12
2016,2,9,9,30,826.0,71.0,0.6,17.0,410.0,830.67,633.05
2016,2,9,9,45,741.0,92.0,0.6,17.5,417.5,801.39,609.97
2016,2,9,10,0,656.0,113.0,0.6,18.0,425.0,760.58,580.13
2016,2,9,10,15,648.0,125.0,0.55,18.5,450.0,773.05,586.13
2016,2,9,10,30,640.0,137.0,0.5,19.0,475.0,782.19,589.1
2016,2,9,10,45,575.0,167.0,0.5,19.5,481.0,748.78,564.35
2016,2,9,11,0,510.0,197.0,0.5,20.0,487.0,720.47,542.14
2016,2,9,11,15,721.5,140.0,0.5,20.5,563.5,849.97,628.89
2016,2,9,11,30,933.0,83.0,0.5,21.0,640.0,949.92,689.28
2016,2,9,11,45,934.5,83.5,0.5,21.5,649.5,937.21,677.86
2016,2,9,12,0,936.0,84.0,0.5,22.0,659.0,920.71,666.03
2016,2,9,12,15,935.5,84.5,0.5,22.0,660.5,898.79,652.2
2016,2,9,12,30,935.0,85.0,0.5,22.0,662.0,873.32,636.24
2016,2,9,12,45,932.0,84.5,0.5,22.0,655.0,841.28,616.07
2016,2,9,13,0,929.0,84.0,0.5,22.0,648.0,806.11,593.86
2016,2,9,13,15,923.5,83.5,0.5,21.5,633.5,766.16,569.44
2016,2,9,13,30,918.0,83.0,0.5,21.0,619.0,723.59,542.74
2016,2,9,13,45,906.0,82.5,0.55,21.0,596.0,674.44,508.77
2016,2,9,14,0,894.0,82.0,0.6,21.0,573.0,623.69,472.58
2016,2,9,14,15,745.5,111.0,0.6,20.5,506.0,529.38,403.66
2016,2,9,14,30,597.0,140.0,0.6,20.0,439.0,442.64,339.07
2016,2,9,14,45,500.0,150.5,0.65,20.0,389.0,370.29,283.7
2016,2,9,15,0,403.0,161.0,0.7,20.0,339.0,310.64,237.09
2016,2,9,15,15,374.0,149.0,0.65,19.0,302.5,262.88,198.83
2016,2,9,15,30,345.0,137.0,0.6,18.0,266.0,216.08,160.67
2016,2,9,15,45,321.5,124.0,0.6,17.5,232.5,175.78,127.18
2016,2,9,16,0,298.0,111.0,0.6,17.0,199.0,138.16,96.63
2016,2,9,16,15,273.0,94.5,0.65,16.5,164.0,100.46,68.22
2016,2,9,16,30,248.0,78.0,0.7,16.0,129.0,66.04,46.62
2016,2,9,16,45,210.0,60.0,0.8,15.5,95.5,47.01,35.52
2016,2,9,17,0,172.0,42.0,0.9,15.0,62.0,32.44,22.06
2016,2,9,17,15,86.0,25.5,0.9,14.5,35.5,20.66,7.57
2016,2,9,17,30,0.0,9.0,0.9,14.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.9,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,160.5,12.5,0.9,11.5,25.0,98.67,0.0
2016,2,10,7,30,321.0,25.0,0.8,12.0,50.0,254.88,170.67
2016,2,10,7,45,429.0,35.0,0.7,12.5,93.0,353.4,282.67
2016,2,10,8,0,537.0,45.0,0.6,13.0,136.0,457.09,369.96
2016,2,10,8,15,602.0,51.5,0.55,13.5,183.5,532.93,430.02
2016,2,10,8,30,667.0,58.0,0.5,14.0,231.0,611.8,488.49
2016,2,10,8,45,708.5,63.0,0.5,14.5,277.5,666.81,527.16
2016,2,10,9,0,750.0,68.0,0.5,15.0,324.0,727.82,568.52
2016,2,10,9,15,778.5,71.5,0.5,15.5,367.0,775.31,598.77
2016,2,10,9,30,807.0,75.0,0.5,16.0,410.0,821.01,626.98
2016,2,10,9,45,827.5,77.5,0.5,16.5,448.0,856.2,647.4
2016,2,10,10,0,848.0,80.0,0.5,17.0,486.0,888.61,665.72
2016,2,10,10,15,721.0,116.0,0.5,17.0,477.5,830.28,625.14
2016,2,10,10,30,594.0,152.0,0.5,17.0,469.0,758.11,576.1
2016,2,10,10,45,743.5,120.5,0.55,17.5,535.0,858.93,643.8
2016,2,10,11,0,893.0,89.0,0.6,18.0,601.0,940.54,694.38
2016,2,10,11,15,729.0,140.0,0.6,18.0,566.5,858.41,638.76
2016,2,10,11,30,565.0,191.0,0.6,18.0,532.0,750.1,566.04
2016,2,10,11,45,740.5,141.0,0.6,18.5,594.5,846.71,631.68
2016,2,10,12,0,916.0,91.0,0.6,19.0,657.0,913.49,672.32
2016,2,10,12,15,916.5,91.0,0.6,19.0,659.0,892.16,657.32
2016,2,10,12,30,917.0,91.0,0.6,19.0,661.0,867.29,641.45
2016,2,10,12,45,918.0,89.5,0.6,19.5,655.5,837.72,621.36
2016,2,10,13,0,919.0,88.0,0.6,20.0,650.0,804.83,599.16
2016,2,10,13,15,914.0,87.0,0.6,20.0,635.5,764.94,573.35
2016,2,10,13,30,909.0,86.0,0.6,20.0,621.0,722.44,545.34
2016,2,10,13,45,901.5,84.5,0.6,20.0,599.0,675.39,511.92
2016,2,10,14,0,894.0,83.0,0.6,20.0,577.0,626.37,476.2
2016,2,10,14,15,712.0,122.5,0.55,20.0,503.5,523.88,399.73
2016,2,10,14,30,530.0,162.0,0.5,20.0,430.0,427.5,327.16
2016,2,10,14,45,499.0,156.0,0.5,20.0,394.5,375.69,287.05
2016,2,10,15,0,468.0,150.0,0.5,20.0,359.0,326.29,247.45
2016,2,10,15,15,411.0,144.0,0.55,19.5,315.0,271.05,203.69
2016,2,10,15,30,354.0,138.0,0.6,19.0,271.0,219.79,162.7
2016,2,10,15,45,330.0,125.0,0.65,18.5,237.5,178.78,128.84
2016,2,10,16,0,306.0,112.0,0.7,18.0,204.0,140.5,97.88
2016,2,10,16,15,281.0,95.5,0.75,17.5,168.5,102.26,69.1
2016,2,10,16,30,256.0,79.0,0.8,17.0,133.0,67.3,47.23
2016,2,10,16,45,219.5,61.0,0.9,16.5,99.0,47.78,36.09
2016,2,10,17,0,183.0,43.0,1.0,16.0,65.0,33.18,22.7
2016,2,10,17,15,91.5,27.0,1.0,15.5,38.0,21.83,9.3
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,47.0,14.0,0.7,11.5,17.5,38.37,0.0
2016,2,11,7,30,94.0,28.0,0.6,12.0,35.0,110.7,75.21
2016,2,11,7,45,131.5,46.5,0.55,13.0,64.5,163.86,131.05
2016,2,11,8,0,169.0,65.0,0.5,14.0,94.0,216.98,177.41
2016,2,11,8,15,190.5,83.5,0.45,14.5,126.0,260.69,214.33
2016,2,11,8,30,212.0,102.0,0.4,15.0,158.0,305.19,250.38
2016,2,11,8,45,226.5,119.5,0.35,15.5,189.0,343.28,279.84
2016,2,11,9,0,241.0,137.0,0.3,16.0,220.0,381.38,308.19
2016,2,11,9,15,250.0,154.5,0.25,16.5,250.5,414.57,331.7
2016,2,11,9,30,259.0,172.0,0.2,17.0,281.0,447.05,354.0
2016,2,11,9,45,400.0,161.0,0.2,17.5,346.0,577.81,450.59
2016,2,11,10,0,541.0,150.0,0.2,18.0,411.0,695.72,532.25
2016,2,11,10,15,699.0,119.5,0.25,18.5,480.0,815.96,610.42
2016,2,11,10,30,857.0,89.0,0.3,19.0,549.0,921.5,675.77
2016,2,11,10,45,860.5,93.0,0.35,19.5,572.5,930.0,678.07
2016,2,11,11,0,864.0,97.0,0.4,20.0,596.0,934.76,679.79
2016,2,11,11,15,641.0,170.0,0.4,20.0,546.5,812.73,600.12
2016,2,11,11,30,418.0,243.0,0.4,20.0,497.0,675.68,504.97
2016,2,11,11,45,409.0,251.5,0.45,20.0,503.5,652.15,490.86
2016,2,11,12,0,400.0,260.0,0.5,20.0,510.0,642.8,484.57
2016,2,11,12,15,339.0,273.0,0.5,19.5,485.0,592.62,448.87
2016,2,11,12,30,278.0,286.0,0.5,19.0,460.0,543.56,413.91
2016,2,11,12,45,283.5,282.0,0.5,19.0,458.0,531.02,405.49
2016,2,11,13,0,289.0,278.0,0.5,19.0,456.0,517.19,395.66
2016,2,11,13,15,364.5,253.5,0.5,19.0,473.5,531.57,407.48
2016,2,11,13,30,440.0,229.0,0.5,19.0,491.0,549.62,420.94
2016,2,11,13,45,344.0,239.5,0.5,19.0,439.5,465.82,358.58
2016,2,11,14,0,248.0,250.0,0.5,19.0,388.0,398.92,308.42
2016,2,11,14,15,268.5,233.5,0.5,18.5,376.0,377.76,293.46
2016,2,11,14,30,289.0,217.0,0.5,18.0,364.0,354.32,275.71
2016,2,11,14,45,248.0,205.5,0.5,18.0,326.0,305.83,237.83
2016,2,11,15,0,207.0,194.0,0.5,18.0,288.0,257.96,200.25
2016,2,11,15,15,295.0,164.5,0.5,17.5,284.5,248.4,190.26
2016,2,11,15,30,383.0,135.0,0.5,17.0,281.0,227.45,169.13
2016,2,11,15,45,347.0,125.5,0.55,16.5,245.5,184.22,133.45
2016,2,11,16,0,311.0,116.0,0.6,16.0,210.0,144.81,101.89
2016,2,11,16,15,280.0,99.0,0.65,15.5,173.0,105.2,72.05
2016,2,11,16,30,249.0,82.0,0.7,15.0,136.0,69.63,49.53
2016,2,11,16,45,201.0,64.0,0.75,15.0,100.5,49.88,38.2
2016,2,11,17,0,153.0,46.0,0.8,15.0,65.0,36.44,25.7
2016,2,11,17,15,76.5,28.0,0.8,14.5,37.5,22.59,10.72
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
