Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,135.5,15.0,0.9,11.0,26.0,87.77,0.0
2016,2,12,7,30,271.0,30.0,0.8,11.0,52.0,234.49,169.47
2016,2,12,7,45,374.0,41.5,0.75,11.5,94.5,326.74,264.49
2016,2,12,8,0,477.0,53.0,0.7,12.0,137.0,427.32,349.53
2016,2,12,8,15,543.0,60.5,0.65,12.5,184.0,503.77,411.17
2016,2,12,8,30,609.0,68.0,0.6,13.0,231.0,583.18,470.8
2016,2,12,8,45,652.0,73.5,0.6,13.5,276.5,644.14,514.33
2016,2,12,9,0,695.0,79.0,0.6,14.0,322.0,705.29,556.27
2016,2,12,9,15,510.0,122.0,0.55,14.5,312.5,611.45,485.07
2016,2,12,9,30,325.0,165.0,0.5,15.0,303.0,495.57,394.86
2016,2,12,9,45,461.0,149.5,0.45,15.5,364.0,618.97,487.18
2016,2,12,10,0,597.0,134.0,0.4,16.0,425.0,735.93,566.35
2016,2,12,10,15,378.5,190.5,0.4,16.0,379.5,581.12,451.43
2016,2,12,10,30,160.0,247.0,0.4,16.0,334.0,430.45,336.31
2016,2,12,10,45,298.5,235.5,0.45,16.5,406.5,558.88,434.66
2016,2,12,11,0,437.0,224.0,0.5,17.0,479.0,686.51,525.02
2016,2,12,11,15,438.5,231.5,0.55,17.0,493.5,690.44,525.85
2016,2,12,11,30,440.0,239.0,0.6,17.0,508.0,692.14,526.91
2016,2,12,11,45,447.0,241.5,0.65,17.5,518.5,691.15,525.46
2016,2,12,12,0,454.0,244.0,0.7,18.0,529.0,687.86,522.48
2016,2,12,12,15,656.5,177.0,0.7,18.0,590.5,781.02,590.5
2016,2,12,12,30,859.0,110.0,0.7,18.0,652.0,851.46,636.52
2016,2,12,12,45,669.0,171.0,0.75,18.0,590.5,740.74,560.96
2016,2,12,13,0,479.0,232.0,0.8,18.0,529.0,626.51,479.33
2016,2,12,13,15,452.5,233.5,0.8,18.0,509.5,586.35,451.23
2016,2,12,13,30,426.0,235.0,0.8,18.0,490.0,546.52,422.12
2016,2,12,13,45,464.0,215.5,0.85,18.0,484.0,528.74,410.06
2016,2,12,14,0,502.0,196.0,0.9,18.0,478.0,506.54,393.88
2016,2,12,14,15,490.0,187.5,0.9,17.5,451.5,462.74,360.95
2016,2,12,14,30,478.0,179.0,0.9,17.0,425.0,419.06,327.36
2016,2,12,14,45,430.5,175.0,0.95,17.0,385.0,364.03,283.88
2016,2,12,15,0,383.0,171.0,1.0,17.0,345.0,309.4,240.07
2016,2,12,15,15,404.0,150.5,0.95,16.5,319.5,275.41,210.77
2016,2,12,15,30,425.0,130.0,0.9,16.0,294.0,234.95,175.13
2016,2,12,15,45,392.0,120.5,0.85,15.5,257.5,189.85,137.15
2016,2,12,16,0,359.0,111.0,0.8,15.0,221.0,148.47,103.3
2016,2,12,16,15,328.0,95.5,0.75,14.5,183.5,106.29,71.3
2016,2,12,16,30,297.0,80.0,0.7,14.0,146.0,68.11,47.54
2016,2,12,16,45,248.0,63.0,0.7,13.5,109.0,47.75,36.64
2016,2,12,17,0,199.0,46.0,0.7,13.0,72.0,35.43,25.17
2016,2,12,17,15,99.5,30.0,0.7,13.0,43.0,24.15,12.65
2016,2,12,17,30,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.75,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,190.0,13.5,1.05,10.0,30.0,116.54,0.0
2016,2,13,7,30,380.0,27.0,1.1,10.0,60.0,297.91,222.03
2016,2,13,7,45,483.5,35.5,1.15,10.5,105.5,390.92,318.42
2016,2,13,8,0,587.0,44.0,1.2,11.0,151.0,485.9,400.1
2016,2,13,8,15,648.5,50.0,1.15,11.5,200.0,561.95,460.73
2016,2,13,8,30,710.0,56.0,1.1,12.0,249.0,640.25,519.67
2016,2,13,8,45,355.0,88.0,1.1,12.5,184.5,419.7,347.39
2016,2,13,9,0,0.0,120.0,1.1,13.0,120.0,116.95,93.28
2016,2,13,9,15,0.0,118.5,1.0,13.5,118.5,112.36,89.82
2016,2,13,9,30,0.0,117.0,0.9,14.0,117.0,108.89,86.54
2016,2,13,9,45,10.0,151.5,0.85,14.5,156.5,153.63,123.47
2016,2,13,10,0,20.0,186.0,0.8,15.0,196.0,199.11,159.95
2016,2,13,10,15,13.5,185.5,0.75,15.5,192.5,190.41,151.79
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,182.12,144.28
2016,2,13,10,45,123.0,226.5,0.7,16.5,298.5,367.27,292.31
2016,2,13,11,0,239.0,268.0,0.7,17.0,408.0,521.21,406.94
2016,2,13,11,15,597.5,172.0,0.7,17.0,536.5,777.66,594.07
2016,2,13,11,30,956.0,76.0,0.7,17.0,665.0,970.54,717.64
2016,2,13,11,45,960.5,76.0,0.7,17.5,675.5,959.65,705.74
2016,2,13,12,0,965.0,76.0,0.7,18.0,686.0,944.77,694.71
2016,2,13,12,15,965.5,76.0,0.7,18.0,687.5,922.51,680.41
2016,2,13,12,30,966.0,76.0,0.7,18.0,689.0,896.52,663.86
2016,2,13,12,45,956.5,79.0,0.75,18.5,681.5,862.31,641.66
2016,2,13,13,0,947.0,82.0,0.8,19.0,674.0,825.13,617.44
2016,2,13,13,15,942.0,81.5,0.8,19.0,659.5,784.68,591.18
2016,2,13,13,30,937.0,81.0,0.8,19.0,645.0,741.51,562.84
2016,2,13,13,45,930.0,79.5,0.85,19.0,622.5,693.46,529.46
2016,2,13,14,0,923.0,78.0,0.9,19.0,600.0,643.3,493.19
2016,2,13,14,15,911.5,76.5,1.0,18.5,570.5,588.79,453.73
2016,2,13,14,30,900.0,75.0,1.1,18.0,541.0,533.1,411.54
2016,2,13,14,45,882.5,73.0,1.2,17.5,504.5,473.32,364.28
2016,2,13,15,0,865.0,71.0,1.3,17.0,468.0,413.14,314.61
2016,2,13,15,15,842.5,68.5,1.25,16.5,426.5,350.98,261.12
2016,2,13,15,30,820.0,66.0,1.2,16.0,385.0,290.09,207.41
2016,2,13,15,45,788.5,62.0,1.2,16.0,339.5,227.46,152.21
2016,2,13,16,0,757.0,58.0,1.2,16.0,294.0,167.86,101.53
2016,2,13,16,15,708.0,53.5,1.15,15.0,245.5,109.56,58.67
2016,2,13,16,30,659.0,49.0,1.1,14.0,197.0,57.1,32.06
2016,2,13,16,45,577.5,42.5,1.05,13.0,149.0,36.24,26.59
2016,2,13,17,0,496.0,36.0,1.0,12.0,101.0,28.87,19.64
2016,2,13,17,15,349.5,25.5,1.05,11.5,61.5,20.75,10.64
2016,2,13,17,30,203.0,15.0,1.1,11.0,22.0,13.64,0.0
2016,2,13,17,45,101.5,7.5,1.15,11.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,13.0,1.2,10.5,31.0,145.14,0.0
2016,2,14,7,30,397.0,26.0,1.2,11.0,62.0,298.98,226.76
2016,2,14,7,45,496.5,33.5,1.3,11.5,107.0,390.82,318.84
2016,2,14,8,0,596.0,41.0,1.4,12.0,152.0,490.07,403.3
2016,2,14,8,15,653.5,46.0,1.3,12.5,199.5,562.06,460.35
2016,2,14,8,30,711.0,51.0,1.2,13.0,247.0,636.13,515.68
2016,2,14,8,45,683.5,64.0,1.15,14.0,279.5,653.97,526.01
2016,2,14,9,0,656.0,77.0,1.1,15.0,312.0,673.07,536.81
2016,2,14,9,15,604.0,101.0,1.15,15.5,338.0,675.16,536.62
2016,2,14,9,30,552.0,125.0,1.2,16.0,364.0,663.35,526.3
2016,2,14,9,45,701.0,100.0,1.3,16.5,430.5,783.57,611.3
2016,2,14,10,0,850.0,75.0,1.4,17.0,497.0,891.32,683.14
2016,2,14,10,15,637.0,142.5,1.4,17.0,470.0,790.22,610.69
2016,2,14,10,30,424.0,210.0,1.4,17.0,443.0,665.61,518.94
2016,2,14,10,45,293.0,243.0,1.4,17.5,407.5,563.37,441.06
2016,2,14,11,0,162.0,276.0,1.4,18.0,372.0,459.32,359.72
2016,2,14,11,15,535.0,178.5,1.4,18.0,508.0,721.14,560.6
2016,2,14,11,30,908.0,81.0,1.4,18.0,644.0,934.82,704.38
2016,2,14,11,45,910.0,81.5,1.4,18.5,653.5,922.87,691.89
2016,2,14,12,0,912.0,82.0,1.4,19.0,663.0,907.2,680.01
2016,2,14,12,15,913.0,82.0,1.4,19.0,665.0,886.41,666.17
2016,2,14,12,30,914.0,82.0,1.4,19.0,667.0,862.06,650.07
2016,2,14,12,45,633.0,177.0,1.45,19.0,580.5,720.51,552.32
2016,2,14,13,0,352.0,272.0,1.5,19.0,494.0,560.08,433.23
2016,2,14,13,15,630.0,175.5,1.45,19.0,561.5,664.07,514.27
2016,2,14,13,30,908.0,79.0,1.4,19.0,629.0,720.95,556.69
2016,2,14,13,45,899.5,79.0,1.4,19.0,608.0,674.73,522.04
2016,2,14,14,0,891.0,79.0,1.4,19.0,587.0,626.59,485.81
2016,2,14,14,15,881.0,77.5,1.35,19.0,558.5,574.38,445.22
2016,2,14,14,30,871.0,76.0,1.3,19.0,530.0,520.91,402.51
2016,2,14,14,45,852.5,75.0,1.3,19.0,495.0,463.35,355.62
2016,2,14,15,0,834.0,74.0,1.3,19.0,460.0,405.1,306.7
2016,2,14,15,15,811.5,71.0,1.25,18.5,419.0,344.08,254.63
2016,2,14,15,30,789.0,68.0,1.2,18.0,378.0,284.42,202.45
2016,2,14,15,45,750.5,65.5,1.2,18.0,332.5,223.43,149.38
2016,2,14,16,0,712.0,63.0,1.2,18.0,287.0,166.34,101.48
2016,2,14,16,15,662.5,58.0,1.15,17.0,240.0,110.21,60.44
2016,2,14,16,30,613.0,53.0,1.1,16.0,193.0,56.6,31.78
2016,2,14,16,45,524.5,46.0,1.1,15.5,146.0,35.88,26.01
2016,2,14,17,0,436.0,39.0,1.1,15.0,99.0,31.27,21.5
2016,2,14,17,15,218.0,30.5,1.05,14.5,60.5,23.88,13.31
2016,2,14,17,30,0.0,22.0,1.0,14.0,22.0,20.01,0.0
2016,2,14,17,45,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.0,1.15,12.5,35.0,160.62,0.0
2016,2,15,7,30,459.0,26.0,1.1,13.0,70.0,337.25,257.19
2016,2,15,7,45,556.0,33.0,1.1,13.5,117.0,429.8,346.78
2016,2,15,8,0,653.0,40.0,1.1,14.0,164.0,529.42,428.96
2016,2,15,8,15,708.0,44.5,1.05,14.5,213.5,601.21,484.44
2016,2,15,8,30,763.0,49.0,1.0,15.0,263.0,674.8,538.07
2016,2,15,8,45,799.0,52.5,0.95,15.5,310.5,732.98,577.7
2016,2,15,9,0,835.0,56.0,0.9,16.0,358.0,782.4,609.37
2016,2,15,9,15,859.5,58.5,0.9,16.5,402.0,827.22,637.42
2016,2,15,9,30,884.0,61.0,0.9,17.0,446.0,870.03,663.3
2016,2,15,9,45,901.0,62.5,0.9,17.5,485.0,902.32,681.55
2016,2,15,10,0,918.0,64.0,0.9,18.0,524.0,931.61,697.65
2016,2,15,10,15,930.0,65.5,0.9,18.5,556.5,952.99,708.44
2016,2,15,10,30,942.0,67.0,0.9,19.0,589.0,970.75,716.96
2016,2,15,10,45,950.5,68.0,0.9,19.5,614.5,980.8,720.62
2016,2,15,11,0,959.0,69.0,0.9,20.0,640.0,986.89,721.99
2016,2,15,11,15,964.0,69.5,0.9,20.0,658.0,985.07,719.9
2016,2,15,11,30,969.0,70.0,0.9,20.0,676.0,979.2,715.53
2016,2,15,11,45,971.5,70.5,0.9,20.5,686.0,966.99,705.99
2016,2,15,12,0,974.0,71.0,0.9,21.0,696.0,950.79,694.17
2016,2,15,12,15,974.0,71.5,0.9,21.0,697.5,928.5,679.94
2016,2,15,12,30,974.0,72.0,0.9,21.0,699.0,902.44,663.42
2016,2,15,12,45,967.5,74.0,0.9,21.0,692.0,869.22,642.27
2016,2,15,13,0,961.0,76.0,0.9,21.0,685.0,832.84,619.02
2016,2,15,13,15,956.5,75.0,0.9,21.0,670.5,791.66,592.43
2016,2,15,13,30,952.0,74.0,0.9,21.0,656.0,747.68,563.72
2016,2,15,13,45,943.0,73.5,0.95,21.0,633.5,698.72,530.32
2016,2,15,14,0,934.0,73.0,1.0,21.0,611.0,647.75,493.64
2016,2,15,14,15,923.5,72.0,0.95,20.5,581.0,593.7,453.43
2016,2,15,14,30,913.0,71.0,0.9,20.0,551.0,538.32,410.83
2016,2,15,14,45,896.0,69.5,0.9,20.0,514.5,478.46,362.99
2016,2,15,15,0,879.0,68.0,0.9,20.0,478.0,418.53,313.41
2016,2,15,15,15,857.0,65.5,0.85,19.5,436.5,356.19,260.79
2016,2,15,15,30,835.0,63.0,0.8,19.0,395.0,293.29,206.45
2016,2,15,15,45,802.0,60.5,0.8,18.5,349.0,230.68,152.45
2016,2,15,16,0,769.0,58.0,0.8,18.0,303.0,171.22,102.72
2016,2,15,16,15,722.0,53.5,0.75,17.0,254.5,112.13,59.43
2016,2,15,16,30,675.0,49.0,0.7,16.0,206.0,58.61,32.06
2016,2,15,16,45,599.5,42.5,0.7,15.5,157.5,36.04,26.2
2016,2,15,17,0,524.0,36.0,0.7,15.0,109.0,31.32,21.62
2016,2,15,17,15,387.0,26.0,0.7,14.5,68.0,21.03,11.36
2016,2,15,17,30,250.0,16.0,0.7,14.0,27.0,13.14,0.0
2016,2,15,17,45,125.0,8.0,0.75,14.0,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,217.5,14.0,0.9,12.5,36.0,159.97,0.0
2016,2,16,7,30,435.0,28.0,0.9,13.0,72.0,325.34,250.97
2016,2,16,7,45,528.5,36.0,0.9,14.0,118.5,416.28,335.53
2016,2,16,8,0,622.0,44.0,0.9,15.0,165.0,513.97,414.9
2016,2,16,8,15,678.0,49.0,0.8,15.5,214.0,586.41,469.79
2016,2,16,8,30,734.0,54.0,0.7,16.0,263.0,660.63,522.61
2016,2,16,8,45,769.5,58.0,0.65,16.5,310.0,718.35,561.25
2016,2,16,9,0,805.0,62.0,0.6,17.0,357.0,775.44,597.71
2016,2,16,9,15,830.0,65.0,0.55,17.5,401.0,821.06,624.82
2016,2,16,9,30,855.0,68.0,0.5,18.0,445.0,864.62,649.71
2016,2,16,9,45,877.0,68.5,0.5,19.0,484.0,890.69,662.19
2016,2,16,10,0,899.0,69.0,0.5,20.0,523.0,922.83,678.59
2016,2,16,10,15,911.0,70.5,0.45,20.5,555.5,943.95,687.78
2016,2,16,10,30,923.0,72.0,0.4,21.0,588.0,961.53,694.82
2016,2,16,10,45,930.0,73.5,0.4,21.5,613.0,970.68,697.79
2016,2,16,11,0,937.0,75.0,0.4,22.0,638.0,975.95,698.61
2016,2,16,11,15,942.5,76.0,0.35,22.0,655.5,975.24,696.14
2016,2,16,11,30,948.0,77.0,0.3,22.0,673.0,970.53,691.49
2016,2,16,11,45,949.5,77.5,0.25,22.5,682.5,957.58,680.72
2016,2,16,12,0,951.0,78.0,0.2,23.0,692.0,940.75,667.94
2016,2,16,12,15,951.5,78.0,0.2,23.0,694.0,918.65,654.37
2016,2,16,12,30,952.0,78.0,0.2,23.0,696.0,892.87,638.62
2016,2,16,12,45,951.5,77.0,0.2,23.0,689.5,861.56,619.44
2016,2,16,13,0,951.0,76.0,0.2,23.0,683.0,826.88,598.1
2016,2,16,13,15,946.5,75.5,0.2,23.0,668.5,786.56,573.01
2016,2,16,13,30,942.0,75.0,0.2,23.0,654.0,743.45,545.9
2016,2,16,13,45,934.0,74.0,0.2,23.0,632.0,694.94,513.46
2016,2,16,14,0,926.0,73.0,0.2,23.0,610.0,644.39,477.93
2016,2,16,14,15,689.0,134.0,0.2,23.0,522.5,528.78,394.59
2016,2,16,14,30,452.0,195.0,0.2,23.0,435.0,423.03,317.5
2016,2,16,14,45,665.0,130.5,0.25,23.0,457.5,434.02,324.06
2016,2,16,15,0,878.0,66.0,0.3,23.0,480.0,417.32,305.88
2016,2,16,15,15,857.0,63.5,0.3,22.5,438.5,355.32,254.76
2016,2,16,15,30,836.0,61.0,0.3,22.0,397.0,294.35,203.34
2016,2,16,15,45,807.5,57.5,0.35,22.0,351.5,229.88,148.77
2016,2,16,16,0,779.0,54.0,0.4,22.0,306.0,169.82,99.2
2016,2,16,16,15,735.0,50.0,0.5,21.0,257.5,110.78,56.65
2016,2,16,16,30,691.0,46.0,0.6,20.0,209.0,56.88,29.46
2016,2,16,16,45,619.5,40.0,0.7,19.5,161.0,33.69,23.72
2016,2,16,17,0,548.0,34.0,0.8,19.0,113.0,29.32,19.56
2016,2,16,17,15,274.0,31.5,0.8,18.5,71.0,25.77,15.17
2016,2,16,17,30,0.0,29.0,0.8,18.0,29.0,23.29,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,14.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,1.3,14.0,11.0,9.66,2.12
2016,2,17,7,45,0.0,18.0,1.4,14.5,18.0,15.82,7.66
2016,2,17,8,0,0.0,25.0,1.5,15.0,25.0,22.0,13.09
2016,2,17,8,15,0.0,33.0,1.55,15.0,33.0,29.07,19.26
2016,2,17,8,30,0.0,41.0,1.6,15.0,41.0,36.14,25.37
2016,2,17,8,45,0.0,49.0,1.7,15.5,49.0,43.23,31.34
2016,2,17,9,0,0.0,57.0,1.8,16.0,57.0,50.33,37.23
2016,2,17,9,15,116.5,123.0,1.85,16.0,175.0,241.88,200.15
2016,2,17,9,30,233.0,189.0,1.9,16.0,293.0,446.64,363.55
2016,2,17,9,45,116.5,160.0,1.95,16.5,212.0,287.38,233.6
2016,2,17,10,0,0.0,131.0,2.0,17.0,131.0,120.64,94.5
2016,2,17,10,15,0.0,104.0,2.05,17.0,104.0,93.24,72.08
2016,2,17,10,30,0.0,77.0,2.1,17.0,77.0,68.17,51.28
2016,2,17,10,45,0.0,69.0,2.2,17.0,69.0,61.07,45.34
2016,2,17,11,0,0.0,61.0,2.3,17.0,61.0,53.98,39.39
2016,2,17,11,15,0.0,62.5,2.35,17.0,62.5,55.32,40.46
2016,2,17,11,30,0.0,64.0,2.4,17.0,64.0,56.66,41.53
2016,2,17,11,45,0.0,61.5,2.45,17.0,61.5,54.45,39.66
2016,2,17,12,0,0.0,59.0,2.5,17.0,59.0,52.23,37.81
2016,2,17,12,15,0.0,59.0,2.5,17.0,59.0,52.24,37.81
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,52.24,37.81
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,51.35,37.08
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,50.45,36.36
2016,2,17,13,15,120.5,176.5,2.6,16.5,251.0,264.55,213.68
2016,2,17,13,30,241.0,296.0,2.6,16.0,445.0,462.21,368.63
2016,2,17,13,45,248.5,280.5,2.65,16.0,429.5,437.38,348.61
2016,2,17,14,0,256.0,265.0,2.7,16.0,414.0,419.14,334.46
2016,2,17,14,15,262.0,250.0,2.7,16.0,396.5,390.9,312.16
2016,2,17,14,30,268.0,235.0,2.7,16.0,379.0,361.77,288.73
2016,2,17,14,45,260.0,223.5,2.7,16.0,355.5,328.61,261.58
2016,2,17,15,0,252.0,212.0,2.7,16.0,332.0,295.98,234.41
2016,2,17,15,15,244.5,194.0,2.65,15.5,302.0,258.48,203.28
2016,2,17,15,30,237.0,176.0,2.6,15.0,272.0,221.89,172.39
2016,2,17,15,45,230.0,155.5,2.6,15.0,240.0,184.34,140.23
2016,2,17,16,0,223.0,135.0,2.6,15.0,208.0,147.9,109.41
2016,2,17,16,15,202.0,115.5,2.6,14.5,174.0,112.11,81.36
2016,2,17,16,30,181.0,96.0,2.6,14.0,140.0,79.3,58.57
2016,2,17,16,45,148.0,76.0,2.65,14.0,106.5,58.26,46.01
2016,2,17,17,0,115.0,56.0,2.7,14.0,73.0,43.73,32.58
2016,2,17,17,15,57.5,37.0,2.7,14.0,45.5,30.26,19.43
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,15.66,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,8.19,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,28.0,20.5,1.4,10.0,23.5,45.39,11.72
2016,2,18,7,30,56.0,41.0,1.4,10.0,47.0,96.79,74.46
2016,2,18,7,45,96.0,61.5,1.45,10.5,78.5,149.9,122.83
2016,2,18,8,0,136.0,82.0,1.5,11.0,110.0,205.19,171.53
2016,2,18,8,15,161.5,102.5,1.5,11.0,144.0,252.24,212.29
2016,2,18,8,30,187.0,123.0,1.5,11.0,178.0,300.49,252.93
2016,2,18,8,45,221.5,136.5,1.55,11.5,212.0,362.22,303.06
2016,2,18,9,0,256.0,150.0,1.6,12.0,246.0,411.43,341.97
2016,2,18,9,15,128.0,127.5,1.6,12.0,175.5,257.43,214.49
2016,2,18,9,30,0.0,105.0,1.6,12.0,105.0,95.62,75.76
2016,2,18,9,45,376.5,111.5,1.6,12.5,305.0,498.99,413.91
2016,2,18,10,0,753.0,118.0,1.6,13.0,505.0,868.6,682.67
2016,2,18,10,15,769.0,121.0,1.55,13.0,537.5,893.45,693.4
2016,2,18,10,30,785.0,124.0,1.5,13.0,570.0,915.16,706.07
2016,2,18,10,45,635.0,174.0,1.5,13.5,544.5,830.79,645.06
2016,2,18,11,0,485.0,224.0,1.5,14.0,519.0,736.36,574.56
2016,2,18,11,15,659.5,175.0,1.45,14.0,589.0,845.05,653.68
2016,2,18,11,30,834.0,126.0,1.4,14.0,659.0,935.58,712.93
2016,2,18,11,45,841.5,125.0,1.4,14.0,669.5,927.02,705.49
2016,2,18,12,0,849.0,124.0,1.4,14.0,680.0,914.69,696.96
2016,2,18,12,15,598.0,207.0,1.4,14.0,599.0,763.51,591.23
2016,2,18,12,30,347.0,290.0,1.4,14.0,518.0,607.29,474.64
2016,2,18,12,45,173.5,219.0,1.4,14.0,333.0,363.81,290.82
2016,2,18,13,0,0.0,148.0,1.4,14.0,148.0,133.09,104.37
2016,2,18,13,15,7.5,185.5,1.4,14.0,190.5,173.55,138.11
2016,2,18,13,30,15.0,223.0,1.4,14.0,233.0,213.48,170.37
2016,2,18,13,45,7.5,193.0,1.4,14.0,198.0,179.07,142.55
2016,2,18,14,0,0.0,163.0,1.4,14.0,163.0,145.99,115.83
2016,2,18,14,15,113.5,202.5,1.35,14.0,264.0,256.21,206.45
2016,2,18,14,30,227.0,242.0,1.3,14.0,365.0,342.18,273.57
2016,2,18,14,45,503.5,169.5,1.3,14.0,418.0,394.78,312.25
2016,2,18,15,0,780.0,97.0,1.3,14.0,471.0,409.88,317.38
2016,2,18,15,15,754.5,93.0,1.2,13.5,429.5,347.52,263.36
2016,2,18,15,30,729.0,89.0,1.1,13.0,388.0,288.34,211.29
2016,2,18,15,45,703.5,82.5,1.05,13.0,344.0,229.06,158.69
2016,2,18,16,0,678.0,76.0,1.0,13.0,300.0,172.28,109.78
2016,2,18,16,15,627.5,70.0,0.95,12.0,252.5,116.33,67.79
2016,2,18,16,30,577.0,64.0,0.9,11.0,205.0,66.52,40.49
2016,2,18,16,45,505.0,55.0,0.9,10.5,158.0,42.98,33.08
2016,2,18,17,0,433.0,46.0,0.9,10.0,111.0,36.96,27.26
2016,2,18,17,15,302.0,33.5,0.95,9.5,70.5,27.37,17.66
2016,2,18,17,30,171.0,21.0,1.0,9.0,30.0,16.6,0.0
2016,2,18,17,45,85.5,10.5,1.05,9.0,15.0,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.5,1.2,9.5,38.0,151.52,69.93
2016,2,19,7,30,368.0,35.0,1.2,10.0,76.0,302.91,242.93
2016,2,19,7,45,459.0,44.5,1.3,10.5,121.5,391.04,322.9
2016,2,19,8,0,550.0,54.0,1.4,11.0,167.0,486.25,403.48
2016,2,19,8,15,607.5,60.0,1.4,11.5,215.5,558.17,460.68
2016,2,19,8,30,665.0,66.0,1.4,12.0,264.0,632.39,516.7
2016,2,19,8,45,702.0,71.0,1.45,12.5,310.0,690.34,558.5
2016,2,19,9,0,739.0,76.0,1.5,13.0,356.0,742.84,594.97
2016,2,19,9,15,765.5,79.5,1.45,13.0,399.5,789.07,625.94
2016,2,19,9,30,792.0,83.0,1.4,13.0,443.0,833.41,654.81
2016,2,19,9,45,526.5,154.0,1.4,13.5,402.0,689.76,548.56
2016,2,19,10,0,261.0,225.0,1.4,14.0,361.0,518.2,414.05
2016,2,19,10,15,350.5,221.5,1.35,14.0,415.5,596.57,475.19
2016,2,19,10,30,440.0,218.0,1.3,14.0,470.0,693.56,545.4
2016,2,19,10,45,235.0,231.5,1.3,14.5,367.0,496.06,393.3
2016,2,19,11,0,30.0,245.0,1.3,15.0,264.0,280.14,221.71
2016,2,19,11,15,119.0,275.0,1.3,15.0,351.5,412.28,327.55
2016,2,19,11,30,208.0,305.0,1.3,15.0,439.0,524.6,412.72
2016,2,19,11,45,189.0,311.0,1.3,15.0,434.5,507.28,397.92
2016,2,19,12,0,170.0,317.0,1.3,15.0,430.0,489.7,384.09
2016,2,19,12,15,154.5,317.5,1.25,14.5,420.5,469.04,368.62
2016,2,19,12,30,139.0,318.0,1.2,14.0,411.0,448.55,353.25
2016,2,19,12,45,282.0,291.5,1.2,14.0,476.5,541.47,426.24
2016,2,19,13,0,425.0,265.0,1.2,14.0,542.0,622.4,487.2
2016,2,19,13,15,336.0,278.0,1.15,14.0,494.5,538.6,422.88
2016,2,19,13,30,247.0,291.0,1.1,14.0,447.0,461.43,363.99
2016,2,19,13,45,265.0,277.5,1.1,14.0,439.5,453.98,359.01
2016,2,19,14,0,283.0,264.0,1.1,14.0,432.0,434.8,344.44
2016,2,19,14,15,276.5,251.0,1.05,13.5,408.5,400.15,317.93
2016,2,19,14,30,270.0,238.0,1.0,13.0,385.0,365.77,291.19
2016,2,19,14,45,137.0,200.0,0.95,13.0,274.5,247.16,197.47
2016,2,19,15,0,4.0,162.0,0.9,13.0,164.0,144.65,115.6
2016,2,19,15,15,2.0,148.5,0.85,13.0,149.5,131.15,105.06
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,117.98,94.45
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,103.51,82.58
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,89.2,70.7
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,74.67,58.57
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,60.34,46.38
2016,2,19,16,45,0.0,54.0,0.55,11.5,54.0,46.83,36.43
2016,2,19,17,0,0.0,38.0,0.5,11.0,38.0,33.38,24.06
2016,2,19,17,15,0.0,24.0,0.5,11.0,24.0,21.15,12.44
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,8.79,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,35.5,21.0,0.95,6.5,25.0,49.99,24.1
2016,2,20,7,30,71.0,42.0,0.9,7.0,50.0,105.22,83.58
2016,2,20,7,45,94.5,63.0,0.9,7.5,79.5,149.42,124.02
2016,2,20,8,0,118.0,84.0,0.9,8.0,109.0,194.18,163.62
2016,2,20,8,15,132.5,104.5,0.85,8.5,139.5,232.5,196.44
2016,2,20,8,30,147.0,125.0,0.8,9.0,170.0,271.25,228.48
2016,2,20,8,45,162.0,143.0,0.8,9.5,199.5,307.16,257.35
2016,2,20,9,0,177.0,161.0,0.8,10.0,229.0,343.5,285.74
2016,2,20,9,15,343.5,153.0,0.75,10.5,304.5,494.38,406.33
2016,2,20,9,30,510.0,145.0,0.7,11.0,380.0,657.07,527.1
2016,2,20,9,45,450.0,174.5,0.65,11.5,394.0,645.71,512.11
2016,2,20,10,0,390.0,204.0,0.6,12.0,408.0,611.54,483.41
2016,2,20,10,15,505.5,182.0,0.5,12.5,463.5,713.67,556.0
2016,2,20,10,30,621.0,160.0,0.4,13.0,519.0,805.54,615.32
2016,2,20,10,45,557.0,192.0,0.3,13.5,524.0,773.44,587.64
2016,2,20,11,0,493.0,224.0,0.2,14.0,529.0,745.6,563.76
2016,2,20,11,15,473.0,239.0,0.2,14.0,538.5,737.23,557.04
2016,2,20,11,30,453.0,254.0,0.2,14.0,548.0,726.53,548.54
2016,2,20,11,45,461.5,254.5,0.2,14.5,557.5,724.39,545.89
2016,2,20,12,0,470.0,255.0,0.2,15.0,567.0,719.85,541.53
2016,2,20,12,15,433.5,268.0,0.25,15.0,556.5,686.57,518.25
2016,2,20,12,30,397.0,281.0,0.3,15.0,546.0,640.41,486.53
2016,2,20,12,45,446.0,261.0,0.35,15.0,556.0,655.49,499.02
2016,2,20,13,0,495.0,241.0,0.4,15.0,566.0,653.65,499.03
2016,2,20,13,15,698.5,169.0,0.45,15.0,617.0,714.41,545.38
2016,2,20,13,30,902.0,97.0,0.5,15.0,668.0,744.72,568.65
2016,2,20,13,45,894.0,95.5,0.55,15.0,645.5,696.78,534.48
2016,2,20,14,0,886.0,94.0,0.6,15.0,623.0,649.55,500.53
2016,2,20,14,15,875.0,92.0,0.65,15.0,593.5,595.01,460.13
2016,2,20,14,30,864.0,90.0,0.7,15.0,564.0,539.36,417.4
2016,2,20,14,45,853.0,86.0,0.75,15.0,529.0,480.92,370.86
2016,2,20,15,0,842.0,82.0,0.8,15.0,494.0,421.97,322.03
2016,2,20,15,15,820.5,79.0,0.85,14.5,452.0,360.13,269.81
2016,2,20,15,30,799.0,76.0,0.9,14.0,410.0,299.55,216.98
2016,2,20,15,45,774.0,71.0,0.95,13.5,365.0,237.88,162.78
2016,2,20,16,0,749.0,66.0,1.0,13.0,320.0,178.53,111.82
2016,2,20,16,15,703.5,61.0,1.05,12.0,271.0,119.81,67.43
2016,2,20,16,30,658.0,56.0,1.1,11.0,222.0,62.99,35.37
2016,2,20,16,45,585.0,49.0,1.15,10.5,172.5,37.82,28.51
2016,2,20,17,0,512.0,42.0,1.2,10.0,123.0,33.27,24.08
2016,2,20,17,15,389.0,31.5,1.2,9.5,80.0,25.39,16.28
2016,2,20,17,30,266.0,21.0,1.2,9.0,37.0,17.27,2.39
2016,2,20,17,45,133.0,10.5,1.25,9.0,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,7.0,13.0,11.82,0.0
2016,2,21,7,15,223.0,24.0,1.0,7.5,51.0,185.73,115.44
2016,2,21,7,30,446.0,35.0,1.0,8.0,89.0,352.21,286.32
2016,2,21,7,45,536.0,43.0,1.05,9.0,137.5,441.69,365.21
2016,2,21,8,0,626.0,51.0,1.1,10.0,186.0,537.95,444.07
2016,2,21,8,15,680.0,56.5,1.1,10.5,236.5,604.17,495.26
2016,2,21,8,30,734.0,62.0,1.1,11.0,287.0,678.46,549.98
2016,2,21,8,45,773.5,65.5,1.15,11.5,336.0,739.47,592.97
2016,2,21,9,0,813.0,69.0,1.2,12.0,385.0,799.96,634.16
2016,2,21,9,15,837.5,72.0,1.2,12.5,429.5,845.73,663.06
2016,2,21,9,30,862.0,75.0,1.2,13.0,474.0,889.33,689.84
2016,2,21,9,45,881.0,76.5,1.2,13.5,514.0,914.2,703.31
2016,2,21,10,0,900.0,78.0,1.2,14.0,554.0,945.09,720.93
2016,2,21,10,15,912.5,80.0,1.2,14.0,587.0,967.3,733.85
2016,2,21,10,30,925.0,82.0,1.2,14.0,620.0,985.91,744.51
2016,2,21,10,45,934.0,83.0,1.2,14.5,646.5,996.18,748.43
2016,2,21,11,0,943.0,84.0,1.2,15.0,673.0,1002.52,750.02
2016,2,21,11,15,949.0,85.0,1.15,15.0,691.0,1002.01,747.81
2016,2,21,11,30,955.0,86.0,1.1,15.0,709.0,997.43,743.21
2016,2,21,11,45,957.5,86.0,1.1,15.5,719.0,984.39,732.93
2016,2,21,12,0,960.0,86.0,1.1,16.0,729.0,967.39,720.36
2016,2,21,12,15,960.5,86.5,1.05,16.0,731.0,945.31,705.09
2016,2,21,12,30,961.0,87.0,1.0,16.0,733.0,919.47,687.52
2016,2,21,12,45,960.0,86.0,1.0,16.0,726.5,887.08,666.58
2016,2,21,13,0,959.0,85.0,1.0,16.0,720.0,851.29,643.36
2016,2,21,13,15,954.5,84.5,1.05,16.0,705.0,810.19,617.13
2016,2,21,13,30,950.0,84.0,1.1,16.0,690.0,766.26,588.61
2016,2,21,13,45,940.0,84.0,1.15,16.0,667.0,716.58,554.22
2016,2,21,14,0,930.0,84.0,1.2,16.0,644.0,664.99,516.44
2016,2,21,14,15,919.5,82.5,1.2,15.5,613.5,609.93,475.33
2016,2,21,14,30,909.0,81.0,1.2,15.0,583.0,553.58,431.68
2016,2,21,14,45,890.5,80.0,1.3,15.0,545.5,492.99,382.95
2016,2,21,15,0,872.0,79.0,1.4,15.0,508.0,431.95,331.92
2016,2,21,15,15,850.5,76.0,1.4,14.5,465.5,368.33,277.34
2016,2,21,15,30,829.0,73.0,1.4,14.0,423.0,305.91,222.24
2016,2,21,15,45,797.5,70.0,1.45,13.5,376.0,242.77,166.47
2016,2,21,16,0,766.0,67.0,1.5,13.0,329.0,182.67,114.77
2016,2,21,16,15,720.5,62.0,1.45,12.5,279.0,122.77,69.07
2016,2,21,16,30,675.0,57.0,1.4,12.0,229.0,68.36,39.25
2016,2,21,16,45,605.5,50.0,1.4,11.5,179.5,38.61,29.1
2016,2,21,17,0,536.0,43.0,1.4,11.0,130.0,34.08,24.73
2016,2,21,17,15,412.5,32.5,1.4,10.5,85.5,26.21,17.02
2016,2,21,17,30,289.0,22.0,1.4,10.0,41.0,18.11,4.35
2016,2,21,17,45,144.5,11.0,1.4,9.5,20.5,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
