Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,9.0,16.0,14.55,0.0
2016,2,22,7,15,243.0,25.0,1.0,9.5,55.5,200.56,133.59
2016,2,22,7,30,486.0,34.0,1.0,10.0,95.0,376.39,304.54
2016,2,22,7,45,568.0,41.5,1.0,10.5,143.5,455.4,374.53
2016,2,22,8,0,650.0,49.0,1.0,11.0,192.0,547.63,449.36
2016,2,22,8,15,701.5,54.0,0.95,11.5,242.5,618.74,503.11
2016,2,22,8,30,753.0,59.0,0.9,12.0,293.0,691.23,554.95
2016,2,22,8,45,786.5,63.0,0.9,12.5,341.5,748.57,593.94
2016,2,22,9,0,820.0,67.0,0.9,13.0,390.0,805.05,630.92
2016,2,22,9,15,844.0,69.5,0.9,13.5,434.5,849.94,658.64
2016,2,22,9,30,868.0,72.0,0.9,14.0,479.0,892.62,684.26
2016,2,22,9,45,885.5,74.5,0.95,14.5,518.5,917.57,698.41
2016,2,22,10,0,903.0,77.0,1.0,15.0,558.0,948.49,716.68
2016,2,22,10,15,915.0,78.5,0.95,15.0,591.0,969.66,727.72
2016,2,22,10,30,927.0,80.0,0.9,15.0,624.0,987.21,736.5
2016,2,22,10,45,934.5,81.5,0.9,15.5,649.5,996.7,739.83
2016,2,22,11,0,942.0,83.0,0.9,16.0,675.0,1002.24,740.86
2016,2,22,11,15,947.5,84.0,0.9,16.0,693.5,1001.26,739.31
2016,2,22,11,30,953.0,85.0,0.9,16.0,712.0,996.22,735.43
2016,2,22,11,45,954.5,86.0,0.95,16.5,722.0,983.44,726.46
2016,2,22,12,0,956.0,87.0,1.0,17.0,732.0,966.71,715.16
2016,2,22,12,15,957.0,87.0,1.0,17.0,733.5,944.51,700.83
2016,2,22,12,30,958.0,87.0,1.0,17.0,735.0,918.56,684.17
2016,2,22,12,45,950.5,89.0,1.05,17.5,727.5,884.19,661.58
2016,2,22,13,0,943.0,91.0,1.1,18.0,720.0,846.77,636.91
2016,2,22,13,15,730.0,158.0,1.1,18.0,638.5,728.66,555.79
2016,2,22,13,30,517.0,225.0,1.1,18.0,557.0,606.09,466.38
2016,2,22,13,45,720.0,156.0,1.1,18.0,601.5,650.18,501.27
2016,2,22,14,0,923.0,87.0,1.1,18.0,646.0,664.94,512.16
2016,2,22,14,15,913.0,85.0,1.1,17.5,616.0,609.88,470.83
2016,2,22,14,30,903.0,83.0,1.1,17.0,586.0,553.51,427.69
2016,2,22,14,45,889.5,81.0,1.1,17.0,550.0,494.46,380.1
2016,2,22,15,0,876.0,79.0,1.1,17.0,514.0,434.39,330.03
2016,2,22,15,15,856.0,76.0,1.05,16.5,472.0,370.97,276.16
2016,2,22,15,30,836.0,73.0,1.0,16.0,430.0,308.56,221.67
2016,2,22,15,45,807.0,69.5,0.95,15.5,383.0,245.0,166.07
2016,2,22,16,0,778.0,66.0,0.9,15.0,336.0,184.17,114.23
2016,2,22,16,15,735.5,61.5,0.85,14.0,286.5,124.17,68.99
2016,2,22,16,30,693.0,57.0,0.8,13.0,237.0,69.27,39.24
2016,2,22,16,45,624.0,50.5,0.8,12.5,186.5,38.96,29.33
2016,2,22,17,0,555.0,44.0,0.8,12.0,136.0,34.88,25.39
2016,2,22,17,15,434.5,34.0,0.85,11.5,90.5,27.49,18.16
2016,2,22,17,30,314.0,24.0,0.9,11.0,45.0,19.91,6.66
2016,2,22,17,45,157.0,12.0,0.95,11.0,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,11.0,18.0,16.37,0.0
2016,2,23,7,15,239.5,28.0,0.35,11.0,59.0,203.96,141.93
2016,2,23,7,30,479.0,38.0,0.3,11.0,100.0,377.72,302.44
2016,2,23,7,45,565.0,46.0,0.3,11.5,150.0,466.8,377.29
2016,2,23,8,0,651.0,54.0,0.3,12.0,200.0,562.05,452.13
2016,2,23,8,15,704.0,59.5,0.3,12.5,251.5,628.67,500.92
2016,2,23,8,30,757.0,65.0,0.3,13.0,303.0,703.4,553.14
2016,2,23,8,45,733.0,70.5,0.35,13.5,331.0,715.8,559.89
2016,2,23,9,0,709.0,76.0,0.4,14.0,359.0,723.79,563.95
2016,2,23,9,15,676.5,95.5,0.4,14.5,389.0,743.19,574.98
2016,2,23,9,30,644.0,115.0,0.4,15.0,419.0,752.32,578.51
2016,2,23,9,45,783.0,97.5,0.4,15.5,497.5,863.35,651.02
2016,2,23,10,0,922.0,80.0,0.4,16.0,576.0,971.95,717.18
2016,2,23,10,15,933.5,82.0,0.4,16.5,609.5,993.44,726.12
2016,2,23,10,30,945.0,84.0,0.4,17.0,643.0,1011.21,734.22
2016,2,23,10,45,953.0,85.0,0.4,17.5,669.0,1020.52,737.16
2016,2,23,11,0,961.0,86.0,0.4,18.0,695.0,1025.81,737.9
2016,2,23,11,15,966.0,87.0,0.35,18.0,713.0,1024.16,734.74
2016,2,23,11,30,971.0,88.0,0.3,18.0,731.0,1018.38,729.37
2016,2,23,11,45,972.0,89.0,0.3,18.5,740.5,1004.78,719.23
2016,2,23,12,0,973.0,90.0,0.3,19.0,750.0,987.17,706.92
2016,2,23,12,15,972.5,90.0,0.25,19.0,751.5,963.17,691.08
2016,2,23,12,30,972.0,90.0,0.2,19.0,753.0,935.43,673.15
2016,2,23,12,45,968.5,90.0,0.2,19.5,745.5,901.59,651.19
2016,2,23,13,0,965.0,90.0,0.2,20.0,738.0,864.45,627.2
2016,2,23,13,15,960.0,89.5,0.15,20.0,722.0,822.51,600.42
2016,2,23,13,30,955.0,89.0,0.1,20.0,706.0,777.77,571.76
2016,2,23,13,45,945.0,88.5,0.1,20.0,682.0,727.11,538.21
2016,2,23,14,0,935.0,88.0,0.1,20.0,658.0,674.52,501.54
2016,2,23,14,15,924.0,86.0,0.15,20.0,627.5,618.2,461.63
2016,2,23,14,30,913.0,84.0,0.2,20.0,597.0,560.64,419.34
2016,2,23,14,45,897.0,82.0,0.25,20.5,559.0,499.79,372.27
2016,2,23,15,0,881.0,80.0,0.3,21.0,521.0,438.17,322.9
2016,2,23,15,15,859.5,77.0,0.35,20.0,478.0,373.83,271.42
2016,2,23,15,30,838.0,74.0,0.4,19.0,435.0,310.69,218.85
2016,2,23,15,45,807.0,70.5,0.5,18.5,387.0,246.45,164.49
2016,2,23,16,0,776.0,67.0,0.6,18.0,339.0,185.21,113.54
2016,2,23,16,15,731.5,62.5,0.7,17.0,288.5,125.05,68.93
2016,2,23,16,30,687.0,58.0,0.8,16.0,238.0,70.25,39.49
2016,2,23,16,45,611.0,51.5,0.95,15.5,187.0,39.62,29.54
2016,2,23,17,0,535.0,45.0,1.1,15.0,136.0,35.55,25.67
2016,2,23,17,15,417.5,34.5,1.1,14.5,91.0,27.77,18.22
2016,2,23,17,30,300.0,24.0,1.1,14.0,46.0,19.75,7.46
2016,2,23,17,45,150.0,12.0,1.15,14.0,23.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,9.0,18.0,16.37,0.0
2016,2,24,7,15,207.0,29.0,0.85,9.5,56.5,188.18,136.99
2016,2,24,7,30,414.0,40.0,0.8,10.0,95.0,340.57,277.55
2016,2,24,7,45,499.5,48.5,0.8,11.0,143.0,427.32,351.49
2016,2,24,8,0,585.0,57.0,0.8,12.0,191.0,520.31,426.15
2016,2,24,8,15,638.0,63.0,0.7,12.5,240.5,590.95,478.5
2016,2,24,8,30,691.0,69.0,0.6,13.0,290.0,663.5,529.26
2016,2,24,8,45,729.5,73.0,0.55,14.0,338.0,717.56,563.71
2016,2,24,9,0,768.0,77.0,0.5,15.0,386.0,776.89,600.34
2016,2,24,9,15,793.0,80.0,0.45,15.5,430.0,822.17,626.88
2016,2,24,9,30,818.0,83.0,0.4,16.0,474.0,865.39,651.38
2016,2,24,9,45,837.5,85.0,0.35,16.5,513.5,899.89,669.52
2016,2,24,10,0,857.0,87.0,0.3,17.0,553.0,931.48,685.53
2016,2,24,10,15,870.0,89.0,0.3,17.5,585.5,953.75,696.48
2016,2,24,10,30,883.0,91.0,0.3,18.0,618.0,962.69,699.17
2016,2,24,10,45,891.0,93.0,0.35,18.5,643.5,972.96,704.14
2016,2,24,11,0,899.0,95.0,0.4,19.0,669.0,979.44,706.88
2016,2,24,11,15,904.5,96.0,0.4,19.0,686.5,978.48,705.38
2016,2,24,11,30,910.0,97.0,0.4,19.0,704.0,973.63,701.74
2016,2,24,11,45,911.5,98.0,0.4,19.5,713.5,961.18,692.26
2016,2,24,12,0,913.0,99.0,0.4,20.0,723.0,944.95,680.69
2016,2,24,12,15,913.5,99.0,0.4,20.0,724.5,922.99,666.98
2016,2,24,12,30,914.0,99.0,0.4,20.0,726.0,897.47,651.15
2016,2,24,12,45,915.5,97.0,0.45,20.0,720.5,867.13,633.26
2016,2,24,13,0,917.0,95.0,0.5,20.0,715.0,833.4,613.09
2016,2,24,13,15,912.0,94.5,0.5,20.0,700.0,793.12,587.51
2016,2,24,13,30,907.0,94.0,0.5,20.0,685.0,750.18,559.98
2016,2,24,13,45,901.5,92.0,0.5,20.0,663.0,702.92,527.77
2016,2,24,14,0,896.0,90.0,0.5,20.0,641.0,653.51,492.56
2016,2,24,14,15,885.0,88.0,0.5,19.5,610.5,599.02,453.51
2016,2,24,14,30,874.0,86.0,0.5,19.0,580.0,543.39,412.14
2016,2,24,14,45,859.0,83.5,0.55,19.0,544.0,484.6,366.49
2016,2,24,15,0,844.0,81.0,0.6,19.0,508.0,424.88,318.3
2016,2,24,15,15,822.5,78.5,0.55,18.5,465.5,363.09,266.84
2016,2,24,15,30,801.0,76.0,0.5,18.0,423.0,302.53,214.96
2016,2,24,15,45,769.5,72.5,0.5,18.0,376.5,240.35,161.46
2016,2,24,16,0,738.0,69.0,0.5,18.0,330.0,181.27,111.9
2016,2,24,16,15,694.0,64.0,0.55,17.0,281.0,123.02,68.67
2016,2,24,16,30,650.0,59.0,0.6,16.0,232.0,66.35,36.78
2016,2,24,16,45,581.0,52.0,0.7,15.0,182.5,39.78,29.78
2016,2,24,17,0,512.0,45.0,0.8,14.0,133.0,35.34,25.65
2016,2,24,17,15,400.5,34.5,0.8,13.5,89.0,27.59,18.25
2016,2,24,17,30,289.0,24.0,0.8,13.0,45.0,19.61,8.23
2016,2,24,17,45,144.5,12.0,0.85,12.5,22.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,62.5,7.5,0.85,11.5,10.0,6.82,0.0
2016,2,25,7,0,125.0,15.0,0.8,12.0,20.0,78.92,0.0
2016,2,25,7,15,256.0,28.5,0.7,12.5,58.0,217.37,160.95
2016,2,25,7,30,387.0,42.0,0.6,13.0,96.0,326.78,263.48
2016,2,25,7,45,461.5,52.5,0.5,13.5,142.5,407.64,331.53
2016,2,25,8,0,536.0,63.0,0.4,14.0,189.0,493.92,399.8
2016,2,25,8,15,589.0,70.0,0.35,14.5,237.5,564.28,451.81
2016,2,25,8,30,642.0,77.0,0.3,15.0,286.0,636.57,502.28
2016,2,25,8,45,675.5,83.5,0.25,15.5,332.5,693.49,539.39
2016,2,25,9,0,709.0,90.0,0.2,16.0,379.0,749.93,574.8
2016,2,25,9,15,735.5,94.0,0.15,16.5,422.0,796.03,601.96
2016,2,25,9,30,762.0,98.0,0.1,17.0,465.0,840.4,627.36
2016,2,25,9,45,781.0,101.0,0.1,17.5,503.5,868.98,642.58
2016,2,25,10,0,800.0,104.0,0.1,18.0,542.0,900.56,659.8
2016,2,25,10,15,813.5,106.0,0.1,18.5,574.0,922.7,670.75
2016,2,25,10,30,827.0,108.0,0.1,19.0,606.0,941.47,679.7
2016,2,25,10,45,840.5,108.0,0.1,19.5,632.0,954.33,685.04
2016,2,25,11,0,854.0,108.0,0.1,20.0,658.0,963.5,688.28
2016,2,25,11,15,860.0,109.0,0.1,20.0,675.5,962.9,686.98
2016,2,25,11,30,866.0,110.0,0.1,20.0,693.0,958.48,683.65
2016,2,25,11,45,871.0,110.0,0.15,20.5,703.0,948.14,676.39
2016,2,25,12,0,876.0,110.0,0.2,21.0,713.0,934.0,667.12
2016,2,25,12,15,641.5,200.0,0.2,21.0,642.5,806.71,585.9
2016,2,25,12,30,407.0,290.0,0.2,21.0,572.0,660.2,485.54
2016,2,25,12,45,649.5,195.0,0.25,21.0,639.5,763.27,561.95
2016,2,25,13,0,892.0,100.0,0.3,21.0,707.0,820.27,599.98
2016,2,25,13,15,887.5,99.5,0.3,21.0,692.5,781.15,573.97
2016,2,25,13,30,883.0,99.0,0.3,21.0,678.0,739.42,547.46
2016,2,25,13,45,875.0,98.0,0.35,21.5,655.5,692.42,515.25
2016,2,25,14,0,867.0,97.0,0.4,22.0,633.0,646.13,482.21
2016,2,25,14,15,855.5,95.0,0.4,22.0,603.5,591.79,442.87
2016,2,25,14,30,844.0,93.0,0.4,22.0,574.0,536.46,401.56
2016,2,25,14,45,825.0,92.0,0.45,22.0,537.5,477.9,356.86
2016,2,25,15,0,806.0,91.0,0.5,22.0,501.0,419.69,310.66
2016,2,25,15,15,784.0,87.5,0.55,21.0,459.5,358.77,261.82
2016,2,25,15,30,762.0,84.0,0.6,20.0,418.0,299.25,212.26
2016,2,25,15,45,727.5,80.5,0.65,19.5,372.0,235.85,158.87
2016,2,25,16,0,693.0,77.0,0.7,19.0,326.0,178.28,111.21
2016,2,25,16,15,648.5,71.5,0.75,18.0,277.5,121.81,69.29
2016,2,25,16,30,604.0,66.0,0.8,17.0,229.0,70.73,41.13
2016,2,25,16,45,542.0,57.5,0.85,16.5,181.0,44.09,33.39
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,38.59,28.29
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,30.1,20.29
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,21.31,10.0
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,11.5,9.0,8.19,0.0
2016,2,26,7,0,0.0,18.0,0.7,12.0,18.0,18.06,0.0
2016,2,26,7,15,98.5,34.5,0.6,12.5,48.5,121.0,89.92
2016,2,26,7,30,197.0,51.0,0.5,13.0,79.0,218.91,177.25
2016,2,26,7,45,235.5,70.0,0.45,13.5,116.5,262.81,215.95
2016,2,26,8,0,274.0,89.0,0.4,14.0,154.0,322.53,265.38
2016,2,26,8,15,300.0,106.5,0.4,14.5,193.0,372.8,305.27
2016,2,26,8,30,326.0,124.0,0.4,15.0,232.0,424.07,344.36
2016,2,26,8,45,352.5,137.0,0.4,15.5,269.5,470.31,378.33
2016,2,26,9,0,379.0,150.0,0.4,16.0,307.0,534.64,424.14
2016,2,26,9,15,364.0,171.5,0.45,16.0,335.0,538.24,425.26
2016,2,26,9,30,349.0,193.0,0.5,16.0,363.0,556.8,437.53
2016,2,26,9,45,472.5,175.5,0.55,16.5,425.0,672.26,521.1
2016,2,26,10,0,596.0,158.0,0.6,17.0,487.0,779.9,594.06
2016,2,26,10,15,526.0,194.5,0.6,17.0,497.5,753.03,571.93
2016,2,26,10,30,456.0,231.0,0.6,17.0,508.0,728.59,552.33
2016,2,26,10,45,472.0,234.5,0.65,17.5,531.5,746.03,563.63
2016,2,26,11,0,488.0,238.0,0.7,18.0,555.0,761.15,572.78
2016,2,26,11,15,495.5,242.0,0.7,18.0,571.0,766.24,575.36
2016,2,26,11,30,503.0,246.0,0.7,18.0,587.0,768.8,576.44
2016,2,26,11,45,451.0,270.0,0.7,18.0,578.5,734.98,551.48
2016,2,26,12,0,399.0,294.0,0.7,18.0,570.0,686.24,516.98
2016,2,26,12,15,409.5,292.5,0.7,18.0,577.0,680.54,513.55
2016,2,26,12,30,420.0,291.0,0.7,18.0,584.0,672.68,508.11
2016,2,26,12,45,631.0,210.0,0.7,18.5,644.5,763.64,573.71
2016,2,26,13,0,842.0,129.0,0.7,19.0,705.0,818.63,610.33
2016,2,26,13,15,836.5,127.5,0.7,18.5,690.0,778.3,584.1
2016,2,26,13,30,831.0,126.0,0.7,18.0,675.0,735.59,556.44
2016,2,26,13,45,827.5,122.0,0.75,18.0,653.5,689.56,524.73
2016,2,26,14,0,824.0,118.0,0.8,18.0,632.0,641.44,490.53
2016,2,26,14,15,608.5,173.5,0.8,17.5,543.5,527.6,406.49
2016,2,26,14,30,393.0,229.0,0.8,17.0,455.0,421.49,326.99
2016,2,26,14,45,403.0,211.0,0.8,17.0,430.0,384.01,297.96
2016,2,26,15,0,413.0,193.0,0.8,17.0,405.0,348.3,268.65
2016,2,26,15,15,570.0,143.0,0.75,16.5,410.0,330.36,249.73
2016,2,26,15,30,727.0,93.0,0.7,16.0,415.0,295.38,213.97
2016,2,26,15,45,703.5,86.0,0.7,16.0,370.0,235.61,161.85
2016,2,26,16,0,680.0,79.0,0.7,16.0,325.0,178.16,112.97
2016,2,26,16,15,634.5,73.0,0.7,15.5,277.0,121.89,70.56
2016,2,26,16,30,589.0,67.0,0.7,15.0,229.0,71.18,42.03
2016,2,26,16,45,528.0,58.5,0.7,14.5,181.5,44.72,34.26
2016,2,26,17,0,467.0,50.0,0.7,14.0,134.0,39.27,29.19
2016,2,26,17,15,358.0,39.0,0.7,13.5,91.0,31.27,21.58
2016,2,26,17,30,249.0,28.0,0.7,13.0,48.0,23.03,11.98
2016,2,26,17,45,124.5,14.0,0.7,12.5,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,12.28,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,34.49,0.0
2016,2,27,7,15,225.5,34.5,0.6,11.0,67.5,206.59,159.61
2016,2,27,7,30,451.0,42.0,0.6,11.0,108.0,368.61,300.3
2016,2,27,7,45,536.5,48.5,0.6,11.5,157.5,455.12,372.66
2016,2,27,8,0,622.0,55.0,0.6,12.0,207.0,547.62,445.58
2016,2,27,8,15,670.5,60.5,0.55,12.5,257.0,610.78,491.43
2016,2,27,8,30,719.0,66.0,0.5,13.0,307.0,681.05,540.17
2016,2,27,8,45,757.0,68.5,0.5,13.5,355.5,739.56,578.91
2016,2,27,9,0,795.0,71.0,0.5,14.0,404.0,797.47,615.91
2016,2,27,9,15,818.0,74.0,0.5,14.5,447.5,841.71,642.44
2016,2,27,9,30,841.0,77.0,0.5,15.0,491.0,883.75,667.03
2016,2,27,9,45,857.5,79.5,0.5,15.5,530.0,916.57,685.08
2016,2,27,10,0,874.0,82.0,0.5,16.0,569.0,936.76,694.84
2016,2,27,10,15,885.5,83.5,0.5,16.0,601.5,957.1,706.19
2016,2,27,10,30,897.0,85.0,0.5,16.0,634.0,973.91,715.32
2016,2,27,10,45,903.5,87.5,0.55,16.5,659.0,983.42,719.78
2016,2,27,11,0,910.0,90.0,0.6,17.0,684.0,989.04,722.04
2016,2,27,11,15,915.5,91.0,0.6,17.0,701.5,987.99,720.49
2016,2,27,11,30,921.0,92.0,0.6,17.0,719.0,982.99,716.71
2016,2,27,11,45,921.0,93.5,0.6,17.5,728.5,969.49,706.45
2016,2,27,12,0,921.0,95.0,0.6,18.0,738.0,952.19,694.08
2016,2,27,12,15,921.5,95.0,0.6,18.0,739.0,929.95,680.02
2016,2,27,12,30,922.0,95.0,0.6,18.0,740.0,904.09,663.75
2016,2,27,12,45,914.5,97.0,0.65,18.0,732.0,870.26,643.31
2016,2,27,13,0,907.0,99.0,0.7,18.0,724.0,833.5,620.81
2016,2,27,13,15,903.0,98.0,0.7,18.0,709.5,793.55,595.08
2016,2,27,13,30,899.0,97.0,0.7,18.0,695.0,750.9,567.32
2016,2,27,13,45,896.0,94.5,0.75,18.0,673.5,704.91,536.26
2016,2,27,14,0,893.0,92.0,0.8,18.0,652.0,656.56,501.84
2016,2,27,14,15,883.0,90.0,0.8,17.5,622.5,602.54,462.45
2016,2,27,14,30,873.0,88.0,0.8,17.0,593.0,547.27,420.67
2016,2,27,14,45,860.0,85.5,0.85,17.0,557.0,489.14,374.71
2016,2,27,15,0,847.0,83.0,0.9,17.0,521.0,429.92,326.1
2016,2,27,15,15,826.5,80.0,0.85,16.5,479.0,367.55,273.53
2016,2,27,15,30,806.0,77.0,0.8,16.0,437.0,306.33,220.43
2016,2,27,15,45,779.0,73.0,0.8,16.0,391.0,244.16,166.03
2016,2,27,16,0,752.0,69.0,0.8,16.0,345.0,184.56,115.13
2016,2,27,16,15,711.0,64.5,0.8,15.0,295.5,125.95,70.86
2016,2,27,16,30,670.0,60.0,0.8,14.0,246.0,68.49,37.99
2016,2,27,16,45,610.5,53.0,0.8,13.5,196.5,40.34,30.52
2016,2,27,17,0,551.0,46.0,0.8,13.0,147.0,35.93,26.38
2016,2,27,17,15,443.0,36.5,0.85,12.5,101.0,29.09,19.84
2016,2,27,17,30,335.0,27.0,0.9,12.0,55.0,22.08,11.76
2016,2,27,17,45,167.5,13.5,0.95,11.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.0,9.5,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,1.0,10.0,23.0,25.25,0.0
2016,2,28,7,15,103.0,40.0,1.0,10.5,55.5,131.91,102.06
2016,2,28,7,30,206.0,57.0,1.0,11.0,88.0,220.11,181.28
2016,2,28,7,45,250.0,75.0,1.05,11.5,127.0,279.7,233.36
2016,2,28,8,0,294.0,93.0,1.1,12.0,166.0,342.51,286.32
2016,2,28,8,15,339.0,104.0,1.1,12.0,205.5,414.82,345.14
2016,2,28,8,30,384.0,115.0,1.1,12.0,245.0,475.5,393.09
2016,2,28,8,45,449.5,121.5,1.15,12.5,295.5,549.42,449.69
2016,2,28,9,0,515.0,128.0,1.2,13.0,346.0,625.88,506.02
2016,2,28,9,15,468.5,155.0,1.2,13.5,369.0,629.8,504.74
2016,2,28,9,30,422.0,182.0,1.2,14.0,392.0,628.49,500.11
2016,2,28,9,45,250.0,215.5,1.2,14.5,342.5,496.42,395.95
2016,2,28,10,0,78.0,249.0,1.2,15.0,293.0,339.08,270.07
2016,2,28,10,15,199.5,258.5,1.15,15.0,380.0,481.43,382.7
2016,2,28,10,30,321.0,268.0,1.1,15.0,467.0,625.67,489.14
2016,2,28,10,45,296.5,285.5,1.05,15.5,474.5,619.6,480.16
2016,2,28,11,0,272.0,303.0,1.0,16.0,482.0,611.79,471.67
2016,2,28,11,15,378.5,280.5,1.0,16.0,536.5,681.76,523.8
2016,2,28,11,30,485.0,258.0,1.0,16.0,591.0,766.1,583.29
2016,2,28,11,45,477.5,265.0,1.0,16.0,596.5,755.36,574.03
2016,2,28,12,0,470.0,272.0,1.0,16.0,602.0,742.48,564.55
2016,2,28,12,15,365.5,303.0,1.0,16.0,560.0,653.37,499.85
2016,2,28,12,30,261.0,334.0,1.0,16.0,518.0,582.08,447.02
2016,2,28,12,45,280.0,326.5,1.0,16.5,522.5,576.9,443.57
2016,2,28,13,0,299.0,319.0,1.0,17.0,527.0,569.59,437.87
2016,2,28,13,15,313.5,308.5,1.0,16.5,522.5,553.58,427.43
2016,2,28,13,30,328.0,298.0,1.0,16.0,518.0,535.62,415.43
2016,2,28,13,45,291.0,294.5,1.0,16.0,485.0,487.84,379.68
2016,2,28,14,0,254.0,291.0,1.0,16.0,452.0,442.56,345.59
2016,2,28,14,15,264.0,275.0,0.95,16.0,435.0,415.47,325.09
2016,2,28,14,30,274.0,259.0,0.9,16.0,418.0,387.1,303.0
2016,2,28,14,45,262.0,247.0,0.9,16.0,392.0,350.72,274.42
2016,2,28,15,0,250.0,235.0,0.9,16.0,366.0,315.34,246.17
2016,2,28,15,15,325.0,199.5,0.85,15.5,355.0,291.59,225.34
2016,2,28,15,30,400.0,164.0,0.8,15.0,344.0,260.64,196.84
2016,2,28,15,45,278.5,159.0,0.8,15.0,278.0,198.77,148.84
2016,2,28,16,0,157.0,154.0,0.8,15.0,212.0,153.36,116.02
2016,2,28,16,15,138.5,135.0,0.8,14.5,181.0,122.73,92.33
2016,2,28,16,30,120.0,116.0,0.8,14.0,150.0,94.66,72.27
2016,2,28,16,45,103.0,94.0,0.8,14.0,119.5,72.86,59.22
2016,2,28,17,0,86.0,72.0,0.8,14.0,89.0,56.91,44.75
2016,2,28,17,15,57.0,51.5,0.8,13.5,61.0,41.49,30.57
2016,2,28,17,30,28.0,31.0,0.8,13.0,33.0,26.28,15.41
2016,2,28,17,45,14.0,15.5,0.8,13.0,16.5,14.1,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,0.85,9.5,16.5,62.8,0.0
2016,2,29,7,0,223.0,20.0,0.9,10.0,33.0,168.86,75.05
2016,2,29,7,15,350.5,31.5,0.85,10.5,75.5,277.77,221.54
2016,2,29,7,30,478.0,43.0,0.8,11.0,118.0,389.57,319.26
2016,2,29,7,45,561.0,49.5,0.8,11.5,168.5,476.1,391.51
2016,2,29,8,0,644.0,56.0,0.8,12.0,219.0,568.46,463.52
2016,2,29,8,15,323.0,87.5,0.75,12.5,169.5,381.64,315.14
2016,2,29,8,30,2.0,119.0,0.7,13.0,120.0,117.35,93.53
2016,2,29,8,45,24.0,146.0,0.7,14.0,156.5,163.81,133.08
2016,2,29,9,0,46.0,173.0,0.7,15.0,193.0,226.71,183.7
2016,2,29,9,15,102.0,198.5,0.65,15.5,248.5,305.74,246.74
2016,2,29,9,30,158.0,224.0,0.6,16.0,304.0,404.1,321.71
2016,2,29,9,45,521.0,153.5,0.55,16.5,444.0,693.94,539.14
2016,2,29,10,0,884.0,83.0,0.5,17.0,584.0,952.61,705.47
2016,2,29,10,15,895.0,84.5,0.5,17.5,616.5,972.53,711.08
2016,2,29,10,30,906.0,86.0,0.5,18.0,649.0,988.86,718.44
2016,2,29,10,45,910.0,89.0,0.5,18.5,673.5,996.45,720.46
2016,2,29,11,0,914.0,92.0,0.5,19.0,698.0,1000.11,720.31
2016,2,29,11,15,919.0,93.0,0.45,19.0,715.5,998.39,717.22
2016,2,29,11,30,924.0,94.0,0.4,19.0,733.0,992.71,711.94
2016,2,29,11,45,930.0,92.5,0.4,19.5,743.0,981.12,703.06
2016,2,29,12,0,936.0,91.0,0.4,20.0,753.0,965.57,691.98
2016,2,29,12,15,936.5,91.0,0.35,20.0,754.5,942.85,676.83
2016,2,29,12,30,937.0,91.0,0.3,20.0,756.0,916.46,659.6
2016,2,29,12,45,939.0,88.5,0.3,20.5,750.0,885.03,639.09
2016,2,29,13,0,941.0,86.0,0.3,21.0,744.0,850.1,616.4
2016,2,29,13,15,937.0,85.5,0.35,21.0,729.0,809.36,591.95
2016,2,29,13,30,933.0,85.0,0.4,21.0,714.0,765.82,565.37
2016,2,29,13,45,925.5,84.0,0.45,21.0,691.0,716.78,533.9
2016,2,29,14,0,918.0,83.0,0.5,21.0,668.0,665.68,498.62
2016,2,29,14,15,907.5,81.5,0.5,21.0,637.5,610.53,458.6
2016,2,29,14,30,897.0,80.0,0.5,21.0,607.0,554.13,416.31
2016,2,29,14,45,692.5,130.5,0.5,21.5,522.0,454.14,340.73
2016,2,29,15,0,488.0,181.0,0.5,22.0,437.0,368.84,276.15
2016,2,29,15,15,650.5,128.5,0.5,21.5,441.5,349.21,256.58
2016,2,29,15,30,813.0,76.0,0.5,21.0,446.0,308.56,216.97
2016,2,29,15,45,774.0,75.0,0.5,20.5,397.5,245.75,164.0
2016,2,29,16,0,735.0,74.0,0.5,20.0,349.0,186.94,115.61
2016,2,29,16,15,693.0,69.0,0.55,19.5,299.5,125.07,69.34
2016,2,29,16,30,651.0,64.0,0.6,19.0,250.0,71.4,39.65
2016,2,29,16,45,579.5,58.0,0.7,18.5,199.5,43.91,33.03
2016,2,29,17,0,508.0,52.0,0.8,18.0,149.0,40.53,29.89
2016,2,29,17,15,404.5,41.5,0.8,17.5,103.5,33.04,22.93
2016,2,29,17,30,301.0,31.0,0.8,17.0,58.0,25.34,14.95
2016,2,29,17,45,150.5,15.5,0.8,17.0,29.0,12.53,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,140.0,10.5,0.8,12.5,19.0,77.23,0.0
2016,3,1,7,0,280.0,21.0,0.7,13.0,38.0,202.84,109.57
2016,3,1,7,15,405.5,31.5,0.65,13.5,83.0,310.54,245.47
2016,3,1,7,30,531.0,42.0,0.6,14.0,128.0,422.92,341.14
2016,3,1,7,45,604.0,48.5,0.55,14.5,179.0,505.15,407.78
2016,3,1,8,0,677.0,55.0,0.5,15.0,230.0,587.37,469.23
2016,3,1,8,15,722.0,60.0,0.5,15.5,281.5,655.57,517.47
2016,3,1,8,30,767.0,65.0,0.5,16.0,333.0,724.62,564.08
2016,3,1,8,45,800.0,68.0,0.55,16.5,382.0,781.35,601.04
2016,3,1,9,0,833.0,71.0,0.6,17.0,431.0,837.09,636.34
2016,3,1,9,15,854.5,73.5,0.6,17.0,476.0,880.43,662.75
2016,3,1,9,30,876.0,76.0,0.6,17.0,521.0,912.12,681.21
2016,3,1,9,45,896.0,76.5,0.65,17.5,561.0,946.13,700.91
2016,3,1,10,0,916.0,77.0,0.7,18.0,601.0,977.15,718.49
2016,3,1,10,15,926.5,78.5,0.7,18.0,633.5,997.0,729.17
2016,3,1,10,30,937.0,80.0,0.7,18.0,666.0,1013.1,737.72
2016,3,1,10,45,944.0,81.0,0.75,18.5,691.5,1021.3,741.23
2016,3,1,11,0,951.0,82.0,0.8,19.0,717.0,1025.47,742.48
2016,3,1,11,15,956.0,83.0,0.8,19.0,735.0,1023.62,740.46
2016,3,1,11,30,961.0,84.0,0.8,19.0,753.0,1017.65,736.13
2016,3,1,11,45,964.0,84.0,0.8,19.0,762.5,1004.5,727.52
2016,3,1,12,0,967.0,84.0,0.8,19.0,772.0,987.33,716.61
2016,3,1,12,15,967.5,84.0,0.8,19.0,773.5,963.94,701.92
2016,3,1,12,30,968.0,84.0,0.8,19.0,775.0,936.75,684.93
2016,3,1,12,45,966.5,84.0,0.8,19.0,768.5,904.2,664.52
2016,3,1,13,0,965.0,84.0,0.8,19.0,762.0,868.22,641.85
2016,3,1,13,15,961.0,83.0,0.8,19.0,747.0,825.99,614.93
2016,3,1,13,30,957.0,82.0,0.8,19.0,732.0,780.89,585.87
2016,3,1,13,45,950.5,81.5,0.8,19.0,709.0,731.95,553.27
2016,3,1,14,0,944.0,81.0,0.8,19.0,686.0,680.77,516.56
2016,3,1,14,15,934.5,79.5,0.8,18.5,655.5,624.84,476.23
2016,3,1,14,30,925.0,78.0,0.8,18.0,625.0,567.5,433.3
2016,3,1,14,45,910.0,77.0,0.8,18.0,587.5,506.9,385.45
2016,3,1,15,0,895.0,76.0,0.8,18.0,550.0,446.02,335.61
2016,3,1,15,15,876.0,73.5,0.8,17.5,507.0,382.32,282.48
2016,3,1,15,30,857.0,71.0,0.8,17.0,464.0,317.1,226.5
2016,3,1,15,45,830.5,68.0,0.8,16.5,416.0,252.63,170.53
2016,3,1,16,0,804.0,65.0,0.8,16.0,368.0,190.59,117.71
2016,3,1,16,15,765.5,60.5,0.75,15.0,317.5,128.71,70.63
2016,3,1,16,30,727.0,56.0,0.7,14.0,267.0,71.42,38.67
2016,3,1,16,45,667.0,50.5,0.7,13.5,215.0,41.59,31.69
2016,3,1,17,0,607.0,45.0,0.7,13.0,163.0,37.98,28.33
2016,3,1,17,15,505.0,36.5,0.75,12.5,115.0,28.78,19.77
2016,3,1,17,30,403.0,28.0,0.8,12.0,67.0,22.62,13.3
2016,3,1,17,45,201.5,14.0,0.85,11.5,33.5,11.14,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,10.5,14.0,26.96,0.0
2016,3,2,7,0,68.0,23.0,0.7,11.0,28.0,78.47,45.52
2016,3,2,7,15,112.5,42.0,0.65,11.5,58.0,136.4,108.37
2016,3,2,7,30,157.0,61.0,0.6,12.0,88.0,192.94,158.63
2016,3,2,7,45,178.5,81.5,0.55,13.0,121.5,239.27,198.01
2016,3,2,8,0,200.0,102.0,0.5,14.0,155.0,286.52,236.45
2016,3,2,8,15,215.5,121.5,0.5,14.5,188.5,328.62,269.71
2016,3,2,8,30,231.0,141.0,0.5,15.0,222.0,371.02,302.03
2016,3,2,8,45,417.5,126.5,0.5,15.5,299.5,531.5,426.3
2016,3,2,9,0,604.0,112.0,0.5,16.0,377.0,695.56,542.64
2016,3,2,9,15,733.0,95.0,0.5,16.5,448.0,805.13,613.49
2016,3,2,9,30,862.0,78.0,0.5,17.0,519.0,912.79,680.55
2016,3,2,9,45,877.5,80.0,0.55,17.5,558.0,934.94,691.26
2016,3,2,10,0,893.0,82.0,0.6,18.0,597.0,963.26,707.31
2016,3,2,10,15,904.0,83.5,0.6,18.0,629.5,983.25,718.15
2016,3,2,10,30,915.0,85.0,0.6,18.0,662.0,999.6,726.86
2016,3,2,10,45,922.0,86.5,0.65,18.5,687.5,1008.25,730.7
2016,3,2,11,0,929.0,88.0,0.7,19.0,713.0,1012.94,732.33
2016,3,2,11,15,750.5,159.5,0.7,19.0,673.0,931.37,679.87
2016,3,2,11,30,572.0,231.0,0.7,19.0,633.0,821.68,607.76
2016,3,2,11,45,756.0,162.0,0.75,19.0,700.0,913.56,671.3
2016,3,2,12,0,940.0,93.0,0.8,19.0,767.0,974.14,709.44
2016,3,2,12,15,940.5,93.0,0.8,19.0,768.5,951.16,693.77
2016,3,2,12,30,941.0,93.0,0.8,19.0,770.0,924.5,677.05
2016,3,2,12,45,721.0,177.0,0.8,19.0,692.5,809.56,602.34
2016,3,2,13,0,501.0,261.0,0.8,19.0,615.0,683.66,513.75
2016,3,2,13,15,481.0,268.0,0.8,18.5,602.5,650.8,492.61
2016,3,2,13,30,461.0,275.0,0.8,18.0,590.0,617.48,469.67
2016,3,2,13,45,426.5,271.5,0.8,18.0,555.5,564.45,431.51
2016,3,2,14,0,392.0,268.0,0.8,18.0,521.0,506.92,389.69
2016,3,2,14,15,404.0,251.0,0.8,17.5,501.5,473.6,365.92
2016,3,2,14,30,416.0,234.0,0.8,17.0,482.0,443.24,343.19
2016,3,2,14,45,277.0,238.0,0.8,17.0,399.0,349.29,271.34
2016,3,2,15,0,138.0,242.0,0.8,17.0,316.0,272.15,212.37
2016,3,2,15,15,287.5,202.0,0.75,16.5,340.0,280.35,216.27
2016,3,2,15,30,437.0,162.0,0.7,16.0,364.0,269.72,201.98
2016,3,2,15,45,334.5,158.0,0.7,16.0,303.5,210.8,155.59
2016,3,2,16,0,232.0,154.0,0.7,16.0,243.0,164.86,121.48
2016,3,2,16,15,207.0,137.5,0.65,15.5,208.5,130.0,94.92
2016,3,2,16,30,182.0,121.0,0.6,15.0,174.0,100.89,75.64
2016,3,2,16,45,164.0,99.0,0.6,14.5,140.0,76.82,62.64
2016,3,2,17,0,146.0,77.0,0.6,14.0,106.0,59.0,46.75
2016,3,2,17,15,109.5,56.5,0.6,13.5,74.5,45.48,34.32
2016,3,2,17,30,73.0,36.0,0.6,13.0,43.0,29.69,19.32
2016,3,2,17,45,36.5,18.0,0.65,12.5,21.5,15.32,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.5,11.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,0.4,12.0,20.0,17.63,6.65
2016,3,3,7,15,4.5,40.0,0.3,12.5,40.5,42.25,29.72
2016,3,3,7,30,9.0,60.0,0.2,13.0,61.0,66.28,50.88
2016,3,3,7,45,19.0,80.5,0.15,13.5,85.0,102.99,82.4
2016,3,3,8,0,29.0,101.0,0.1,14.0,109.0,133.1,107.7
2016,3,3,8,15,35.5,121.0,0.1,14.5,132.5,160.25,129.89
2016,3,3,8,30,42.0,141.0,0.1,15.0,156.0,187.65,151.71
2016,3,3,8,45,88.5,166.5,0.1,15.5,203.5,256.33,207.05
2016,3,3,9,0,135.0,192.0,0.1,16.0,251.0,343.54,274.2
2016,3,3,9,15,159.0,211.5,0.1,16.0,288.5,389.02,307.54
2016,3,3,9,30,183.0,231.0,0.1,16.0,326.0,434.91,340.91
