Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,219.0,246.0,0.15,16.5,367.5,486.53,377.86
2016,3,3,10,0,255.0,261.0,0.2,17.0,409.0,556.9,426.95
2016,3,3,10,15,286.0,270.5,0.2,17.0,445.5,597.15,454.15
2016,3,3,10,30,317.0,280.0,0.2,17.0,482.0,636.54,480.73
2016,3,3,10,45,325.0,290.5,0.25,17.5,504.5,653.39,490.71
2016,3,3,11,0,333.0,301.0,0.3,18.0,527.0,668.55,499.87
2016,3,3,11,15,173.5,272.5,0.35,18.0,391.0,458.68,349.64
2016,3,3,11,30,14.0,244.0,0.4,18.0,255.0,240.62,184.76
2016,3,3,11,45,14.5,246.5,0.5,18.0,258.0,242.41,187.7
2016,3,3,12,0,15.0,249.0,0.6,18.0,261.0,244.16,189.19
2016,3,3,12,15,89.0,302.0,0.65,17.5,367.0,376.4,292.11
2016,3,3,12,30,163.0,355.0,0.7,17.0,473.0,504.93,387.36
2016,3,3,12,45,189.5,349.5,0.75,17.0,485.5,511.94,392.12
2016,3,3,13,0,216.0,344.0,0.8,17.0,498.0,516.63,396.39
2016,3,3,13,15,219.5,334.0,0.75,16.5,488.0,496.67,382.33
2016,3,3,13,30,223.0,324.0,0.7,16.0,478.0,475.95,367.79
2016,3,3,13,45,120.0,279.0,0.7,16.0,362.0,348.73,271.88
2016,3,3,14,0,17.0,234.0,0.7,16.0,246.0,220.54,172.52
2016,3,3,14,15,31.0,243.0,0.65,16.0,262.5,239.36,188.23
2016,3,3,14,30,45.0,252.0,0.6,16.0,279.0,250.97,197.31
2016,3,3,14,45,28.5,221.0,0.55,16.0,238.0,210.66,165.7
2016,3,3,15,0,12.0,190.0,0.5,16.0,197.0,171.82,135.3
2016,3,3,15,15,6.0,153.0,0.45,16.0,156.5,136.22,107.12
2016,3,3,15,30,0.0,116.0,0.4,16.0,116.0,101.85,79.56
2016,3,3,15,45,0.0,114.5,0.35,16.0,114.5,100.0,78.36
2016,3,3,16,0,0.0,113.0,0.3,16.0,113.0,97.86,76.79
2016,3,3,16,15,0.0,97.0,0.3,15.5,97.0,83.81,65.41
2016,3,3,16,30,0.0,81.0,0.3,15.0,81.0,69.94,53.99
2016,3,3,16,45,0.0,65.5,0.3,15.0,65.5,56.79,44.98
2016,3,3,17,0,0.0,50.0,0.3,15.0,50.0,43.77,33.25
2016,3,3,17,15,0.0,35.0,0.35,14.5,35.0,30.87,21.52
2016,3,3,17,30,0.0,20.0,0.4,14.0,20.0,17.6,9.25
2016,3,3,17,45,0.0,10.0,0.5,14.0,10.0,8.79,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,12.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,0.6,13.0,23.0,20.88,9.62
2016,3,4,7,15,14.0,43.5,0.6,13.0,46.0,57.79,42.83
2016,3,4,7,30,28.0,64.0,0.6,13.0,69.0,90.71,71.87
2016,3,4,7,45,38.5,85.0,0.6,13.5,94.0,122.27,99.17
2016,3,4,8,0,49.0,106.0,0.6,14.0,119.0,154.13,126.08
2016,3,4,8,15,56.5,126.5,0.6,14.5,145.0,183.39,150.07
2016,3,4,8,30,64.0,147.0,0.6,15.0,171.0,212.92,173.63
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.5,184.74,149.03
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,143.93,114.2
2016,3,4,9,15,1.0,123.0,0.7,16.0,123.5,113.82,89.4
2016,3,4,9,30,0.0,97.0,0.7,16.0,97.0,86.56,66.79
2016,3,4,9,45,0.0,123.0,0.75,16.5,123.0,111.53,87.01
2016,3,4,10,0,0.0,149.0,0.8,17.0,149.0,136.76,107.0
2016,3,4,10,15,0.0,128.0,0.8,17.0,128.0,115.67,89.67
2016,3,4,10,30,0.0,107.0,0.8,17.0,107.0,95.51,73.22
2016,3,4,10,45,0.0,117.5,0.85,17.0,117.5,105.31,81.1
2016,3,4,11,0,0.0,128.0,0.9,17.0,128.0,115.09,88.89
2016,3,4,11,15,1.0,152.5,0.9,17.0,153.5,139.13,108.11
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,163.24,127.18
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,153.33,119.1
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,143.62,111.32
2016,3,4,12,15,0.0,149.0,0.9,17.0,149.0,134.06,103.7
2016,3,4,12,30,0.0,139.0,0.9,17.0,139.0,124.64,96.19
2016,3,4,12,45,4.5,181.0,0.9,17.0,184.5,167.2,130.34
2016,3,4,13,0,9.0,223.0,0.9,17.0,230.0,209.6,163.75
2016,3,4,13,15,9.0,218.5,0.85,16.5,225.0,204.45,159.86
2016,3,4,13,30,9.0,214.0,0.8,16.0,220.0,199.31,156.21
2016,3,4,13,45,4.5,139.0,0.8,16.0,142.0,126.94,98.67
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,56.68,41.55
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,54.44,39.87
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,52.2,38.1
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,59.73,44.46
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,67.27,50.84
2016,3,4,15,15,0.0,90.5,0.95,15.5,90.5,80.09,61.76
2016,3,4,15,30,0.0,105.0,1.0,15.0,105.0,92.45,72.35
2016,3,4,15,45,0.0,72.5,1.05,15.0,72.5,64.11,48.8
2016,3,4,16,0,0.0,40.0,1.1,15.0,40.0,35.27,24.53
2016,3,4,16,15,0.0,34.5,1.15,15.0,34.5,30.4,20.45
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,25.53,16.3
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,20.23,12.49
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,14.94,7.67
2016,3,4,17,15,0.0,12.0,1.35,14.5,12.0,10.53,3.64
2016,3,4,17,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2016,3,4,17,45,0.0,3.5,1.45,14.0,3.5,3.07,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,11.0,14.0,1.15,13.5,14.5,18.14,0.0
2016,3,5,7,0,22.0,28.0,1.2,14.0,29.0,44.2,27.92
2016,3,5,7,15,53.0,48.0,1.2,14.0,56.0,97.46,76.14
2016,3,5,7,30,84.0,68.0,1.2,14.0,83.0,143.04,116.41
2016,3,5,7,45,99.5,89.5,1.2,14.5,113.5,182.21,150.12
2016,3,5,8,0,115.0,111.0,1.2,15.0,144.0,221.96,183.35
2016,3,5,8,15,126.0,132.5,1.2,15.0,174.5,258.83,213.52
2016,3,5,8,30,137.0,154.0,1.2,15.0,205.0,295.9,243.09
2016,3,5,8,45,68.5,137.0,1.25,15.0,162.5,200.66,163.95
2016,3,5,9,0,0.0,120.0,1.3,15.0,120.0,110.78,87.46
2016,3,5,9,15,67.0,179.0,1.3,15.0,214.5,247.52,201.47
2016,3,5,9,30,134.0,238.0,1.3,15.0,309.0,397.62,319.77
2016,3,5,9,45,115.0,254.0,1.35,15.5,318.0,397.63,316.75
2016,3,5,10,0,96.0,270.0,1.4,16.0,327.0,378.28,300.17
2016,3,5,10,15,50.5,231.5,1.5,16.0,261.5,286.0,227.23
2016,3,5,10,30,5.0,193.0,1.6,16.0,196.0,184.19,145.08
2016,3,5,10,45,2.5,174.0,1.75,16.5,175.5,162.1,127.19
2016,3,5,11,0,0.0,155.0,1.9,17.0,155.0,140.78,109.65
2016,3,5,11,15,0.0,155.0,2.05,17.0,155.0,140.5,109.38
2016,3,5,11,30,0.0,155.0,2.2,17.0,155.0,140.26,109.12
2016,3,5,11,45,76.0,257.0,2.35,17.5,313.0,324.25,256.78
2016,3,5,12,0,152.0,359.0,2.5,18.0,471.0,515.35,401.47
2016,3,5,12,15,164.0,360.0,2.6,17.5,480.5,519.29,404.45
2016,3,5,12,30,176.0,361.0,2.7,17.0,490.0,521.89,407.58
2016,3,5,12,45,88.0,256.0,2.8,17.0,320.5,330.28,260.82
2016,3,5,13,0,0.0,151.0,2.9,17.0,151.0,135.35,104.93
2016,3,5,13,15,0.0,148.0,2.9,16.5,148.0,132.41,103.13
2016,3,5,13,30,0.0,145.0,2.9,16.0,145.0,129.49,101.07
2016,3,5,13,45,4.0,176.5,2.95,16.0,179.5,160.59,126.5
2016,3,5,14,0,8.0,208.0,3.0,16.0,214.0,191.05,151.23
2016,3,5,14,15,4.0,134.0,3.0,16.0,137.0,121.35,94.87
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,53.09,38.76
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,51.3,37.4
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,49.51,36.0
2016,3,5,15,15,0.0,54.0,3.1,15.5,54.0,47.72,34.68
2016,3,5,15,30,0.0,52.0,3.1,15.0,52.0,45.93,33.35
2016,3,5,15,45,0.0,42.0,3.15,15.0,42.0,37.05,25.94
2016,3,5,16,0,0.0,32.0,3.2,15.0,32.0,28.2,18.47
2016,3,5,16,15,0.0,27.5,3.25,14.5,27.5,24.21,15.15
2016,3,5,16,30,0.0,23.0,3.3,14.0,23.0,20.24,11.79
2016,3,5,16,45,0.0,18.5,3.4,14.0,18.5,16.26,8.97
2016,3,5,17,0,0.0,14.0,3.5,14.0,14.0,12.3,5.34
2016,3,5,17,15,0.0,10.0,3.5,14.0,10.0,8.77,2.09
2016,3,5,17,30,0.0,6.0,3.5,14.0,6.0,5.26,0.0
2016,3,5,17,45,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,3,5,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,18.0,1.3,10.5,25.0,78.94,0.0
2016,3,6,7,0,166.0,36.0,1.3,11.0,50.0,168.82,126.15
2016,3,6,7,15,281.0,50.5,1.3,11.0,94.5,261.32,213.94
2016,3,6,7,30,396.0,65.0,1.3,11.0,139.0,366.07,304.5
2016,3,6,7,45,477.0,73.5,1.3,11.5,190.0,452.94,376.79
2016,3,6,8,0,558.0,82.0,1.3,12.0,241.0,544.84,449.79
2016,3,6,8,15,608.0,89.0,1.35,12.0,291.5,615.38,503.38
2016,3,6,8,30,658.0,96.0,1.4,12.0,342.0,687.35,556.14
2016,3,6,8,45,694.0,100.5,1.45,12.5,390.5,745.28,595.92
2016,3,6,9,0,730.0,105.0,1.5,13.0,439.0,802.63,634.3
2016,3,6,9,15,471.5,171.0,1.5,13.0,395.0,657.41,525.07
2016,3,6,9,30,213.0,237.0,1.5,13.0,351.0,469.33,377.52
2016,3,6,9,45,293.0,241.0,1.5,13.5,409.5,568.33,453.92
2016,3,6,10,0,373.0,245.0,1.5,14.0,468.0,650.88,513.83
2016,3,6,10,15,313.5,273.0,1.5,14.0,467.0,626.8,492.48
2016,3,6,10,30,254.0,301.0,1.5,14.0,466.0,599.73,469.97
2016,3,6,10,45,560.0,212.0,1.5,14.0,594.0,812.78,630.35
2016,3,6,11,0,866.0,123.0,1.5,14.0,722.0,1008.28,760.56
2016,3,6,11,15,636.0,216.0,1.5,14.0,661.5,885.51,674.87
2016,3,6,11,30,406.0,309.0,1.5,14.0,601.0,733.5,564.37
2016,3,6,11,45,269.5,334.5,1.5,14.0,529.5,622.32,482.53
2016,3,6,12,0,133.0,360.0,1.5,14.0,458.0,498.53,388.62
2016,3,6,12,15,298.0,325.5,1.5,14.0,545.0,617.23,481.33
2016,3,6,12,30,463.0,291.0,1.5,14.0,632.0,724.95,560.91
2016,3,6,12,45,245.5,289.5,1.5,14.5,470.0,508.78,398.21
2016,3,6,13,0,28.0,288.0,1.5,15.0,308.0,296.95,232.8
2016,3,6,13,15,27.5,282.0,1.55,14.5,302.0,287.34,226.96
2016,3,6,13,30,27.0,276.0,1.6,14.0,296.0,269.82,213.92
2016,3,6,13,45,19.5,250.0,1.65,14.0,264.0,238.34,189.24
2016,3,6,14,0,12.0,224.0,1.7,14.0,232.0,208.02,165.31
2016,3,6,14,15,36.0,245.5,1.75,14.0,268.0,244.02,194.72
2016,3,6,14,30,60.0,267.0,1.8,14.0,304.0,271.79,216.96
2016,3,6,14,45,40.5,237.0,1.85,14.0,261.5,229.95,183.64
2016,3,6,15,0,21.0,207.0,1.9,14.0,219.0,190.07,151.91
2016,3,6,15,15,10.5,154.0,1.9,13.5,160.0,138.65,110.57
2016,3,6,15,30,0.0,101.0,1.9,13.0,101.0,89.03,69.98
2016,3,6,15,45,18.0,128.0,1.9,13.0,135.0,115.46,91.79
2016,3,6,16,0,36.0,155.0,1.9,13.0,169.0,135.32,107.69
2016,3,6,16,15,29.0,135.5,1.85,12.5,146.0,114.28,90.77
2016,3,6,16,30,22.0,116.0,1.8,12.0,123.0,97.25,77.4
2016,3,6,16,45,12.0,95.0,1.75,12.0,98.5,78.96,65.31
2016,3,6,17,0,2.0,74.0,1.7,12.0,74.0,62.14,50.06
2016,3,6,17,15,1.0,53.0,1.7,11.5,53.0,45.17,34.53
2016,3,6,17,30,0.0,32.0,1.7,11.0,32.0,27.93,18.52
2016,3,6,17,45,0.0,16.0,1.7,11.0,16.0,14.09,2.4
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,16.0,1.15,8.0,23.5,74.93,0.0
2016,3,7,7,0,160.0,32.0,1.1,8.0,47.0,158.02,121.7
2016,3,7,7,15,223.5,49.5,1.1,8.0,84.5,225.13,186.57
2016,3,7,7,30,287.0,67.0,1.1,8.0,122.0,298.19,251.38
2016,3,7,7,45,326.0,83.5,1.15,8.5,164.0,358.1,302.66
2016,3,7,8,0,365.0,100.0,1.2,9.0,206.0,420.53,353.97
2016,3,7,8,15,399.0,112.0,1.25,9.0,247.5,475.39,398.11
2016,3,7,8,30,433.0,124.0,1.3,9.0,289.0,531.52,441.94
2016,3,7,8,45,519.5,122.0,1.4,9.0,345.0,615.69,507.3
2016,3,7,9,0,606.0,120.0,1.5,9.0,401.0,712.5,578.72
2016,3,7,9,15,591.0,138.5,1.5,9.0,434.0,735.54,593.04
2016,3,7,9,30,576.0,157.0,1.5,9.0,467.0,754.77,605.29
2016,3,7,9,45,323.5,212.0,1.55,9.5,388.5,562.03,455.01
2016,3,7,10,0,71.0,267.0,1.6,10.0,310.0,349.48,282.71
2016,3,7,10,15,35.5,203.0,1.6,10.0,224.5,238.65,193.96
2016,3,7,10,30,0.0,139.0,1.6,10.0,139.0,125.85,100.27
2016,3,7,10,45,0.0,124.5,1.6,10.5,124.5,111.85,88.57
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,98.2,77.0
2016,3,7,11,15,62.5,231.5,1.6,11.0,277.0,289.21,234.6
2016,3,7,11,30,125.0,353.0,1.6,11.0,444.0,495.91,394.2
2016,3,7,11,45,126.5,356.5,1.65,11.0,450.0,495.04,391.89
2016,3,7,12,0,128.0,360.0,1.7,11.0,456.0,493.5,390.72
2016,3,7,12,15,64.0,190.0,1.75,11.0,238.0,250.27,201.69
2016,3,7,12,30,0.0,20.0,1.8,11.0,20.0,17.7,9.31
2016,3,7,12,45,0.0,82.0,1.9,11.0,82.0,72.78,55.76
2016,3,7,13,0,0.0,144.0,2.0,11.0,144.0,128.89,102.29
2016,3,7,13,15,0.0,120.0,2.05,11.0,120.0,106.92,84.11
2016,3,7,13,30,0.0,96.0,2.1,11.0,96.0,85.23,66.19
2016,3,7,13,45,87.5,207.5,2.15,11.0,266.0,257.61,209.7
2016,3,7,14,0,175.0,319.0,2.2,11.0,436.0,410.49,330.73
2016,3,7,14,15,259.0,291.0,2.2,11.0,455.5,425.64,342.45
2016,3,7,14,30,343.0,263.0,2.2,11.0,475.0,425.8,342.25
2016,3,7,14,45,228.5,257.0,2.25,11.0,395.0,339.18,272.88
2016,3,7,15,0,114.0,251.0,2.3,11.0,315.0,267.09,215.32
2016,3,7,15,15,106.5,234.0,2.25,11.0,290.0,239.92,193.12
2016,3,7,15,30,99.0,217.0,2.2,11.0,265.0,213.68,171.38
2016,3,7,15,45,49.5,117.5,2.2,11.0,141.5,113.47,89.43
2016,3,7,16,0,0.0,18.0,2.2,11.0,18.0,15.84,8.1
2016,3,7,16,15,0.0,15.5,2.15,10.5,15.5,13.63,6.25
2016,3,7,16,30,0.0,13.0,2.1,10.0,13.0,11.43,4.35
2016,3,7,16,45,0.0,10.5,2.1,10.0,10.5,9.22,2.77
2016,3,7,17,0,0.0,8.0,2.1,10.0,8.0,7.02,0.73
2016,3,7,17,15,0.0,5.5,2.05,9.5,5.5,4.82,0.0
2016,3,7,17,30,0.0,3.0,2.0,9.0,3.0,2.63,0.0
2016,3,7,17,45,0.0,1.5,2.0,9.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.5,1.1,8.0,32.0,119.26,0.0
2016,3,8,7,0,318.0,33.0,1.1,9.0,64.0,248.0,194.52
2016,3,8,7,15,425.5,43.5,1.1,9.5,111.5,342.1,281.94
2016,3,8,7,30,533.0,54.0,1.1,10.0,159.0,446.35,370.52
2016,3,8,7,45,595.5,61.5,1.1,10.5,210.5,524.31,434.26
2016,3,8,8,0,658.0,69.0,1.1,11.0,262.0,605.97,496.46
2016,3,8,8,15,699.5,74.0,1.05,11.0,313.0,670.93,543.46
2016,3,8,8,30,741.0,79.0,1.0,11.0,364.0,731.51,585.43
2016,3,8,8,45,764.0,85.0,1.0,11.5,411.5,782.99,618.97
2016,3,8,9,0,787.0,91.0,1.0,12.0,459.0,832.88,650.49
2016,3,8,9,15,807.0,94.0,0.95,12.0,502.5,874.48,675.9
2016,3,8,9,30,827.0,97.0,0.9,12.0,546.0,913.63,699.2
2016,3,8,9,45,833.0,103.0,0.9,12.5,582.5,940.34,713.49
2016,3,8,10,0,839.0,109.0,0.9,13.0,619.0,963.56,725.56
2016,3,8,10,15,849.5,111.5,0.9,13.0,650.0,983.43,736.8
2016,3,8,10,30,860.0,114.0,0.9,13.0,681.0,999.69,745.8
2016,3,8,10,45,868.0,114.5,0.9,13.5,705.5,1007.38,748.04
2016,3,8,11,0,876.0,115.0,0.9,14.0,730.0,1011.21,748.08
2016,3,8,11,15,685.5,194.0,0.95,14.0,682.0,912.09,683.63
2016,3,8,11,30,495.0,273.0,1.0,14.0,634.0,796.38,603.62
2016,3,8,11,45,355.5,318.5,1.05,14.0,579.5,685.83,525.17
2016,3,8,12,0,216.0,364.0,1.1,14.0,525.0,578.85,446.37
2016,3,8,12,15,260.5,356.5,1.05,13.5,550.5,615.91,475.31
2016,3,8,12,30,305.0,349.0,1.0,13.0,576.0,634.48,489.57
2016,3,8,12,45,183.5,341.0,0.95,13.0,477.5,496.72,386.52
2016,3,8,13,0,62.0,333.0,0.9,13.0,379.0,368.87,288.73
2016,3,8,13,15,38.0,288.5,0.95,13.0,316.5,301.25,237.65
2016,3,8,13,30,14.0,244.0,1.0,13.0,254.0,230.35,182.31
2016,3,8,13,45,103.0,282.0,1.05,13.0,351.5,338.81,269.59
2016,3,8,14,0,192.0,320.0,1.1,13.0,449.0,421.91,333.61
2016,3,8,14,15,180.0,305.0,1.15,13.0,422.0,386.86,306.13
2016,3,8,14,30,168.0,290.0,1.2,13.0,395.0,352.94,280.01
2016,3,8,14,45,259.5,259.0,1.3,13.0,409.5,358.41,284.25
2016,3,8,15,0,351.0,228.0,1.4,13.0,424.0,349.76,275.65
2016,3,8,15,15,178.0,196.0,1.35,12.5,295.0,234.88,185.66
2016,3,8,15,30,5.0,164.0,1.3,12.0,166.0,143.77,115.42
2016,3,8,15,45,36.5,165.0,1.3,12.0,180.0,148.58,118.79
2016,3,8,16,0,68.0,166.0,1.3,12.0,194.0,148.93,117.77
2016,3,8,16,15,61.5,145.0,1.2,11.5,168.0,124.53,98.18
2016,3,8,16,30,55.0,124.0,1.1,11.0,142.0,101.33,80.26
2016,3,8,16,45,46.5,103.0,1.05,11.0,116.0,82.22,68.46
2016,3,8,17,0,38.0,82.0,1.0,11.0,90.0,66.43,54.13
2016,3,8,17,15,23.5,61.0,0.95,10.5,65.5,50.28,39.32
2016,3,8,17,30,9.0,40.0,0.9,10.0,41.0,34.22,24.29
2016,3,8,17,45,4.5,20.0,0.85,10.0,20.5,17.64,6.37
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,6.14,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,12.3,4.43
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,21.56,12.77
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,30.84,21.05
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,40.58,29.58
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,50.34,37.96
2016,3,9,8,15,0.0,68.5,0.95,12.0,68.5,60.56,46.68
2016,3,9,8,30,0.0,80.0,0.9,12.0,80.0,71.34,55.75
2016,3,9,8,45,82.0,143.5,0.85,12.5,182.0,233.84,193.41
2016,3,9,9,0,164.0,207.0,0.8,13.0,284.0,385.85,313.82
2016,3,9,9,15,167.0,227.5,0.8,13.5,312.5,414.25,332.81
2016,3,9,9,30,170.0,248.0,0.8,14.0,341.0,441.97,351.96
2016,3,9,9,45,495.0,178.0,0.8,14.5,475.5,705.41,551.34
2016,3,9,10,0,820.0,108.0,0.8,15.0,610.0,945.34,709.72
2016,3,9,10,15,832.0,110.5,0.75,15.0,642.0,966.45,717.27
2016,3,9,10,30,844.0,113.0,0.7,15.0,674.0,984.04,725.94
2016,3,9,10,45,596.0,213.0,0.7,15.5,616.5,857.3,640.3
2016,3,9,11,0,348.0,313.0,0.7,16.0,559.0,697.06,525.27
2016,3,9,11,15,378.0,313.5,0.7,16.0,586.5,720.27,543.33
2016,3,9,11,30,408.0,314.0,0.7,16.0,614.0,741.22,557.43
2016,3,9,11,45,229.0,322.5,0.7,16.5,491.5,570.39,433.13
2016,3,9,12,0,50.0,331.0,0.7,17.0,369.0,373.93,286.41
2016,3,9,12,15,88.0,349.5,0.7,17.0,415.5,423.77,325.83
2016,3,9,12,30,126.0,368.0,0.7,17.0,462.0,484.05,370.01
2016,3,9,12,45,113.0,361.0,0.75,17.5,445.0,445.29,340.75
2016,3,9,13,0,100.0,354.0,0.8,18.0,428.0,420.41,322.23
2016,3,9,13,15,77.5,335.0,0.75,18.0,391.5,377.11,289.84
2016,3,9,13,30,55.0,316.0,0.7,18.0,355.0,335.99,258.93
2016,3,9,13,45,110.0,319.5,0.7,18.0,395.0,371.51,287.04
2016,3,9,14,0,165.0,323.0,0.7,18.0,435.0,407.27,314.01
2016,3,9,14,15,115.0,299.5,0.7,18.0,375.5,343.69,265.71
2016,3,9,14,30,65.0,276.0,0.7,18.0,316.0,281.86,218.89
2016,3,9,14,45,117.0,266.0,0.7,18.0,334.0,293.75,228.45
2016,3,9,15,0,169.0,256.0,0.7,18.0,352.0,295.66,229.05
2016,3,9,15,15,108.5,228.5,0.65,17.5,288.5,235.93,183.19
2016,3,9,15,30,48.0,201.0,0.6,17.0,225.0,185.78,145.23
2016,3,9,15,45,46.5,181.5,0.6,17.0,203.0,163.72,127.81
2016,3,9,16,0,45.0,162.0,0.6,17.0,181.0,142.11,110.54
2016,3,9,16,15,38.0,142.0,0.55,16.5,157.0,120.04,93.35
2016,3,9,16,30,31.0,122.0,0.5,16.0,133.0,99.19,77.35
2016,3,9,16,45,24.0,101.5,0.5,15.5,108.5,81.3,66.4
2016,3,9,17,0,17.0,81.0,0.5,15.0,84.0,67.59,54.3
2016,3,9,17,15,8.5,60.0,0.5,14.5,61.5,50.66,39.05
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,33.54,23.38
2016,3,9,17,45,0.0,22.0,0.5,13.5,22.0,19.28,8.05
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,154.5,17.5,1.1,12.0,34.0,121.9,46.46
2016,3,10,7,0,309.0,35.0,1.1,13.0,68.0,246.37,194.26
2016,3,10,7,15,402.0,46.5,1.1,13.0,114.0,332.92,272.19
2016,3,10,7,30,495.0,58.0,1.1,13.0,160.0,428.21,352.82
2016,3,10,7,45,555.0,65.5,1.1,13.5,210.0,503.03,413.31
2016,3,10,8,0,615.0,73.0,1.1,14.0,260.0,581.36,472.73
2016,3,10,8,15,676.0,70.5,1.1,14.5,309.0,650.25,521.91
2016,3,10,8,30,737.0,68.0,1.1,15.0,358.0,717.53,567.98
2016,3,10,8,45,580.5,119.5,1.15,15.5,366.0,675.34,534.68
2016,3,10,9,0,424.0,171.0,1.2,16.0,374.0,606.88,480.8
2016,3,10,9,15,629.0,131.5,1.2,16.0,463.0,765.41,596.72
2016,3,10,9,30,834.0,92.0,1.2,16.0,552.0,916.91,697.29
2016,3,10,9,45,608.5,172.5,1.25,16.5,520.5,815.4,624.14
2016,3,10,10,0,383.0,253.0,1.3,17.0,489.0,670.82,517.63
2016,3,10,10,15,256.5,286.0,1.3,17.0,447.5,586.33,453.91
2016,3,10,10,30,130.0,319.0,1.3,17.0,406.0,479.4,371.84
2016,3,10,10,45,263.5,310.5,1.3,17.5,495.5,615.91,474.39
2016,3,10,11,0,397.0,302.0,1.3,18.0,585.0,732.73,556.94
2016,3,10,11,15,312.5,330.5,1.25,18.0,556.0,675.4,512.21
2016,3,10,11,30,228.0,359.0,1.2,18.0,527.0,600.53,456.83
2016,3,10,11,45,229.0,362.0,1.2,18.0,532.5,596.95,454.64
2016,3,10,12,0,230.0,365.0,1.2,18.0,538.0,592.29,451.06
2016,3,10,12,15,224.0,367.5,1.15,18.0,536.5,579.67,441.35
2016,3,10,12,30,218.0,370.0,1.1,18.0,535.0,566.34,431.24
2016,3,10,12,45,158.0,363.0,1.1,18.0,482.5,497.02,380.02
2016,3,10,13,0,98.0,356.0,1.1,18.0,430.0,420.43,323.13
2016,3,10,13,15,51.0,272.0,1.05,18.0,310.5,294.69,228.57
2016,3,10,13,30,4.0,188.0,1.0,18.0,191.0,171.42,132.63
2016,3,10,13,45,7.5,206.5,0.95,18.0,212.0,190.02,147.89
2016,3,10,14,0,11.0,225.0,0.9,18.0,233.0,207.98,162.08
2016,3,10,14,15,116.5,258.0,0.85,17.5,332.0,306.66,240.23
2016,3,10,14,30,222.0,291.0,0.8,17.0,431.0,381.97,297.16
2016,3,10,14,45,111.0,222.0,0.75,17.0,292.0,252.54,197.15
2016,3,10,15,0,0.0,153.0,0.7,17.0,153.0,134.67,104.95
2016,3,10,15,15,104.0,184.0,0.65,17.0,235.5,198.27,154.84
2016,3,10,15,30,208.0,215.0,0.6,17.0,318.0,244.0,187.1
2016,3,10,15,45,104.0,154.0,0.6,17.0,205.5,154.79,118.28
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,81.58,62.84
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,70.7,54.23
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,59.91,45.38
2016,3,10,16,45,0.0,55.5,0.6,15.5,55.5,49.02,38.1
2016,3,10,17,0,0.0,43.0,0.6,15.0,43.0,37.93,28.21
2016,3,10,17,15,0.0,31.5,0.65,14.5,31.5,27.75,18.97
2016,3,10,17,30,0.0,20.0,0.7,14.0,20.0,17.59,9.65
2016,3,10,17,45,0.0,11.5,0.75,13.5,11.5,10.1,1.83
2016,3,10,18,0,0.0,3.0,0.8,13.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,12.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,10.5,2.05,12.0,10.5,9.21,2.22
2016,3,11,7,30,0.0,15.0,2.1,12.0,15.0,13.18,5.74
2016,3,11,7,45,0.0,19.5,2.2,12.0,19.5,17.14,9.24
2016,3,11,8,0,0.0,24.0,2.3,12.0,24.0,21.12,12.7
2016,3,11,8,15,0.0,28.5,2.35,12.0,28.5,25.1,16.12
2016,3,11,8,30,0.0,33.0,2.4,12.0,33.0,29.08,19.5
2016,3,11,8,45,0.0,48.5,2.5,12.0,48.5,42.81,31.22
2016,3,11,9,0,0.0,64.0,2.6,12.0,64.0,56.58,42.84
2016,3,11,9,15,0.0,70.0,2.6,12.0,70.0,61.93,47.23
2016,3,11,9,30,0.0,76.0,2.6,12.0,76.0,67.28,51.61
2016,3,11,9,45,0.0,75.0,2.65,12.5,75.0,66.41,50.64
2016,3,11,10,0,0.0,74.0,2.7,13.0,74.0,65.55,49.69
2016,3,11,10,15,208.0,175.5,2.75,13.0,316.0,408.91,335.85
2016,3,11,10,30,416.0,277.0,2.8,13.0,558.0,730.88,580.84
2016,3,11,10,45,208.0,173.5,2.9,13.5,314.0,403.99,327.59
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,62.07,46.01
2016,3,11,11,15,60.0,216.5,2.85,13.5,261.0,270.39,218.33
2016,3,11,11,30,120.0,363.0,2.7,13.0,452.0,500.41,397.3
2016,3,11,11,45,75.5,335.5,2.6,13.0,392.0,406.02,322.33
2016,3,11,12,0,31.0,308.0,2.5,13.0,332.0,331.17,262.91
2016,3,11,12,15,200.5,324.0,2.45,13.0,476.5,512.32,407.77
2016,3,11,12,30,370.0,340.0,2.4,13.0,621.0,681.51,535.37
2016,3,11,12,45,442.5,307.0,2.35,13.0,640.0,703.58,551.42
2016,3,11,13,0,515.0,274.0,2.3,13.0,659.0,708.87,556.41
2016,3,11,13,15,276.5,288.5,2.35,13.0,494.5,503.56,399.95
2016,3,11,13,30,38.0,303.0,2.4,13.0,330.0,310.47,246.65
2016,3,11,13,45,165.5,308.0,2.5,13.0,421.5,405.28,324.41
2016,3,11,14,0,293.0,313.0,2.6,13.0,513.0,484.87,386.87
2016,3,11,14,15,190.5,301.0,2.55,12.5,428.5,388.58,311.07
2016,3,11,14,30,88.0,289.0,2.5,12.0,344.0,305.17,245.15
2016,3,11,14,45,44.0,221.0,2.45,12.0,248.5,216.93,174.56
2016,3,11,15,0,0.0,153.0,2.4,12.0,153.0,134.66,107.66
2016,3,11,15,15,0.0,86.5,2.35,11.5,86.5,76.61,59.64
2016,3,11,15,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,3,11,15,45,21.0,92.0,2.3,11.0,101.0,85.61,67.12
2016,3,11,16,0,42.0,164.0,2.3,11.0,182.0,143.12,114.8
2016,3,11,16,15,36.5,144.5,2.25,10.5,158.5,121.77,97.45
2016,3,11,16,30,31.0,125.0,2.2,10.0,135.0,101.41,81.32
2016,3,11,16,45,20.5,103.5,2.2,10.0,109.5,85.65,71.88
2016,3,11,17,0,10.0,82.0,2.2,10.0,84.0,68.53,56.32
2016,3,11,17,15,5.0,60.5,2.2,9.5,61.5,51.24,40.44
2016,3,11,17,30,0.0,39.0,2.2,9.0,39.0,33.71,24.15
2016,3,11,17,45,0.0,22.5,2.2,9.0,22.5,19.8,9.68
2016,3,11,18,0,0.0,6.0,2.2,9.0,6.0,5.46,0.0
2016,3,11,18,15,0.0,3.0,2.2,9.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,8.5,18.5,16.3,4.75
2016,3,12,7,0,0.0,37.0,1.0,9.0,37.0,35.83,24.47
2016,3,12,7,15,12.0,59.0,1.05,9.0,62.0,66.77,52.04
2016,3,12,7,30,24.0,81.0,1.1,9.0,87.0,106.32,86.91
2016,3,12,7,45,37.0,104.0,1.2,9.5,114.5,141.82,117.72
2016,3,12,8,0,50.0,127.0,1.3,10.0,142.0,177.91,148.36
2016,3,12,8,15,62.0,147.0,1.35,10.0,169.5,209.77,175.08
2016,3,12,8,30,74.0,167.0,1.4,10.0,197.0,242.33,201.89
2016,3,12,8,45,151.5,188.5,1.45,10.5,259.0,349.88,290.41
2016,3,12,9,0,229.0,210.0,1.5,11.0,321.0,446.52,366.84
2016,3,12,9,15,234.5,230.0,1.55,11.0,353.0,478.26,389.86
2016,3,12,9,30,240.0,250.0,1.6,11.0,385.0,509.17,412.43
2016,3,12,9,45,304.0,255.5,1.65,11.5,438.5,596.28,477.76
2016,3,12,10,0,368.0,261.0,1.7,12.0,492.0,666.0,528.37
2016,3,12,10,15,184.0,212.5,1.7,12.0,328.5,428.63,345.12
2016,3,12,10,30,0.0,164.0,1.7,12.0,165.0,149.74,118.45
2016,3,12,10,45,1.5,172.0,1.75,12.5,174.0,158.57,126.01
2016,3,12,11,0,3.0,180.0,1.8,13.0,183.0,167.38,132.81
2016,3,12,11,15,7.0,209.5,1.8,13.0,215.5,199.43,158.62
2016,3,12,11,30,11.0,239.0,1.8,13.0,248.0,231.4,184.04
2016,3,12,11,45,17.5,266.5,1.85,13.0,280.5,263.57,209.54
2016,3,12,12,0,24.0,294.0,1.9,13.0,313.0,295.31,234.49
2016,3,12,12,15,24.0,294.5,1.9,13.0,313.0,294.05,233.3
2016,3,12,12,30,24.0,295.0,1.9,13.0,313.0,292.72,232.24
2016,3,12,12,45,182.5,318.0,1.95,13.0,455.5,471.36,374.74
2016,3,12,13,0,341.0,341.0,2.0,13.0,598.0,623.45,489.97
2016,3,12,13,15,170.5,243.5,2.0,13.0,372.0,368.16,294.27
2016,3,12,13,30,0.0,146.0,2.0,13.0,146.0,130.27,102.1
2016,3,12,13,45,42.0,232.0,2.0,13.0,261.0,241.95,193.92
2016,3,12,14,0,84.0,318.0,2.0,13.0,376.0,344.32,274.79
2016,3,12,14,15,149.0,307.0,1.95,13.0,404.0,369.42,294.62
2016,3,12,14,30,214.0,296.0,1.9,13.0,432.0,381.63,303.98
2016,3,12,14,45,122.5,261.5,1.9,13.0,338.5,291.79,232.9
2016,3,12,15,0,31.0,227.0,1.9,13.0,245.0,211.54,169.33
2016,3,12,15,15,159.5,217.5,1.85,13.0,298.5,245.51,194.98
2016,3,12,15,30,288.0,208.0,1.8,13.0,352.0,261.65,203.24
2016,3,12,15,45,329.5,180.0,1.75,13.0,329.5,226.22,170.84
2016,3,12,16,0,371.0,152.0,1.7,13.0,307.0,184.47,133.26
2016,3,12,16,15,333.5,140.0,1.65,12.5,266.5,144.6,102.93
2016,3,12,16,30,296.0,128.0,1.6,12.0,226.0,107.75,79.61
2016,3,12,16,45,265.0,109.0,1.6,12.0,185.5,81.58,67.68
2016,3,12,17,0,234.0,90.0,1.6,12.0,145.0,68.48,55.85
2016,3,12,17,15,183.5,70.5,1.55,11.5,106.5,54.51,43.06
2016,3,12,17,30,133.0,51.0,1.5,11.0,68.0,40.1,29.61
2016,3,12,17,45,66.5,31.0,1.5,11.0,39.5,25.64,14.55
2016,3,12,18,0,0.0,11.0,1.5,11.0,11.0,10.01,0.0
2016,3,12,18,15,0.0,5.5,1.5,11.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,12.5,2.5,2.19,0.0
2016,3,13,7,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.5,1.4,13.0,8.5,7.46,0.72
2016,3,13,7,30,0.0,12.0,1.4,13.0,12.0,10.54,3.45
2016,3,13,7,45,0.0,16.0,1.45,13.0,16.0,14.06,6.53
2016,3,13,8,0,0.0,20.0,1.5,13.0,20.0,17.59,9.59
2016,3,13,8,15,0.0,23.5,1.5,13.0,23.5,20.69,12.24
2016,3,13,8,30,0.0,27.0,1.5,13.0,27.0,23.79,14.86
2016,3,13,8,45,0.0,36.5,1.55,13.5,36.5,32.19,21.96
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,40.62,28.97
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,54.38,40.49
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,68.18,51.92
2016,3,13,9,45,5.5,146.0,1.6,14.0,149.5,138.76,110.39
2016,3,13,10,0,11.0,215.0,1.6,14.0,222.0,213.28,170.45
2016,3,13,10,15,5.5,174.5,1.6,14.0,178.0,165.89,131.56
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,120.83,94.61
2016,3,13,10,45,4.0,175.5,1.65,14.0,179.0,164.37,130.11
2016,3,13,11,0,8.0,217.0,1.7,14.0,224.0,208.37,165.27
2016,3,13,11,15,4.0,187.0,1.7,14.0,190.5,174.61,137.81
2016,3,13,11,30,0.0,157.0,1.7,14.0,157.0,141.86,111.22
2016,3,13,11,45,1.0,160.0,1.7,14.0,161.0,145.42,114.17
2016,3,13,12,0,2.0,163.0,1.7,14.0,165.0,148.93,116.99
2016,3,13,12,15,5.5,194.5,1.7,14.0,199.0,181.28,143.11
2016,3,13,12,30,9.0,226.0,1.7,14.0,233.0,213.43,168.75
2016,3,13,12,45,9.0,225.0,1.75,14.0,232.0,211.63,167.28
2016,3,13,13,0,9.0,224.0,1.8,14.0,231.0,209.79,165.92
2016,3,13,13,15,4.5,142.0,1.75,14.0,145.5,130.29,102.01
2016,3,13,13,30,0.0,60.0,1.7,14.0,60.0,53.19,38.78
2016,3,13,13,45,2.5,128.0,1.65,14.0,130.0,115.6,90.47
2016,3,13,14,0,5.0,196.0,1.6,14.0,200.0,177.86,141.02
2016,3,13,14,15,2.5,133.5,1.55,14.0,135.5,119.95,94.03
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,62.89,47.15
2016,3,13,14,45,0.0,63.0,1.5,14.0,63.0,55.76,41.36
2016,3,13,15,0,0.0,55.0,1.5,14.0,55.0,48.64,35.5
2016,3,13,15,15,0.0,37.0,1.45,14.0,37.0,32.67,22.12
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,16.75,8.66
2016,3,13,15,45,0.0,44.5,1.4,14.0,44.5,39.28,27.93
2016,3,13,16,0,0.0,70.0,1.4,14.0,70.0,61.89,47.23
2016,3,13,16,15,0.0,61.0,1.35,13.5,61.0,53.89,40.62
2016,3,13,16,30,0.0,52.0,1.3,13.0,52.0,45.9,33.95
2016,3,13,16,45,0.0,42.5,1.3,13.0,42.5,37.47,28.16
2016,3,13,17,0,0.0,33.0,1.3,13.0,33.0,29.07,20.53
2016,3,13,17,15,0.0,24.5,1.25,13.0,24.5,21.56,13.63
2016,3,13,17,30,0.0,16.0,1.2,13.0,16.0,14.06,6.69
2016,3,13,17,45,0.0,9.5,1.2,13.0,9.5,8.34,1.01
2016,3,13,18,0,0.0,3.0,1.2,13.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,1.15,13.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
