Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,9.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.1,0.0
2016,3,14,6,45,62.0,29.0,1.25,9.5,36.5,74.75,49.52
2016,3,14,7,0,124.0,48.0,1.3,10.0,63.0,146.5,118.22
2016,3,14,7,15,166.5,68.5,1.3,10.0,100.0,203.23,169.21
2016,3,14,7,30,209.0,89.0,1.3,10.0,137.0,263.32,221.75
2016,3,14,7,45,230.0,110.5,1.35,10.5,175.0,312.69,263.19
2016,3,14,8,0,251.0,132.0,1.4,11.0,213.0,362.96,303.93
2016,3,14,8,15,284.5,145.5,1.4,11.0,252.0,413.36,344.37
2016,3,14,8,30,318.0,159.0,1.4,11.0,291.0,465.6,385.16
2016,3,14,8,45,379.0,167.5,1.45,11.5,343.0,554.32,452.64
2016,3,14,9,0,440.0,176.0,1.5,12.0,395.0,629.09,507.54
2016,3,14,9,15,399.5,204.5,1.5,12.0,417.0,634.72,508.24
2016,3,14,9,30,359.0,233.0,1.5,12.0,439.0,618.87,494.13
2016,3,14,9,45,385.0,244.0,1.5,12.5,477.5,660.42,523.15
2016,3,14,10,0,411.0,255.0,1.5,13.0,516.0,701.04,550.42
2016,3,14,10,15,352.0,285.0,1.5,13.0,516.5,678.69,530.86
2016,3,14,10,30,293.0,315.0,1.5,13.0,517.0,653.19,509.71
2016,3,14,10,45,395.5,292.5,1.5,13.5,575.0,725.64,563.13
2016,3,14,11,0,498.0,270.0,1.5,14.0,633.0,814.92,625.35
2016,3,14,11,15,537.0,263.0,1.5,14.0,663.0,838.18,640.59
2016,3,14,11,30,576.0,256.0,1.5,14.0,693.0,858.2,654.31
2016,3,14,11,45,527.0,277.5,1.5,14.0,680.5,820.85,626.55
2016,3,14,12,0,478.0,299.0,1.5,14.0,668.0,782.01,598.29
2016,3,14,12,15,480.0,298.5,1.5,14.0,669.0,766.63,587.74
2016,3,14,12,30,482.0,298.0,1.5,14.0,670.0,749.02,575.35
2016,3,14,12,45,478.5,296.0,1.55,14.0,662.5,723.12,557.49
2016,3,14,13,0,475.0,294.0,1.6,14.0,655.0,695.56,538.3
2016,3,14,13,15,459.5,298.0,1.6,14.0,641.5,662.88,514.49
2016,3,14,13,30,444.0,302.0,1.6,14.0,628.0,629.62,490.02
2016,3,14,13,45,394.0,304.0,1.6,14.0,586.5,564.27,441.44
2016,3,14,14,0,344.0,306.0,1.6,14.0,545.0,509.91,400.36
2016,3,14,14,15,397.0,277.0,1.6,14.0,541.0,491.71,387.07
2016,3,14,14,30,450.0,248.0,1.6,14.0,537.0,471.72,371.16
2016,3,14,14,45,451.0,231.0,1.65,14.0,507.0,426.57,335.18
2016,3,14,15,0,452.0,214.0,1.7,14.0,477.0,380.81,297.76
2016,3,14,15,15,573.0,171.5,1.7,13.5,479.0,356.11,274.04
2016,3,14,15,30,694.0,129.0,1.7,13.0,481.0,318.36,236.89
2016,3,14,15,45,667.0,122.0,1.75,13.0,434.0,258.66,184.49
2016,3,14,16,0,640.0,115.0,1.8,13.0,387.0,201.88,135.78
2016,3,14,16,15,597.0,107.5,1.7,12.5,336.5,146.2,92.96
2016,3,14,16,30,554.0,100.0,1.6,12.0,286.0,96.06,63.51
2016,3,14,16,45,497.5,90.0,1.55,11.5,235.5,65.94,53.87
2016,3,14,17,0,441.0,80.0,1.5,11.0,185.0,59.64,48.23
2016,3,14,17,15,351.5,66.5,1.45,10.5,137.5,50.35,39.62
2016,3,14,17,30,262.0,53.0,1.4,10.0,90.0,40.78,30.47
2016,3,14,17,45,131.0,34.5,1.4,9.5,53.0,27.64,17.04
2016,3,14,18,0,0.0,16.0,1.4,9.0,16.0,13.91,0.0
2016,3,14,18,15,0.0,8.0,1.4,9.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.5,1.0,6.5,7.5,0.0,0.0
2016,3,15,6,30,60.0,13.0,1.0,7.0,15.0,39.37,0.0
2016,3,15,6,45,200.5,28.5,1.05,8.0,52.0,167.21,122.28
2016,3,15,7,0,341.0,44.0,1.1,9.0,89.0,277.05,227.03
2016,3,15,7,15,431.5,54.5,1.1,9.5,138.0,364.28,303.4
2016,3,15,7,30,522.0,65.0,1.1,10.0,187.0,459.37,382.78
2016,3,15,7,45,588.5,71.0,1.15,10.5,239.5,538.95,446.68
2016,3,15,8,0,655.0,77.0,1.2,11.0,292.0,622.34,509.37
2016,3,15,8,15,693.5,82.0,1.2,11.5,343.5,685.27,553.59
2016,3,15,8,30,732.0,87.0,1.2,12.0,395.0,748.61,596.63
2016,3,15,8,45,765.0,89.5,1.2,12.5,444.0,799.13,629.1
2016,3,15,9,0,798.0,92.0,1.2,13.0,493.0,853.76,663.7
2016,3,15,9,15,817.5,95.0,1.2,13.5,537.0,895.0,688.21
2016,3,15,9,30,837.0,98.0,1.2,14.0,581.0,933.72,710.75
2016,3,15,9,45,853.5,99.5,1.25,14.5,620.0,964.9,728.82
2016,3,15,10,0,870.0,101.0,1.3,15.0,659.0,992.89,744.8
2016,3,15,10,15,880.0,102.5,1.25,15.0,690.5,1000.57,747.14
2016,3,15,10,30,890.0,104.0,1.2,15.0,722.0,1014.98,754.25
2016,3,15,10,45,898.5,104.5,1.15,15.5,746.5,1022.97,755.78
2016,3,15,11,0,907.0,105.0,1.1,16.0,771.0,1027.07,755.01
2016,3,15,11,15,911.0,106.0,1.1,16.0,788.0,1023.33,751.84
2016,3,15,11,30,915.0,107.0,1.1,16.0,805.0,1015.64,746.42
2016,3,15,11,45,918.0,107.0,1.1,16.5,813.5,1001.95,735.99
2016,3,15,12,0,921.0,107.0,1.1,17.0,822.0,984.39,723.32
2016,3,15,12,15,921.0,107.0,1.1,17.0,822.5,960.28,707.94
2016,3,15,12,30,921.0,107.0,1.1,17.0,823.0,932.58,690.33
2016,3,15,12,45,923.0,104.5,1.15,17.0,816.0,900.52,670.68
2016,3,15,13,0,925.0,102.0,1.2,17.0,809.0,865.04,648.6
2016,3,15,13,15,921.0,101.0,1.2,17.0,793.0,823.11,621.27
2016,3,15,13,30,917.0,100.0,1.2,17.0,777.0,778.46,591.88
2016,3,15,13,45,911.5,98.5,1.2,17.0,753.5,729.78,558.6
2016,3,15,14,0,906.0,97.0,1.2,17.0,730.0,678.95,521.56
2016,3,15,14,15,897.0,95.0,1.2,16.5,699.0,623.65,481.08
2016,3,15,14,30,888.0,93.0,1.2,16.0,668.0,567.04,438.09
2016,3,15,14,45,876.0,90.5,1.25,16.0,630.5,507.48,390.73
2016,3,15,15,0,864.0,88.0,1.3,16.0,593.0,447.46,341.16
2016,3,15,15,15,846.5,85.5,1.3,15.5,549.5,383.04,286.87
2016,3,15,15,30,829.0,83.0,1.3,15.0,506.0,320.98,232.76
2016,3,15,15,45,805.5,79.5,1.3,15.0,458.5,257.76,176.86
2016,3,15,16,0,782.0,76.0,1.3,15.0,411.0,196.71,124.12
2016,3,15,16,15,747.5,71.5,1.25,14.5,360.0,136.12,77.39
2016,3,15,16,30,713.0,67.0,1.2,14.0,309.0,79.7,45.4
2016,3,15,16,45,664.5,61.0,1.2,13.5,257.0,44.84,34.67
2016,3,15,17,0,616.0,55.0,1.2,13.0,205.0,41.5,31.69
2016,3,15,17,15,534.5,47.5,1.2,12.5,154.5,36.7,27.22
2016,3,15,17,30,453.0,40.0,1.2,12.0,104.0,31.83,22.43
2016,3,15,17,45,313.5,27.5,1.3,11.5,63.0,22.17,12.66
2016,3,15,18,0,174.0,15.0,1.4,11.0,22.0,12.15,0.0
2016,3,15,18,15,87.0,7.5,1.4,10.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,1.05,8.5,9.0,6.37,0.0
2016,3,16,6,30,122.0,14.0,0.9,9.0,18.0,68.99,0.0
2016,3,16,6,45,272.5,27.0,0.8,9.5,58.0,204.87,153.75
2016,3,16,7,0,423.0,40.0,0.7,10.0,98.0,320.48,260.94
2016,3,16,7,15,510.0,49.0,0.7,10.5,149.0,407.61,335.78
2016,3,16,7,30,597.0,58.0,0.7,11.0,200.0,502.3,412.9
2016,3,16,7,45,652.0,64.0,0.7,11.5,253.0,576.73,469.96
2016,3,16,8,0,707.0,70.0,0.7,12.0,306.0,654.01,525.48
2016,3,16,8,15,743.5,74.5,0.75,12.5,358.5,712.35,565.48
2016,3,16,8,30,780.0,79.0,0.8,13.0,411.0,775.44,607.69
2016,3,16,8,45,806.0,82.5,0.85,14.0,460.0,827.67,639.88
2016,3,16,9,0,832.0,86.0,0.9,15.0,509.0,878.33,670.23
2016,3,16,9,15,850.5,89.0,0.85,15.5,553.5,919.45,692.93
2016,3,16,9,30,869.0,92.0,0.8,16.0,598.0,957.91,713.44
2016,3,16,9,45,882.5,94.0,0.8,16.5,636.5,977.29,722.36
2016,3,16,10,0,896.0,96.0,0.8,17.0,675.0,1003.16,735.71
2016,3,16,10,15,906.0,98.0,0.8,17.0,707.0,1022.06,745.89
2016,3,16,10,30,916.0,100.0,0.8,17.0,739.0,1037.19,753.9
2016,3,16,10,45,922.5,101.0,0.85,17.5,764.0,1043.76,756.45
2016,3,16,11,0,929.0,102.0,0.9,18.0,789.0,1046.35,756.78
2016,3,16,11,15,933.5,103.0,0.9,18.0,805.5,1042.91,753.88
2016,3,16,11,30,938.0,104.0,0.9,18.0,822.0,1035.41,748.69
2016,3,16,11,45,939.5,104.0,0.9,18.5,830.5,1019.88,737.3
2016,3,16,12,0,941.0,104.0,0.9,19.0,839.0,1000.46,723.72
2016,3,16,12,15,941.0,104.0,0.9,19.0,839.5,975.83,708.38
2016,3,16,12,30,941.0,104.0,0.9,19.0,840.0,947.54,690.79
2016,3,16,12,45,944.5,101.0,0.9,19.0,833.0,915.58,670.85
2016,3,16,13,0,948.0,98.0,0.9,19.0,826.0,880.01,648.53
2016,3,16,13,15,944.0,97.0,0.9,19.0,809.5,837.18,621.3
2016,3,16,13,30,940.0,96.0,0.9,19.0,793.0,791.55,591.99
2016,3,16,13,45,933.0,95.0,0.9,19.5,768.5,741.29,557.57
2016,3,16,14,0,926.0,94.0,0.9,20.0,744.0,688.93,519.35
2016,3,16,14,15,916.5,92.0,0.9,19.5,712.5,632.32,478.92
2016,3,16,14,30,907.0,90.0,0.9,19.0,681.0,574.4,435.98
2016,3,16,14,45,894.0,88.0,0.9,19.0,642.5,513.76,388.53
2016,3,16,15,0,881.0,86.0,0.9,19.0,604.0,452.74,339.02
2016,3,16,15,15,863.0,83.5,0.85,18.5,560.0,389.37,286.38
2016,3,16,15,30,845.0,81.0,0.8,18.0,516.0,323.8,230.52
2016,3,16,15,45,820.0,78.0,0.8,18.0,467.0,259.68,175.0
2016,3,16,16,0,795.0,75.0,0.8,18.0,418.0,197.89,122.63
2016,3,16,16,15,760.5,70.5,0.8,17.5,366.5,136.46,76.04
2016,3,16,16,30,726.0,66.0,0.8,17.0,315.0,79.2,44.1
2016,3,16,16,45,675.5,60.5,0.8,16.5,262.0,48.57,37.53
2016,3,16,17,0,625.0,55.0,0.8,16.0,209.0,41.43,31.24
2016,3,16,17,15,545.0,47.0,0.8,15.0,158.0,36.21,26.52
2016,3,16,17,30,465.0,39.0,0.8,14.0,107.0,30.86,21.44
2016,3,16,17,45,325.5,27.5,0.8,13.5,65.5,22.08,12.67
2016,3,16,18,0,186.0,16.0,0.8,13.0,24.0,12.99,0.0
2016,3,16,18,15,93.0,8.0,0.8,12.5,12.0,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.0,11.0,10.01,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,24.27,0.0
2016,3,17,6,45,237.5,30.5,1.2,12.0,64.0,190.84,145.09
2016,3,17,7,0,475.0,39.0,1.2,13.0,106.0,349.83,283.62
2016,3,17,7,15,557.5,46.5,1.1,13.5,157.5,434.95,355.89
2016,3,17,7,30,640.0,54.0,1.0,14.0,209.0,527.07,429.88
2016,3,17,7,45,690.5,59.5,0.95,14.5,263.0,595.33,480.83
2016,3,17,8,0,741.0,65.0,0.9,15.0,317.0,670.55,533.79
2016,3,17,8,15,775.5,69.0,0.8,15.5,369.5,732.63,574.0
2016,3,17,8,30,810.0,73.0,0.7,16.0,422.0,794.51,612.17
2016,3,17,8,45,834.0,76.5,0.65,16.5,471.0,845.91,642.41
2016,3,17,9,0,858.0,80.0,0.6,17.0,520.0,895.54,670.58
2016,3,17,9,15,875.5,82.5,0.55,17.5,564.5,926.4,685.75
2016,3,17,9,30,893.0,85.0,0.5,18.0,609.0,963.54,704.89
2016,3,17,9,45,905.0,87.5,0.45,18.5,648.0,992.34,718.28
2016,3,17,10,0,917.0,90.0,0.4,19.0,687.0,1017.69,729.48
2016,3,17,10,15,926.0,91.5,0.35,19.5,719.0,1035.22,735.84
2016,3,17,10,30,935.0,93.0,0.3,20.0,751.0,1048.91,740.05
2016,3,17,10,45,941.0,94.0,0.25,20.5,775.0,1055.03,739.88
2016,3,17,11,0,947.0,95.0,0.2,21.0,799.0,1057.09,737.62
2016,3,17,11,15,950.5,96.0,0.2,21.0,816.0,1052.56,734.18
2016,3,17,11,30,954.0,97.0,0.2,21.0,833.0,1043.91,728.57
2016,3,17,11,45,955.5,97.5,0.25,21.5,841.0,1028.7,718.94
2016,3,17,12,0,957.0,98.0,0.3,22.0,849.0,1009.52,707.18
2016,3,17,12,15,956.5,98.0,0.35,22.0,849.0,984.07,693.11
2016,3,17,12,30,956.0,98.0,0.4,22.0,849.0,954.92,676.82
2016,3,17,12,45,953.5,97.5,0.45,22.0,840.5,919.97,656.86
2016,3,17,13,0,951.0,97.0,0.5,22.0,832.0,881.75,634.67
2016,3,17,13,15,946.5,96.5,0.5,22.0,815.0,838.86,608.28
2016,3,17,13,30,942.0,96.0,0.5,22.0,798.0,793.22,579.85
2016,3,17,13,45,935.0,95.0,0.55,22.0,773.5,742.8,548.17
2016,3,17,14,0,928.0,94.0,0.6,22.0,749.0,690.3,512.43
2016,3,17,14,15,918.5,92.5,0.6,22.0,717.0,634.01,472.14
2016,3,17,14,30,909.0,91.0,0.6,22.0,685.0,576.4,429.5
2016,3,17,14,45,895.5,89.0,0.6,22.0,646.5,515.36,382.81
2016,3,17,15,0,882.0,87.0,0.6,22.0,608.0,454.0,334.11
2016,3,17,15,15,864.0,84.5,0.55,21.5,564.0,388.14,280.66
2016,3,17,15,30,846.0,82.0,0.5,21.0,520.0,324.83,227.51
2016,3,17,15,45,821.0,78.5,0.5,21.0,471.0,260.17,172.6
2016,3,17,16,0,796.0,75.0,0.5,21.0,422.0,197.88,120.73
2016,3,17,16,15,761.5,71.0,0.5,20.0,370.0,136.81,75.34
2016,3,17,16,30,727.0,67.0,0.5,19.0,318.0,79.9,44.26
2016,3,17,16,45,676.5,61.5,0.55,18.5,265.0,49.32,37.86
2016,3,17,17,0,626.0,56.0,0.6,18.0,212.0,42.13,31.6
2016,3,17,17,15,546.5,48.0,0.65,17.0,161.0,36.94,26.95
2016,3,17,17,30,467.0,40.0,0.7,16.0,110.0,31.62,21.95
2016,3,17,17,45,329.5,28.5,0.8,15.5,67.5,22.88,13.36
2016,3,17,18,0,192.0,17.0,0.9,15.0,25.0,13.83,0.0
2016,3,17,18,15,96.0,8.5,0.85,14.5,12.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,0.95,9.5,12.5,44.55,0.0
2016,3,18,6,30,179.0,17.0,0.9,10.0,25.0,122.11,0.0
2016,3,18,6,45,317.5,29.0,0.85,11.0,67.0,231.2,178.86
2016,3,18,7,0,456.0,41.0,0.8,12.0,109.0,342.15,277.86
2016,3,18,7,15,537.0,49.5,0.8,12.0,160.0,426.93,350.45
2016,3,18,7,30,618.0,58.0,0.8,12.0,211.0,518.57,425.11
2016,3,18,7,45,309.0,57.0,0.8,12.5,133.5,311.88,260.27
2016,3,18,8,0,0.0,56.0,0.8,13.0,56.0,49.45,36.65
2016,3,18,8,15,0.0,71.5,0.75,13.5,71.5,63.22,48.54
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,77.63,60.41
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,103.82,81.87
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,130.28,103.1
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,150.01,118.8
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,169.78,134.38
2016,3,18,9,45,93.5,244.5,0.7,15.5,306.0,342.09,272.04
2016,3,18,10,0,184.0,310.0,0.7,16.0,431.0,524.19,406.84
2016,3,18,10,15,254.0,314.5,0.7,16.0,489.5,615.47,471.0
2016,3,18,10,30,324.0,319.0,0.7,16.0,548.0,687.9,521.39
2016,3,18,10,45,623.0,212.0,0.7,16.5,671.5,888.56,661.57
2016,3,18,11,0,922.0,105.0,0.7,17.0,795.0,1044.49,755.97
2016,3,18,11,15,926.5,106.0,0.7,17.0,812.0,1040.91,750.46
2016,3,18,11,30,931.0,107.0,0.7,17.0,829.0,1033.3,745.25
2016,3,18,11,45,932.5,107.5,0.7,17.5,837.5,1018.24,734.23
2016,3,18,12,0,934.0,108.0,0.7,18.0,846.0,999.29,721.04
2016,3,18,12,15,746.5,194.5,0.7,18.0,784.5,908.33,663.53
2016,3,18,12,30,559.0,281.0,0.7,18.0,723.0,799.66,590.25
2016,3,18,12,45,554.5,278.5,0.75,18.0,713.0,770.01,572.46
2016,3,18,13,0,550.0,276.0,0.8,18.0,703.0,738.54,552.03
2016,3,18,13,15,718.0,200.0,0.8,18.0,745.5,772.3,578.48
2016,3,18,13,30,886.0,124.0,0.8,18.0,788.0,784.09,588.27
2016,3,18,13,45,712.0,184.0,0.8,18.0,707.0,679.95,513.44
2016,3,18,14,0,538.0,244.0,0.8,18.0,626.0,581.64,442.13
2016,3,18,14,15,546.5,228.5,0.8,17.5,602.5,539.59,412.79
2016,3,18,14,30,555.0,213.0,0.8,17.0,579.0,495.67,380.37
2016,3,18,14,45,537.0,208.5,0.85,17.0,546.0,446.9,342.7
2016,3,18,15,0,519.0,204.0,0.9,17.0,513.0,399.15,304.7
2016,3,18,15,15,558.0,173.0,0.95,16.5,483.0,350.97,264.96
2016,3,18,15,30,597.0,142.0,1.0,16.0,453.0,299.67,220.68
2016,3,18,15,45,616.5,122.0,1.05,16.0,417.0,245.77,173.04
2016,3,18,16,0,636.0,102.0,1.1,16.0,381.0,189.28,123.66
2016,3,18,16,15,576.5,104.5,1.1,15.5,334.0,140.45,87.78
2016,3,18,16,30,517.0,107.0,1.1,15.0,287.0,97.46,64.78
2016,3,18,16,45,476.0,94.0,1.1,14.5,239.0,68.33,55.33
2016,3,18,17,0,435.0,81.0,1.1,14.0,191.0,60.02,48.03
2016,3,18,17,15,411.0,65.0,1.05,13.0,149.5,49.16,38.28
2016,3,18,17,30,387.0,49.0,1.0,12.0,108.0,39.37,29.2
2016,3,18,17,45,259.0,34.5,1.0,11.5,67.0,26.92,17.18
2016,3,18,18,0,131.0,20.0,1.0,11.0,26.0,15.77,0.0
2016,3,18,18,15,65.5,10.0,0.95,10.5,13.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,10.0,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,0.4,10.0,15.0,13.21,0.0
2016,3,19,6,45,25.0,35.0,0.35,10.5,38.5,52.6,37.71
2016,3,19,7,0,50.0,55.0,0.3,11.0,62.0,100.27,79.94
2016,3,19,7,15,65.5,77.0,0.3,11.5,91.0,137.92,112.79
2016,3,19,7,30,81.0,99.0,0.3,12.0,120.0,176.23,145.37
2016,3,19,7,45,93.5,121.0,0.35,12.5,150.0,213.2,175.92
2016,3,19,8,0,106.0,143.0,0.4,13.0,180.0,250.76,206.05
2016,3,19,8,15,179.5,161.5,0.4,13.5,236.0,333.53,272.59
2016,3,19,8,30,253.0,180.0,0.4,14.0,292.0,437.5,352.07
2016,3,19,8,45,277.0,199.0,0.45,14.5,333.5,487.39,387.46
2016,3,19,9,0,301.0,218.0,0.5,15.0,375.0,537.54,422.76
2016,3,19,9,15,565.5,156.5,0.5,15.5,483.0,743.0,571.79
2016,3,19,9,30,830.0,95.0,0.5,16.0,591.0,927.99,689.83
2016,3,19,9,45,839.5,99.0,0.5,16.5,627.5,955.13,701.31
2016,3,19,10,0,849.0,103.0,0.5,17.0,664.0,978.9,713.18
2016,3,19,10,15,859.0,105.0,0.5,17.0,695.0,986.63,716.34
2016,3,19,10,30,869.0,107.0,0.5,17.0,726.0,1001.24,724.23
2016,3,19,10,45,876.5,107.5,0.5,17.0,750.0,1007.93,727.17
2016,3,19,11,0,884.0,108.0,0.5,17.0,774.0,1010.82,728.03
2016,3,19,11,15,888.5,109.0,0.5,17.0,790.0,1007.43,725.2
2016,3,19,11,30,893.0,110.0,0.5,17.0,806.0,1000.17,720.22
2016,3,19,11,45,700.0,204.5,0.55,17.5,754.0,916.19,666.82
2016,3,19,12,0,507.0,299.0,0.6,18.0,702.0,808.98,593.79
2016,3,19,12,15,495.5,303.5,0.6,18.0,697.0,785.35,579.12
2016,3,19,12,30,484.0,308.0,0.6,18.0,692.0,760.0,562.05
2016,3,19,12,45,444.5,322.5,0.6,18.0,672.5,718.91,533.63
2016,3,19,13,0,405.0,337.0,0.6,18.0,653.0,669.41,499.56
2016,3,19,13,15,363.5,341.5,0.6,18.0,621.0,620.18,465.25
2016,3,19,13,30,322.0,346.0,0.6,18.0,589.0,572.83,431.77
2016,3,19,13,45,407.0,304.5,0.65,18.0,602.0,572.07,433.67
2016,3,19,14,0,492.0,263.0,0.7,18.0,615.0,569.15,432.7
2016,3,19,14,15,508.5,244.0,0.7,18.0,594.0,530.81,404.49
2016,3,19,14,30,525.0,225.0,0.7,18.0,573.0,489.94,373.86
2016,3,19,14,45,685.5,158.0,0.7,18.0,585.0,475.45,361.33
2016,3,19,15,0,846.0,91.0,0.7,18.0,597.0,440.62,330.61
2016,3,19,15,15,660.0,136.0,0.7,17.5,513.0,357.53,266.01
2016,3,19,15,30,474.0,181.0,0.7,17.0,429.0,293.16,217.1
2016,3,19,15,45,620.5,130.0,0.75,16.5,423.5,253.17,177.86
2016,3,19,16,0,767.0,79.0,0.8,16.0,418.0,195.99,123.15
2016,3,19,16,15,734.0,74.5,0.85,15.5,367.5,136.48,77.76
2016,3,19,16,30,701.0,70.0,0.9,15.0,317.0,80.99,46.64
2016,3,19,16,45,651.0,64.5,0.95,15.0,265.0,47.02,36.39
2016,3,19,17,0,601.0,59.0,1.0,15.0,213.0,44.2,33.87
2016,3,19,17,15,524.5,51.0,0.95,14.5,163.0,39.15,29.24
2016,3,19,17,30,448.0,43.0,0.9,14.0,113.0,33.97,24.28
2016,3,19,17,45,224.0,36.0,0.9,13.5,71.0,27.99,18.06
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,23.79,0.97
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,9.5,0.75,11.5,10.0,11.96,0.0
2016,3,20,6,30,16.0,19.0,0.7,12.0,20.0,27.01,5.71
2016,3,20,6,45,67.0,38.0,0.7,12.5,48.0,87.32,66.25
2016,3,20,7,0,118.0,57.0,0.7,13.0,76.0,152.6,123.59
2016,3,20,7,15,139.5,78.5,0.7,13.5,109.0,186.07,153.25
2016,3,20,7,30,161.0,100.0,0.7,14.0,142.0,231.39,191.52
2016,3,20,7,45,175.5,121.5,0.75,14.5,176.0,272.86,225.32
2016,3,20,8,0,190.0,143.0,0.8,15.0,210.0,314.88,258.47
2016,3,20,8,15,226.5,162.5,0.8,15.5,254.5,387.89,314.89
2016,3,20,8,30,263.0,182.0,0.8,16.0,299.0,448.32,359.8
2016,3,20,8,45,273.0,202.5,0.85,16.5,336.0,488.1,387.75
2016,3,20,9,0,283.0,223.0,0.9,17.0,373.0,527.22,414.81
2016,3,20,9,15,303.5,239.5,0.9,17.0,412.0,570.45,445.12
2016,3,20,9,30,324.0,256.0,0.9,17.0,451.0,613.22,474.51
2016,3,20,9,45,355.5,266.5,0.95,17.5,492.5,658.79,505.39
2016,3,20,10,0,387.0,277.0,1.0,18.0,534.0,703.68,535.24
2016,3,20,10,15,627.0,193.0,1.0,18.0,632.5,874.52,655.0
2016,3,20,10,30,867.0,109.0,1.0,18.0,731.0,1002.33,734.68
2016,3,20,10,45,871.5,111.5,1.05,18.0,754.5,1008.19,736.5
2016,3,20,11,0,876.0,114.0,1.1,18.0,778.0,1010.21,737.84
2016,3,20,11,15,616.5,234.5,1.1,18.0,706.5,892.57,660.45
2016,3,20,11,30,357.0,355.0,1.1,18.0,635.0,735.29,548.84
2016,3,20,11,45,229.0,371.5,1.15,18.0,552.0,603.76,456.51
2016,3,20,12,0,101.0,388.0,1.2,18.0,469.0,477.31,363.58
2016,3,20,12,15,89.5,383.0,1.2,18.0,455.0,455.59,348.31
2016,3,20,12,30,78.0,378.0,1.2,18.0,441.0,434.3,332.5
2016,3,20,12,45,181.5,376.0,1.2,18.0,519.5,526.01,402.22
2016,3,20,13,0,285.0,374.0,1.2,18.0,598.0,607.39,461.6
2016,3,20,13,15,225.0,373.0,1.2,17.5,548.0,533.63,407.79
2016,3,20,13,30,165.0,372.0,1.2,17.0,498.0,474.02,364.5
2016,3,20,13,45,153.0,359.5,1.2,17.0,473.5,441.49,340.84
2016,3,20,14,0,141.0,347.0,1.2,17.0,449.0,409.9,317.43
2016,3,20,14,15,284.5,307.0,1.2,17.0,500.5,450.48,349.48
2016,3,20,14,30,428.0,267.0,1.2,17.0,552.0,474.32,366.76
2016,3,20,14,45,281.0,272.5,1.2,17.0,455.0,376.53,291.78
2016,3,20,15,0,134.0,278.0,1.2,17.0,358.0,296.63,230.96
2016,3,20,15,15,269.5,238.5,1.15,16.5,385.5,300.35,231.79
2016,3,20,15,30,405.0,199.0,1.1,16.0,413.0,286.89,216.08
2016,3,20,15,45,577.0,140.0,1.1,16.0,413.5,251.12,178.71
2016,3,20,16,0,749.0,81.0,1.1,16.0,414.0,194.41,122.89
2016,3,20,16,15,715.0,76.5,1.05,15.5,364.0,135.96,78.19
2016,3,20,16,30,681.0,72.0,1.0,15.0,314.0,77.11,43.86
2016,3,20,16,45,630.0,66.5,0.95,15.0,262.5,48.33,37.56
2016,3,20,17,0,579.0,61.0,0.9,15.0,211.0,45.6,35.12
2016,3,20,17,15,502.5,53.0,0.9,14.5,161.5,40.63,30.57
2016,3,20,17,30,426.0,45.0,0.9,14.0,112.0,35.55,25.7
2016,3,20,17,45,299.0,32.5,0.9,14.0,71.0,26.11,16.55
2016,3,20,18,0,172.0,20.0,0.9,14.0,30.0,16.3,0.74
2016,3,20,18,15,86.0,10.0,0.9,13.5,15.0,9.1,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.5,0.9,10.5,10.5,9.55,0.0
2016,3,21,6,30,0.0,21.0,0.9,11.0,21.0,19.67,5.07
2016,3,21,6,45,38.0,41.0,0.9,11.5,47.5,67.49,50.52
2016,3,21,7,0,76.0,61.0,0.9,12.0,74.0,122.99,99.35
2016,3,21,7,15,97.5,84.0,0.95,12.0,106.0,166.95,137.91
2016,3,21,7,30,119.0,107.0,1.0,12.0,138.0,212.1,176.67
2016,3,21,7,45,139.5,127.0,1.05,12.5,171.5,253.67,211.16
2016,3,21,8,0,160.0,147.0,1.1,13.0,205.0,296.61,245.79
2016,3,21,8,15,351.0,138.5,1.15,13.0,290.0,475.28,390.47
2016,3,21,8,30,542.0,130.0,1.2,13.0,375.0,638.51,515.13
2016,3,21,8,45,384.5,182.0,1.25,13.5,365.0,578.45,463.27
2016,3,21,9,0,227.0,234.0,1.3,14.0,355.0,472.08,378.18
2016,3,21,9,15,365.5,221.0,1.3,14.0,434.5,606.03,481.69
2016,3,21,9,30,504.0,208.0,1.3,14.0,514.0,747.93,584.23
2016,3,21,9,45,522.0,215.5,1.35,14.0,549.5,780.91,605.23
2016,3,21,10,0,540.0,223.0,1.4,14.0,585.0,811.95,626.01
2016,3,21,10,15,694.0,174.5,1.45,14.0,661.5,921.38,701.5
2016,3,21,10,30,848.0,126.0,1.5,14.0,738.0,1014.61,761.79
2016,3,21,10,45,856.5,126.5,1.55,14.5,762.5,1021.9,763.68
2016,3,21,11,0,865.0,127.0,1.6,15.0,787.0,1025.33,764.36
2016,3,21,11,15,447.0,220.5,1.6,15.0,562.0,703.93,542.36
2016,3,21,11,30,29.0,314.0,1.6,15.0,337.0,337.99,262.69
2016,3,21,11,45,20.0,278.5,1.65,15.0,295.0,276.3,216.81
2016,3,21,12,0,11.0,243.0,1.7,15.0,253.0,232.42,182.49
2016,3,21,12,15,11.0,243.5,1.7,15.0,253.0,231.97,182.25
2016,3,21,12,30,11.0,244.0,1.7,15.0,253.0,231.47,181.86
2016,3,21,12,45,10.0,236.5,1.7,15.5,245.0,222.59,174.56
2016,3,21,13,0,9.0,229.0,1.7,16.0,237.0,213.84,167.42
2016,3,21,13,15,8.5,224.5,1.7,15.5,232.0,208.36,163.53
2016,3,21,13,30,8.0,220.0,1.7,15.0,227.0,202.92,159.66
2016,3,21,13,45,4.0,144.0,1.7,15.0,147.5,130.91,102.09
2016,3,21,14,0,0.0,68.0,1.7,15.0,68.0,60.3,44.52
2016,3,21,14,15,0.0,103.5,1.65,15.0,103.5,91.84,70.69
2016,3,21,14,30,0.0,139.0,1.6,15.0,139.0,123.06,96.33
2016,3,21,14,45,0.0,139.5,1.6,15.0,139.5,123.23,96.61
2016,3,21,15,0,0.0,140.0,1.6,15.0,140.0,123.32,96.92
2016,3,21,15,15,0.0,81.0,1.6,14.5,81.0,71.73,54.69
2016,3,21,15,30,0.0,22.0,1.6,14.0,22.0,19.4,10.87
2016,3,21,15,45,0.5,84.5,1.6,14.0,84.5,74.93,57.95
2016,3,21,16,0,1.0,147.0,1.6,14.0,147.0,125.84,100.62
2016,3,21,16,15,0.5,109.5,1.5,13.5,109.5,94.61,74.88
2016,3,21,16,30,0.0,72.0,1.4,13.0,72.0,63.55,48.95
2016,3,21,16,45,0.0,60.5,1.35,13.0,60.5,53.45,42.46
2016,3,21,17,0,0.0,49.0,1.3,13.0,49.0,43.24,33.3
2016,3,21,17,15,117.0,58.0,1.3,12.5,77.0,45.47,35.16
2016,3,21,17,30,234.0,67.0,1.3,12.0,105.0,51.99,40.46
2016,3,21,17,45,157.5,45.5,1.3,11.5,67.0,35.94,25.26
2016,3,21,18,0,81.0,24.0,1.3,11.0,29.0,19.45,3.85
2016,3,21,18,15,40.5,12.0,1.3,11.0,14.5,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,12.5,1.1,8.5,19.0,53.23,0.0
2016,3,22,6,30,200.0,25.0,1.1,9.0,38.0,147.87,87.34
2016,3,22,6,45,332.0,37.0,1.15,9.5,82.5,249.77,201.17
2016,3,22,7,0,464.0,49.0,1.2,10.0,127.0,359.4,297.16
2016,3,22,7,15,541.0,57.0,1.2,10.0,179.0,442.46,368.45
2016,3,22,7,30,618.0,65.0,1.2,10.0,231.0,531.63,441.53
2016,3,22,7,45,408.0,106.0,1.3,10.5,225.0,450.75,375.29
2016,3,22,8,0,198.0,147.0,1.4,11.0,219.0,325.56,271.48
2016,3,22,8,15,244.5,164.5,1.4,11.5,267.0,404.63,335.22
2016,3,22,8,30,291.0,182.0,1.4,12.0,315.0,471.83,386.66
2016,3,22,8,45,340.5,194.0,1.45,12.5,365.5,536.93,435.51
2016,3,22,9,0,390.0,206.0,1.5,13.0,416.0,603.83,484.41
2016,3,22,9,15,196.5,194.0,1.5,13.0,300.0,415.15,335.47
2016,3,22,9,30,3.0,182.0,1.5,13.0,184.0,172.13,136.81
2016,3,22,9,45,223.5,222.5,1.55,13.0,373.5,478.14,385.89
2016,3,22,10,0,444.0,263.0,1.6,13.0,563.0,761.92,595.45
2016,3,22,10,15,424.0,285.0,1.6,13.0,582.5,767.36,594.23
2016,3,22,10,30,404.0,307.0,1.6,13.0,602.0,753.61,583.0
2016,3,22,10,45,228.5,323.5,1.65,13.5,492.0,592.8,461.8
2016,3,22,11,0,53.0,340.0,1.7,14.0,382.0,395.53,309.53
2016,3,22,11,15,241.0,335.0,1.7,14.0,526.0,607.11,473.9
2016,3,22,11,30,429.0,330.0,1.7,14.0,670.0,792.79,608.02
2016,3,22,11,45,307.0,366.0,1.7,14.0,610.5,687.66,528.56
2016,3,22,12,0,185.0,402.0,1.7,14.0,551.0,584.65,451.61
2016,3,22,12,15,194.5,401.0,1.7,14.0,558.0,582.91,451.3
2016,3,22,12,30,204.0,400.0,1.7,14.0,565.0,579.84,449.2
2016,3,22,12,45,284.5,378.0,1.75,14.0,605.0,626.17,485.13
2016,3,22,13,0,365.0,356.0,1.8,14.0,645.0,654.2,507.12
2016,3,22,13,15,223.5,358.0,1.85,14.0,534.0,517.23,404.12
2016,3,22,13,30,82.0,360.0,1.9,14.0,423.0,393.45,308.83
2016,3,22,13,45,43.5,276.0,1.95,14.0,309.5,281.96,223.09
2016,3,22,14,0,5.0,192.0,2.0,14.0,196.0,173.89,137.23
2016,3,22,14,15,215.0,230.5,2.0,14.0,375.5,340.3,272.51
2016,3,22,14,30,425.0,269.0,2.0,14.0,555.0,473.56,373.92
2016,3,22,14,45,458.5,241.0,2.05,14.0,534.0,435.83,342.62
2016,3,22,15,0,492.0,213.0,2.1,14.0,513.0,393.98,307.8
2016,3,22,15,15,430.0,211.5,2.1,13.5,460.0,335.59,260.4
2016,3,22,15,30,368.0,210.0,2.1,13.0,407.0,284.52,218.75
2016,3,22,15,45,396.5,183.0,2.1,13.0,378.0,240.73,179.83
2016,3,22,16,0,425.0,156.0,2.1,13.0,349.0,194.17,138.66
2016,3,22,16,15,212.5,94.0,2.0,12.5,190.5,96.73,67.78
2016,3,22,16,30,0.0,32.0,1.9,12.0,32.0,28.19,18.76
2016,3,22,16,45,0.0,27.0,1.85,12.0,27.0,23.77,15.9
2016,3,22,17,0,0.0,22.0,1.8,12.0,22.0,19.35,11.89
2016,3,22,17,15,245.0,33.5,1.7,11.5,74.0,23.84,15.9
2016,3,22,17,30,490.0,45.0,1.6,11.0,126.0,35.48,26.04
2016,3,22,17,45,360.5,34.0,1.55,10.5,81.5,27.36,18.08
2016,3,22,18,0,231.0,23.0,1.5,10.0,37.0,18.97,5.04
2016,3,22,18,15,115.5,11.5,1.45,9.5,18.5,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,47.5,12.5,1.0,7.5,15.5,31.34,0.0
2016,3,23,6,30,95.0,25.0,1.0,8.0,31.0,88.28,55.77
2016,3,23,6,45,156.0,43.5,1.0,8.5,65.5,150.86,121.71
2016,3,23,7,0,217.0,62.0,1.0,9.0,100.0,216.26,180.33
2016,3,23,7,15,251.0,81.5,1.0,9.5,139.5,271.49,228.51
2016,3,23,7,30,285.0,101.0,1.0,10.0,179.0,329.22,276.96
2016,3,23,7,45,315.0,116.5,1.0,11.0,219.5,380.94,318.19
2016,3,23,8,0,345.0,132.0,1.0,12.0,260.0,450.4,371.27
2016,3,23,8,15,334.0,155.5,1.0,12.5,294.0,466.04,381.23
2016,3,23,8,30,323.0,179.0,1.0,13.0,328.0,495.25,401.23
2016,3,23,8,45,274.5,208.5,1.05,13.5,344.5,496.39,398.72
2016,3,23,9,0,226.0,238.0,1.1,14.0,361.0,475.42,379.99
2016,3,23,9,15,449.0,195.5,1.05,14.0,464.0,673.5,530.35
2016,3,23,9,30,672.0,153.0,1.0,14.0,567.0,854.97,655.45
2016,3,23,9,45,630.0,181.0,0.95,14.5,588.0,855.46,649.76
2016,3,23,10,0,588.0,209.0,0.9,15.0,609.0,844.06,638.57
2016,3,23,10,15,536.5,240.5,0.85,15.0,618.0,831.03,626.28
2016,3,23,10,30,485.0,272.0,0.8,15.0,627.0,813.69,611.26
2016,3,23,10,45,714.0,187.5,0.8,15.5,728.0,955.21,706.57
2016,3,23,11,0,943.0,103.0,0.8,16.0,829.0,1066.58,772.8
2016,3,23,11,15,742.0,195.5,0.8,16.0,774.5,976.6,713.66
2016,3,23,11,30,541.0,288.0,0.8,16.0,720.0,858.82,634.87
2016,3,23,11,45,748.0,196.0,0.8,16.5,799.0,953.82,700.14
2016,3,23,12,0,955.0,104.0,0.8,17.0,878.0,1016.67,737.04
2016,3,23,12,15,767.5,193.0,0.8,17.0,815.0,926.19,678.46
2016,3,23,12,30,580.0,282.0,0.8,17.0,752.0,818.35,605.9
2016,3,23,12,45,758.0,196.5,0.85,17.0,804.0,865.8,643.17
2016,3,23,13,0,936.0,111.0,0.9,17.0,856.0,884.54,656.02
2016,3,23,13,15,742.5,190.0,0.95,17.0,773.5,780.68,586.49
2016,3,23,13,30,549.0,269.0,1.0,17.0,691.0,673.14,510.04
2016,3,23,13,45,528.0,265.5,1.05,17.0,661.5,624.46,476.62
2016,3,23,14,0,507.0,262.0,1.1,17.0,632.0,576.26,442.04
2016,3,23,14,15,560.0,230.5,1.1,17.0,623.0,547.52,421.18
2016,3,23,14,30,613.0,199.0,1.1,17.0,614.0,514.86,396.06
2016,3,23,14,45,666.0,167.0,1.1,17.0,594.5,472.71,362.5
2016,3,23,15,0,719.0,135.0,1.1,17.0,575.0,423.6,321.85
2016,3,23,15,15,766.0,117.0,1.1,16.5,556.0,377.69,281.86
2016,3,23,15,30,813.0,99.0,1.1,16.0,537.0,328.62,237.18
2016,3,23,15,45,786.5,95.5,1.1,16.0,487.5,265.45,182.16
2016,3,23,16,0,760.0,92.0,1.1,16.0,438.0,200.73,127.33
2016,3,23,16,15,725.0,87.0,1.1,15.5,386.0,140.48,81.46
2016,3,23,16,30,690.0,82.0,1.1,15.0,334.0,84.51,49.98
2016,3,23,16,45,639.5,75.5,1.1,14.5,280.5,55.03,43.57
2016,3,23,17,0,589.0,69.0,1.1,14.0,227.0,51.8,40.79
2016,3,23,17,15,511.5,60.0,1.1,13.0,175.5,46.24,35.81
2016,3,23,17,30,434.0,51.0,1.1,12.0,124.0,40.52,30.42
2016,3,23,17,45,307.0,38.0,1.15,11.5,80.0,30.79,21.06
2016,3,23,18,0,180.0,25.0,1.2,11.0,36.0,19.68,6.54
2016,3,23,18,15,90.0,12.5,1.2,10.5,18.0,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
