Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,13.5,1.05,8.5,21.0,54.09,0.0
2016,3,24,6,30,198.0,27.0,1.1,9.0,42.0,153.11,105.97
2016,3,24,6,45,310.5,40.0,1.15,10.0,85.5,242.66,196.82
2016,3,24,7,0,423.0,53.0,1.2,11.0,129.0,341.42,282.49
2016,3,24,7,15,496.0,62.5,1.2,11.5,179.5,422.0,350.58
2016,3,24,7,30,569.0,72.0,1.2,12.0,230.0,508.42,420.21
2016,3,24,7,45,613.0,79.5,1.25,12.5,282.0,576.23,472.33
2016,3,24,8,0,657.0,87.0,1.3,13.0,334.0,645.86,522.79
2016,3,24,8,15,672.0,91.5,1.25,13.5,374.5,689.32,551.28
2016,3,24,8,30,687.0,96.0,1.2,14.0,415.0,731.37,578.03
2016,3,24,8,45,722.5,104.5,1.2,14.5,471.5,795.05,619.83
2016,3,24,9,0,758.0,113.0,1.2,15.0,528.0,857.96,659.62
2016,3,24,9,15,777.5,117.0,1.15,15.5,572.0,893.31,678.99
2016,3,24,9,30,797.0,121.0,1.1,16.0,616.0,931.98,700.51
2016,3,24,9,45,792.5,133.0,1.1,16.5,650.0,953.38,711.15
2016,3,24,10,0,788.0,145.0,1.1,17.0,684.0,977.98,724.08
2016,3,24,10,15,799.5,147.0,1.1,17.0,715.0,989.68,730.0
2016,3,24,10,30,811.0,149.0,1.1,17.0,746.0,1004.98,738.53
2016,3,24,10,45,825.0,147.5,1.15,17.5,771.0,1015.32,743.52
2016,3,24,11,0,839.0,146.0,1.2,18.0,796.0,1021.88,746.28
2016,3,24,11,15,844.5,147.0,1.2,18.0,812.5,1018.8,743.57
2016,3,24,11,30,850.0,148.0,1.2,18.0,829.0,1011.86,738.71
2016,3,24,11,45,855.5,147.0,1.2,18.0,838.0,998.95,730.22
2016,3,24,12,0,861.0,146.0,1.2,18.0,847.0,982.24,719.5
2016,3,24,12,15,861.5,146.0,1.2,18.0,847.5,958.22,704.21
2016,3,24,12,30,862.0,146.0,1.2,18.0,848.0,930.75,686.78
2016,3,24,12,45,880.0,134.5,1.25,18.0,845.0,895.59,665.07
2016,3,24,13,0,898.0,123.0,1.3,18.0,842.0,865.23,646.41
2016,3,24,13,15,894.0,122.5,1.3,18.0,825.5,824.06,619.59
2016,3,24,13,30,890.0,122.0,1.3,18.0,809.0,780.28,590.85
2016,3,24,13,45,886.0,119.0,1.35,18.0,785.5,731.77,557.66
2016,3,24,14,0,882.0,116.0,1.4,18.0,762.0,681.1,521.33
2016,3,24,14,15,872.5,114.0,1.4,17.5,730.0,627.35,482.01
2016,3,24,14,30,863.0,112.0,1.4,17.0,698.0,570.32,438.87
2016,3,24,14,45,851.0,109.0,1.45,17.0,660.0,510.33,391.39
2016,3,24,15,0,839.0,106.0,1.5,17.0,622.0,450.06,341.88
2016,3,24,15,15,821.0,103.0,1.5,16.5,578.0,387.63,289.47
2016,3,24,15,30,803.0,100.0,1.5,16.0,534.0,326.22,236.33
2016,3,24,15,45,763.0,100.5,1.5,16.0,483.5,260.11,179.26
2016,3,24,16,0,723.0,101.0,1.5,16.0,433.0,201.46,129.76
2016,3,24,16,15,687.5,95.5,1.5,15.5,381.5,143.03,85.26
2016,3,24,16,30,652.0,90.0,1.5,15.0,330.0,89.03,54.72
2016,3,24,16,45,600.0,83.0,1.5,15.0,277.5,60.65,48.45
2016,3,24,17,0,548.0,76.0,1.5,15.0,225.0,57.3,45.5
2016,3,24,17,15,473.5,65.5,1.45,14.0,174.0,50.72,39.64
2016,3,24,17,30,399.0,55.0,1.4,13.0,123.0,43.89,33.29
2016,3,24,17,45,296.0,40.0,1.4,12.5,80.5,31.06,21.27
2016,3,24,18,0,193.0,25.0,1.4,12.0,38.0,19.66,7.39
2016,3,24,18,15,96.5,12.5,1.35,11.5,19.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,15.0,1.1,9.5,24.0,62.22,0.0
2016,3,25,6,30,229.0,30.0,1.1,10.0,48.0,174.12,125.59
2016,3,25,6,45,338.5,43.0,1.1,10.5,93.0,261.35,212.12
2016,3,25,7,0,448.0,56.0,1.1,11.0,138.0,360.21,297.66
2016,3,25,7,15,519.5,65.0,1.1,11.0,190.0,440.83,365.89
2016,3,25,7,30,591.0,74.0,1.1,11.0,242.0,526.92,435.54
2016,3,25,7,45,634.0,81.5,1.15,11.5,294.5,595.07,487.45
2016,3,25,8,0,677.0,89.0,1.2,12.0,347.0,664.87,537.65
2016,3,25,8,15,710.5,94.0,1.2,12.5,398.0,724.91,578.4
2016,3,25,8,30,744.0,99.0,1.2,13.0,449.0,784.81,617.78
2016,3,25,8,45,774.5,100.5,1.3,13.5,498.0,832.11,648.53
2016,3,25,9,0,805.0,102.0,1.4,14.0,547.0,883.48,681.71
2016,3,25,9,15,822.5,105.0,1.4,14.5,590.0,922.62,704.58
2016,3,25,9,30,840.0,108.0,1.4,15.0,633.0,959.06,725.43
2016,3,25,9,45,855.0,109.0,1.4,15.5,671.0,987.71,740.91
2016,3,25,10,0,870.0,110.0,1.4,16.0,709.0,1013.06,754.23
2016,3,25,10,15,879.5,112.0,1.35,16.0,740.0,1019.7,756.0
2016,3,25,10,30,889.0,114.0,1.3,16.0,771.0,1033.41,762.69
2016,3,25,10,45,894.5,115.5,1.3,16.5,794.5,1038.71,763.48
2016,3,25,11,0,900.0,117.0,1.3,17.0,818.0,1040.1,762.05
2016,3,25,11,15,904.0,117.5,1.25,17.0,834.0,1034.98,757.18
2016,3,25,11,30,908.0,118.0,1.2,17.0,850.0,1025.94,750.06
2016,3,25,11,45,911.0,118.0,1.2,17.5,858.0,1011.5,739.25
2016,3,25,12,0,914.0,118.0,1.2,18.0,866.0,993.24,726.21
2016,3,25,12,15,914.0,118.0,1.2,18.0,865.5,968.45,710.5
2016,3,25,12,30,914.0,118.0,1.2,18.0,865.0,940.13,692.6
2016,3,25,12,45,920.5,112.5,1.2,18.0,858.5,908.46,672.51
2016,3,25,13,0,927.0,107.0,1.2,18.0,852.0,873.15,649.97
2016,3,25,13,15,923.0,106.0,1.2,18.0,835.0,830.53,622.41
2016,3,25,13,30,919.0,105.0,1.2,18.0,818.0,785.22,592.83
2016,3,25,13,45,915.5,102.5,1.25,18.0,794.0,736.36,560.22
2016,3,25,14,0,912.0,100.0,1.3,18.0,770.0,685.21,523.67
2016,3,25,14,15,903.0,98.0,1.3,17.5,738.5,629.22,482.84
2016,3,25,14,30,894.0,96.0,1.3,17.0,707.0,571.95,439.54
2016,3,25,14,45,883.0,93.5,1.35,17.0,669.0,512.25,392.22
2016,3,25,15,0,872.0,91.0,1.4,17.0,631.0,452.02,342.63
2016,3,25,15,15,855.5,88.5,1.45,16.5,587.0,386.78,288.04
2016,3,25,15,30,839.0,86.0,1.5,16.0,543.0,324.33,233.85
2016,3,25,15,45,815.0,83.0,1.55,16.0,494.0,260.72,177.89
2016,3,25,16,0,791.0,80.0,1.6,16.0,445.0,199.39,125.2
2016,3,25,16,15,759.0,76.0,1.6,15.5,393.5,138.93,78.89
2016,3,25,16,30,727.0,72.0,1.6,15.0,342.0,82.36,47.43
2016,3,25,16,45,672.5,68.0,1.6,14.5,287.5,49.14,38.34
2016,3,25,17,0,618.0,64.0,1.6,14.0,233.0,47.59,37.05
2016,3,25,17,15,545.5,56.0,1.55,13.5,181.5,42.7,32.61
2016,3,25,17,30,473.0,48.0,1.5,13.0,130.0,37.68,27.85
2016,3,25,17,45,340.5,37.0,1.5,12.5,85.0,29.67,20.13
2016,3,25,18,0,208.0,26.0,1.5,12.0,40.0,20.45,8.67
2016,3,25,18,15,104.0,13.0,1.45,11.5,20.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.5,13.0,0.9,9.5,27.0,81.51,0.0
2016,3,26,6,30,327.0,26.0,0.9,10.0,54.0,218.2,162.4
2016,3,26,6,45,436.0,35.5,0.9,11.0,100.5,305.92,247.81
2016,3,26,7,0,545.0,45.0,0.9,12.0,147.0,405.5,332.51
2016,3,26,7,15,609.0,51.0,0.95,12.5,199.5,477.76,392.92
2016,3,26,7,30,673.0,57.0,1.0,13.0,252.0,559.34,457.18
2016,3,26,7,45,715.5,61.5,1.1,13.5,305.0,627.06,507.06
2016,3,26,8,0,758.0,66.0,1.2,14.0,358.0,696.14,556.17
2016,3,26,8,15,786.5,69.5,1.15,14.5,409.0,753.29,593.39
2016,3,26,8,30,815.0,73.0,1.1,15.0,460.0,809.73,628.83
2016,3,26,8,45,835.0,76.0,1.1,15.5,507.5,848.23,651.55
2016,3,26,9,0,855.0,79.0,1.1,16.0,555.0,892.95,678.23
2016,3,26,9,15,870.5,81.0,1.1,16.0,598.5,929.88,700.42
2016,3,26,9,30,886.0,83.0,1.1,16.0,642.0,964.0,720.64
2016,3,26,9,45,895.0,86.0,1.1,16.5,678.5,989.86,734.02
2016,3,26,10,0,904.0,89.0,1.1,17.0,715.0,1012.18,745.17
2016,3,26,10,15,912.0,90.5,1.1,17.0,746.0,1028.01,753.64
2016,3,26,10,30,920.0,92.0,1.1,17.0,777.0,1040.02,759.89
2016,3,26,10,45,922.0,95.0,1.1,17.5,799.5,1043.77,759.68
2016,3,26,11,0,924.0,98.0,1.1,18.0,822.0,1043.47,757.21
2016,3,26,11,15,927.5,99.0,1.05,18.0,837.5,1038.4,752.35
2016,3,26,11,30,931.0,100.0,1.0,18.0,853.0,1029.31,745.2
2016,3,26,11,45,932.5,100.0,1.0,18.5,860.5,1013.23,733.5
2016,3,26,12,0,934.0,100.0,1.0,19.0,868.0,993.3,719.6
2016,3,26,12,15,933.5,100.0,1.0,19.0,867.0,967.76,703.64
2016,3,26,12,30,933.0,100.0,1.0,19.0,866.0,938.64,685.46
2016,3,26,12,45,926.5,101.5,1.05,19.0,856.0,902.47,663.55
2016,3,26,13,0,920.0,103.0,1.1,19.0,846.0,863.36,639.53
2016,3,26,13,15,915.5,102.5,1.1,19.0,828.5,821.13,612.42
2016,3,26,13,30,911.0,102.0,1.1,19.0,811.0,776.28,583.27
2016,3,26,13,45,898.5,103.5,1.1,19.0,785.0,725.41,548.8
2016,3,26,14,0,886.0,105.0,1.1,19.0,759.0,673.04,511.08
2016,3,26,14,15,876.0,103.5,1.1,18.5,727.5,618.17,471.39
2016,3,26,14,30,866.0,102.0,1.1,18.0,696.0,562.19,429.39
2016,3,26,14,45,844.0,103.0,1.1,18.0,656.0,500.84,381.07
2016,3,26,15,0,822.0,104.0,1.1,18.0,616.0,440.47,331.89
2016,3,26,15,15,804.0,101.0,1.1,17.5,572.5,379.11,280.89
2016,3,26,15,30,786.0,98.0,1.1,17.0,529.0,318.78,229.19
2016,3,26,15,45,751.5,97.5,1.1,17.0,479.5,258.07,176.78
2016,3,26,16,0,717.0,97.0,1.1,17.0,430.0,196.55,125.22
2016,3,26,16,15,604.5,103.0,1.1,16.5,362.0,139.74,85.56
2016,3,26,16,30,492.0,109.0,1.1,16.0,294.0,96.33,64.31
2016,3,26,16,45,513.5,92.0,1.1,15.5,259.0,67.14,54.05
2016,3,26,17,0,535.0,75.0,1.1,15.0,224.0,56.05,44.4
2016,3,26,17,15,461.0,65.5,1.1,14.5,174.0,50.33,39.25
2016,3,26,17,30,387.0,56.0,1.1,14.0,124.0,44.42,33.7
2016,3,26,17,45,273.0,42.0,1.15,13.5,81.5,32.48,22.55
2016,3,26,18,0,159.0,28.0,1.2,13.0,39.0,21.94,10.32
2016,3,26,18,15,79.5,14.0,1.15,12.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,15.5,1.0,11.0,27.0,86.33,0.0
2016,3,27,6,30,257.0,31.0,1.0,11.0,54.0,190.05,143.71
2016,3,27,6,45,369.0,42.5,1.05,11.5,100.5,278.68,226.55
2016,3,27,7,0,481.0,54.0,1.1,12.0,147.0,379.32,312.74
2016,3,27,7,15,549.5,61.5,1.05,12.0,199.0,457.77,378.26
2016,3,27,7,30,618.0,69.0,1.0,12.0,251.0,541.41,444.8
2016,3,27,7,45,668.0,74.0,0.95,12.5,305.0,612.69,496.89
2016,3,27,8,0,718.0,79.0,0.9,13.0,359.0,686.16,547.66
2016,3,27,8,15,750.0,83.5,0.9,13.5,411.0,741.67,584.04
2016,3,27,8,30,782.0,88.0,0.9,14.0,463.0,801.14,622.21
2016,3,27,8,45,801.0,93.0,0.9,14.5,510.5,848.77,651.09
2016,3,27,9,0,820.0,98.0,0.9,15.0,558.0,894.34,678.05
2016,3,27,9,15,837.0,100.5,0.9,15.0,602.0,932.64,700.99
2016,3,27,9,30,854.0,103.0,0.9,15.0,646.0,968.18,721.97
2016,3,27,9,45,865.5,106.0,0.95,15.5,683.5,995.89,737.43
2016,3,27,10,0,877.0,109.0,1.0,16.0,721.0,1009.44,743.9
2016,3,27,10,15,886.5,111.0,1.05,16.0,752.5,1026.78,754.5
2016,3,27,10,30,896.0,113.0,1.1,16.0,784.0,1040.39,762.79
2016,3,27,10,45,900.5,115.0,1.2,16.0,807.0,1045.1,766.6
2016,3,27,11,0,905.0,117.0,1.3,16.0,830.0,1045.87,768.12
2016,3,27,11,15,909.5,118.0,1.35,16.0,846.5,1041.59,765.64
2016,3,27,11,30,914.0,119.0,1.4,16.0,863.0,1033.35,760.81
2016,3,27,11,45,915.5,120.0,1.45,16.0,871.0,1018.26,751.72
2016,3,27,12,0,917.0,121.0,1.5,16.0,879.0,999.36,740.29
2016,3,27,12,15,917.5,121.0,1.5,16.0,879.0,974.79,724.45
2016,3,27,12,30,918.0,121.0,1.5,16.0,879.0,946.65,706.35
2016,3,27,12,45,925.0,116.0,1.55,16.0,873.0,915.67,687.05
2016,3,27,13,0,932.0,111.0,1.6,16.0,867.0,881.0,665.13
2016,3,27,13,15,928.5,110.5,1.6,16.0,850.5,838.91,637.39
2016,3,27,13,30,925.0,110.0,1.6,16.0,834.0,794.07,607.56
2016,3,27,13,45,917.0,110.0,1.65,16.0,809.0,744.06,573.22
2016,3,27,14,0,909.0,110.0,1.7,16.0,784.0,692.13,535.31
2016,3,27,14,15,900.5,108.0,1.7,15.5,753.0,636.41,494.02
2016,3,27,14,30,892.0,106.0,1.7,15.0,722.0,579.37,450.22
2016,3,27,14,45,876.5,105.5,1.75,15.0,682.5,518.28,401.15
2016,3,27,15,0,861.0,105.0,1.8,15.0,643.0,457.34,350.4
2016,3,27,15,15,844.0,102.0,1.8,14.5,599.0,393.97,296.53
2016,3,27,15,30,827.0,99.0,1.8,14.0,555.0,331.46,241.8
2016,3,27,15,45,727.0,105.5,1.85,14.0,480.5,254.81,177.83
2016,3,27,16,0,627.0,112.0,1.9,14.0,406.0,193.16,128.24
2016,3,27,16,15,554.5,112.0,1.85,13.5,350.0,141.49,90.33
2016,3,27,16,30,482.0,112.0,1.8,13.0,294.0,97.88,66.71
2016,3,27,16,45,419.5,106.5,1.8,12.5,247.5,76.02,62.62
2016,3,27,17,0,357.0,101.0,1.8,12.0,201.0,73.46,60.5
2016,3,27,17,15,309.0,83.5,1.7,11.5,157.0,61.94,50.12
2016,3,27,17,30,261.0,66.0,1.6,11.0,113.0,49.91,39.02
2016,3,27,17,45,174.0,48.0,1.55,10.5,74.5,38.01,27.74
2016,3,27,18,0,87.0,30.0,1.5,10.0,36.0,24.12,12.69
2016,3,27,18,15,43.5,15.0,1.5,10.0,18.0,13.64,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,16.0,2.15,8.0,31.5,104.92,0.0
2016,3,28,6,30,322.0,32.0,2.2,8.0,63.0,223.2,174.28
2016,3,28,6,45,442.0,41.5,2.3,8.5,113.0,317.83,263.33
2016,3,28,7,0,562.0,51.0,2.4,9.0,163.0,424.9,356.96
2016,3,28,7,15,627.5,57.5,2.4,9.0,217.0,504.14,425.17
2016,3,28,7,30,693.0,64.0,2.4,9.0,271.0,583.76,490.69
2016,3,28,7,45,739.5,68.0,2.45,9.5,326.5,655.06,544.64
2016,3,28,8,0,786.0,72.0,2.5,10.0,382.0,727.82,597.68
2016,3,28,8,15,814.5,76.0,2.5,10.0,435.0,786.74,639.43
2016,3,28,8,30,843.0,80.0,2.5,10.0,488.0,844.8,679.61
2016,3,28,8,45,864.0,82.5,2.5,10.5,537.0,893.0,710.52
2016,3,28,9,0,885.0,85.0,2.5,11.0,586.0,929.95,732.93
2016,3,28,9,15,900.0,87.0,2.45,11.0,630.0,966.96,756.03
2016,3,28,9,30,915.0,89.0,2.4,11.0,674.0,1001.01,776.81
2016,3,28,9,45,925.5,91.0,2.4,11.5,712.5,1027.39,791.34
2016,3,28,10,0,936.0,93.0,2.4,12.0,751.0,1050.17,803.45
2016,3,28,10,15,778.0,164.0,2.4,12.0,726.5,996.55,765.46
2016,3,28,10,30,620.0,235.0,2.4,12.0,702.0,914.78,708.02
2016,3,28,10,45,606.0,251.5,2.45,12.0,719.5,914.51,707.54
2016,3,28,11,0,592.0,268.0,2.5,12.0,737.0,907.8,701.96
2016,3,28,11,15,341.5,331.5,2.5,12.0,603.0,700.9,548.08
2016,3,28,11,30,91.0,395.0,2.5,12.0,469.0,481.93,378.93
2016,3,28,11,45,321.5,350.5,2.5,12.0,616.5,682.79,536.58
2016,3,28,12,0,552.0,306.0,2.5,12.0,764.0,856.48,664.53
2016,3,28,12,15,387.0,359.5,2.5,12.0,680.5,727.25,566.51
2016,3,28,12,30,222.0,413.0,2.5,12.0,597.0,605.84,474.09
2016,3,28,12,45,388.0,354.5,2.5,12.0,672.0,688.37,540.0
2016,3,28,13,0,554.0,296.0,2.5,12.0,747.0,757.59,593.08
2016,3,28,13,15,734.0,208.5,2.45,12.0,793.5,790.1,619.31
2016,3,28,13,30,914.0,121.0,2.4,12.0,840.0,796.15,625.42
2016,3,28,13,45,658.5,219.0,2.4,12.0,729.0,672.02,530.17
2016,3,28,14,0,403.0,317.0,2.4,12.0,618.0,551.73,436.47
2016,3,28,14,15,264.0,323.0,2.35,12.0,517.0,448.78,356.63
2016,3,28,14,30,125.0,329.0,2.3,12.0,416.0,357.27,284.59
2016,3,28,14,45,490.5,218.0,2.3,12.0,530.5,428.88,340.66
2016,3,28,15,0,856.0,107.0,2.3,12.0,645.0,456.66,355.68
2016,3,28,15,15,837.5,104.0,2.25,12.0,600.0,393.04,299.54
2016,3,28,15,30,819.0,101.0,2.2,12.0,555.0,330.48,243.55
2016,3,28,15,45,453.5,151.0,2.2,12.0,398.5,226.88,166.78
2016,3,28,16,0,88.0,201.0,2.2,12.0,242.0,177.54,140.07
2016,3,28,16,15,157.5,176.5,2.1,11.5,240.0,153.6,118.14
2016,3,28,16,30,227.0,152.0,2.0,11.0,238.0,119.82,91.78
2016,3,28,16,45,205.5,132.5,1.95,11.0,201.5,96.57,81.29
2016,3,28,17,0,184.0,113.0,1.9,11.0,165.0,83.81,69.96
2016,3,28,17,15,325.0,83.0,1.8,10.5,152.0,61.54,49.97
2016,3,28,17,30,466.0,53.0,1.7,10.0,139.0,41.66,31.84
2016,3,28,17,45,352.0,41.0,1.6,9.5,93.5,32.95,23.48
2016,3,28,18,0,238.0,29.0,1.5,9.0,48.0,23.91,13.08
2016,3,28,18,15,119.0,14.5,1.45,8.5,24.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,17.5,0.8,8.0,32.0,101.86,17.37
2016,3,29,6,30,292.0,35.0,0.8,8.0,64.0,211.95,166.45
2016,3,29,6,45,405.5,45.5,0.85,8.5,112.5,303.14,249.53
2016,3,29,7,0,519.0,56.0,0.9,9.0,161.0,405.97,337.43
2016,3,29,7,15,585.0,63.0,0.85,9.5,214.5,484.32,401.73
2016,3,29,7,30,651.0,70.0,0.8,10.0,268.0,567.46,466.42
2016,3,29,7,45,706.5,72.5,0.8,10.5,324.0,641.17,519.79
2016,3,29,8,0,762.0,75.0,0.8,11.0,380.0,713.68,569.78
2016,3,29,8,15,791.5,79.0,0.75,11.5,432.0,772.49,607.32
2016,3,29,8,30,821.0,83.0,0.7,12.0,484.0,830.57,643.08
2016,3,29,8,45,846.5,84.5,0.65,12.5,534.0,880.82,672.27
2016,3,29,9,0,872.0,86.0,0.6,13.0,584.0,920.09,693.43
2016,3,29,9,15,887.5,88.5,0.55,13.0,628.0,957.8,714.51
2016,3,29,9,30,903.0,91.0,0.5,13.0,672.0,992.59,733.39
2016,3,29,9,45,916.0,92.0,0.5,13.5,710.5,1019.95,747.2
2016,3,29,10,0,929.0,93.0,0.5,14.0,749.0,1043.84,758.89
2016,3,29,10,15,937.5,94.5,0.5,14.0,780.5,1060.1,767.29
2016,3,29,10,30,946.0,96.0,0.5,14.0,812.0,1072.43,773.5
2016,3,29,10,45,951.5,97.5,0.5,14.5,836.0,1077.68,774.11
2016,3,29,11,0,957.0,99.0,0.5,15.0,860.0,1078.79,772.46
2016,3,29,11,15,960.5,99.5,0.5,15.0,876.0,1072.64,768.03
2016,3,29,11,30,964.0,100.0,0.5,15.0,892.0,1062.35,761.33
2016,3,29,11,45,965.0,100.5,0.55,15.0,899.5,1045.54,752.08
2016,3,29,12,0,966.0,101.0,0.6,15.0,907.0,1024.77,740.51
2016,3,29,12,15,761.5,203.5,0.6,15.0,838.5,930.49,681.13
2016,3,29,12,30,557.0,306.0,0.6,15.0,770.0,819.54,606.0
2016,3,29,12,45,757.5,204.0,0.65,15.0,827.5,871.17,647.1
2016,3,29,13,0,958.0,102.0,0.7,15.0,885.0,893.05,661.95
2016,3,29,13,15,555.5,246.5,0.7,15.0,698.5,683.45,516.6
2016,3,29,13,30,153.0,391.0,0.7,15.0,512.0,478.6,364.91
2016,3,29,13,45,76.5,213.5,0.75,15.0,274.0,251.56,196.84
2016,3,29,14,0,0.0,36.0,0.8,15.0,36.0,31.89,20.83
2016,3,29,14,15,456.0,66.5,0.8,15.0,384.0,335.29,269.92
2016,3,29,14,30,912.0,97.0,0.8,15.0,732.0,581.32,448.36
2016,3,29,14,45,794.5,127.0,0.85,15.0,658.5,497.83,380.94
2016,3,29,15,0,677.0,157.0,0.9,15.0,585.0,422.67,322.11
2016,3,29,15,15,761.5,124.0,0.9,14.5,573.5,379.78,284.31
2016,3,29,15,30,846.0,91.0,0.9,14.0,562.0,329.44,237.65
2016,3,29,15,45,821.0,88.0,0.9,14.0,512.0,265.15,181.3
2016,3,29,16,0,796.0,85.0,0.9,14.0,462.0,203.29,128.4
2016,3,29,16,15,764.0,80.5,0.9,13.5,409.5,142.16,81.73
2016,3,29,16,30,732.0,76.0,0.9,13.0,357.0,84.94,49.98
2016,3,29,16,45,687.5,70.5,0.95,12.5,303.0,50.68,40.03
2016,3,29,17,0,643.0,65.0,1.0,12.0,249.0,48.05,37.8
2016,3,29,17,15,573.5,57.5,1.0,11.0,196.5,43.59,33.83
2016,3,29,17,30,504.0,50.0,1.0,10.0,144.0,39.02,29.54
2016,3,29,17,45,391.5,39.0,1.05,9.5,97.5,31.09,21.92
2016,3,29,18,0,279.0,28.0,1.1,9.0,51.0,22.89,12.68
2016,3,29,18,15,139.5,14.0,1.1,8.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.0,0.65,7.5,33.5,101.55,35.95
2016,3,30,6,30,296.0,36.0,0.6,8.0,67.0,215.46,170.54
2016,3,30,6,45,394.0,47.5,0.6,8.5,114.5,299.69,246.52
2016,3,30,7,0,492.0,59.0,0.6,9.0,162.0,393.98,326.61
2016,3,30,7,15,557.0,67.0,0.6,9.5,214.5,471.73,390.12
2016,3,30,7,30,622.0,75.0,0.6,10.0,267.0,554.21,454.22
2016,3,30,7,45,667.5,80.5,0.65,10.5,321.0,623.18,504.74
2016,3,30,8,0,713.0,86.0,0.7,11.0,375.0,693.88,554.14
2016,3,30,8,15,744.0,90.5,0.7,11.5,426.5,752.49,592.47
2016,3,30,8,30,775.0,95.0,0.7,12.0,478.0,806.24,626.32
2016,3,30,8,45,799.0,98.0,0.7,12.5,526.5,855.62,656.31
2016,3,30,9,0,823.0,101.0,0.7,13.0,575.0,903.2,684.43
2016,3,30,9,15,839.5,104.0,0.75,13.0,618.5,941.51,708.23
2016,3,30,9,30,856.0,107.0,0.8,13.0,662.0,977.02,730.2
2016,3,30,9,45,870.0,108.0,0.85,13.5,699.5,1004.61,745.63
2016,3,30,10,0,884.0,109.0,0.9,14.0,737.0,1018.12,752.13
2016,3,30,10,15,892.5,111.0,0.9,14.0,768.0,1034.29,760.97
2016,3,30,10,30,901.0,113.0,0.9,14.0,799.0,1046.7,767.48
2016,3,30,10,45,907.5,114.0,0.95,14.5,822.5,1052.09,769.44
2016,3,30,11,0,914.0,115.0,1.0,15.0,846.0,1053.54,769.15
2016,3,30,11,15,918.0,115.5,1.0,15.0,861.5,1047.96,764.97
2016,3,30,11,30,922.0,116.0,1.0,15.0,877.0,1038.41,758.54
2016,3,30,11,45,923.0,116.5,1.05,15.5,884.0,1022.02,747.6
2016,3,30,12,0,924.0,117.0,1.1,16.0,891.0,1001.84,734.4
2016,3,30,12,15,923.5,117.0,1.1,16.0,890.0,976.05,718.09
2016,3,30,12,30,923.0,117.0,1.1,16.0,889.0,946.75,699.58
2016,3,30,12,45,923.5,115.0,1.1,16.0,880.5,912.93,678.11
2016,3,30,13,0,924.0,113.0,1.1,16.0,872.0,875.83,654.39
2016,3,30,13,15,919.5,112.0,1.1,16.0,855.0,832.65,626.45
2016,3,30,13,30,915.0,111.0,1.1,16.0,838.0,786.88,596.5
2016,3,30,13,45,908.5,110.0,1.15,16.0,812.5,737.34,563.12
2016,3,30,14,0,902.0,109.0,1.2,16.0,787.0,685.81,526.19
2016,3,30,14,15,892.5,107.0,1.2,15.5,755.0,629.84,485.28
2016,3,30,14,30,883.0,105.0,1.2,15.0,723.0,572.7,441.95
2016,3,30,14,45,870.0,103.0,1.25,15.0,684.0,512.95,394.5
2016,3,30,15,0,857.0,101.0,1.3,15.0,645.0,450.94,343.52
2016,3,30,15,15,839.5,98.0,1.3,14.5,600.5,387.72,290.22
2016,3,30,15,30,822.0,95.0,1.3,14.0,556.0,325.45,236.08
2016,3,30,15,45,798.5,91.5,1.35,14.0,507.0,262.57,180.72
2016,3,30,16,0,775.0,88.0,1.4,14.0,458.0,201.97,128.62
2016,3,30,16,15,742.5,83.5,1.4,13.5,406.0,142.16,82.8
2016,3,30,16,30,710.0,79.0,1.4,13.0,354.0,81.27,47.45
2016,3,30,16,45,664.0,73.5,1.45,13.0,300.5,52.7,41.74
2016,3,30,17,0,618.0,68.0,1.5,13.0,247.0,50.18,39.54
2016,3,30,17,15,548.5,60.0,1.45,12.0,195.0,45.44,35.34
2016,3,30,17,30,479.0,52.0,1.4,11.0,143.0,40.55,30.79
2016,3,30,17,45,366.0,40.5,1.35,10.5,97.0,32.26,22.88
2016,3,30,18,0,253.0,29.0,1.3,10.0,51.0,23.66,13.54
2016,3,30,18,15,126.5,14.5,1.25,9.5,25.5,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,19.0,0.6,9.0,35.5,105.26,50.28
2016,3,31,6,30,301.0,38.0,0.6,9.0,71.0,220.4,175.04
2016,3,31,6,45,392.5,50.5,0.6,9.5,118.5,302.7,248.45
2016,3,31,7,0,484.0,63.0,0.6,10.0,166.0,394.34,325.88
2016,3,31,7,15,254.0,90.0,0.6,10.0,145.5,283.47,236.63
2016,3,31,7,30,24.0,117.0,0.6,10.0,125.0,141.13,115.53
2016,3,31,7,45,31.0,138.0,0.6,10.5,150.0,169.08,139.29
2016,3,31,8,0,38.0,159.0,0.6,11.0,175.0,197.42,162.13
2016,3,31,8,15,49.0,183.0,0.6,11.5,206.0,233.15,190.54
2016,3,31,8,30,60.0,207.0,0.6,12.0,237.0,269.37,218.63
2016,3,31,8,45,196.0,224.0,0.6,12.5,335.0,426.12,343.26
2016,3,31,9,0,332.0,241.0,0.6,13.0,433.0,592.22,466.14
2016,3,31,9,15,599.5,172.0,0.6,13.5,551.0,798.74,612.94
2016,3,31,9,30,867.0,103.0,0.6,14.0,669.0,983.5,729.47
2016,3,31,9,45,884.5,102.5,0.65,14.5,708.0,1002.52,736.73
2016,3,31,10,0,902.0,102.0,0.7,15.0,747.0,1028.52,751.27
2016,3,31,10,15,910.0,103.5,0.7,15.0,777.5,1043.79,759.17
2016,3,31,10,30,918.0,105.0,0.7,15.0,808.0,1055.23,764.96
2016,3,31,10,45,926.5,104.5,0.75,15.5,832.0,1061.0,767.21
2016,3,31,11,0,935.0,104.0,0.8,16.0,856.0,1062.78,767.21
2016,3,31,11,15,938.5,105.0,0.8,16.0,871.5,1057.14,763.05
2016,3,31,11,30,942.0,106.0,0.8,16.0,887.0,1047.46,756.64
2016,3,31,11,45,945.0,105.5,0.85,16.5,895.0,1031.67,746.36
2016,3,31,12,0,948.0,105.0,0.9,17.0,903.0,1011.96,733.76
2016,3,31,12,15,948.0,104.5,0.95,17.0,902.0,985.63,718.38
2016,3,31,12,30,948.0,104.0,1.0,17.0,901.0,955.68,700.66
2016,3,31,12,45,950.0,101.5,1.05,17.0,892.5,921.93,680.36
2016,3,31,13,0,952.0,99.0,1.1,17.0,884.0,884.72,657.59
2016,3,31,13,15,948.0,98.0,1.15,17.0,866.5,840.97,630.18
2016,3,31,13,30,944.0,97.0,1.2,17.0,849.0,794.5,600.54
2016,3,31,13,45,937.5,96.0,1.25,17.0,824.0,743.79,566.92
2016,3,31,14,0,931.0,95.0,1.3,17.0,799.0,691.02,529.11
2016,3,31,14,15,922.5,93.5,1.35,16.5,766.5,634.78,488.39
2016,3,31,14,30,914.0,92.0,1.4,16.0,734.0,577.18,444.96
2016,3,31,14,45,902.0,90.5,1.45,16.0,695.0,516.81,396.81
2016,3,31,15,0,890.0,89.0,1.5,16.0,656.0,456.0,346.45
2016,3,31,15,15,874.5,86.5,1.5,15.5,612.0,392.9,292.98
2016,3,31,15,30,859.0,84.0,1.5,15.0,568.0,330.35,238.33
2016,3,31,15,45,836.0,81.5,1.55,14.5,518.5,262.47,179.09
2016,3,31,16,0,813.0,79.0,1.6,14.0,469.0,200.54,125.89
2016,3,31,16,15,783.5,75.5,1.55,13.5,417.0,139.53,78.92
2016,3,31,16,30,754.0,72.0,1.5,13.0,365.0,82.06,47.16
2016,3,31,16,45,709.0,67.0,1.5,13.0,311.0,52.55,41.6
2016,3,31,17,0,664.0,62.0,1.5,13.0,257.0,45.59,35.43
2016,3,31,17,15,599.0,55.5,1.4,12.0,204.0,41.84,32.13
2016,3,31,17,30,534.0,49.0,1.3,11.0,151.0,38.03,28.57
2016,3,31,17,45,424.0,39.0,1.25,10.5,104.0,30.94,21.77
2016,3,31,18,0,314.0,29.0,1.2,10.0,57.0,23.64,13.8
2016,3,31,18,15,157.0,14.5,1.15,9.5,28.5,11.74,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.0,18.5,0.9,9.0,38.5,120.05,68.35
2016,4,1,6,30,348.0,37.0,0.9,9.0,77.0,243.36,194.78
2016,4,1,6,45,442.0,47.0,0.9,9.5,126.0,326.87,269.32
2016,4,1,7,0,536.0,57.0,0.9,10.0,175.0,419.77,348.05
2016,4,1,7,15,595.5,64.5,0.9,10.5,228.0,495.47,409.68
2016,4,1,7,30,655.0,72.0,0.9,11.0,281.0,575.34,471.55
2016,4,1,7,45,699.0,76.0,0.9,11.5,334.5,642.67,519.69
2016,4,1,8,0,743.0,80.0,0.9,12.0,388.0,707.6,564.08
2016,4,1,8,15,771.0,84.5,0.9,12.0,439.5,764.99,602.62
2016,4,1,8,30,799.0,89.0,0.9,12.0,491.0,821.57,639.65
2016,4,1,8,45,821.5,91.5,0.9,12.5,539.0,869.57,668.72
2016,4,1,9,0,844.0,94.0,0.9,13.0,587.0,915.64,695.94
2016,4,1,9,15,859.0,96.5,0.9,13.5,630.0,952.29,716.43
2016,4,1,9,30,874.0,99.0,0.9,14.0,673.0,976.0,728.34
2016,4,1,9,45,886.5,100.5,0.9,14.5,710.5,1002.69,742.32
2016,4,1,10,0,899.0,102.0,0.9,15.0,748.0,1025.99,754.01
2016,4,1,10,15,907.0,103.5,0.85,15.0,778.5,1041.16,760.88
2016,4,1,10,30,915.0,105.0,0.8,15.0,809.0,1052.52,765.52
2016,4,1,10,45,921.5,105.5,0.8,15.5,832.0,1057.31,765.98
2016,4,1,11,0,928.0,106.0,0.8,16.0,855.0,1058.13,764.21
2016,4,1,11,15,931.5,106.5,0.75,16.0,870.5,1051.91,758.53
2016,4,1,11,30,935.0,107.0,0.7,16.0,886.0,1041.69,750.62
2016,4,1,11,45,936.5,107.5,0.7,16.5,893.5,1025.56,739.05
2016,4,1,12,0,938.0,108.0,0.7,17.0,901.0,1005.57,725.3
2016,4,1,12,15,938.0,107.5,0.7,17.0,899.5,979.4,709.14
2016,4,1,12,30,938.0,107.0,0.7,17.0,898.0,949.64,690.81
2016,4,1,12,45,938.0,105.5,0.7,17.0,889.5,915.44,669.61
2016,4,1,13,0,938.0,104.0,0.7,17.0,881.0,877.94,646.19
2016,4,1,13,15,934.0,103.0,0.7,17.0,863.5,834.65,618.81
2016,4,1,13,30,930.0,102.0,0.7,17.0,846.0,788.69,589.41
2016,4,1,13,45,924.5,100.5,0.7,17.0,821.0,738.76,556.21
2016,4,1,14,0,919.0,99.0,0.7,17.0,796.0,686.72,519.22
2016,4,1,14,15,910.0,97.5,0.7,17.0,764.0,630.75,478.26
2016,4,1,14,30,901.0,96.0,0.7,17.0,732.0,573.51,434.96
2016,4,1,14,45,889.5,94.0,0.75,17.0,693.0,513.62,388.52
2016,4,1,15,0,878.0,92.0,0.8,17.0,654.0,453.27,339.78
2016,4,1,15,15,862.0,89.5,0.8,16.5,610.0,390.68,287.82
2016,4,1,15,30,846.0,87.0,0.8,16.0,566.0,324.92,231.79
2016,4,1,15,45,824.5,84.0,0.85,16.0,517.0,261.59,176.74
2016,4,1,16,0,803.0,81.0,0.9,16.0,468.0,200.23,124.56
2016,4,1,16,15,773.5,77.0,0.95,15.5,416.0,139.47,78.49
2016,4,1,16,30,744.0,73.0,1.0,15.0,364.0,82.27,47.18
2016,4,1,16,45,700.5,68.0,1.05,14.5,310.5,53.22,41.94
2016,4,1,17,0,657.0,63.0,1.1,14.0,257.0,46.22,35.86
2016,4,1,17,15,593.5,56.0,1.1,13.0,204.5,42.12,32.26
2016,4,1,17,30,530.0,49.0,1.1,12.0,152.0,37.9,28.36
2016,4,1,17,45,423.5,39.0,1.15,11.5,105.0,30.83,21.62
2016,4,1,18,0,317.0,29.0,1.2,11.0,58.0,23.53,13.86
2016,4,1,18,15,158.5,14.5,1.2,10.5,29.0,11.66,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.5,40.0,120.37,75.95
2016,4,2,6,30,336.0,39.0,0.6,9.0,80.0,240.0,192.58
2016,4,2,6,45,415.5,51.5,0.6,9.5,127.5,317.86,261.46
2016,4,2,7,0,495.0,64.0,0.6,10.0,175.0,403.68,333.73
2016,4,2,7,15,263.5,94.0,0.55,10.5,154.5,294.74,245.28
2016,4,2,7,30,32.0,124.0,0.5,11.0,134.0,154.57,126.3
2016,4,2,7,45,38.5,144.5,0.5,11.5,159.0,181.75,149.21
2016,4,2,8,0,45.0,165.0,0.5,12.0,184.0,209.31,171.09
2016,4,2,8,15,81.5,193.5,0.4,12.5,233.5,272.03,221.22
2016,4,2,8,30,118.0,222.0,0.3,13.0,283.0,352.76,282.98
2016,4,2,8,45,443.5,173.5,0.25,14.0,430.5,623.72,488.67
2016,4,2,9,0,769.0,125.0,0.2,15.0,578.0,889.01,663.48
2016,4,2,9,15,786.0,128.5,0.15,15.5,621.0,920.74,675.42
2016,4,2,9,30,803.0,132.0,0.1,16.0,664.0,956.04,693.57
2016,4,2,9,45,809.5,138.5,0.1,16.5,699.5,981.36,705.98
2016,4,2,10,0,816.0,145.0,0.1,17.0,735.0,1003.18,716.35
2016,4,2,10,15,825.5,147.0,0.15,17.5,765.0,1019.53,724.3
2016,4,2,10,30,835.0,149.0,0.2,18.0,795.0,1032.23,730.33
2016,4,2,10,45,841.0,151.0,0.3,18.5,818.0,1037.63,733.36
2016,4,2,11,0,847.0,153.0,0.4,19.0,841.0,1039.2,734.51
2016,4,2,11,15,851.5,154.0,0.45,19.0,856.0,1034.33,732.16
2016,4,2,11,30,856.0,155.0,0.5,19.0,871.0,1025.61,727.7
2016,4,2,11,45,861.0,153.0,0.55,19.5,878.5,1010.41,718.06
2016,4,2,12,0,866.0,151.0,0.6,20.0,886.0,991.46,706.27
2016,4,2,12,15,865.0,151.0,0.6,20.0,884.5,965.32,690.32
2016,4,2,12,30,864.0,151.0,0.6,20.0,883.0,935.85,672.38
2016,4,2,12,45,877.0,140.5,0.65,20.0,877.0,896.96,649.43
2016,4,2,13,0,890.0,130.0,0.7,20.0,871.0,863.41,629.73
2016,4,2,13,15,885.5,129.0,0.75,20.0,853.5,821.28,604.06
2016,4,2,13,30,881.0,128.0,0.8,20.0,836.0,776.68,576.43
2016,4,2,13,45,868.0,129.5,0.85,20.0,809.5,729.48,544.72
2016,4,2,14,0,855.0,131.0,0.9,20.0,783.0,676.81,508.01
2016,4,2,14,15,845.0,129.0,0.9,19.5,750.5,621.67,468.81
2016,4,2,14,30,835.0,127.0,0.9,19.0,718.0,565.59,427.44
2016,4,2,14,45,810.5,128.5,0.9,19.0,677.5,505.03,380.46
2016,4,2,15,0,786.0,130.0,0.9,19.0,637.0,445.67,332.86
2016,4,2,15,15,767.0,126.5,0.9,18.5,593.0,382.12,281.19
2016,4,2,15,30,748.0,123.0,0.9,18.0,549.0,322.55,231.04
2016,4,2,15,45,722.0,110.5,0.9,18.0,492.5,255.56,174.38
2016,4,2,16,0,696.0,98.0,0.9,18.0,436.0,191.55,121.19
2016,4,2,16,15,587.0,108.5,0.85,17.5,372.0,140.16,86.13
2016,4,2,16,30,478.0,119.0,0.8,17.0,308.0,101.51,68.73
2016,4,2,16,45,501.0,103.5,0.8,16.5,276.0,73.79,59.59
2016,4,2,17,0,524.0,88.0,0.8,16.0,244.0,65.72,52.73
2016,4,2,17,15,456.5,77.0,0.75,15.0,193.5,57.28,45.41
2016,4,2,17,30,389.0,66.0,0.7,14.0,143.0,49.94,38.78
2016,4,2,17,45,282.0,51.5,0.7,13.5,98.0,39.53,29.08
2016,4,2,18,0,175.0,37.0,0.7,13.0,53.0,28.82,18.3
2016,4,2,18,15,87.5,18.5,0.7,12.5,26.5,14.58,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
