Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,47.0,10.0,0.6,9.0,11.0,27.18,0.0
2016,4,3,6,15,178.0,26.5,0.6,9.0,46.5,133.21,89.89
2016,4,3,6,30,309.0,43.0,0.6,9.0,82.0,229.77,185.06
2016,4,3,6,45,400.0,55.0,0.6,9.5,130.5,313.6,258.44
2016,4,3,7,0,491.0,67.0,0.6,10.0,179.0,405.26,335.19
2016,4,3,7,15,246.5,90.0,0.6,10.5,146.0,278.08,231.89
2016,4,3,7,30,2.0,113.0,0.6,11.0,113.0,109.8,88.2
2016,4,3,7,45,7.5,132.0,0.6,11.5,134.5,132.11,107.3
2016,4,3,8,0,13.0,151.0,0.6,12.0,156.0,154.84,125.73
2016,4,3,8,15,83.0,188.5,0.55,12.5,230.0,266.59,217.78
2016,4,3,8,30,153.0,226.0,0.5,13.0,304.0,387.57,311.79
2016,4,3,8,45,187.0,246.5,0.5,14.0,351.0,444.08,352.04
2016,4,3,9,0,221.0,267.0,0.5,15.0,398.0,501.77,392.48
2016,4,3,9,15,140.0,279.0,0.5,15.0,364.5,440.57,343.44
2016,4,3,9,30,59.0,291.0,0.5,15.0,331.0,357.22,278.35
2016,4,3,9,45,96.0,320.0,0.55,15.5,388.5,424.67,329.62
2016,4,3,10,0,133.0,349.0,0.6,16.0,446.0,510.87,391.55
2016,4,3,10,15,502.5,240.5,0.6,16.5,628.0,797.18,598.73
2016,4,3,10,30,872.0,132.0,0.6,17.0,810.0,1050.99,757.88
2016,4,3,10,45,874.5,135.5,0.6,17.5,832.0,1054.56,753.43
2016,4,3,11,0,877.0,139.0,0.6,18.0,854.0,1054.18,750.96
2016,4,3,11,15,881.0,140.0,0.6,18.0,869.5,1036.98,739.83
2016,4,3,11,30,885.0,141.0,0.6,18.0,885.0,1027.83,734.04
2016,4,3,11,45,881.5,145.0,0.65,18.0,891.0,1021.6,731.23
2016,4,3,12,0,878.0,149.0,0.7,18.0,897.0,1000.44,719.17
2016,4,3,12,15,695.5,238.5,0.7,18.0,831.0,902.98,657.46
2016,4,3,12,30,513.0,328.0,0.7,18.0,765.0,799.24,586.36
2016,4,3,12,45,691.0,239.0,0.75,18.5,820.0,845.84,622.35
2016,4,3,13,0,869.0,150.0,0.8,19.0,875.0,871.73,639.92
2016,4,3,13,15,864.0,148.5,0.85,18.5,857.5,828.25,613.5
2016,4,3,13,30,859.0,147.0,0.9,18.0,840.0,782.41,585.44
2016,4,3,13,45,852.0,145.0,0.95,18.0,815.0,732.58,551.57
2016,4,3,14,0,845.0,143.0,1.0,18.0,790.0,681.04,515.42
2016,4,3,14,15,835.0,140.5,1.0,17.5,757.5,625.81,475.81
2016,4,3,14,30,825.0,138.0,1.0,17.0,725.0,569.67,434.07
2016,4,3,14,45,818.5,131.5,1.05,17.0,687.5,511.03,388.46
2016,4,3,15,0,812.0,125.0,1.1,17.0,650.0,451.68,340.47
2016,4,3,15,15,794.0,121.5,1.1,16.5,605.5,390.36,289.68
2016,4,3,15,30,776.0,118.0,1.1,16.0,561.0,326.25,235.3
2016,4,3,15,45,765.0,109.0,1.15,16.0,514.5,263.96,181.09
2016,4,3,16,0,754.0,100.0,1.2,16.0,468.0,202.6,128.71
2016,4,3,16,15,722.5,94.5,1.2,15.5,416.0,142.96,83.55
2016,4,3,16,30,691.0,89.0,1.2,15.0,364.0,87.2,52.58
2016,4,3,16,45,653.0,81.5,1.3,14.5,311.5,58.26,46.39
2016,4,3,17,0,615.0,74.0,1.4,14.0,259.0,54.45,43.18
2016,4,3,17,15,549.5,66.0,1.3,13.0,207.0,49.93,39.24
2016,4,3,17,30,484.0,58.0,1.2,12.0,155.0,45.27,34.97
2016,4,3,17,45,377.5,46.0,1.2,11.5,108.0,36.73,26.89
2016,4,3,18,0,271.0,34.0,1.2,11.0,61.0,27.87,17.85
2016,4,3,18,15,135.5,17.0,1.15,10.5,30.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,4,4,6,15,174.5,28.0,1.2,11.0,51.0,135.32,94.92
2016,4,4,6,30,349.0,42.0,1.2,11.0,88.0,250.69,202.0
2016,4,4,6,45,441.5,52.5,1.25,11.5,137.5,334.72,275.76
2016,4,4,7,0,534.0,63.0,1.3,12.0,187.0,427.79,354.15
2016,4,4,7,15,595.0,70.0,1.25,12.5,241.5,504.1,415.61
2016,4,4,7,30,656.0,77.0,1.2,13.0,296.0,584.59,477.28
2016,4,4,7,45,700.0,82.0,1.2,13.5,351.0,653.36,526.27
2016,4,4,8,0,744.0,87.0,1.2,14.0,406.0,723.59,574.33
2016,4,4,8,15,774.0,91.5,1.2,14.5,458.5,778.23,609.6
2016,4,4,8,30,804.0,96.0,1.2,15.0,511.0,836.57,646.58
2016,4,4,8,45,827.0,99.0,1.2,15.5,560.5,885.67,676.22
2016,4,4,9,0,850.0,102.0,1.2,16.0,610.0,932.81,703.99
2016,4,4,9,15,866.0,104.5,1.2,16.0,654.0,970.36,726.31
2016,4,4,9,30,882.0,107.0,1.2,16.0,698.0,1004.97,746.62
2016,4,4,9,45,690.5,185.5,1.25,16.5,663.5,924.22,691.24
2016,4,4,10,0,499.0,264.0,1.3,17.0,629.0,818.01,616.1
2016,4,4,10,15,710.5,189.5,1.3,17.0,732.5,958.44,713.27
2016,4,4,10,30,922.0,115.0,1.3,17.0,836.0,1071.42,782.98
2016,4,4,10,45,927.5,116.5,1.35,17.0,859.0,1075.94,784.23
2016,4,4,11,0,933.0,118.0,1.4,17.0,882.0,1076.42,784.64
2016,4,4,11,15,936.5,119.0,1.4,17.0,897.5,1070.31,780.15
2016,4,4,11,30,940.0,120.0,1.4,17.0,913.0,1060.16,773.35
2016,4,4,11,45,941.0,120.5,1.4,17.5,920.0,1043.07,760.9
2016,4,4,12,0,942.0,121.0,1.4,18.0,927.0,1022.14,746.23
2016,4,4,12,15,942.0,121.0,1.4,18.0,926.0,996.03,729.77
2016,4,4,12,30,942.0,121.0,1.4,18.0,925.0,966.33,711.05
2016,4,4,12,45,943.5,118.5,1.4,18.0,916.5,932.01,689.3
2016,4,4,13,0,945.0,116.0,1.4,18.0,908.0,894.32,665.26
2016,4,4,13,15,941.0,115.0,1.4,18.0,890.0,850.51,636.97
2016,4,4,13,30,937.0,114.0,1.4,18.0,872.0,804.03,606.62
2016,4,4,13,45,930.0,113.0,1.4,18.0,846.5,753.0,571.66
2016,4,4,14,0,923.0,112.0,1.4,18.0,821.0,700.0,533.32
2016,4,4,14,15,914.0,110.0,1.4,17.5,787.5,643.19,492.02
2016,4,4,14,30,905.0,108.0,1.4,17.0,754.0,585.12,448.23
2016,4,4,14,45,889.5,107.0,1.45,17.0,714.0,523.82,399.79
2016,4,4,15,0,874.0,106.0,1.5,17.0,674.0,460.38,347.96
2016,4,4,15,15,856.5,103.0,1.55,16.5,628.0,396.18,294.32
2016,4,4,15,30,839.0,100.0,1.6,16.0,582.0,332.92,239.75
2016,4,4,15,45,811.0,97.5,1.65,16.0,531.5,268.88,183.87
2016,4,4,16,0,783.0,95.0,1.7,16.0,481.0,207.69,131.86
2016,4,4,16,15,751.0,90.5,1.7,15.5,427.5,142.56,82.15
2016,4,4,16,30,719.0,86.0,1.7,15.0,374.0,85.8,50.83
2016,4,4,16,45,666.5,81.5,1.7,14.5,319.0,58.21,46.34
2016,4,4,17,0,614.0,77.0,1.7,14.0,264.0,56.73,45.21
2016,4,4,17,15,545.0,68.5,1.6,13.0,210.5,51.87,40.98
2016,4,4,17,30,476.0,60.0,1.5,12.0,157.0,46.86,36.4
2016,4,4,17,45,361.5,48.5,1.4,11.5,109.5,38.83,28.78
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,28.87,18.85
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,70.5,7.0,0.9,8.5,9.0,6.37,0.0
2016,4,5,6,0,141.0,14.0,0.9,9.0,18.0,67.47,0.0
2016,4,5,6,15,293.5,26.0,0.85,9.5,58.5,188.29,137.82
2016,4,5,6,30,446.0,38.0,0.8,10.0,99.0,295.72,238.58
2016,4,5,6,45,525.5,47.0,0.8,11.0,149.5,375.8,308.07
2016,4,5,7,0,605.0,56.0,0.8,12.0,200.0,463.48,380.11
2016,4,5,7,15,660.0,62.0,0.7,12.5,255.0,537.85,438.08
2016,4,5,7,30,715.0,68.0,0.6,13.0,310.0,612.07,491.96
2016,4,5,7,45,751.5,73.0,0.55,13.5,364.5,677.95,536.35
2016,4,5,8,0,788.0,78.0,0.5,14.0,419.0,744.43,579.23
2016,4,5,8,15,814.5,81.5,0.5,14.5,471.0,800.86,614.3
2016,4,5,8,30,841.0,85.0,0.5,15.0,523.0,856.23,647.72
2016,4,5,8,45,862.0,87.0,0.55,16.0,572.0,903.31,674.57
2016,4,5,9,0,883.0,89.0,0.6,17.0,621.0,939.05,693.65
2016,4,5,9,15,897.0,91.5,0.6,17.5,664.5,975.12,713.04
2016,4,5,9,30,911.0,94.0,0.6,18.0,708.0,1008.15,730.24
2016,4,5,9,45,921.0,96.0,0.65,18.5,745.5,1033.32,743.64
2016,4,5,10,0,931.0,98.0,0.7,19.0,783.0,1054.88,754.95
2016,4,5,10,15,938.5,99.0,0.7,19.0,813.5,1068.98,762.01
2016,4,5,10,30,946.0,100.0,0.7,19.0,844.0,1079.14,766.91
2016,4,5,10,45,951.0,101.0,0.75,19.5,866.5,1082.73,767.8
2016,4,5,11,0,956.0,102.0,0.8,20.0,889.0,1082.21,766.44
2016,4,5,11,15,959.0,103.0,0.8,20.0,904.0,1075.55,761.81
2016,4,5,11,30,962.0,104.0,0.8,20.0,919.0,1064.79,754.92
2016,4,5,11,45,963.5,104.0,0.85,20.5,926.0,1047.46,743.91
2016,4,5,12,0,965.0,104.0,0.9,21.0,933.0,1026.19,730.63
2016,4,5,12,15,964.5,103.5,0.9,21.0,931.5,998.71,713.91
2016,4,5,12,30,964.0,103.0,0.9,21.0,930.0,967.62,694.98
2016,4,5,12,45,961.5,103.0,0.95,21.5,920.0,931.81,672.68
2016,4,5,13,0,959.0,103.0,1.0,22.0,910.0,892.77,648.16
2016,4,5,13,15,955.0,102.0,1.0,22.0,892.0,848.56,620.5
2016,4,5,13,30,951.0,101.0,1.0,22.0,874.0,801.62,590.78
2016,4,5,13,45,945.0,100.0,1.0,22.0,848.5,750.81,557.39
2016,4,5,14,0,939.0,99.0,1.0,22.0,823.0,697.89,520.14
2016,4,5,14,15,930.5,97.5,0.95,22.0,790.0,641.17,478.58
2016,4,5,14,30,922.0,96.0,0.9,22.0,757.0,583.11,434.77
2016,4,5,14,45,910.5,94.0,0.9,22.0,717.5,522.09,387.72
2016,4,5,15,0,899.0,92.0,0.9,22.0,678.0,460.58,338.54
2016,4,5,15,15,883.5,89.5,0.9,21.5,633.0,397.02,286.69
2016,4,5,15,30,868.0,87.0,0.9,21.0,588.0,334.01,233.6
2016,4,5,15,45,846.0,84.0,0.9,21.0,538.5,265.29,175.25
2016,4,5,16,0,824.0,81.0,0.9,21.0,489.0,202.64,122.99
2016,4,5,16,15,795.0,77.5,0.85,20.5,436.0,141.16,77.35
2016,4,5,16,30,766.0,74.0,0.8,20.0,383.0,83.16,46.54
2016,4,5,16,45,724.0,69.0,0.8,19.5,328.5,53.77,41.51
2016,4,5,17,0,682.0,64.0,0.8,19.0,274.0,46.73,35.55
2016,4,5,17,15,619.5,57.5,0.8,18.0,220.0,43.04,32.42
2016,4,5,17,30,557.0,51.0,0.8,17.0,166.0,39.26,29.02
2016,4,5,17,45,454.0,41.5,0.8,16.0,117.5,32.67,22.93
2016,4,5,18,0,351.0,32.0,0.8,15.0,69.0,25.89,16.16
2016,4,5,18,15,175.5,16.0,0.75,14.5,34.5,12.74,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,7.5,0.95,12.5,10.0,26.88,0.0
2016,4,6,6,0,120.0,15.0,1.0,13.0,20.0,75.45,0.0
2016,4,6,6,15,265.0,28.5,1.0,14.0,60.0,178.53,131.31
2016,4,6,6,30,410.0,42.0,1.0,15.0,100.0,282.63,225.03
2016,4,6,6,45,496.0,51.0,1.0,16.0,151.0,364.74,294.88
2016,4,6,7,0,582.0,60.0,1.0,17.0,202.0,455.03,367.91
2016,4,6,7,15,638.0,66.5,0.95,17.5,256.5,529.7,425.8
2016,4,6,7,30,694.0,73.0,0.9,18.0,311.0,608.02,483.11
2016,4,6,7,45,730.0,78.5,0.9,18.5,365.0,668.98,524.35
2016,4,6,8,0,766.0,84.0,0.9,19.0,419.0,734.81,567.59
2016,4,6,8,15,793.0,88.0,0.9,19.5,471.0,791.45,602.94
2016,4,6,8,30,820.0,92.0,0.9,20.0,523.0,847.1,636.68
2016,4,6,8,45,838.5,95.5,0.9,21.0,571.0,893.08,661.9
2016,4,6,9,0,857.0,99.0,0.9,22.0,619.0,936.81,685.12
2016,4,6,9,15,871.0,102.0,0.85,22.5,662.0,973.07,703.47
2016,4,6,9,30,885.0,105.0,0.8,23.0,705.0,996.07,713.28
2016,4,6,9,45,892.5,108.5,0.75,23.5,741.5,1019.86,723.66
2016,4,6,10,0,900.0,112.0,0.7,24.0,778.0,1040.02,731.7
2016,4,6,10,15,907.5,113.5,0.65,24.5,808.0,1054.2,736.14
2016,4,6,10,30,915.0,115.0,0.6,25.0,838.0,1064.54,738.41
2016,4,6,10,45,916.5,118.5,0.6,25.5,859.0,1067.04,737.42
2016,4,6,11,0,918.0,122.0,0.6,26.0,880.0,1065.52,734.33
2016,4,6,11,15,920.5,122.5,0.55,26.0,894.5,1057.83,728.03
2016,4,6,11,30,923.0,123.0,0.5,26.0,909.0,1046.22,719.66
2016,4,6,11,45,921.5,125.0,0.45,26.5,915.0,1028.38,706.43
2016,4,6,12,0,920.0,127.0,0.4,27.0,921.0,1006.85,691.29
2016,4,6,12,15,919.0,127.0,0.4,27.0,918.5,980.2,675.76
2016,4,6,12,30,918.0,127.0,0.4,27.0,916.0,950.13,658.23
2016,4,6,12,45,907.0,131.0,0.4,27.5,903.5,912.01,634.54
2016,4,6,13,0,896.0,135.0,0.4,28.0,891.0,871.33,609.27
2016,4,6,13,15,890.5,134.0,0.4,28.0,873.0,828.04,583.41
2016,4,6,13,30,885.0,133.0,0.4,28.0,855.0,782.37,555.76
2016,4,6,13,45,662.5,222.0,0.4,28.0,753.0,672.32,480.88
2016,4,6,14,0,440.0,311.0,0.4,28.0,651.0,568.77,409.3
2016,4,6,14,15,380.5,316.5,0.4,28.0,602.0,506.84,367.03
2016,4,6,14,30,321.0,322.0,0.4,28.0,553.0,453.42,329.43
2016,4,6,14,45,366.0,291.5,0.4,28.0,541.5,425.57,309.32
2016,4,6,15,0,411.0,261.0,0.4,28.0,530.0,392.5,284.06
2016,4,6,15,15,468.0,223.0,0.4,28.0,510.0,351.92,251.84
2016,4,6,15,30,525.0,185.0,0.4,28.0,490.0,304.63,212.96
2016,4,6,15,45,466.0,182.5,0.4,28.0,436.0,251.16,171.92
2016,4,6,16,0,407.0,180.0,0.4,28.0,382.0,204.61,137.41
2016,4,6,16,15,411.0,158.0,0.45,27.0,343.5,157.51,103.04
2016,4,6,16,30,415.0,136.0,0.5,26.0,305.0,110.33,74.48
2016,4,6,16,45,374.0,124.5,0.6,25.5,260.5,87.3,68.7
2016,4,6,17,0,333.0,113.0,0.7,25.0,216.0,80.94,63.65
2016,4,6,17,15,294.0,94.5,0.8,24.0,173.0,71.92,56.2
2016,4,6,17,30,255.0,76.0,0.9,23.0,130.0,58.79,44.94
2016,4,6,17,45,194.5,57.0,1.0,22.0,91.5,44.81,32.62
2016,4,6,18,0,134.0,38.0,1.1,21.0,53.0,30.42,19.5
2016,4,6,18,15,67.0,19.0,1.05,20.5,26.5,15.61,0.13
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,15.64,0.0
2016,4,7,6,15,99.5,35.5,0.8,14.0,50.0,101.2,74.21
2016,4,7,6,30,199.0,54.0,0.8,14.0,83.0,178.21,142.62
2016,4,7,6,45,253.5,72.0,0.8,14.5,124.5,251.05,204.93
2016,4,7,7,0,308.0,90.0,0.8,15.0,166.0,318.84,261.45
2016,4,7,7,15,364.5,99.5,0.85,15.0,210.5,382.55,313.72
2016,4,7,7,30,421.0,109.0,0.9,15.0,255.0,450.9,367.91
2016,4,7,7,45,371.0,139.0,0.95,15.0,283.0,466.97,378.45
2016,4,7,8,0,321.0,169.0,1.0,15.0,311.0,461.51,372.68
2016,4,7,8,15,337.0,188.5,1.0,15.0,353.5,508.48,407.42
2016,4,7,8,30,353.0,208.0,1.0,15.0,396.0,555.25,440.74
2016,4,7,8,45,314.5,238.0,1.0,15.5,416.5,564.71,443.83
2016,4,7,9,0,276.0,268.0,1.0,16.0,437.0,570.18,444.3
2016,4,7,9,15,297.5,284.0,0.95,16.0,477.5,613.17,473.97
2016,4,7,9,30,319.0,300.0,0.9,16.0,518.0,655.65,502.29
2016,4,7,9,45,573.0,217.5,0.9,16.5,634.0,835.63,630.29
2016,4,7,10,0,827.0,135.0,0.9,17.0,750.0,1004.15,736.03
2016,4,7,10,15,664.5,215.5,0.9,17.0,722.0,939.83,691.1
2016,4,7,10,30,502.0,296.0,0.9,17.0,694.0,854.8,631.64
2016,4,7,10,45,496.0,308.5,0.9,17.5,711.5,858.0,632.56
2016,4,7,11,0,490.0,321.0,0.9,18.0,729.0,858.49,630.61
2016,4,7,11,15,671.5,234.5,0.85,18.0,803.0,945.88,690.63
2016,4,7,11,30,853.0,148.0,0.8,18.0,877.0,1014.16,731.04
2016,4,7,11,45,851.0,150.5,0.8,18.0,882.5,996.74,718.8
2016,4,7,12,0,849.0,153.0,0.8,18.0,888.0,975.79,705.75
2016,4,7,12,15,615.0,270.0,0.8,18.0,802.5,857.2,627.79
2016,4,7,12,30,381.0,387.0,0.8,18.0,717.0,726.88,536.57
2016,4,7,12,45,369.5,387.5,0.85,18.0,704.5,698.86,519.44
2016,4,7,13,0,358.0,388.0,0.9,18.0,692.0,670.16,500.31
2016,4,7,13,15,382.5,369.0,0.9,18.0,687.5,650.85,487.85
2016,4,7,13,30,407.0,350.0,0.9,18.0,683.0,628.77,473.07
2016,4,7,13,45,360.0,354.5,0.9,18.0,642.5,575.69,434.88
2016,4,7,14,0,313.0,359.0,0.9,18.0,602.0,525.76,398.72
2016,4,7,14,15,323.5,340.0,0.9,17.5,582.5,493.05,375.94
2016,4,7,14,30,334.0,321.0,0.9,17.0,563.0,458.97,351.25
2016,4,7,14,45,271.5,313.5,0.9,17.0,503.5,398.24,305.43
2016,4,7,15,0,209.0,306.0,0.9,17.0,444.0,344.99,265.1
2016,4,7,15,15,144.0,281.0,0.9,16.5,373.0,284.44,219.65
2016,4,7,15,30,79.0,256.0,0.9,16.0,302.0,234.78,182.69
2016,4,7,15,45,84.0,235.5,0.9,16.0,280.5,211.26,164.0
2016,4,7,16,0,89.0,215.0,0.9,16.0,259.0,187.31,144.78
2016,4,7,16,15,60.5,185.5,0.85,16.0,214.0,153.52,119.36
2016,4,7,16,30,32.0,156.0,0.8,16.0,169.0,124.18,97.65
2016,4,7,16,45,24.5,135.0,0.8,16.0,144.5,106.4,88.0
2016,4,7,17,0,17.0,114.0,0.8,16.0,120.0,94.36,77.73
2016,4,7,17,15,8.5,93.0,0.75,15.5,96.0,77.59,63.17
2016,4,7,17,30,0.0,72.0,0.7,15.0,72.0,60.67,48.15
2016,4,7,17,45,0.0,50.5,0.7,14.5,50.5,43.24,32.39
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,25.5,16.12
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,12.76,0.39
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.6,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.5,12.0,10.0,8.79,0.0
2016,4,8,6,15,0.0,29.0,0.5,12.5,29.0,26.56,15.89
2016,4,8,6,30,0.0,48.0,0.5,13.0,48.0,45.88,33.15
2016,4,8,6,45,8.0,69.5,0.5,13.5,71.5,72.07,55.92
2016,4,8,7,0,16.0,91.0,0.5,14.0,95.0,98.6,78.67
2016,4,8,7,15,26.5,112.5,0.5,14.0,121.0,136.38,110.56
2016,4,8,7,30,37.0,134.0,0.5,14.0,147.0,167.29,136.1
2016,4,8,7,45,66.5,161.0,0.5,14.5,189.0,220.22,179.18
2016,4,8,8,0,96.0,188.0,0.5,15.0,231.0,275.24,222.55
2016,4,8,8,15,52.5,184.0,0.45,15.0,208.0,233.37,187.06
2016,4,8,8,30,9.0,180.0,0.4,15.0,185.0,177.34,140.49
2016,4,8,8,45,59.5,230.0,0.4,15.5,266.5,290.42,230.69
2016,4,8,9,0,110.0,280.0,0.4,16.0,348.0,394.22,308.7
2016,4,8,9,15,97.5,297.0,0.4,16.0,360.5,400.83,311.26
2016,4,8,9,30,85.0,314.0,0.4,16.0,373.0,406.51,314.09
2016,4,8,9,45,72.0,323.5,0.4,16.0,375.0,402.31,309.77
2016,4,8,10,0,59.0,333.0,0.4,16.0,377.0,397.56,305.2
2016,4,8,10,15,89.5,361.0,0.4,16.0,431.0,456.86,348.84
2016,4,8,10,30,120.0,389.0,0.4,16.0,485.0,533.67,403.1
2016,4,8,10,45,132.0,402.5,0.45,16.0,511.0,556.54,418.53
2016,4,8,11,0,144.0,416.0,0.5,16.0,537.0,578.38,433.84
2016,4,8,11,15,81.5,360.0,0.5,16.0,429.0,434.91,330.18
2016,4,8,11,30,19.0,304.0,0.5,16.0,321.0,298.68,228.88
2016,4,8,11,45,12.0,239.5,0.5,16.0,250.5,229.44,177.06
2016,4,8,12,0,5.0,175.0,0.5,16.0,180.0,162.26,125.07
2016,4,8,12,15,5.0,174.5,0.5,16.0,179.5,161.43,124.72
2016,4,8,12,30,5.0,174.0,0.5,16.0,179.0,160.57,124.06
2016,4,8,12,45,8.5,209.0,0.55,16.0,217.0,194.95,151.17
2016,4,8,13,0,12.0,244.0,0.6,16.0,255.0,228.84,177.46
2016,4,8,13,15,11.0,239.5,0.6,16.0,249.5,222.82,172.69
2016,4,8,13,30,10.0,235.0,0.6,16.0,244.0,216.87,168.22
2016,4,8,13,45,9.5,228.5,0.65,16.0,236.5,209.56,162.81
2016,4,8,14,0,9.0,222.0,0.7,16.0,229.0,202.32,157.44
2016,4,8,14,15,7.5,213.5,0.7,16.0,219.5,192.8,150.2
2016,4,8,14,30,6.0,205.0,0.7,16.0,210.0,183.47,143.13
2016,4,8,14,45,3.0,110.5,0.7,16.0,113.0,99.29,76.1
2016,4,8,15,0,0.0,16.0,0.7,16.0,16.0,14.14,6.19
2016,4,8,15,15,0.0,15.0,0.65,15.5,15.0,13.24,5.53
2016,4,8,15,30,0.0,14.0,0.6,15.0,14.0,12.35,4.83
2016,4,8,15,45,0.0,34.0,0.6,15.0,34.0,30.02,19.84
2016,4,8,16,0,0.0,54.0,0.6,15.0,54.0,47.71,34.86
2016,4,8,16,15,17.5,106.0,0.55,14.5,113.5,91.86,71.37
2016,4,8,16,30,35.0,158.0,0.5,14.0,173.0,125.66,99.63
2016,4,8,16,45,26.5,137.5,0.5,14.0,148.0,108.09,90.04
2016,4,8,17,0,18.0,117.0,0.5,14.0,123.0,96.57,80.2
2016,4,8,17,15,9.5,95.0,0.45,13.5,98.5,79.12,64.99
2016,4,8,17,30,1.0,73.0,0.4,13.0,74.0,61.5,49.29
2016,4,8,17,45,0.5,51.5,0.4,13.0,52.0,44.07,33.39
2016,4,8,18,0,0.0,30.0,0.4,13.0,30.0,26.35,17.03
2016,4,8,18,15,0.0,15.0,0.4,13.0,15.0,13.2,1.57
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,12.0,1.5,1.31,0.0
2016,4,9,6,30,0.0,3.0,0.4,12.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,4.5,0.4,12.5,4.5,3.95,0.0
2016,4,9,7,0,0.0,6.0,0.4,13.0,6.0,5.27,0.0
2016,4,9,7,15,0.0,8.0,0.4,13.0,8.0,7.03,0.46
2016,4,9,7,30,0.0,10.0,0.4,13.0,10.0,8.79,1.99
2016,4,9,7,45,0.0,14.5,0.45,13.5,14.5,12.76,5.38
2016,4,9,8,0,0.0,19.0,0.5,14.0,19.0,16.74,8.74
2016,4,9,8,15,0.0,50.0,0.5,14.0,50.0,44.16,32.05
2016,4,9,8,30,0.0,81.0,0.5,14.0,81.0,71.72,55.03
2016,4,9,8,45,0.0,114.5,0.5,14.5,114.5,102.83,80.38
2016,4,9,9,0,0.0,148.0,0.5,15.0,148.0,134.82,105.89
2016,4,9,9,15,8.0,194.5,0.5,15.0,200.0,187.75,148.15
2016,4,9,9,30,16.0,241.0,0.5,15.0,252.0,241.57,190.0
2016,4,9,9,45,31.0,282.0,0.5,15.5,305.0,314.74,245.44
2016,4,9,10,0,46.0,323.0,0.5,16.0,358.0,372.91,287.87
2016,4,9,10,15,97.5,359.0,0.5,16.0,436.0,462.22,353.98
2016,4,9,10,30,149.0,395.0,0.5,16.0,514.0,569.12,429.77
2016,4,9,10,45,138.5,405.5,0.5,16.0,518.5,565.81,425.21
2016,4,9,11,0,128.0,416.0,0.5,16.0,523.0,561.67,421.46
2016,4,9,11,15,75.0,367.5,0.5,16.0,430.5,435.88,330.66
2016,4,9,11,30,22.0,319.0,0.5,16.0,338.0,315.97,241.82
2016,4,9,11,45,18.0,296.5,0.5,16.0,312.0,289.09,222.37
2016,4,9,12,0,14.0,274.0,0.5,16.0,286.0,262.78,202.49
2016,4,9,12,15,12.5,258.0,0.5,16.0,269.5,245.34,189.34
2016,4,9,12,30,11.0,242.0,0.5,16.0,253.0,228.18,176.28
2016,4,9,12,45,40.5,322.0,0.5,16.0,357.5,334.81,257.99
2016,4,9,13,0,70.0,402.0,0.5,16.0,462.0,430.43,327.88
2016,4,9,13,15,56.5,379.0,0.5,16.0,427.5,391.89,298.73
2016,4,9,13,30,43.0,356.0,0.5,16.0,393.0,354.95,271.75
2016,4,9,13,45,26.0,287.5,0.5,16.0,309.5,276.57,213.3
2016,4,9,14,0,9.0,219.0,0.5,16.0,226.0,199.63,154.65
2016,4,9,14,15,9.0,220.0,0.5,15.5,227.0,199.3,155.3
2016,4,9,14,30,9.0,221.0,0.5,15.0,228.0,198.83,155.45
2016,4,9,14,45,15.5,234.0,0.55,15.0,245.5,211.42,165.67
2016,4,9,15,0,22.0,247.0,0.6,15.0,263.0,222.59,174.64
2016,4,9,15,15,14.0,216.0,0.6,15.0,225.5,191.22,150.24
2016,4,9,15,30,6.0,185.0,0.6,15.0,188.0,161.23,126.95
2016,4,9,15,45,3.0,156.5,0.6,15.0,158.0,135.76,106.94
2016,4,9,16,0,0.0,128.0,0.6,15.0,128.0,110.97,87.22
2016,4,9,16,15,0.0,105.5,0.6,14.5,105.5,91.93,71.99
2016,4,9,16,30,0.0,83.0,0.6,14.0,83.0,73.05,56.58
2016,4,9,16,45,0.0,71.5,0.6,14.0,71.5,63.21,50.85
2016,4,9,17,0,0.0,60.0,0.6,14.0,60.0,53.0,41.9
2016,4,9,17,15,0.0,48.0,0.55,13.5,48.0,42.35,32.47
2016,4,9,17,30,0.0,36.0,0.5,13.0,36.0,31.73,22.89
2016,4,9,17,45,0.0,25.5,0.5,13.0,25.5,22.44,14.34
2016,4,9,18,0,0.0,15.0,0.5,13.0,15.0,13.18,5.76
2016,4,9,18,15,0.0,7.5,0.5,12.5,7.5,6.58,0.0
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,11.5,6.0,5.46,0.0
2016,4,10,6,0,0.0,12.0,0.7,12.0,12.0,10.55,0.0
2016,4,10,6,15,0.0,29.0,0.7,12.0,29.0,25.82,15.66
2016,4,10,6,30,0.0,46.0,0.7,12.0,46.0,42.61,30.65
2016,4,10,6,45,0.0,66.5,0.75,12.0,66.5,63.04,48.54
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,83.1,65.89
2016,4,10,7,15,5.5,107.0,0.8,12.0,109.0,106.06,85.51
2016,4,10,7,30,11.0,127.0,0.8,12.0,131.0,129.41,105.12
2016,4,10,7,45,5.5,81.0,0.8,12.5,83.0,76.2,59.76
2016,4,10,8,0,0.0,35.0,0.8,13.0,35.0,30.87,20.86
2016,4,10,8,15,0.0,42.0,0.8,13.0,42.0,37.08,26.1
2016,4,10,8,30,0.0,49.0,0.8,13.0,49.0,43.3,31.27
2016,4,10,8,45,0.0,57.0,0.85,13.0,57.0,50.42,37.16
2016,4,10,9,0,0.0,65.0,0.9,13.0,65.0,57.55,43.01
2016,4,10,9,15,0.0,58.5,0.9,13.0,58.5,51.8,38.07
2016,4,10,9,30,0.0,52.0,0.9,13.0,52.0,46.05,33.17
2016,4,10,9,45,0.0,57.0,0.95,13.5,57.0,50.52,36.75
2016,4,10,10,0,0.0,62.0,1.0,14.0,62.0,54.99,40.3
2016,4,10,10,15,0.0,64.0,1.0,14.0,64.0,56.8,41.71
2016,4,10,10,30,0.0,66.0,1.0,14.0,66.0,58.61,43.14
2016,4,10,10,45,0.0,82.5,1.05,14.0,82.5,73.34,55.2
2016,4,10,11,0,0.0,99.0,1.1,14.0,99.0,88.28,67.34
2016,4,10,11,15,0.0,103.0,1.1,14.0,103.0,91.94,70.24
2016,4,10,11,30,0.0,107.0,1.1,14.0,107.0,95.57,73.14
2016,4,10,11,45,0.0,113.5,1.15,14.0,113.5,101.45,77.89
2016,4,10,12,0,0.0,120.0,1.2,14.0,120.0,107.3,82.61
2016,4,10,12,15,0.0,102.0,1.2,14.0,102.0,90.98,69.34
2016,4,10,12,30,0.0,84.0,1.2,14.0,84.0,74.77,56.16
2016,4,10,12,45,0.0,98.5,1.3,14.0,98.5,87.75,66.81
2016,4,10,13,0,0.0,113.0,1.4,14.0,113.0,100.68,77.38
2016,4,10,13,15,0.0,106.5,1.4,14.0,106.5,94.79,72.62
2016,4,10,13,30,0.0,100.0,1.4,14.0,100.0,88.93,67.91
2016,4,10,13,45,0.0,94.0,1.45,14.0,94.0,83.55,63.6
2016,4,10,14,0,0.0,88.0,1.5,14.0,88.0,78.19,59.3
2016,4,10,14,15,0.0,93.5,1.5,13.5,93.5,83.05,63.53
2016,4,10,14,30,0.0,99.0,1.5,13.0,99.0,87.86,67.74
2016,4,10,14,45,0.0,89.0,1.5,13.0,89.0,78.97,60.52
2016,4,10,15,0,0.0,79.0,1.5,13.0,79.0,70.03,53.25
2016,4,10,15,15,0.0,60.0,1.45,13.0,60.0,53.11,39.24
2016,4,10,15,30,0.0,41.0,1.4,13.0,41.0,36.23,25.14
2016,4,10,15,45,0.0,53.5,1.4,13.0,53.5,47.29,34.61
2016,4,10,16,0,0.0,66.0,1.4,13.0,66.0,58.36,44.11
2016,4,10,16,15,0.0,61.5,1.3,12.5,61.5,54.35,40.94
2016,4,10,16,30,0.0,57.0,1.2,12.0,57.0,50.34,37.74
2016,4,10,16,45,0.0,48.5,1.15,12.0,48.5,42.79,33.01
2016,4,10,17,0,0.0,40.0,1.1,12.0,40.0,35.26,26.3
2016,4,10,17,15,0.0,32.0,1.0,11.5,32.0,28.18,19.95
2016,4,10,17,30,0.0,24.0,0.9,11.0,24.0,21.11,13.5
2016,4,10,17,45,0.0,17.0,0.85,11.0,17.0,14.94,7.76
2016,4,10,18,0,0.0,10.0,0.8,11.0,10.0,8.78,2.01
2016,4,10,18,15,0.0,5.0,0.75,11.0,5.0,4.38,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,12.0,0.65,10.5,14.5,24.56,0.0
2016,4,11,6,0,80.0,24.0,0.6,11.0,29.0,69.53,33.5
2016,4,11,6,15,178.5,42.5,0.55,11.0,68.0,154.91,120.96
2016,4,11,6,30,277.0,61.0,0.5,11.0,107.0,236.9,192.78
2016,4,11,6,45,138.5,66.0,0.5,11.5,89.0,165.03,135.63
2016,4,11,7,0,0.0,71.0,0.5,12.0,71.0,64.97,50.22
2016,4,11,7,15,0.0,89.0,0.5,12.0,89.0,82.22,65.18
2016,4,11,7,30,0.0,107.0,0.5,12.0,107.0,99.4,79.53
2016,4,11,7,45,0.0,123.0,0.5,12.5,123.0,114.42,91.65
2016,4,11,8,0,0.0,139.0,0.5,13.0,139.0,129.43,103.54
2016,4,11,8,15,0.0,137.0,0.5,13.0,137.0,126.0,100.3
2016,4,11,8,30,0.0,135.0,0.5,13.0,135.0,123.11,97.6
2016,4,11,8,45,12.0,185.5,0.55,13.5,193.0,183.84,146.89
2016,4,11,9,0,24.0,236.0,0.6,14.0,251.0,246.05,195.66
2016,4,11,9,15,21.5,244.5,0.6,14.0,258.5,251.23,198.69
2016,4,11,9,30,19.0,253.0,0.6,14.0,266.0,256.35,202.05
2016,4,11,9,45,23.5,275.0,0.6,14.5,292.0,282.08,221.22
2016,4,11,10,0,28.0,297.0,0.6,15.0,318.0,325.46,253.31
2016,4,11,10,15,19.5,271.0,0.6,15.0,286.0,271.91,211.64
2016,4,11,10,30,11.0,245.0,0.6,15.0,254.0,236.92,184.48
2016,4,11,10,45,118.0,331.5,0.65,15.5,431.0,464.16,358.38
2016,4,11,11,0,225.0,418.0,0.7,16.0,608.0,660.35,496.14
2016,4,11,11,15,258.0,418.5,0.7,16.0,640.0,703.15,523.16
2016,4,11,11,30,291.0,419.0,0.7,16.0,672.0,727.24,539.39
2016,4,11,11,45,180.0,416.5,0.75,16.0,573.5,592.78,444.57
2016,4,11,12,0,69.0,414.0,0.8,16.0,475.0,463.75,351.3
2016,4,11,12,15,170.0,421.5,0.8,16.0,571.0,570.43,431.53
2016,4,11,12,30,271.0,429.0,0.8,16.0,667.0,667.48,500.11
2016,4,11,12,45,277.0,417.0,0.8,16.0,658.0,645.4,483.96
2016,4,11,13,0,283.0,405.0,0.8,16.0,649.0,622.16,468.27
2016,4,11,13,15,161.5,379.5,0.8,16.0,518.5,480.0,365.46
2016,4,11,13,30,40.0,354.0,0.8,16.0,388.0,350.33,268.85
2016,4,11,13,45,151.0,365.0,0.8,16.0,485.5,435.29,335.1
2016,4,11,14,0,262.0,376.0,0.8,16.0,583.0,505.6,386.74
2016,4,11,14,15,540.0,253.5,0.8,16.0,657.5,545.86,417.82
2016,4,11,14,30,818.0,131.0,0.8,16.0,732.0,555.57,424.02
2016,4,11,14,45,808.0,126.5,0.8,16.0,694.0,497.72,377.94
2016,4,11,15,0,798.0,122.0,0.8,16.0,656.0,439.58,330.68
2016,4,11,15,15,470.0,196.0,0.8,16.0,505.5,328.92,247.53
2016,4,11,15,30,142.0,270.0,0.8,16.0,355.0,260.28,200.27
2016,4,11,15,45,71.0,192.5,0.8,16.0,235.0,176.44,136.44
2016,4,11,16,0,0.0,115.0,0.8,16.0,115.0,100.39,78.13
2016,4,11,16,15,0.0,102.5,0.75,15.5,102.5,89.55,69.75
2016,4,11,16,30,0.0,90.0,0.7,15.0,90.0,78.78,61.14
2016,4,11,16,45,0.0,77.5,0.7,15.0,77.5,68.13,54.95
2016,4,11,17,0,0.0,65.0,0.7,15.0,65.0,57.45,45.64
2016,4,11,17,15,228.0,64.5,0.65,14.5,116.0,46.51,36.03
2016,4,11,17,30,456.0,64.0,0.6,14.0,167.0,49.23,38.37
2016,4,11,17,45,370.5,52.0,0.55,13.5,121.0,40.98,30.71
2016,4,11,18,0,285.0,40.0,0.5,13.0,75.0,31.02,21.27
2016,4,11,18,15,160.0,24.5,0.55,12.5,42.0,19.2,7.6
2016,4,11,18,30,35.0,9.0,0.6,12.0,9.0,8.19,0.0
2016,4,11,18,45,17.5,4.5,0.65,11.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,1.0,9.5,16.0,29.69,0.0
2016,4,12,6,0,107.0,25.0,1.0,10.0,32.0,90.64,51.7
2016,4,12,6,15,207.5,42.0,1.05,10.5,72.0,167.11,131.83
2016,4,12,6,30,308.0,59.0,1.1,11.0,112.0,250.22,204.99
2016,4,12,6,45,387.0,70.5,1.15,11.5,160.5,324.88,269.52
2016,4,12,7,0,466.0,82.0,1.2,12.0,209.0,407.45,338.25
2016,4,12,7,15,233.0,101.5,1.2,12.0,165.0,282.6,235.8
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,114.23,91.66
2016,4,12,7,45,0.0,99.0,1.2,12.0,99.0,89.63,71.06
2016,4,12,8,0,0.0,77.0,1.2,12.0,77.0,68.13,52.69
2016,4,12,8,15,0.0,78.0,1.2,12.0,78.0,69.03,53.3
2016,4,12,8,30,0.0,79.0,1.2,12.0,79.0,69.94,53.88
2016,4,12,8,45,0.0,86.0,1.2,12.5,86.0,76.2,58.83
2016,4,12,9,0,0.0,93.0,1.2,13.0,93.0,82.47,63.75
2016,4,12,9,15,0.0,96.5,1.2,13.0,96.5,85.7,66.24
2016,4,12,9,30,0.0,100.0,1.2,13.0,100.0,88.95,68.76
2016,4,12,9,45,8.0,180.5,1.2,13.5,186.5,172.73,136.99
2016,4,12,10,0,16.0,261.0,1.2,14.0,273.0,259.2,204.82
2016,4,12,10,15,21.5,288.5,1.2,14.0,305.5,291.2,229.09
2016,4,12,10,30,27.0,316.0,1.2,14.0,338.0,340.4,266.44
2016,4,12,10,45,29.0,329.0,1.25,14.0,353.5,353.94,276.27
2016,4,12,11,0,31.0,342.0,1.3,14.0,369.0,367.11,286.04
2016,4,12,11,15,18.0,258.5,1.35,14.0,274.5,254.66,199.49
2016,4,12,11,30,5.0,175.0,1.4,14.0,180.0,162.81,127.12
2016,4,12,11,45,8.5,213.5,1.45,14.0,221.5,201.54,158.24
2016,4,12,12,0,12.0,252.0,1.5,14.0,263.0,240.03,188.45
2016,4,12,12,15,7.0,202.0,1.5,14.0,208.5,188.37,147.49
2016,4,12,12,30,2.0,152.0,1.5,14.0,154.0,137.85,107.18
2016,4,12,12,45,19.0,256.0,1.55,14.0,273.0,253.31,199.43
2016,4,12,13,0,36.0,360.0,1.6,14.0,392.0,361.99,283.03
2016,4,12,13,15,23.0,297.5,1.55,14.0,318.0,289.68,226.89
2016,4,12,13,30,10.0,235.0,1.5,14.0,244.0,216.65,170.04
2016,4,12,13,45,9.5,229.0,1.5,14.0,237.0,209.81,165.05
2016,4,12,14,0,9.0,223.0,1.5,14.0,230.0,203.02,159.86
2016,4,12,14,15,5.5,197.0,1.5,14.0,201.5,177.1,139.4
2016,4,12,14,30,2.0,171.0,1.5,14.0,173.0,151.82,119.35
2016,4,12,14,45,1.0,163.0,1.55,14.0,164.0,143.86,113.22
2016,4,12,15,0,0.0,155.0,1.6,14.0,155.0,136.06,107.18
2016,4,12,15,15,0.0,145.0,1.6,14.0,145.0,127.07,100.13
2016,4,12,15,30,0.0,135.0,1.6,14.0,135.0,118.14,93.1
2016,4,12,15,45,32.0,174.5,1.65,14.0,191.5,153.72,121.43
2016,4,12,16,0,64.0,214.0,1.7,14.0,248.0,182.41,143.57
2016,4,12,16,15,130.0,194.0,1.7,13.5,252.5,161.79,124.68
2016,4,12,16,30,196.0,174.0,1.7,13.0,257.0,137.17,106.06
2016,4,12,16,45,169.5,156.0,1.7,13.0,220.5,115.98,97.51
2016,4,12,17,0,143.0,138.0,1.7,13.0,184.0,103.51,86.78
2016,4,12,17,15,122.0,114.5,1.6,12.5,149.0,87.36,72.67
2016,4,12,17,30,101.0,91.0,1.5,12.0,114.0,70.73,57.79
2016,4,12,17,45,72.0,68.0,1.4,11.5,82.5,53.91,42.43
2016,4,12,18,0,43.0,45.0,1.3,11.0,51.0,36.64,26.37
2016,4,12,18,15,21.5,25.5,1.25,10.5,28.5,21.89,10.22
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,9.5,17.0,27.52,0.0
2016,4,13,6,0,86.0,28.0,0.9,10.0,34.0,79.13,48.48
2016,4,13,6,15,186.5,47.0,0.9,10.5,75.0,163.91,129.78
2016,4,13,6,30,287.0,66.0,0.9,11.0,116.0,248.2,203.23
2016,4,13,6,45,386.5,75.5,0.95,11.5,167.5,331.01,274.04
