Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,486.0,85.0,1.0,12.0,219.0,423.9,350.55
2016,4,13,7,15,540.0,93.5,0.95,12.0,271.5,499.47,410.27
2016,4,13,7,30,594.0,102.0,0.9,12.0,324.0,574.69,467.38
2016,4,13,7,45,645.0,105.0,0.9,12.5,378.5,644.23,517.36
2016,4,13,8,0,696.0,108.0,0.9,13.0,433.0,715.6,565.74
2016,4,13,8,15,723.5,113.0,0.9,13.5,484.0,770.88,601.1
2016,4,13,8,30,751.0,118.0,0.9,14.0,535.0,825.41,635.15
2016,4,13,8,45,772.0,122.0,0.9,14.5,582.0,871.66,662.76
2016,4,13,9,0,793.0,126.0,0.9,15.0,629.0,910.59,685.04
2016,4,13,9,15,808.0,129.0,0.85,15.0,671.0,945.82,704.97
2016,4,13,9,30,823.0,132.0,0.8,15.0,713.0,978.21,722.82
2016,4,13,9,45,848.0,127.5,0.8,15.5,752.0,1009.03,739.22
2016,4,13,10,0,873.0,123.0,0.8,16.0,791.0,1025.49,746.45
2016,4,13,10,15,880.5,125.0,0.8,16.0,820.5,1039.38,753.76
2016,4,13,10,30,888.0,127.0,0.8,16.0,850.0,1049.54,758.89
2016,4,13,10,45,890.5,129.5,0.8,16.5,871.5,1051.32,757.59
2016,4,13,11,0,893.0,132.0,0.8,17.0,893.0,1049.24,754.16
2016,4,13,11,15,896.5,133.0,0.8,17.0,907.0,1042.75,749.62
2016,4,13,11,30,900.0,134.0,0.8,17.0,921.0,1032.42,742.91
2016,4,13,11,45,901.5,134.0,0.85,17.0,927.0,1015.37,733.27
2016,4,13,12,0,903.0,134.0,0.9,17.0,933.0,994.67,721.43
2016,4,13,12,15,902.5,133.5,0.9,17.0,931.0,968.09,704.88
2016,4,13,12,30,902.0,133.0,0.9,17.0,929.0,938.18,686.25
2016,4,13,12,45,901.0,132.0,0.95,17.0,919.0,904.16,665.82
2016,4,13,13,0,900.0,131.0,1.0,17.0,909.0,867.1,643.19
2016,4,13,13,15,895.5,130.0,1.0,17.0,891.5,824.44,615.8
2016,4,13,13,30,891.0,129.0,1.0,17.0,874.0,779.35,586.52
2016,4,13,13,45,879.0,130.5,1.05,17.0,847.0,729.09,552.03
2016,4,13,14,0,867.0,132.0,1.1,17.0,820.0,679.35,516.55
2016,4,13,14,15,857.5,130.0,1.1,16.5,787.5,624.03,476.46
2016,4,13,14,30,848.0,128.0,1.1,16.0,755.0,567.74,434.18
2016,4,13,14,45,829.5,128.0,1.15,16.0,715.0,508.22,387.44
2016,4,13,15,0,811.0,128.0,1.2,16.0,675.0,449.25,339.41
2016,4,13,15,15,627.5,174.0,1.2,15.5,581.0,367.12,275.41
2016,4,13,15,30,444.0,220.0,1.2,15.0,487.0,305.37,228.48
2016,4,13,15,45,249.0,216.0,1.2,15.0,363.5,227.23,171.09
2016,4,13,16,0,54.0,212.0,1.2,15.0,240.0,179.36,140.45
2016,4,13,16,15,358.5,158.0,1.2,14.5,313.0,150.55,105.24
2016,4,13,16,30,663.0,104.0,1.2,14.0,386.0,95.73,60.56
2016,4,13,16,45,620.5,97.0,1.2,14.0,333.0,68.6,55.56
2016,4,13,17,0,578.0,90.0,1.2,14.0,280.0,65.72,53.17
2016,4,13,17,15,517.0,80.5,1.15,13.0,228.0,60.51,48.74
2016,4,13,17,30,456.0,71.0,1.1,12.0,176.0,55.08,43.91
2016,4,13,17,45,356.5,59.0,1.05,11.5,128.0,44.91,34.51
2016,4,13,18,0,257.0,47.0,1.0,11.0,80.0,36.33,26.19
2016,4,13,18,15,142.5,28.5,1.0,10.5,45.5,22.29,11.08
2016,4,13,18,30,28.0,10.0,1.0,10.0,11.0,9.1,0.0
2016,4,13,18,45,14.0,5.0,1.0,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,83.5,14.5,1.15,9.5,21.0,42.01,0.0
2016,4,14,6,0,167.0,29.0,1.2,10.0,42.0,122.83,82.09
2016,4,14,6,15,287.5,43.0,1.25,10.0,86.0,204.78,163.64
2016,4,14,6,30,408.0,57.0,1.3,10.0,130.0,301.66,248.65
2016,4,14,6,45,483.5,67.5,1.4,10.5,182.5,380.68,316.78
2016,4,14,7,0,559.0,78.0,1.5,11.0,235.0,466.43,387.87
2016,4,14,7,15,474.5,102.0,1.5,11.0,254.5,460.49,383.04
2016,4,14,7,30,390.0,126.0,1.5,11.0,274.0,449.85,373.52
2016,4,14,7,45,558.5,116.5,1.55,11.5,362.0,591.25,484.99
2016,4,14,8,0,727.0,107.0,1.6,12.0,450.0,739.79,593.29
2016,4,14,8,15,677.0,124.0,1.6,12.0,471.0,744.8,593.4
2016,4,14,8,30,627.0,141.0,1.6,12.0,492.0,743.35,590.44
2016,4,14,8,45,717.0,135.0,1.65,12.5,568.5,837.19,655.05
2016,4,14,9,0,807.0,129.0,1.7,13.0,645.0,927.19,713.92
2016,4,14,9,15,821.5,132.0,1.7,13.5,686.5,962.2,733.48
2016,4,14,9,30,836.0,135.0,1.7,14.0,728.0,994.29,751.52
2016,4,14,9,45,858.5,131.5,1.7,14.5,766.5,1023.93,767.81
2016,4,14,10,0,881.0,128.0,1.7,15.0,805.0,1050.33,781.91
2016,4,14,10,15,888.0,129.5,1.7,15.0,834.0,1051.63,781.22
2016,4,14,10,30,895.0,131.0,1.7,15.0,863.0,1060.64,786.02
2016,4,14,10,45,892.0,136.5,1.75,15.0,882.5,1059.84,785.3
2016,4,14,11,0,889.0,142.0,1.8,15.0,902.0,1055.1,782.3
2016,4,14,11,15,600.0,280.5,1.8,15.0,797.0,916.84,688.49
2016,4,14,11,30,311.0,419.0,1.8,15.0,692.0,744.89,563.35
2016,4,14,11,45,305.5,423.0,1.8,15.0,693.0,732.43,555.82
2016,4,14,12,0,300.0,427.0,1.8,15.0,694.0,718.57,545.8
2016,4,14,12,15,286.5,430.0,1.85,15.0,684.5,695.11,529.25
2016,4,14,12,30,273.0,433.0,1.9,15.0,675.0,670.97,512.21
2016,4,14,12,45,228.5,434.5,2.0,15.0,635.5,609.93,468.29
2016,4,14,13,0,184.0,436.0,2.1,15.0,596.0,560.92,432.49
2016,4,14,13,15,271.0,408.0,2.1,15.0,638.0,595.55,460.15
2016,4,14,13,30,358.0,380.0,2.1,15.0,680.0,615.54,476.08
2016,4,14,13,45,320.0,377.5,2.15,15.0,640.0,564.26,437.75
2016,4,14,14,0,282.0,375.0,2.2,15.0,600.0,515.68,401.4
2016,4,14,14,15,561.0,256.0,2.2,15.0,680.5,558.47,436.13
2016,4,14,14,30,840.0,137.0,2.2,15.0,761.0,570.92,444.48
2016,4,14,14,45,517.0,226.5,2.2,15.0,604.5,440.13,342.48
2016,4,14,15,0,194.0,316.0,2.2,15.0,448.0,344.42,269.12
2016,4,14,15,15,479.5,223.0,2.2,14.5,519.5,352.48,270.32
2016,4,14,15,30,765.0,130.0,2.2,14.0,591.0,328.43,240.3
2016,4,14,15,45,750.5,122.0,2.2,14.0,543.5,267.24,186.06
2016,4,14,16,0,736.0,114.0,2.2,14.0,496.0,207.42,134.54
2016,4,14,16,15,622.0,119.5,2.15,13.5,419.5,149.37,93.82
2016,4,14,16,30,508.0,125.0,2.1,13.0,343.0,105.19,72.32
2016,4,14,16,45,458.5,119.5,2.1,13.0,296.5,83.45,68.94
2016,4,14,17,0,409.0,114.0,2.1,13.0,250.0,81.22,67.14
2016,4,14,17,15,367.0,98.0,2.0,12.5,204.0,71.27,58.43
2016,4,14,17,30,325.0,82.0,1.9,12.0,158.0,60.85,49.06
2016,4,14,17,45,258.5,65.0,1.85,11.5,115.5,49.11,38.24
2016,4,14,18,0,192.0,48.0,1.8,11.0,73.0,36.9,26.73
2016,4,14,18,15,96.0,29.5,1.75,10.5,42.0,23.79,12.68
2016,4,14,18,30,0.0,11.0,1.7,10.0,11.0,10.01,0.0
2016,4,14,18,45,0.0,5.5,1.7,10.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.2,7.5,23.5,52.7,0.0
2016,4,15,6,0,228.0,29.0,1.2,8.0,47.0,148.57,104.66
2016,4,15,6,15,345.5,41.0,1.2,8.5,92.5,231.42,186.5
2016,4,15,6,30,463.0,53.0,1.2,9.0,138.0,326.7,270.02
2016,4,15,6,45,538.5,61.5,1.3,9.5,191.0,406.17,338.52
2016,4,15,7,0,614.0,70.0,1.4,10.0,244.0,492.28,409.72
2016,4,15,7,15,663.0,76.0,1.45,10.5,299.0,563.47,466.07
2016,4,15,7,30,712.0,82.0,1.5,11.0,354.0,637.41,521.78
2016,4,15,7,45,742.5,88.5,1.55,11.5,408.0,699.98,565.78
2016,4,15,8,0,773.0,95.0,1.6,12.0,462.0,758.49,605.57
2016,4,15,8,15,798.0,99.0,1.6,12.5,514.0,813.28,641.16
2016,4,15,8,30,823.0,103.0,1.6,13.0,566.0,866.84,674.99
2016,4,15,8,45,837.5,107.5,1.6,13.5,613.0,909.82,700.79
2016,4,15,9,0,852.0,112.0,1.6,14.0,660.0,950.28,724.54
2016,4,15,9,15,866.0,115.0,1.55,14.0,702.5,985.72,745.24
2016,4,15,9,30,880.0,118.0,1.5,14.0,745.0,1018.11,763.72
2016,4,15,9,45,894.0,118.5,1.45,14.5,782.5,1033.44,769.53
2016,4,15,10,0,908.0,119.0,1.4,15.0,820.0,1056.04,780.26
2016,4,15,10,15,915.5,120.5,1.35,15.0,850.0,1069.55,786.46
2016,4,15,10,30,923.0,122.0,1.3,15.0,880.0,1079.19,790.41
2016,4,15,10,45,929.5,122.0,1.3,15.5,902.5,1082.28,789.89
2016,4,15,11,0,936.0,122.0,1.3,16.0,925.0,1081.38,787.1
2016,4,15,11,15,939.0,122.5,1.35,16.0,939.0,1073.49,782.54
2016,4,15,11,30,942.0,123.0,1.4,16.0,953.0,1061.62,775.66
2016,4,15,11,45,946.0,121.5,1.45,16.5,959.5,1044.78,764.29
2016,4,15,12,0,950.0,120.0,1.5,17.0,966.0,1024.08,750.57
2016,4,15,12,15,949.0,120.0,1.5,17.0,963.5,996.44,733.05
2016,4,15,12,30,948.0,120.0,1.5,17.0,961.0,965.33,713.34
2016,4,15,12,45,949.5,117.0,1.55,17.0,951.5,930.14,691.6
2016,4,15,13,0,951.0,114.0,1.6,17.0,942.0,891.63,667.45
2016,4,15,13,15,946.5,113.0,1.65,17.0,923.0,847.13,638.98
2016,4,15,13,30,942.0,112.0,1.7,17.0,904.0,800.06,608.36
2016,4,15,13,45,938.5,109.0,1.75,17.5,878.5,749.49,572.55
2016,4,15,14,0,935.0,106.0,1.8,18.0,853.0,696.7,533.25
2016,4,15,14,15,926.0,104.0,1.8,17.5,819.0,639.57,491.18
2016,4,15,14,30,917.0,102.0,1.8,17.0,785.0,581.22,446.64
2016,4,15,14,45,905.0,100.0,1.8,17.0,744.5,520.49,397.82
2016,4,15,15,0,893.0,98.0,1.8,17.0,704.0,459.4,347.02
2016,4,15,15,15,877.5,95.5,1.75,17.0,658.5,396.55,293.17
2016,4,15,15,30,862.0,93.0,1.7,17.0,613.0,329.88,235.17
2016,4,15,15,45,839.5,90.0,1.65,17.0,563.0,265.9,179.14
2016,4,15,16,0,817.0,87.0,1.6,17.0,513.0,204.05,126.52
2016,4,15,16,15,789.5,83.0,1.55,16.5,460.5,143.29,80.65
2016,4,15,16,30,762.0,79.0,1.5,16.0,408.0,85.84,49.61
2016,4,15,16,45,723.5,74.0,1.45,16.0,353.5,56.8,44.74
2016,4,15,17,0,685.0,69.0,1.4,16.0,299.0,49.58,38.5
2016,4,15,17,15,630.0,62.5,1.3,15.0,245.0,46.07,35.57
2016,4,15,17,30,575.0,56.0,1.2,14.0,191.0,42.45,32.37
2016,4,15,17,45,491.0,47.0,1.2,13.5,141.5,36.48,26.82
2016,4,15,18,0,407.0,38.0,1.2,13.0,92.0,30.32,20.86
2016,4,15,18,15,263.5,25.0,1.2,12.5,54.0,20.15,10.13
2016,4,15,18,30,120.0,12.0,1.2,12.0,16.0,10.91,0.0
2016,4,15,18,45,60.0,6.0,1.2,11.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,132.5,14.0,0.7,9.5,25.5,58.83,0.0
2016,4,16,6,0,265.0,28.0,0.6,10.0,51.0,163.98,117.85
2016,4,16,6,15,374.5,40.0,0.5,10.5,97.0,244.22,194.75
2016,4,16,6,30,484.0,52.0,0.4,11.0,143.0,337.03,273.94
2016,4,16,6,45,553.5,60.0,0.35,11.5,195.5,413.52,337.27
2016,4,16,7,0,623.0,68.0,0.3,12.0,248.0,496.01,402.08
2016,4,16,7,15,669.0,74.5,0.25,12.5,302.5,566.14,454.17
2016,4,16,7,30,715.0,81.0,0.2,13.0,357.0,638.75,504.97
2016,4,16,7,45,747.5,86.0,0.15,14.0,411.0,697.26,541.45
2016,4,16,8,0,780.0,91.0,0.1,15.0,465.0,759.96,579.46
2016,4,16,8,15,803.5,94.5,0.15,15.5,516.0,813.03,611.89
2016,4,16,8,30,827.0,98.0,0.2,16.0,567.0,864.75,642.92
2016,4,16,8,45,845.0,101.5,0.3,17.0,614.5,909.79,668.82
2016,4,16,9,0,863.0,105.0,0.4,18.0,662.0,952.49,693.07
2016,4,16,9,15,876.5,107.5,0.4,18.5,704.5,977.08,704.8
2016,4,16,9,30,890.0,110.0,0.4,19.0,747.0,1008.23,720.83
2016,4,16,9,45,902.5,110.5,0.45,19.5,784.0,1032.88,733.84
2016,4,16,10,0,915.0,111.0,0.5,20.0,821.0,1054.08,744.88
2016,4,16,10,15,922.0,112.5,0.5,20.0,850.5,1067.17,751.3
2016,4,16,10,30,929.0,114.0,0.5,20.0,880.0,1076.37,755.64
2016,4,16,10,45,932.0,116.0,0.55,20.5,901.5,1078.08,755.54
2016,4,16,11,0,935.0,118.0,0.6,21.0,923.0,1075.77,753.28
2016,4,16,11,15,938.0,119.0,0.6,21.0,937.0,1068.41,748.38
2016,4,16,11,30,941.0,120.0,0.6,21.0,951.0,1057.07,741.29
2016,4,16,11,45,944.0,118.5,0.65,21.5,957.0,1039.29,730.29
2016,4,16,12,0,947.0,117.0,0.7,22.0,963.0,1017.69,717.1
2016,4,16,12,15,946.5,117.0,0.7,22.0,960.5,990.62,700.87
2016,4,16,12,30,946.0,117.0,0.7,22.0,958.0,960.04,682.52
2016,4,16,12,45,947.0,114.0,0.75,22.0,948.5,924.52,662.02
2016,4,16,13,0,948.0,111.0,0.8,22.0,939.0,885.73,639.23
2016,4,16,13,15,944.0,110.0,0.8,22.0,920.5,841.79,611.98
2016,4,16,13,30,940.0,109.0,0.8,22.0,902.0,795.25,582.75
2016,4,16,13,45,932.5,108.5,0.85,22.0,875.5,744.36,549.75
2016,4,16,14,0,925.0,108.0,0.9,22.0,849.0,691.59,513.37
2016,4,16,14,15,916.5,106.5,0.9,22.0,816.0,635.72,473.02
2016,4,16,14,30,908.0,105.0,0.9,22.0,783.0,578.6,430.37
2016,4,16,14,45,896.0,103.0,0.9,22.0,743.5,518.38,383.94
2016,4,16,15,0,884.0,101.0,0.9,22.0,704.0,457.81,335.55
2016,4,16,15,15,869.0,98.0,0.9,21.5,659.0,395.28,284.63
2016,4,16,15,30,854.0,95.0,0.9,21.0,614.0,328.91,229.27
2016,4,16,15,45,835.0,91.5,0.9,21.0,565.0,265.86,175.45
2016,4,16,16,0,816.0,88.0,0.9,21.0,516.0,204.52,124.42
2016,4,16,16,15,789.5,84.0,0.9,20.5,463.5,143.97,79.7
2016,4,16,16,30,763.0,80.0,0.9,20.0,411.0,86.62,49.33
2016,4,16,16,45,727.0,74.5,0.9,19.5,357.0,57.12,44.36
2016,4,16,17,0,691.0,69.0,0.9,19.0,303.0,49.52,37.96
2016,4,16,17,15,637.0,63.0,0.85,18.0,249.0,46.41,35.42
2016,4,16,17,30,583.0,57.0,0.8,17.0,195.0,43.2,32.64
2016,4,16,17,45,495.5,48.0,0.8,16.0,145.0,37.25,27.24
2016,4,16,18,0,408.0,39.0,0.8,15.0,95.0,31.1,21.41
2016,4,16,18,15,272.0,26.0,0.85,14.5,56.5,20.98,10.96
2016,4,16,18,30,136.0,13.0,0.9,14.0,18.0,11.82,0.0
2016,4,16,18,45,68.0,6.5,0.95,14.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,15.0,0.9,12.5,26.5,75.12,0.0
2016,4,17,6,0,264.0,30.0,0.8,13.0,53.0,165.77,120.31
2016,4,17,6,15,368.5,41.5,0.75,13.5,98.5,243.4,192.94
2016,4,17,6,30,473.0,53.0,0.7,14.0,144.0,332.85,269.18
2016,4,17,6,45,535.5,62.5,0.65,15.0,195.5,406.5,329.51
2016,4,17,7,0,598.0,72.0,0.6,16.0,247.0,485.5,390.77
2016,4,17,7,15,644.0,78.5,0.6,16.5,301.0,554.47,442.47
2016,4,17,7,30,690.0,85.0,0.6,17.0,355.0,625.93,493.44
2016,4,17,7,45,720.5,91.0,0.6,17.5,407.5,686.84,533.56
2016,4,17,8,0,751.0,97.0,0.6,18.0,460.0,747.93,572.52
2016,4,17,8,15,775.5,101.5,0.6,18.5,511.0,797.69,602.58
2016,4,17,8,30,800.0,106.0,0.6,19.0,562.0,850.49,634.01
2016,4,17,8,45,816.0,110.0,0.6,20.0,608.5,893.42,656.96
2016,4,17,9,0,832.0,114.0,0.6,21.0,655.0,933.97,677.97
2016,4,17,9,15,846.0,117.0,0.6,21.5,697.0,968.81,696.3
2016,4,17,9,30,860.0,120.0,0.6,22.0,739.0,1000.66,712.64
2016,4,17,9,45,875.0,119.5,0.6,22.5,776.0,1015.39,718.4
2016,4,17,10,0,890.0,119.0,0.6,23.0,813.0,1037.55,729.01
2016,4,17,10,15,897.5,121.0,0.6,23.0,842.0,1051.35,735.87
2016,4,17,10,30,905.0,123.0,0.6,23.0,871.0,1061.35,740.7
2016,4,17,10,45,912.5,122.5,0.6,23.5,893.5,1064.83,740.39
2016,4,17,11,0,920.0,122.0,0.6,24.0,916.0,1064.41,738.0
2016,4,17,11,15,923.0,122.5,0.6,24.0,930.0,1056.58,732.83
2016,4,17,11,30,926.0,123.0,0.6,24.0,944.0,1044.85,725.59
2016,4,17,11,45,929.0,122.0,0.6,24.5,950.0,1027.77,713.92
2016,4,17,12,0,932.0,121.0,0.6,25.0,956.0,1006.93,700.19
2016,4,17,12,15,931.5,121.0,0.6,25.0,954.0,980.17,684.35
2016,4,17,12,30,931.0,121.0,0.6,25.0,952.0,949.98,666.48
2016,4,17,12,45,931.0,119.0,0.65,25.5,942.0,915.01,645.37
2016,4,17,13,0,931.0,117.0,0.7,26.0,932.0,876.89,622.15
2016,4,17,13,15,927.0,116.0,0.7,25.5,914.0,833.58,596.91
2016,4,17,13,30,923.0,115.0,0.7,25.0,896.0,787.72,569.67
2016,4,17,13,45,919.0,113.0,0.75,25.0,871.0,738.6,538.12
2016,4,17,14,0,915.0,111.0,0.8,25.0,846.0,687.36,503.35
2016,4,17,14,15,906.5,109.0,0.8,25.0,813.0,631.58,463.64
2016,4,17,14,30,898.0,107.0,0.8,25.0,780.0,574.57,421.7
2016,4,17,14,45,890.0,103.5,0.85,25.0,741.5,515.55,377.16
2016,4,17,15,0,882.0,100.0,0.9,25.0,703.0,455.79,330.2
2016,4,17,15,15,867.5,97.5,0.85,24.5,658.5,394.03,280.19
2016,4,17,15,30,853.0,95.0,0.8,24.0,614.0,328.32,225.85
2016,4,17,15,45,836.0,90.5,0.8,24.0,565.5,265.04,172.51
2016,4,17,16,0,819.0,86.0,0.8,24.0,517.0,203.24,121.7
2016,4,17,16,15,793.5,82.5,0.75,23.0,465.0,143.09,77.95
2016,4,17,16,30,768.0,79.0,0.7,22.0,413.0,86.0,48.21
2016,4,17,16,45,733.0,73.5,0.7,21.5,359.5,56.25,43.22
2016,4,17,17,0,698.0,68.0,0.7,21.0,306.0,53.4,40.99
2016,4,17,17,15,646.0,62.0,0.7,20.0,252.0,45.58,34.39
2016,4,17,17,30,594.0,56.0,0.7,19.0,198.0,42.33,31.61
2016,4,17,17,45,512.0,47.0,0.75,18.0,148.0,36.35,26.23
2016,4,17,18,0,430.0,38.0,0.8,17.0,98.0,30.16,20.44
2016,4,17,18,15,294.5,26.0,0.8,16.5,58.5,20.91,11.04
2016,4,17,18,30,159.0,14.0,0.8,16.0,19.0,12.73,0.0
2016,4,17,18,45,79.5,7.0,0.85,16.0,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,0.45,14.5,29.0,82.31,0.0
2016,4,18,6,0,296.0,31.0,0.5,15.0,58.0,180.1,131.63
2016,4,18,6,15,400.5,42.0,0.45,15.5,105.0,259.24,203.58
2016,4,18,6,30,505.0,53.0,0.4,16.0,152.0,350.03,279.47
2016,4,18,6,45,574.0,60.5,0.35,16.5,205.0,426.8,341.48
2016,4,18,7,0,643.0,68.0,0.3,17.0,258.0,509.45,404.77
2016,4,18,7,15,687.0,73.5,0.3,17.0,313.0,577.91,455.71
2016,4,18,7,30,731.0,79.0,0.3,17.0,368.0,645.01,502.87
2016,4,18,7,45,762.0,84.0,0.3,17.5,421.5,706.92,542.85
2016,4,18,8,0,793.0,89.0,0.3,18.0,475.0,768.85,581.47
2016,4,18,8,15,815.5,92.5,0.35,18.5,526.5,821.37,613.5
2016,4,18,8,30,838.0,96.0,0.4,19.0,578.0,872.47,644.04
2016,4,18,8,45,854.5,99.5,0.45,20.0,625.0,916.32,668.11
2016,4,18,9,0,871.0,103.0,0.5,21.0,672.0,957.72,690.29
2016,4,18,9,15,884.0,105.0,0.5,21.5,713.5,981.41,701.38
2016,4,18,9,30,897.0,107.0,0.5,22.0,755.0,1011.54,716.64
2016,4,18,9,45,909.5,107.0,0.55,22.5,792.0,1035.63,729.22
2016,4,18,10,0,922.0,107.0,0.6,23.0,829.0,1056.26,739.82
2016,4,18,10,15,928.5,108.5,0.6,23.5,857.5,1068.81,744.47
2016,4,18,10,30,935.0,110.0,0.6,24.0,886.0,1077.45,747.01
2016,4,18,10,45,939.5,110.5,0.6,24.5,907.5,1079.01,745.55
2016,4,18,11,0,944.0,111.0,0.6,25.0,929.0,1076.56,741.98
2016,4,18,11,15,946.5,112.0,0.6,25.0,942.5,1068.62,736.82
2016,4,18,11,30,949.0,113.0,0.6,25.0,956.0,1056.7,729.51
2016,4,18,11,45,949.5,113.5,0.6,25.5,961.5,1038.4,717.19
2016,4,18,12,0,950.0,114.0,0.6,26.0,967.0,1016.33,702.83
2016,4,18,12,15,949.0,113.5,0.6,26.0,964.5,988.23,686.32
2016,4,18,12,30,948.0,113.0,0.6,26.0,962.0,956.68,667.77
2016,4,18,12,45,941.5,115.0,0.6,26.0,950.0,919.52,645.72
2016,4,18,13,0,935.0,117.0,0.6,26.0,938.0,879.51,621.79
2016,4,18,13,15,930.5,116.5,0.6,26.0,919.5,836.12,595.53
2016,4,18,13,30,926.0,116.0,0.6,26.0,901.0,790.21,567.37
2016,4,18,13,45,915.0,116.5,0.65,26.0,873.5,738.42,534.28
2016,4,18,14,0,904.0,117.0,0.7,26.0,846.0,685.12,498.43
2016,4,18,14,15,895.0,115.5,0.7,25.5,813.0,630.02,460.4
2016,4,18,14,30,886.0,114.0,0.7,25.0,780.0,573.75,420.05
2016,4,18,14,45,866.0,115.5,0.75,25.0,739.0,512.14,373.96
2016,4,18,15,0,846.0,117.0,0.8,25.0,698.0,452.11,327.23
2016,4,18,15,15,830.0,114.0,0.8,25.0,653.5,390.62,277.51
2016,4,18,15,30,814.0,111.0,0.8,25.0,609.0,329.99,227.15
2016,4,18,15,45,783.5,110.0,0.8,25.0,558.0,268.81,176.45
2016,4,18,16,0,753.0,109.0,0.8,25.0,507.0,205.52,125.65
2016,4,18,16,15,570.0,131.5,0.8,24.0,415.5,152.68,94.17
2016,4,18,16,30,387.0,154.0,0.8,23.0,324.0,120.21,83.83
2016,4,18,16,45,349.0,142.5,0.8,22.5,280.5,103.54,83.21
2016,4,18,17,0,311.0,131.0,0.8,22.0,237.0,96.21,77.39
2016,4,18,17,15,282.5,111.0,0.8,20.5,195.0,83.01,66.62
2016,4,18,17,30,254.0,91.0,0.8,19.0,153.0,69.29,55.03
2016,4,18,17,45,207.5,71.5,0.8,18.0,113.5,55.36,42.76
2016,4,18,18,0,161.0,52.0,0.8,17.0,74.0,40.98,29.77
2016,4,18,18,15,80.5,33.5,0.75,16.5,44.5,26.84,16.01
2016,4,18,18,30,0.0,15.0,0.7,16.0,15.0,13.18,0.0
2016,4,18,18,45,0.0,7.5,0.65,15.5,7.5,6.82,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.7,14.5,29.0,74.52,0.0
2016,4,19,6,0,249.0,34.0,0.7,15.0,58.0,162.72,120.45
2016,4,19,6,15,349.5,46.5,0.6,15.5,103.5,240.41,189.77
2016,4,19,6,30,450.0,59.0,0.5,16.0,149.0,328.13,263.21
2016,4,19,6,45,528.5,65.5,0.45,16.5,202.0,406.7,326.91
2016,4,19,7,0,607.0,72.0,0.4,17.0,255.0,491.95,392.64
2016,4,19,7,15,652.0,78.5,0.35,17.0,308.5,560.61,443.47
2016,4,19,7,30,697.0,85.0,0.3,17.0,362.0,631.65,493.48
2016,4,19,7,45,733.0,88.5,0.3,17.5,416.0,693.9,533.85
2016,4,19,8,0,769.0,92.0,0.3,18.0,470.0,753.16,570.87
2016,4,19,8,15,792.5,96.0,0.3,18.5,520.5,806.19,602.61
2016,4,19,8,30,816.0,100.0,0.3,19.0,571.0,857.93,632.72
2016,4,19,8,45,830.5,104.5,0.3,20.0,617.5,900.39,654.94
2016,4,19,9,0,845.0,109.0,0.3,21.0,664.0,940.37,675.18
2016,4,19,9,15,858.5,111.5,0.35,21.5,705.5,974.29,693.71
2016,4,19,9,30,872.0,114.0,0.4,22.0,747.0,994.76,704.01
2016,4,19,9,45,871.5,121.5,0.45,23.0,780.5,1013.7,712.29
2016,4,19,10,0,871.0,129.0,0.5,24.0,814.0,1040.21,725.15
2016,4,19,10,15,878.5,131.0,0.55,24.0,842.5,1042.17,726.03
2016,4,19,10,30,886.0,133.0,0.6,24.0,871.0,1051.86,732.08
2016,4,19,10,45,884.0,138.5,0.65,24.5,890.5,1051.73,730.86
2016,4,19,11,0,882.0,144.0,0.7,25.0,910.0,1047.7,727.58
2016,4,19,11,15,885.0,145.0,0.75,24.5,924.0,1040.36,725.29
2016,4,19,11,30,888.0,146.0,0.8,24.0,938.0,1029.26,720.86
2016,4,19,11,45,883.0,150.0,0.85,24.0,941.5,1009.63,709.93
2016,4,19,12,0,878.0,154.0,0.9,24.0,945.0,986.6,697.01
2016,4,19,12,15,646.0,269.5,0.9,24.0,851.0,876.96,627.07
2016,4,19,12,30,414.0,385.0,0.9,24.0,757.0,753.92,542.85
2016,4,19,12,45,456.0,367.5,0.9,24.0,773.0,752.77,544.39
2016,4,19,13,0,498.0,350.0,0.9,24.0,789.0,747.31,541.53
2016,4,19,13,15,675.5,252.5,0.9,23.5,835.0,770.89,561.93
2016,4,19,13,30,853.0,155.0,0.9,23.0,881.0,775.63,568.83
2016,4,19,13,45,602.5,259.0,0.95,23.0,764.5,654.76,483.07
2016,4,19,14,0,352.0,363.0,1.0,23.0,648.0,546.9,405.53
2016,4,19,14,15,219.0,357.0,1.0,22.5,532.0,439.27,329.14
2016,4,19,14,30,86.0,351.0,1.0,22.0,416.0,347.13,262.19
2016,4,19,14,45,95.5,335.0,1.0,21.5,404.0,329.45,250.14
2016,4,19,15,0,105.0,319.0,1.0,21.0,392.0,310.68,236.44
2016,4,19,15,15,122.5,300.0,0.95,20.5,379.5,288.39,219.42
2016,4,19,15,30,140.0,281.0,0.9,20.0,367.0,266.25,201.95
2016,4,19,15,45,292.5,233.5,0.85,19.5,394.5,248.74,182.75
2016,4,19,16,0,445.0,186.0,0.8,19.0,422.0,212.05,146.86
2016,4,19,16,15,289.0,186.0,0.75,18.5,333.5,167.21,119.35
2016,4,19,16,30,133.0,186.0,0.7,18.0,245.0,142.38,109.07
2016,4,19,16,45,363.5,139.0,0.65,17.5,271.0,95.7,78.03
2016,4,19,17,0,594.0,92.0,0.6,17.0,297.0,66.48,53.09
2016,4,19,17,15,538.0,83.0,0.6,16.5,244.5,61.76,49.16
2016,4,19,17,30,482.0,74.0,0.6,16.0,192.0,56.83,44.82
2016,4,19,17,45,415.5,60.5,0.6,15.5,144.5,47.58,36.44
2016,4,19,18,0,349.0,47.0,0.6,15.0,97.0,37.87,27.41
2016,4,19,18,15,225.0,31.5,0.6,14.5,58.5,24.59,14.57
2016,4,19,18,30,101.0,16.0,0.6,14.0,20.0,12.6,0.0
2016,4,19,18,45,50.5,8.0,0.65,14.0,10.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,146.0,17.0,0.7,11.5,32.0,85.43,17.06
2016,4,20,6,0,292.0,34.0,0.7,12.0,64.0,181.94,137.67
2016,4,20,6,15,392.5,45.5,0.6,12.5,110.5,259.96,207.69
2016,4,20,6,30,493.0,57.0,0.5,13.0,157.0,349.02,282.79
2016,4,20,6,45,569.0,63.0,0.45,14.0,211.0,427.65,346.27
2016,4,20,7,0,645.0,69.0,0.4,15.0,265.0,512.7,411.24
2016,4,20,7,15,688.0,74.5,0.4,15.5,319.5,580.53,461.19
2016,4,20,7,30,731.0,80.0,0.4,16.0,374.0,646.96,507.22
2016,4,20,7,45,764.5,83.5,0.4,16.5,428.0,708.94,547.48
2016,4,20,8,0,798.0,87.0,0.4,17.0,482.0,771.08,586.5
2016,4,20,8,15,820.0,90.5,0.4,17.5,532.5,823.2,617.58
2016,4,20,8,30,842.0,94.0,0.4,18.0,583.0,873.86,647.01
2016,4,20,8,45,856.5,97.0,0.45,18.5,629.5,915.25,670.87
2016,4,20,9,0,871.0,100.0,0.5,19.0,676.0,944.75,687.03
2016,4,20,9,15,883.0,102.5,0.5,19.5,717.0,977.44,704.16
2016,4,20,9,30,895.0,105.0,0.5,20.0,758.0,1007.02,719.12
2016,4,20,9,45,905.0,106.0,0.55,20.5,793.5,1029.61,730.94
2016,4,20,10,0,915.0,107.0,0.6,21.0,829.0,1048.68,740.75
2016,4,20,10,15,921.5,109.0,0.6,21.0,858.0,1061.6,747.17
2016,4,20,10,30,928.0,111.0,0.6,21.0,887.0,1070.64,751.47
2016,4,20,10,45,923.5,117.0,0.65,21.5,906.0,1068.82,749.24
2016,4,20,11,0,919.0,123.0,0.7,22.0,925.0,1062.95,744.87
2016,4,20,11,15,921.5,124.0,0.7,22.0,938.5,1054.99,739.67
2016,4,20,11,30,924.0,125.0,0.7,22.0,952.0,1043.16,732.28
2016,4,20,11,45,918.0,129.5,0.75,22.0,955.5,1022.77,720.99
2016,4,20,12,0,912.0,134.0,0.8,22.0,959.0,998.87,707.63
2016,4,20,12,15,911.0,134.0,0.8,22.0,956.0,971.94,691.36
2016,4,20,12,30,910.0,134.0,0.8,22.0,953.0,941.71,673.03
2016,4,20,12,45,910.0,131.5,0.85,22.0,943.0,906.85,652.65
2016,4,20,13,0,910.0,129.0,0.9,22.0,933.0,868.94,630.1
2016,4,20,13,15,905.0,128.0,0.9,22.0,914.0,825.6,602.95
2016,4,20,13,30,900.0,127.0,0.9,22.0,895.0,779.88,573.98
2016,4,20,13,45,892.5,126.0,0.9,22.0,869.0,730.28,540.18
2016,4,20,14,0,885.0,125.0,0.9,22.0,843.0,678.94,504.06
2016,4,20,14,15,875.5,123.0,0.9,21.5,810.0,624.09,465.27
2016,4,20,14,30,866.0,121.0,0.9,21.0,777.0,568.19,424.26
2016,4,20,14,45,851.5,120.0,0.95,21.0,737.0,508.31,378.37
2016,4,20,15,0,837.0,119.0,1.0,21.0,697.0,449.31,331.33
2016,4,20,15,15,820.5,115.5,0.95,20.5,652.5,387.86,281.01
2016,4,20,15,30,804.0,112.0,0.9,20.0,608.0,327.36,230.08
2016,4,20,15,45,781.5,108.5,0.9,19.5,559.0,266.69,178.85
2016,4,20,16,0,759.0,105.0,0.9,19.0,510.0,208.26,130.65
2016,4,20,16,15,566.5,132.0,0.85,18.5,417.5,152.4,96.16
2016,4,20,16,30,374.0,159.0,0.8,18.0,325.0,123.02,88.02
2016,4,20,16,45,499.5,121.0,0.8,18.0,313.0,84.15,68.0
2016,4,20,17,0,625.0,83.0,0.8,18.0,301.0,59.39,46.71
2016,4,20,17,15,570.0,75.5,0.75,17.0,248.5,55.58,43.65
2016,4,20,17,30,515.0,68.0,0.7,16.0,196.0,51.63,40.26
2016,4,20,17,45,435.0,57.0,0.65,15.5,147.5,44.38,33.66
2016,4,20,18,0,355.0,46.0,0.6,15.0,99.0,36.81,26.54
2016,4,20,18,15,233.5,31.5,0.6,14.5,60.5,24.58,14.73
2016,4,20,18,30,112.0,17.0,0.6,14.0,22.0,13.38,0.0
2016,4,20,18,45,56.0,8.5,0.6,13.5,11.0,7.73,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,54.0,19.5,0.35,12.5,25.5,47.71,13.8
2016,4,21,6,0,108.0,39.0,0.3,13.0,51.0,101.64,76.04
2016,4,21,6,15,162.0,59.0,0.25,13.5,87.5,156.17,124.17
2016,4,21,6,30,216.0,79.0,0.2,14.0,124.0,216.08,175.23
2016,4,21,6,45,252.0,98.5,0.2,14.5,165.5,270.19,220.16
2016,4,21,7,0,288.0,118.0,0.2,15.0,207.0,327.46,265.96
2016,4,21,7,15,331.0,129.5,0.25,15.0,250.0,382.46,309.44
2016,4,21,7,30,374.0,141.0,0.3,15.0,293.0,455.51,365.03
2016,4,21,7,45,342.0,169.5,0.35,15.5,323.0,464.69,369.57
2016,4,21,8,0,310.0,198.0,0.4,16.0,353.0,484.3,381.88
2016,4,21,8,15,256.5,229.5,0.45,16.0,366.5,485.25,380.18
2016,4,21,8,30,203.0,261.0,0.5,16.0,380.0,464.84,363.07
2016,4,21,8,45,151.0,282.0,0.55,16.5,374.5,444.72,345.57
2016,4,21,9,0,99.0,303.0,0.6,17.0,369.0,403.94,312.85
2016,4,21,9,15,102.0,324.0,0.65,17.0,395.5,429.53,331.58
2016,4,21,9,30,105.0,345.0,0.7,17.0,422.0,454.69,349.27
2016,4,21,9,45,153.0,365.5,0.75,17.5,483.5,541.34,411.53
2016,4,21,10,0,201.0,386.0,0.8,18.0,545.0,610.55,459.41
2016,4,21,10,15,163.0,400.0,0.8,18.0,532.0,585.17,438.98
2016,4,21,10,30,125.0,414.0,0.8,18.0,519.0,558.46,418.62
2016,4,21,10,45,138.0,427.0,0.85,18.0,545.5,581.38,435.18
2016,4,21,11,0,151.0,440.0,0.9,18.0,572.0,603.19,450.41
2016,4,21,11,15,169.0,447.0,0.9,18.0,597.5,622.42,463.62
2016,4,21,11,30,187.0,454.0,0.9,18.0,623.0,640.14,475.76
2016,4,21,11,45,194.0,452.0,0.9,18.5,627.5,636.46,472.16
2016,4,21,12,0,201.0,450.0,0.9,19.0,632.0,631.59,468.01
2016,4,21,12,15,226.0,449.5,0.9,19.0,654.0,643.36,476.64
2016,4,21,12,30,251.0,449.0,0.9,19.0,676.0,661.77,489.42
2016,4,21,12,45,265.5,434.5,0.95,19.0,672.0,645.09,478.78
2016,4,21,13,0,280.0,420.0,1.0,19.0,668.0,626.79,467.23
2016,4,21,13,15,205.5,422.5,1.0,19.0,602.5,548.23,411.01
2016,4,21,13,30,131.0,425.0,1.0,19.0,537.0,481.45,362.64
2016,4,21,13,45,70.5,325.5,1.05,19.0,385.5,338.23,258.33
2016,4,21,14,0,10.0,226.0,1.1,19.0,234.0,205.92,158.07
2016,4,21,14,15,86.5,296.5,1.1,19.0,362.5,309.66,239.04
2016,4,21,14,30,163.0,367.0,1.1,19.0,491.0,399.74,305.7
2016,4,21,14,45,92.5,312.5,1.15,19.0,382.0,309.66,237.73
2016,4,21,15,0,22.0,258.0,1.2,19.0,273.0,231.17,178.67
2016,4,21,15,15,158.0,262.5,1.2,18.5,361.0,272.44,209.14
2016,4,21,15,30,294.0,267.0,1.2,18.0,449.0,297.05,223.59
2016,4,21,15,45,305.0,242.0,1.2,18.0,417.5,257.37,190.38
2016,4,21,16,0,316.0,217.0,1.2,18.0,386.0,216.7,156.94
2016,4,21,16,15,161.0,183.0,1.15,17.5,269.0,157.73,117.68
2016,4,21,16,30,6.0,149.0,1.1,17.0,152.0,124.64,98.09
2016,4,21,16,45,337.0,111.0,1.1,17.0,229.5,76.04,61.25
2016,4,21,17,0,668.0,73.0,1.1,17.0,307.0,51.9,40.34
2016,4,21,17,15,615.0,66.5,1.0,16.5,254.0,48.53,37.53
2016,4,21,17,30,562.0,60.0,0.9,16.0,201.0,45.05,34.45
2016,4,21,17,45,484.0,51.5,0.85,15.5,152.0,39.66,29.52
2016,4,21,18,0,406.0,43.0,0.8,15.0,103.0,34.1,24.21
2016,4,21,18,15,203.0,34.0,0.8,14.5,64.0,26.45,16.43
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,20.85,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,1.4,12.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,1.5,13.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,1.5,13.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.5,1.55,13.0,8.5,7.46,0.81
2016,4,22,7,0,0.0,11.0,1.6,13.0,11.0,9.67,2.73
2016,4,22,7,15,0.0,13.0,1.6,13.0,13.0,11.43,4.24
2016,4,22,7,30,0.0,15.0,1.6,13.0,15.0,13.2,5.74
2016,4,22,7,45,0.0,17.5,1.65,13.5,17.5,15.41,7.59
2016,4,22,8,0,0.0,20.0,1.7,14.0,20.0,17.63,9.41
2016,4,22,8,15,17.5,126.0,1.7,14.0,136.5,136.5,109.64
2016,4,22,8,30,35.0,232.0,1.7,14.0,253.0,266.63,214.65
2016,4,22,8,45,17.5,141.0,1.7,14.0,151.5,151.88,120.97
2016,4,22,9,0,0.0,50.0,1.7,14.0,50.0,44.26,31.5
2016,4,22,9,15,0.5,103.5,1.7,14.0,104.0,92.65,71.65
2016,4,22,9,30,1.0,157.0,1.7,14.0,158.0,143.13,112.63
2016,4,22,9,45,0.5,141.5,1.75,14.5,142.0,127.91,99.76
2016,4,22,10,0,0.0,126.0,1.8,15.0,126.0,112.96,87.31
2016,4,22,10,15,0.0,135.0,1.85,15.0,135.5,121.26,93.92
2016,4,22,10,30,0.0,144.0,1.9,15.0,145.0,129.55,100.47
2016,4,22,10,45,141.0,284.5,1.95,15.5,409.0,433.79,342.22
2016,4,22,11,0,282.0,425.0,2.0,16.0,673.0,734.31,559.18
2016,4,22,11,15,199.5,437.5,2.05,15.5,614.0,642.34,490.2
2016,4,22,11,30,117.0,450.0,2.1,15.0,555.0,566.81,434.6
2016,4,22,11,45,67.5,381.5,2.15,15.0,442.5,430.19,333.5
2016,4,22,12,0,18.0,313.0,2.2,15.0,330.0,301.81,235.22
2016,4,22,12,15,164.0,374.0,2.25,14.5,523.0,512.85,400.61
2016,4,22,12,30,310.0,435.0,2.3,14.0,716.0,699.85,538.89
2016,4,22,12,45,176.5,410.5,2.35,14.0,570.5,538.65,417.88
2016,4,22,13,0,43.0,386.0,2.4,14.0,425.0,388.89,303.27
2016,4,22,13,15,30.0,337.5,2.4,14.0,364.0,329.5,258.42
2016,4,22,13,30,17.0,289.0,2.4,14.0,303.0,269.2,211.73
2016,4,22,13,45,30.0,319.0,2.4,14.0,344.0,304.67,240.02
2016,4,22,14,0,43.0,349.0,2.4,14.0,385.0,334.38,263.26
2016,4,22,14,15,32.5,315.5,2.3,13.5,342.0,294.19,232.35
2016,4,22,14,30,22.0,282.0,2.2,13.0,299.0,257.07,203.81
2016,4,22,14,45,422.5,203.0,2.15,13.0,498.0,372.58,294.56
2016,4,22,15,0,823.0,124.0,2.1,13.0,697.0,447.04,344.56
2016,4,22,15,15,623.0,180.0,2.1,13.0,598.0,366.67,279.2
2016,4,22,15,30,423.0,236.0,2.1,13.0,499.0,308.38,234.06
2016,4,22,15,45,211.5,187.0,2.1,13.0,318.5,195.58,148.7
2016,4,22,16,0,0.0,138.0,2.1,13.0,138.0,119.29,94.78
2016,4,22,16,15,155.0,155.0,2.1,13.0,224.5,138.02,104.23
2016,4,22,16,30,310.0,172.0,2.1,13.0,311.0,134.81,101.28
2016,4,22,16,45,290.5,154.5,2.1,13.0,272.0,110.64,92.75
2016,4,22,17,0,271.0,137.0,2.1,13.0,233.0,99.78,83.46
2016,4,22,17,15,250.0,116.5,1.95,12.5,193.5,86.47,71.93
2016,4,22,17,30,229.0,96.0,1.8,12.0,154.0,72.61,59.64
2016,4,22,17,45,304.0,72.0,1.7,11.5,130.0,54.05,42.86
2016,4,22,18,0,379.0,48.0,1.6,11.0,106.0,38.43,28.48
2016,4,22,18,15,248.0,34.5,1.5,10.5,66.5,26.89,17.25
2016,4,22,18,30,117.0,21.0,1.4,10.0,27.0,16.54,0.0
2016,4,22,18,45,58.5,10.5,1.35,10.0,13.5,9.55,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
