Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,138.0,20.0,1.05,10.5,36.0,86.19,44.14
2016,4,23,6,0,276.0,40.0,1.1,11.0,72.0,181.04,140.48
2016,4,23,6,15,373.0,51.5,1.15,11.0,118.5,257.92,209.27
2016,4,23,6,30,470.0,63.0,1.2,11.0,165.0,344.42,284.23
2016,4,23,6,45,530.5,72.0,1.3,11.5,216.5,416.5,345.08
2016,4,23,7,0,591.0,81.0,1.4,12.0,268.0,493.52,407.53
2016,4,23,7,15,427.0,121.0,1.35,12.0,269.0,451.36,372.34
2016,4,23,7,30,263.0,161.0,1.3,12.0,270.0,383.68,316.1
2016,4,23,7,45,256.0,186.0,1.3,12.5,303.5,417.35,341.43
2016,4,23,8,0,249.0,211.0,1.3,13.0,337.0,449.36,364.06
2016,4,23,8,15,189.0,238.5,1.3,13.5,340.0,421.98,339.58
2016,4,23,8,30,129.0,266.0,1.3,14.0,343.0,404.31,322.66
2016,4,23,8,45,146.5,289.0,1.3,14.5,382.5,447.71,354.62
2016,4,23,9,0,164.0,312.0,1.3,15.0,422.0,491.3,385.64
2016,4,23,9,15,512.5,215.0,1.25,15.0,588.0,754.67,583.92
2016,4,23,9,30,861.0,118.0,1.2,15.0,754.0,998.03,744.74
2016,4,23,9,45,448.0,222.0,1.2,15.5,554.5,711.75,543.36
2016,4,23,10,0,35.0,326.0,1.2,16.0,355.0,359.58,276.81
2016,4,23,10,15,169.0,362.0,1.2,16.0,504.5,548.95,422.64
2016,4,23,10,30,303.0,398.0,1.2,16.0,654.0,737.53,555.79
2016,4,23,10,45,394.5,373.0,1.25,16.5,715.0,798.9,597.02
2016,4,23,11,0,486.0,348.0,1.3,17.0,776.0,872.85,646.78
2016,4,23,11,15,397.5,390.0,1.3,17.0,743.5,804.53,597.41
2016,4,23,11,30,309.0,432.0,1.3,17.0,711.0,749.92,558.05
2016,4,23,11,45,335.0,425.5,1.3,17.0,729.5,757.01,563.92
2016,4,23,12,0,361.0,419.0,1.3,17.0,748.0,761.61,567.43
2016,4,23,12,15,372.0,407.5,1.3,17.0,746.0,744.94,556.31
2016,4,23,12,30,383.0,396.0,1.3,17.0,744.0,726.41,544.09
2016,4,23,12,45,281.5,422.0,1.3,17.0,676.5,645.62,485.7
2016,4,23,13,0,180.0,448.0,1.3,17.0,609.0,563.69,426.08
2016,4,23,13,15,209.5,435.0,1.3,17.0,618.5,561.52,425.99
2016,4,23,13,30,239.0,422.0,1.3,17.0,628.0,556.51,423.01
2016,4,23,13,45,285.5,397.5,1.35,17.0,636.0,552.59,421.25
2016,4,23,14,0,332.0,373.0,1.4,17.0,644.0,540.5,413.17
2016,4,23,14,15,595.5,246.5,1.45,16.5,710.0,565.82,434.93
2016,4,23,14,30,859.0,120.0,1.5,16.0,776.0,562.37,432.57
2016,4,23,14,45,841.5,120.5,1.6,16.0,736.0,502.77,384.88
2016,4,23,15,0,824.0,121.0,1.7,16.0,696.0,444.55,336.89
2016,4,23,15,15,531.0,199.5,1.7,15.5,561.5,348.91,263.8
2016,4,23,15,30,238.0,278.0,1.7,15.0,427.0,292.19,224.24
2016,4,23,15,45,162.5,255.5,1.75,15.0,353.5,238.38,183.37
2016,4,23,16,0,87.0,233.0,1.8,15.0,280.0,199.34,155.19
2016,4,23,16,15,81.5,211.5,1.8,14.5,252.0,173.55,135.56
2016,4,23,16,30,76.0,190.0,1.8,14.0,224.0,148.72,117.61
2016,4,23,16,45,336.0,140.0,1.8,14.0,263.0,101.7,84.51
2016,4,23,17,0,596.0,90.0,1.8,14.0,302.0,64.29,51.81
2016,4,23,17,15,541.0,82.0,1.75,13.5,250.5,60.33,48.5
2016,4,23,17,30,486.0,74.0,1.7,13.0,199.0,56.21,44.85
2016,4,23,17,45,397.5,64.0,1.65,12.5,150.5,48.3,37.61
2016,4,23,18,0,309.0,54.0,1.6,12.0,102.0,41.38,31.0
2016,4,23,18,15,198.0,37.5,1.55,11.5,64.0,29.12,19.18
2016,4,23,18,30,87.0,21.0,1.5,11.0,26.0,17.15,0.16
2016,4,23,18,45,43.5,10.5,1.45,11.0,13.0,9.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,24.5,1.7,10.5,33.0,62.0,33.92
2016,4,24,6,0,142.0,49.0,1.8,11.0,66.0,129.0,100.12
2016,4,24,6,15,225.5,67.5,1.8,11.0,110.0,196.71,160.28
2016,4,24,6,30,309.0,86.0,1.8,11.0,154.0,283.09,235.1
2016,4,24,6,45,304.5,107.5,1.85,11.5,189.5,311.48,260.13
2016,4,24,7,0,300.0,129.0,1.9,12.0,225.0,348.03,290.41
2016,4,24,7,15,370.5,131.0,1.85,12.0,271.0,424.18,352.64
2016,4,24,7,30,441.0,133.0,1.8,12.0,317.0,494.89,408.75
2016,4,24,7,45,376.0,168.0,1.8,12.0,339.0,503.39,412.52
2016,4,24,8,0,311.0,203.0,1.8,12.0,361.0,490.02,399.66
2016,4,24,8,15,274.0,232.5,1.8,12.5,382.0,502.43,406.25
2016,4,24,8,30,237.0,262.0,1.8,13.0,403.0,494.68,397.4
2016,4,24,8,45,201.5,288.0,1.8,13.5,414.5,496.33,395.66
2016,4,24,9,0,166.0,314.0,1.8,14.0,426.0,494.95,391.54
2016,4,24,9,15,352.0,282.5,1.75,14.5,538.0,656.81,514.48
2016,4,24,9,30,538.0,251.0,1.7,15.0,650.0,826.89,635.0
2016,4,24,9,45,709.5,190.5,1.7,15.5,742.0,944.94,713.32
2016,4,24,10,0,881.0,130.0,1.7,16.0,834.0,1037.97,770.6
2016,4,24,10,15,888.0,131.5,1.65,16.0,862.5,1050.11,775.37
2016,4,24,10,30,895.0,133.0,1.6,16.0,891.0,1058.52,778.86
2016,4,24,10,45,501.5,284.0,1.6,16.5,711.5,829.15,621.9
2016,4,24,11,0,108.0,435.0,1.6,17.0,532.0,537.1,406.72
2016,4,24,11,15,71.5,406.0,1.65,17.0,470.5,466.32,356.5
2016,4,24,11,30,35.0,377.0,1.7,17.0,409.0,397.2,304.73
2016,4,24,11,45,28.5,357.5,1.8,17.0,383.5,368.26,283.47
2016,4,24,12,0,22.0,338.0,1.9,17.0,358.0,328.76,253.82
2016,4,24,12,15,24.0,345.5,1.95,17.0,368.0,335.79,259.42
2016,4,24,12,30,26.0,353.0,2.0,17.0,378.0,351.56,271.43
2016,4,24,12,45,57.5,393.5,2.15,17.0,446.0,412.6,318.36
2016,4,24,13,0,89.0,434.0,2.3,17.0,514.0,469.99,361.71
2016,4,24,13,15,266.0,392.5,2.35,16.5,623.5,571.2,441.11
2016,4,24,13,30,443.0,351.0,2.4,16.0,733.0,648.94,501.02
2016,4,24,13,45,412.0,355.0,2.45,16.0,702.0,603.69,466.74
2016,4,24,14,0,381.0,359.0,2.5,16.0,671.0,559.06,433.34
2016,4,24,14,15,407.5,331.5,2.55,15.5,653.5,526.28,409.75
2016,4,24,14,30,434.0,304.0,2.6,15.0,636.0,489.38,381.99
2016,4,24,14,45,423.5,293.0,2.65,15.0,603.5,445.07,346.76
2016,4,24,15,0,413.0,282.0,2.7,15.0,571.0,401.46,311.3
2016,4,24,15,15,418.0,260.0,2.7,14.5,537.0,355.7,273.66
2016,4,24,15,30,423.0,238.0,2.7,14.0,503.0,309.32,234.53
2016,4,24,15,45,514.5,205.0,2.75,13.5,502.0,274.16,200.63
2016,4,24,16,0,606.0,172.0,2.8,13.0,501.0,228.06,157.43
2016,4,24,16,15,573.0,163.5,2.75,12.5,450.5,175.47,117.67
2016,4,24,16,30,540.0,155.0,2.7,12.0,400.0,126.96,89.61
2016,4,24,16,45,507.0,141.5,2.7,12.0,349.0,97.85,81.85
2016,4,24,17,0,474.0,128.0,2.7,12.0,298.0,90.48,75.57
2016,4,24,17,15,416.5,115.0,2.65,11.5,246.5,82.93,69.09
2016,4,24,17,30,359.0,102.0,2.6,11.0,195.0,75.04,62.09
2016,4,24,17,45,297.0,83.5,2.6,11.0,148.5,62.6,50.63
2016,4,24,18,0,235.0,65.0,2.6,11.0,102.0,50.54,39.25
2016,4,24,18,15,143.0,44.0,2.55,10.5,63.5,34.79,24.22
2016,4,24,18,30,51.0,23.0,2.5,10.0,25.0,19.21,2.73
2016,4,24,18,45,25.5,11.5,2.5,10.0,12.5,10.46,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.0,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,7.0,12.0,30.18,0.0
2016,4,25,5,45,226.5,23.5,1.55,7.5,48.0,127.28,80.05
2016,4,25,6,0,386.0,36.0,1.6,8.0,84.0,224.38,177.77
2016,4,25,6,15,478.5,45.0,1.65,8.5,133.0,301.56,247.82
2016,4,25,6,30,571.0,54.0,1.7,9.0,182.0,388.47,323.67
2016,4,25,6,45,634.5,59.5,1.75,9.5,236.5,463.06,387.03
2016,4,25,7,0,698.0,65.0,1.8,10.0,291.0,539.8,449.57
2016,4,25,7,15,737.0,70.0,1.8,10.5,346.0,606.84,501.55
2016,4,25,7,30,776.0,75.0,1.8,11.0,401.0,675.35,551.0
2016,4,25,7,45,804.0,78.5,1.85,11.5,454.5,734.56,591.99
2016,4,25,8,0,832.0,82.0,1.9,12.0,508.0,793.42,631.69
2016,4,25,8,15,852.5,85.0,1.9,12.0,559.5,844.53,665.63
2016,4,25,8,30,873.0,88.0,1.9,12.0,611.0,885.77,692.12
2016,4,25,8,45,888.5,91.0,1.9,12.5,658.0,928.26,717.91
2016,4,25,9,0,904.0,94.0,1.9,13.0,705.0,968.2,741.52
2016,4,25,9,15,916.0,96.0,1.9,13.0,747.0,1000.79,761.28
2016,4,25,9,30,928.0,98.0,1.9,13.0,789.0,1030.17,778.9
2016,4,25,9,45,935.5,100.5,1.95,13.5,824.5,1052.21,790.92
2016,4,25,10,0,943.0,103.0,2.0,14.0,860.0,1070.51,800.6
2016,4,25,10,15,949.5,104.0,2.0,14.0,889.0,1082.28,806.92
2016,4,25,10,30,956.0,105.0,2.0,14.0,918.0,1090.11,810.88
2016,4,25,10,45,960.5,106.0,2.05,14.5,939.5,1091.88,810.33
2016,4,25,11,0,965.0,107.0,2.1,15.0,961.0,1089.58,807.36
2016,4,25,11,15,967.0,107.5,2.1,15.0,974.5,1080.2,800.77
2016,4,25,11,30,969.0,108.0,2.1,15.0,988.0,1066.82,791.81
2016,4,25,11,45,968.5,109.0,2.15,15.0,992.5,1047.59,779.84
2016,4,25,12,0,968.0,110.0,2.2,15.0,997.0,1024.59,765.46
2016,4,25,12,15,967.0,110.0,2.2,15.0,994.0,996.5,747.14
2016,4,25,12,30,966.0,110.0,2.2,15.0,991.0,964.94,726.52
2016,4,25,12,45,953.5,116.0,2.2,15.0,977.0,925.92,700.82
2016,4,25,13,0,941.0,122.0,2.2,15.0,963.0,884.35,673.26
2016,4,25,13,15,936.5,121.0,2.2,15.0,944.0,840.36,643.8
2016,4,25,13,30,932.0,120.0,2.2,15.0,925.0,793.89,612.31
2016,4,25,13,45,926.0,118.5,2.2,15.5,898.5,743.67,574.99
2016,4,25,14,0,920.0,117.0,2.2,16.0,872.0,691.53,534.99
2016,4,25,14,15,911.0,115.0,2.15,15.5,839.0,635.5,492.75
2016,4,25,14,30,902.0,113.0,2.1,15.0,806.0,578.33,448.22
2016,4,25,14,45,890.5,110.5,2.1,15.0,766.0,518.68,399.66
2016,4,25,15,0,879.0,108.0,2.1,15.0,726.0,458.67,349.19
2016,4,25,15,15,864.0,105.5,2.1,15.0,681.0,393.43,293.24
2016,4,25,15,30,849.0,103.0,2.1,15.0,636.0,332.0,238.96
2016,4,25,15,45,829.5,99.5,2.1,15.0,587.0,269.68,183.85
2016,4,25,16,0,810.0,96.0,2.1,15.0,538.0,209.15,131.89
2016,4,25,16,15,783.0,92.0,2.05,14.5,485.5,149.5,86.49
2016,4,25,16,30,756.0,88.0,2.0,14.0,433.0,93.12,55.48
2016,4,25,16,45,719.5,83.0,2.0,13.5,378.5,57.22,45.5
2016,4,25,17,0,683.0,78.0,2.0,13.0,324.0,55.34,44.08
2016,4,25,17,15,630.5,71.5,1.95,12.5,270.5,52.12,41.36
2016,4,25,17,30,578.0,65.0,1.9,12.0,217.0,48.79,38.4
2016,4,25,17,45,496.0,56.5,1.85,11.5,166.0,43.53,33.54
2016,4,25,18,0,414.0,48.0,1.8,11.0,115.0,38.12,28.31
2016,4,25,18,15,289.0,35.5,1.7,10.5,73.5,28.74,19.16
2016,4,25,18,30,164.0,23.0,1.6,10.0,32.0,18.11,3.67
2016,4,25,18,45,82.0,11.5,1.55,9.5,16.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,62.0,27.5,0.8,9.5,35.0,63.8,39.95
2016,4,26,6,0,124.0,46.0,0.8,10.0,61.0,115.69,90.25
2016,4,26,6,15,166.0,66.0,0.8,10.0,97.0,165.41,134.79
2016,4,26,6,30,208.0,86.0,0.8,10.0,133.0,219.24,182.04
2016,4,26,6,45,247.0,101.5,0.85,10.5,172.0,269.61,225.07
2016,4,26,7,0,286.0,117.0,0.9,11.0,211.0,323.66,269.79
2016,4,26,7,15,339.0,131.0,0.9,11.5,261.5,402.35,332.35
2016,4,26,7,30,392.0,145.0,0.9,12.0,312.0,472.62,386.16
2016,4,26,7,45,556.5,129.0,0.9,12.5,398.5,605.07,486.8
2016,4,26,8,0,721.0,113.0,0.9,13.0,485.0,743.57,584.27
2016,4,26,8,15,744.0,117.5,0.85,13.5,534.0,794.59,614.48
2016,4,26,8,30,767.0,122.0,0.8,14.0,583.0,844.44,644.08
2016,4,26,8,45,779.5,128.0,0.8,14.5,627.5,879.79,664.11
2016,4,26,9,0,792.0,134.0,0.8,15.0,672.0,917.66,685.7
2016,4,26,9,15,805.5,137.0,0.8,15.0,712.0,950.5,704.97
2016,4,26,9,30,819.0,140.0,0.8,15.0,752.0,980.46,722.32
2016,4,26,9,45,819.5,148.0,0.8,15.5,784.0,999.82,731.52
2016,4,26,10,0,820.0,156.0,0.8,16.0,816.0,1015.49,738.58
2016,4,26,10,15,827.5,158.0,0.8,16.0,843.5,1028.17,745.26
2016,4,26,10,30,835.0,160.0,0.8,16.0,871.0,1037.24,749.83
2016,4,26,10,45,660.5,257.0,0.85,16.5,828.5,964.97,702.66
2016,4,26,11,0,486.0,354.0,0.9,17.0,786.0,876.78,640.71
2016,4,26,11,15,660.5,264.0,0.95,17.0,860.0,953.13,696.8
2016,4,26,11,30,835.0,174.0,1.0,17.0,934.0,1012.39,734.68
2016,4,26,11,45,828.5,179.5,1.05,17.0,937.0,992.81,722.17
2016,4,26,12,0,822.0,185.0,1.1,17.0,940.0,969.97,708.71
2016,4,26,12,15,629.0,284.0,1.15,17.0,861.0,869.36,642.09
2016,4,26,12,30,436.0,383.0,1.2,17.0,782.0,766.2,569.59
2016,4,26,12,45,436.5,377.5,1.3,17.0,773.5,739.96,553.93
2016,4,26,13,0,437.0,372.0,1.4,17.0,765.0,712.19,535.95
2016,4,26,13,15,621.5,274.5,1.4,17.0,820.5,743.34,561.83
2016,4,26,13,30,806.0,177.0,1.4,17.0,876.0,756.55,573.75
2016,4,26,13,45,806.5,170.5,1.45,17.0,852.0,710.41,540.87
2016,4,26,14,0,807.0,164.0,1.5,17.0,828.0,662.18,506.12
2016,4,26,14,15,797.0,161.5,1.55,16.5,796.0,609.4,467.7
2016,4,26,14,30,787.0,159.0,1.6,16.0,764.0,555.94,427.32
2016,4,26,14,45,777.5,153.5,1.65,16.0,727.0,499.72,382.61
2016,4,26,15,0,768.0,148.0,1.7,16.0,690.0,439.83,333.6
2016,4,26,15,15,751.0,144.5,1.7,15.5,646.5,381.69,284.86
2016,4,26,15,30,734.0,141.0,1.7,15.0,603.0,324.68,235.78
2016,4,26,15,45,718.5,133.5,1.75,15.0,557.0,266.26,184.86
2016,4,26,16,0,703.0,126.0,1.8,15.0,511.0,209.36,136.5
2016,4,26,16,15,673.5,120.5,1.8,14.5,460.5,154.26,94.88
2016,4,26,16,30,644.0,115.0,1.8,14.0,410.0,102.85,66.1
2016,4,26,16,45,579.0,106.5,1.8,13.5,347.0,73.59,59.97
2016,4,26,17,0,514.0,98.0,1.8,13.0,284.0,69.67,56.82
2016,4,26,17,15,497.0,88.5,1.75,12.5,245.0,65.01,52.87
2016,4,26,17,30,480.0,79.0,1.7,12.0,206.0,60.03,48.47
2016,4,26,17,45,404.0,67.5,1.65,11.5,158.0,50.79,40.05
2016,4,26,18,0,328.0,56.0,1.6,11.0,110.0,42.82,32.52
2016,4,26,18,15,219.5,40.5,1.55,10.5,70.5,31.39,21.54
2016,4,26,18,30,111.0,25.0,1.5,10.0,31.0,19.62,5.68
2016,4,26,18,45,55.5,12.5,1.45,10.0,15.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,0.8,10.0,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,0.8,10.0,13.0,24.24,0.0
2016,4,27,5,45,176.5,27.0,0.85,10.5,47.5,113.29,76.25
2016,4,27,6,0,309.0,42.0,0.9,11.0,82.0,198.63,156.26
2016,4,27,6,15,398.5,52.5,0.9,11.0,129.0,272.19,221.4
2016,4,27,6,30,488.0,63.0,0.9,11.0,176.0,355.08,292.55
2016,4,27,6,45,244.0,65.5,0.9,11.5,122.0,234.99,195.7
2016,4,27,7,0,0.0,68.0,0.9,12.0,68.0,60.25,46.15
2016,4,27,7,15,5.0,107.5,0.9,12.0,110.0,102.36,82.24
2016,4,27,7,30,10.0,147.0,0.9,12.0,152.0,145.79,118.34
2016,4,27,7,45,106.5,185.0,0.95,12.5,240.5,284.83,233.56
2016,4,27,8,0,203.0,223.0,1.0,13.0,329.0,409.58,331.77
2016,4,27,8,15,111.0,220.5,1.05,13.0,279.5,332.98,268.31
2016,4,27,8,30,19.0,218.0,1.1,13.0,230.0,221.67,177.2
2016,4,27,8,45,60.5,265.5,1.2,13.5,306.5,324.15,259.16
2016,4,27,9,0,102.0,313.0,1.3,14.0,383.0,415.3,328.68
2016,4,27,9,15,55.0,262.5,1.4,14.0,301.0,313.92,248.76
2016,4,27,9,30,8.0,212.0,1.5,14.0,219.0,202.55,159.75
2016,4,27,9,45,40.5,293.0,1.6,14.0,326.0,330.26,261.15
2016,4,27,10,0,73.0,374.0,1.7,14.0,433.0,448.06,350.5
2016,4,27,10,15,42.0,306.5,1.8,14.0,340.5,343.04,269.29
2016,4,27,10,30,11.0,239.0,1.9,14.0,248.0,229.77,180.54
2016,4,27,10,45,8.5,210.5,2.0,14.0,218.0,199.87,157.09
2016,4,27,11,0,6.0,182.0,2.1,14.0,188.0,170.48,133.6
2016,4,27,11,15,4.0,166.0,2.15,14.0,170.0,153.51,119.92
2016,4,27,11,30,2.0,150.0,2.2,14.0,152.0,136.71,106.32
2016,4,27,11,45,14.0,252.5,2.25,14.0,265.5,242.33,190.77
2016,4,27,12,0,26.0,355.0,2.3,14.0,379.0,359.51,281.37
2016,4,27,12,15,455.0,256.5,2.35,14.0,673.5,681.9,534.07
2016,4,27,12,30,884.0,158.0,2.4,14.0,968.0,935.63,714.55
2016,4,27,12,45,676.5,262.0,2.45,14.0,878.0,837.46,642.64
2016,4,27,13,0,469.0,366.0,2.5,14.0,788.0,732.08,563.85
2016,4,27,13,15,653.5,270.5,2.5,13.5,846.0,763.76,592.43
2016,4,27,13,30,838.0,175.0,2.5,13.0,904.0,777.37,606.09
2016,4,27,13,45,433.0,249.5,2.5,13.0,625.5,525.37,414.97
2016,4,27,14,0,28.0,324.0,2.5,13.0,347.0,302.46,238.3
2016,4,27,14,15,213.0,324.0,2.5,13.0,489.0,405.39,321.37
2016,4,27,14,30,398.0,324.0,2.5,13.0,631.0,485.64,381.97
2016,4,27,14,45,406.0,304.0,2.55,13.0,604.0,445.53,349.29
2016,4,27,15,0,414.0,284.0,2.6,13.0,577.0,402.29,313.91
2016,4,27,15,15,464.0,245.5,2.55,12.5,555.0,359.85,277.78
2016,4,27,15,30,514.0,207.0,2.5,12.0,533.0,311.7,235.33
2016,4,27,15,45,277.5,213.0,2.5,12.0,387.5,229.28,174.18
2016,4,27,16,0,41.0,219.0,2.5,12.0,242.0,182.21,145.19
2016,4,27,16,15,36.0,199.0,2.45,12.0,218.0,160.94,128.51
2016,4,27,16,30,31.0,179.0,2.4,12.0,194.0,140.55,112.81
2016,4,27,16,45,158.0,157.0,2.4,12.0,216.5,117.43,99.02
2016,4,27,17,0,285.0,135.0,2.4,12.0,239.0,98.5,82.61
2016,4,27,17,15,237.5,121.5,2.3,11.5,199.0,89.66,75.07
2016,4,27,17,30,190.0,108.0,2.2,11.0,159.0,80.5,66.98
2016,4,27,17,45,151.5,86.5,2.15,11.0,121.5,67.68,55.23
2016,4,27,18,0,113.0,65.0,2.1,11.0,84.0,51.72,40.42
2016,4,27,18,15,63.5,44.0,2.05,10.5,54.0,35.73,25.36
2016,4,27,18,30,14.0,23.0,2.0,10.0,24.0,19.82,6.8
2016,4,27,18,45,7.0,11.5,1.95,10.0,12.0,10.46,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.0,8.0,6.37,0.0
2016,4,28,5,30,53.0,14.0,1.5,9.0,16.0,28.84,0.0
2016,4,28,5,45,182.0,29.5,1.55,9.5,51.0,118.87,82.76
2016,4,28,6,0,311.0,45.0,1.6,10.0,86.0,201.28,159.82
2016,4,28,6,15,399.5,55.5,1.6,10.0,133.5,275.99,226.58
2016,4,28,6,30,488.0,66.0,1.6,10.0,181.0,358.54,298.39
2016,4,28,6,45,547.0,74.0,1.6,10.5,232.5,429.48,358.03
2016,4,28,7,0,606.0,82.0,1.6,11.0,284.0,505.1,418.97
2016,4,28,7,15,647.5,88.0,1.55,11.5,337.0,570.54,469.2
2016,4,28,7,30,689.0,94.0,1.5,12.0,390.0,637.9,518.69
2016,4,28,7,45,725.0,96.5,1.45,13.0,443.0,698.26,558.73
2016,4,28,8,0,761.0,99.0,1.4,14.0,496.0,755.5,595.03
2016,4,28,8,15,783.0,103.0,1.35,14.5,546.0,806.38,626.75
2016,4,28,8,30,805.0,107.0,1.3,15.0,596.0,855.87,656.67
2016,4,28,8,45,825.5,108.5,1.3,15.5,642.0,899.37,682.52
2016,4,28,9,0,846.0,110.0,1.3,16.0,688.0,940.73,706.54
2016,4,28,9,15,858.5,112.0,1.25,16.0,729.0,962.6,717.95
2016,4,28,9,30,871.0,114.0,1.2,16.0,770.0,991.06,733.85
2016,4,28,9,45,892.0,110.0,1.2,16.5,808.0,1018.2,748.19
2016,4,28,10,0,913.0,106.0,1.2,17.0,846.0,1042.21,760.48
2016,4,28,10,15,920.0,107.0,1.2,17.0,874.5,1054.13,766.6
2016,4,28,10,30,927.0,108.0,1.2,17.0,903.0,1062.23,770.6
2016,4,28,10,45,929.5,110.5,1.2,17.5,923.5,1063.48,769.05
2016,4,28,11,0,932.0,113.0,1.2,18.0,944.0,1060.76,765.26
2016,4,28,11,15,935.0,113.5,1.2,18.0,957.5,1052.54,759.67
2016,4,28,11,30,938.0,114.0,1.2,18.0,971.0,1040.45,751.85
2016,4,28,11,45,936.5,116.0,1.25,18.5,976.0,1021.7,739.52
2016,4,28,12,0,935.0,118.0,1.3,19.0,981.0,999.32,725.01
2016,4,28,12,15,935.0,117.5,1.3,19.0,978.5,972.43,708.18
2016,4,28,12,30,935.0,117.0,1.3,19.0,976.0,942.17,689.21
2016,4,28,12,45,935.5,115.0,1.35,19.0,966.0,907.67,668.17
2016,4,28,13,0,936.0,113.0,1.4,19.0,956.0,870.05,644.86
2016,4,28,13,15,932.5,112.5,1.45,19.0,938.0,827.71,618.11
2016,4,28,13,30,929.0,112.0,1.5,19.0,920.0,782.81,589.27
2016,4,28,13,45,923.0,111.0,1.55,19.0,894.5,733.41,555.29
2016,4,28,14,0,917.0,110.0,1.6,19.0,869.0,682.1,518.28
2016,4,28,14,15,909.5,108.0,1.6,18.5,836.5,627.36,478.17
2016,4,28,14,30,902.0,106.0,1.6,18.0,804.0,571.34,435.61
2016,4,28,14,45,890.0,105.0,1.6,18.0,765.0,512.99,388.91
2016,4,28,15,0,878.0,104.0,1.6,18.0,726.0,454.31,340.38
2016,4,28,15,15,864.0,101.5,1.6,17.5,682.0,393.66,289.4
2016,4,28,15,30,850.0,99.0,1.6,17.0,638.0,328.64,233.66
2016,4,28,15,45,826.5,97.5,1.65,16.5,589.0,267.22,180.5
2016,4,28,16,0,803.0,96.0,1.7,16.0,540.0,208.05,130.55
2016,4,28,16,15,778.0,92.0,1.7,15.5,488.0,149.26,85.96
2016,4,28,16,30,753.0,88.0,1.7,15.0,436.0,93.48,55.19
2016,4,28,16,45,711.5,84.5,1.7,14.5,382.0,57.93,45.91
2016,4,28,17,0,670.0,81.0,1.7,14.0,328.0,57.2,45.54
2016,4,28,17,15,619.5,75.0,1.65,13.5,275.0,54.49,43.29
2016,4,28,17,30,569.0,69.0,1.6,13.0,222.0,51.69,40.86
2016,4,28,17,45,482.5,61.0,1.6,12.5,171.0,46.98,36.54
2016,4,28,18,0,396.0,53.0,1.6,12.0,120.0,42.19,31.9
2016,4,28,18,15,278.5,39.5,1.55,11.5,78.5,30.66,20.97
2016,4,28,18,30,161.0,26.0,1.5,11.0,37.0,20.42,7.98
2016,4,28,18,45,80.5,13.0,1.45,10.5,18.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,10.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,0.9,10.0,14.0,12.34,0.0
2016,4,29,5,45,91.0,36.0,0.9,10.0,48.5,86.91,60.91
2016,4,29,6,0,182.0,58.0,0.9,10.0,83.0,155.82,123.57
2016,4,29,6,15,265.5,74.5,0.9,10.0,128.5,231.71,189.79
2016,4,29,6,30,349.0,91.0,0.9,10.0,174.0,309.77,256.77
2016,4,29,6,45,420.5,101.5,0.9,10.5,226.0,382.33,316.99
2016,4,29,7,0,492.0,112.0,0.9,11.0,278.0,461.4,380.06
2016,4,29,7,15,537.0,121.0,0.9,11.0,330.0,526.37,430.4
2016,4,29,7,30,582.0,130.0,0.9,11.0,382.0,599.41,485.02
2016,4,29,7,45,622.0,134.5,0.95,11.5,434.0,661.6,529.53
2016,4,29,8,0,662.0,139.0,1.0,12.0,486.0,724.63,572.98
2016,4,29,8,15,686.5,144.5,1.0,12.0,534.5,776.02,606.86
2016,4,29,8,30,711.0,150.0,1.0,12.0,583.0,826.41,639.51
2016,4,29,8,45,730.0,154.0,1.0,12.5,628.0,868.76,664.88
2016,4,29,9,0,749.0,158.0,1.0,13.0,673.0,909.14,688.57
2016,4,29,9,15,763.0,161.5,1.0,13.0,712.5,941.89,708.17
2016,4,29,9,30,777.0,165.0,1.0,13.0,752.0,971.91,725.95
2016,4,29,9,45,808.0,156.0,1.0,13.5,790.5,995.43,738.12
2016,4,29,10,0,839.0,147.0,1.0,14.0,829.0,1023.24,753.08
2016,4,29,10,15,846.0,148.5,1.0,14.0,856.5,1034.9,759.04
2016,4,29,10,30,853.0,150.0,1.0,14.0,884.0,1042.9,763.03
2016,4,29,10,45,861.0,149.0,1.0,14.5,905.0,1045.53,762.4
2016,4,29,11,0,869.0,148.0,1.0,15.0,926.0,1032.25,751.95
2016,4,29,11,15,872.0,149.0,1.05,15.0,939.0,1024.66,747.9
2016,4,29,11,30,875.0,150.0,1.1,15.0,952.0,1013.43,741.51
2016,4,29,11,45,875.5,150.5,1.15,15.5,957.0,995.73,729.73
2016,4,29,12,0,876.0,151.0,1.2,16.0,962.0,974.63,715.87
2016,4,29,12,15,876.0,151.0,1.2,16.0,959.5,949.32,699.81
2016,4,29,12,30,876.0,151.0,1.2,16.0,957.0,920.84,681.71
2016,4,29,12,45,877.5,148.0,1.3,16.0,948.0,887.94,662.14
2016,4,29,13,0,879.0,145.0,1.4,16.0,939.0,852.07,640.25
2016,4,29,13,15,875.5,144.0,1.4,16.0,921.5,811.22,613.44
2016,4,29,13,30,872.0,143.0,1.4,16.0,904.0,768.02,584.26
2016,4,29,13,45,864.5,142.5,1.45,16.0,878.5,723.14,552.43
2016,4,29,14,0,857.0,142.0,1.5,16.0,853.0,672.77,515.83
2016,4,29,14,15,848.0,140.0,1.5,15.5,821.0,618.85,476.08
2016,4,29,14,30,839.0,138.0,1.5,15.0,789.0,564.01,434.21
2016,4,29,14,45,827.0,135.0,1.55,15.0,750.5,506.23,388.09
2016,4,29,15,0,815.0,132.0,1.6,15.0,712.0,448.38,340.27
2016,4,29,15,15,799.0,129.0,1.6,15.0,668.0,389.31,289.91
2016,4,29,15,30,783.0,126.0,1.6,15.0,624.0,331.18,239.17
2016,4,29,15,45,755.5,124.0,1.65,15.0,575.0,267.14,184.01
2016,4,29,16,0,728.0,122.0,1.7,15.0,526.0,210.47,136.19
2016,4,29,16,15,700.0,117.0,1.7,14.5,475.0,154.57,93.86
2016,4,29,16,30,672.0,112.0,1.7,14.0,424.0,102.12,64.41
2016,4,29,16,45,628.5,106.5,1.7,13.5,371.0,73.49,59.85
2016,4,29,17,0,585.0,101.0,1.7,13.0,318.0,72.07,58.92
2016,4,29,17,15,531.5,93.0,1.7,12.5,266.5,68.48,55.95
2016,4,29,17,30,478.0,85.0,1.7,12.0,215.0,62.67,50.86
2016,4,29,17,45,396.0,74.0,1.7,12.0,166.0,55.45,44.18
2016,4,29,18,0,314.0,63.0,1.7,12.0,117.0,47.99,37.06
2016,4,29,18,15,208.5,46.0,1.7,11.5,76.5,35.54,25.27
2016,4,29,18,30,103.0,29.0,1.7,11.0,36.0,23.33,10.72
2016,4,29,18,45,51.5,14.5,1.7,10.5,18.0,13.19,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,1.4,10.5,10.5,22.22,0.0
2016,4,30,5,30,120.0,16.0,1.4,11.0,21.0,63.23,0.0
2016,4,30,5,45,247.0,29.5,1.45,11.5,58.5,143.9,103.43
2016,4,30,6,0,374.0,43.0,1.5,12.0,96.0,227.7,180.11
2016,4,30,6,15,459.5,52.5,1.45,12.5,145.0,301.95,245.53
2016,4,30,6,30,545.0,62.0,1.4,13.0,194.0,384.92,315.98
2016,4,30,6,45,599.5,69.5,1.35,13.5,247.0,455.41,373.82
2016,4,30,7,0,654.0,77.0,1.3,14.0,300.0,530.05,432.26
2016,4,30,7,15,693.5,82.5,1.3,14.0,354.0,595.61,482.41
2016,4,30,7,30,733.0,88.0,1.3,14.0,408.0,662.83,531.32
2016,4,30,7,45,761.5,92.5,1.3,14.5,461.0,718.12,568.13
2016,4,30,8,0,790.0,97.0,1.3,15.0,514.0,776.66,606.27
2016,4,30,8,15,811.0,100.5,1.3,15.5,564.0,827.01,637.64
2016,4,30,8,30,832.0,104.0,1.3,16.0,614.0,875.81,667.3
2016,4,30,8,45,847.5,107.0,1.3,16.5,660.0,917.13,691.36
2016,4,30,9,0,863.0,110.0,1.3,17.0,706.0,955.97,713.47
2016,4,30,9,15,875.0,112.5,1.3,17.0,746.5,978.22,725.86
2016,4,30,9,30,887.0,115.0,1.3,17.0,787.0,1006.92,742.66
2016,4,30,9,45,902.5,113.0,1.3,17.5,823.5,1030.92,754.9
2016,4,30,10,0,918.0,111.0,1.3,18.0,860.0,1051.6,765.05
2016,4,30,10,15,924.0,112.5,1.3,18.0,887.5,1062.92,770.83
2016,4,30,10,30,930.0,114.0,1.3,18.0,915.0,1070.4,774.45
2016,4,30,10,45,933.5,115.0,1.35,18.5,935.5,1070.91,773.38
2016,4,30,11,0,937.0,116.0,1.4,19.0,956.0,1067.49,770.07
2016,4,30,11,15,939.0,116.5,1.4,19.0,968.5,1058.14,763.77
2016,4,30,11,30,941.0,117.0,1.4,19.0,981.0,1044.94,755.25
2016,4,30,11,45,942.0,117.0,1.4,19.5,986.0,1026.49,742.16
2016,4,30,12,0,943.0,117.0,1.4,20.0,991.0,1004.38,726.92
2016,4,30,12,15,941.5,117.0,1.4,20.0,987.5,976.43,709.44
2016,4,30,12,30,940.0,117.0,1.4,20.0,984.0,945.16,689.86
2016,4,30,12,45,938.5,116.0,1.4,20.0,973.0,909.79,667.56
2016,4,30,13,0,937.0,115.0,1.4,20.0,962.0,871.42,643.17
2016,4,30,13,15,932.5,114.0,1.4,20.0,943.5,827.87,615.16
2016,4,30,13,30,928.0,113.0,1.4,20.0,925.0,781.88,585.22
2016,4,30,13,45,923.0,111.0,1.4,20.5,899.0,732.42,549.91
2016,4,30,14,0,918.0,109.0,1.4,21.0,873.0,680.97,511.85
2016,4,30,14,15,909.5,107.5,1.4,21.0,840.0,626.17,471.31
2016,4,30,14,30,901.0,106.0,1.4,21.0,807.0,570.18,428.57
2016,4,30,14,45,891.0,103.5,1.45,21.0,768.0,511.72,382.79
2016,4,30,15,0,881.0,101.0,1.5,21.0,729.0,452.75,334.9
2016,4,30,15,15,866.5,98.5,1.5,20.5,684.5,391.94,284.45
2016,4,30,15,30,852.0,96.0,1.5,20.0,640.0,331.66,233.01
2016,4,30,15,45,834.5,92.5,1.5,20.0,592.0,265.07,175.93
2016,4,30,16,0,817.0,89.0,1.5,20.0,544.0,205.02,125.41
2016,4,30,16,15,792.5,85.5,1.45,19.5,492.5,146.0,81.23
2016,4,30,16,30,768.0,82.0,1.4,19.0,441.0,89.89,50.64
2016,4,30,16,45,737.0,77.0,1.4,19.0,388.0,57.82,44.95
2016,4,30,17,0,706.0,72.0,1.4,19.0,335.0,55.49,43.1
2016,4,30,17,15,658.5,66.5,1.35,18.0,281.5,47.94,36.74
2016,4,30,17,30,611.0,61.0,1.3,17.0,228.0,45.2,34.48
2016,4,30,17,45,542.0,53.0,1.3,16.5,178.0,40.23,30.02
2016,4,30,18,0,473.0,45.0,1.3,16.0,128.0,35.08,25.21
2016,4,30,18,15,358.5,34.5,1.25,15.5,85.0,27.42,17.95
2016,4,30,18,30,244.0,24.0,1.2,15.0,42.0,19.48,8.37
2016,4,30,18,45,122.0,12.0,1.15,14.5,21.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.0,0.9,11.5,11.5,25.88,0.0
2016,5,1,5,30,149.0,16.0,0.8,12.0,23.0,74.54,0.0
2016,5,1,5,45,281.5,28.0,0.7,12.5,61.5,154.91,112.07
2016,5,1,6,0,414.0,40.0,0.6,13.0,100.0,241.58,189.48
2016,5,1,6,15,495.5,48.0,0.6,13.5,149.0,314.23,252.5
2016,5,1,6,30,577.0,56.0,0.6,14.0,198.0,395.12,319.88
2016,5,1,6,45,629.5,62.5,0.6,14.5,250.5,464.7,375.71
2016,5,1,7,0,682.0,69.0,0.6,15.0,303.0,538.23,431.96
2016,5,1,7,15,719.0,73.5,0.6,15.5,356.5,599.39,476.62
2016,5,1,7,30,756.0,78.0,0.6,16.0,410.0,664.69,521.08
2016,5,1,7,45,782.5,81.5,0.6,17.0,462.5,721.52,556.57
2016,5,1,8,0,809.0,85.0,0.6,18.0,515.0,777.91,590.59
2016,5,1,8,15,828.5,88.5,0.65,18.5,564.5,827.53,621.01
2016,5,1,8,30,848.0,92.0,0.7,19.0,614.0,867.31,644.47
2016,5,1,8,45,862.5,94.5,0.75,19.5,659.0,907.14,667.77
2016,5,1,9,0,877.0,97.0,0.8,20.0,704.0,944.48,689.19
2016,5,1,9,15,888.5,99.0,0.8,20.5,744.5,975.6,705.48
2016,5,1,9,30,900.0,101.0,0.8,21.0,785.0,1003.62,719.76
2016,5,1,9,45,905.5,104.5,0.85,21.5,819.0,1024.01,730.36
2016,5,1,10,0,911.0,108.0,0.9,22.0,853.0,1040.73,738.84
2016,5,1,10,15,917.0,109.0,0.95,22.0,880.5,1051.48,745.23
2016,5,1,10,30,923.0,110.0,1.0,22.0,908.0,1058.43,749.51
2016,5,1,10,45,925.0,112.5,1.05,22.0,928.0,1059.04,750.09
2016,5,1,11,0,927.0,115.0,1.1,22.0,948.0,1055.74,748.46
2016,5,1,11,15,930.0,115.5,1.1,22.0,961.0,1047.49,742.98
2016,5,1,11,30,933.0,116.0,1.1,22.0,974.0,1035.4,735.32
2016,5,1,11,45,931.0,118.0,1.15,22.0,978.5,1016.2,724.35
2016,5,1,12,0,929.0,120.0,1.2,22.0,983.0,993.45,711.23
2016,5,1,12,15,928.5,120.0,1.2,22.0,980.0,966.75,694.77
2016,5,1,12,30,928.0,120.0,1.2,22.0,977.0,936.73,676.23
2016,5,1,12,45,923.5,120.5,1.2,22.0,966.0,900.6,653.72
2016,5,1,13,0,919.0,121.0,1.2,22.0,955.0,861.7,629.31
2016,5,1,13,15,915.5,120.5,1.2,22.0,936.5,820.06,602.9
2016,5,1,13,30,912.0,120.0,1.2,22.0,918.0,775.95,574.58
2016,5,1,13,45,902.5,120.5,1.2,22.0,892.0,726.32,540.3
2016,5,1,14,0,893.0,121.0,1.2,22.0,866.0,675.14,503.77
2016,5,1,14,15,885.0,119.0,1.15,21.5,833.5,621.41,464.89
2016,5,1,14,30,877.0,117.0,1.1,21.0,801.0,566.5,423.81
2016,5,1,14,45,862.5,116.5,1.1,21.0,762.0,508.83,378.82
2016,5,1,15,0,848.0,116.0,1.1,21.0,723.0,448.09,330.1
2016,5,1,15,15,833.0,113.5,1.05,20.5,679.0,388.15,280.78
2016,5,1,15,30,818.0,111.0,1.0,20.0,635.0,328.94,230.72
2016,5,1,15,45,794.5,109.0,1.0,20.0,586.0,269.18,179.82
2016,5,1,16,0,771.0,107.0,1.0,20.0,537.0,211.74,132.22
2016,5,1,16,15,744.0,102.5,0.95,19.5,486.0,148.71,85.15
2016,5,1,16,30,717.0,98.0,0.9,19.0,435.0,94.17,55.13
2016,5,1,16,45,676.5,93.5,0.9,19.0,381.5,63.85,50.16
2016,5,1,17,0,636.0,89.0,0.9,19.0,328.0,62.7,49.37
2016,5,1,17,15,585.0,82.0,0.85,18.0,275.5,59.48,46.86
2016,5,1,17,30,534.0,75.0,0.8,17.0,223.0,56.13,44.11
2016,5,1,17,45,456.0,65.5,0.8,16.5,173.0,50.38,38.97
2016,5,1,18,0,378.0,56.0,0.8,16.0,123.0,42.73,31.94
2016,5,1,18,15,269.5,42.0,0.85,15.5,82.0,32.47,22.35
2016,5,1,18,30,161.0,28.0,0.9,15.0,41.0,21.91,10.62
2016,5,1,18,45,80.5,14.0,0.95,14.5,20.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,0.6,10.5,11.0,17.57,0.0
2016,5,2,5,30,75.0,18.0,0.5,11.0,22.0,47.79,0.0
2016,5,2,5,45,187.0,34.5,0.4,11.5,58.5,125.97,92.3
2016,5,2,6,0,299.0,51.0,0.3,12.0,95.0,203.15,160.19
2016,5,2,6,15,380.5,62.5,0.25,12.5,141.5,272.13,219.33
2016,5,2,6,30,462.0,74.0,0.2,13.0,188.0,353.62,286.41
2016,5,2,6,45,515.0,83.5,0.2,13.5,239.0,421.44,340.41
2016,5,2,7,0,568.0,93.0,0.2,14.0,290.0,493.33,395.23
2016,5,2,7,15,609.0,99.5,0.2,14.5,342.0,557.23,441.77
2016,5,2,7,30,650.0,106.0,0.2,15.0,394.0,623.02,487.85
2016,5,2,7,45,679.0,112.0,0.2,15.5,445.0,680.39,525.5
2016,5,2,8,0,708.0,118.0,0.2,16.0,496.0,737.81,561.58
2016,5,2,8,15,730.5,122.0,0.2,16.5,544.0,787.01,591.09
2016,5,2,8,30,753.0,126.0,0.2,17.0,592.0,835.01,619.21
2016,5,2,8,45,771.0,129.5,0.25,17.5,636.5,871.86,640.4
2016,5,2,9,0,789.0,133.0,0.3,18.0,681.0,911.55,663.39
2016,5,2,9,15,802.0,136.0,0.3,18.5,721.0,943.48,680.14
2016,5,2,9,30,815.0,139.0,0.3,19.0,761.0,972.54,695.04
2016,5,2,9,45,837.5,134.0,0.35,20.0,797.5,999.16,708.15
2016,5,2,10,0,860.0,129.0,0.4,21.0,834.0,1011.5,712.56
2016,5,2,10,15,867.0,130.5,0.45,21.0,861.5,1023.18,719.65
2016,5,2,10,30,874.0,132.0,0.5,21.0,889.0,1031.25,724.7
2016,5,2,10,45,877.0,134.5,0.55,21.5,909.0,1032.61,724.5
2016,5,2,11,0,880.0,137.0,0.6,22.0,929.0,1030.22,722.26
2016,5,2,11,15,882.5,137.5,0.65,22.0,941.5,1021.64,717.81
2016,5,2,11,30,885.0,138.0,0.7,22.0,954.0,1009.42,711.31
2016,5,2,11,45,882.0,141.0,0.75,22.5,958.0,990.73,699.59
2016,5,2,12,0,879.0,144.0,0.8,23.0,962.0,968.69,685.91
2016,5,2,12,15,878.0,144.0,0.8,23.0,959.0,942.53,670.02
2016,5,2,12,30,877.0,144.0,0.8,23.0,956.0,913.28,652.22
2016,5,2,12,45,869.5,146.0,0.85,23.0,943.5,877.35,631.01
2016,5,2,13,0,862.0,148.0,0.9,23.0,931.0,839.01,608.02
2016,5,2,13,15,857.0,147.0,0.95,22.5,912.5,797.8,583.95
2016,5,2,13,30,852.0,146.0,1.0,22.0,894.0,758.39,559.77
2016,5,2,13,45,841.0,146.5,1.05,22.0,867.5,709.18,526.24
2016,5,2,14,0,830.0,147.0,1.1,22.0,841.0,658.74,490.9
2016,5,2,14,15,820.0,145.0,1.1,21.5,808.5,605.76,453.11
2016,5,2,14,30,810.0,143.0,1.1,21.0,776.0,552.03,413.39
2016,5,2,14,45,792.5,142.5,1.1,21.0,737.0,495.55,369.49
2016,5,2,15,0,775.0,142.0,1.1,21.0,698.0,439.64,324.62
2016,5,2,15,15,758.5,138.5,1.05,20.5,655.0,378.32,274.81
2016,5,2,15,30,742.0,135.0,1.0,20.0,612.0,321.5,227.15
2016,5,2,15,45,713.5,133.5,1.0,20.0,564.0,264.76,179.32
2016,5,2,16,0,685.0,132.0,1.0,20.0,516.0,211.01,135.26
2016,5,2,16,15,656.5,126.0,0.95,19.5,466.0,157.1,95.43
2016,5,2,16,30,628.0,120.0,0.9,19.0,416.0,106.75,67.39
2016,5,2,16,45,583.0,115.0,0.85,18.5,364.5,79.21,63.52
2016,5,2,17,0,538.0,110.0,0.8,18.0,313.0,78.53,63.3
2016,5,2,17,15,486.5,100.0,0.75,17.0,262.5,71.86,57.86
2016,5,2,17,30,435.0,90.0,0.7,16.0,212.0,65.9,52.87
2016,5,2,17,45,360.0,78.0,0.7,15.5,164.5,58.09,45.93
2016,5,2,18,0,285.0,66.0,0.7,15.0,117.0,50.01,38.48
2016,5,2,18,15,195.5,48.0,0.65,14.5,78.0,36.93,26.36
2016,5,2,18,30,106.0,30.0,0.6,14.0,39.0,24.18,12.84
2016,5,2,18,45,53.0,15.0,0.55,13.5,19.5,13.64,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
