Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,0.5,11.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,0.5,11.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,17.0,0.5,11.5,17.0,14.95,6.56
2016,5,3,6,0,0.0,28.0,0.5,12.0,28.0,24.66,15.35
2016,5,3,6,15,0.0,42.0,0.45,12.0,42.0,37.06,26.31
2016,5,3,6,30,0.0,56.0,0.4,12.0,56.0,49.68,37.37
2016,5,3,6,45,0.0,71.0,0.4,12.5,71.0,63.7,49.34
2016,5,3,7,0,0.0,86.0,0.4,13.0,86.0,77.71,61.03
2016,5,3,7,15,54.5,136.0,0.35,13.5,160.5,174.01,142.09
2016,5,3,7,30,109.0,186.0,0.3,14.0,235.0,283.91,229.81
2016,5,3,7,45,223.0,198.5,0.25,14.5,313.5,402.72,321.65
2016,5,3,8,0,337.0,211.0,0.2,15.0,392.0,517.19,405.67
2016,5,3,8,15,437.0,201.5,0.2,15.5,459.0,618.44,476.74
2016,5,3,8,30,537.0,192.0,0.2,16.0,526.0,710.13,538.78
2016,5,3,8,45,334.5,259.0,0.25,16.5,472.0,597.39,453.26
2016,5,3,9,0,132.0,326.0,0.3,17.0,418.0,471.99,358.54
2016,5,3,9,15,213.0,338.0,0.35,17.5,496.5,563.27,425.95
2016,5,3,9,30,294.0,350.0,0.4,18.0,575.0,673.96,501.61
2016,5,3,9,45,246.5,376.0,0.45,18.5,570.5,656.4,485.47
2016,5,3,10,0,199.0,402.0,0.5,19.0,566.0,619.18,457.95
2016,5,3,10,15,135.5,404.5,0.5,19.0,518.0,555.69,412.25
2016,5,3,10,30,72.0,407.0,0.5,19.0,470.0,474.62,353.77
2016,5,3,10,45,195.5,417.0,0.55,19.5,593.0,622.3,460.16
2016,5,3,11,0,319.0,427.0,0.6,20.0,716.0,765.97,556.25
2016,5,3,11,15,384.0,406.0,0.6,20.0,758.5,800.68,578.37
2016,5,3,11,30,449.0,385.0,0.6,20.0,801.0,843.63,606.7
2016,5,3,11,45,443.0,389.0,0.65,20.0,801.0,827.46,596.1
2016,5,3,12,0,437.0,393.0,0.7,20.0,801.0,809.3,584.99
2016,5,3,12,15,626.5,286.0,0.7,20.0,869.0,863.4,625.37
2016,5,3,12,30,816.0,179.0,0.7,20.0,937.0,900.37,650.72
2016,5,3,12,45,813.5,178.0,0.75,20.0,926.5,866.54,629.68
2016,5,3,13,0,811.0,177.0,0.8,20.0,916.0,830.18,607.74
2016,5,3,13,15,612.5,274.0,0.85,19.5,826.0,731.12,540.21
2016,5,3,13,30,414.0,371.0,0.9,19.0,736.0,639.25,475.63
2016,5,3,13,45,420.5,356.5,0.95,19.0,718.0,605.38,453.33
2016,5,3,14,0,427.0,342.0,1.0,19.0,700.0,570.14,428.81
2016,5,3,14,15,447.0,319.0,1.0,18.5,681.5,534.49,403.86
2016,5,3,14,30,467.0,296.0,1.0,18.0,663.0,496.31,376.11
2016,5,3,14,45,457.0,284.5,1.0,18.0,629.0,450.61,341.1
2016,5,3,15,0,447.0,273.0,1.0,18.0,595.0,405.51,305.7
2016,5,3,15,15,574.5,212.5,0.95,17.5,600.0,372.11,276.24
2016,5,3,15,30,702.0,152.0,0.9,17.0,605.0,323.17,231.83
2016,5,3,15,45,571.5,176.0,0.9,17.0,526.5,264.95,186.44
2016,5,3,16,0,441.0,200.0,0.9,17.0,448.0,220.17,154.3
2016,5,3,16,15,454.0,176.0,0.85,16.5,410.5,172.0,116.87
2016,5,3,16,30,467.0,152.0,0.8,16.0,373.0,122.72,85.09
2016,5,3,16,45,483.0,136.0,0.8,16.0,341.0,92.9,75.99
2016,5,3,17,0,499.0,120.0,0.8,16.0,309.0,84.14,68.67
2016,5,3,17,15,448.5,108.5,0.75,15.5,259.5,77.59,63.23
2016,5,3,17,30,398.0,97.0,0.7,15.0,210.0,70.74,57.35
2016,5,3,17,45,338.0,82.0,0.7,14.5,164.0,60.92,48.62
2016,5,3,18,0,278.0,67.0,0.7,14.0,118.0,50.69,39.27
2016,5,3,18,15,191.5,49.0,0.65,13.5,79.0,37.65,27.16
2016,5,3,18,30,105.0,31.0,0.6,13.0,40.0,24.95,13.89
2016,5,3,18,45,52.5,15.5,0.55,13.0,20.0,14.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,0.7,11.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,0.7,11.0,14.0,12.32,0.0
2016,5,4,5,45,14.5,34.5,0.7,11.5,37.0,41.0,27.73
2016,5,4,6,0,29.0,55.0,0.7,12.0,60.0,69.96,53.44
2016,5,4,6,15,49.0,78.0,0.65,12.0,89.5,105.69,84.68
2016,5,4,6,30,69.0,101.0,0.6,12.0,119.0,143.02,116.94
2016,5,4,6,45,93.0,121.0,0.6,12.5,150.5,190.24,156.55
2016,5,4,7,0,117.0,141.0,0.6,13.0,182.0,231.1,189.95
2016,5,4,7,15,157.5,163.0,0.55,13.0,228.0,287.75,235.7
2016,5,4,7,30,198.0,185.0,0.5,13.0,274.0,347.64,282.59
2016,5,4,7,45,206.5,208.5,0.45,13.0,311.0,387.31,311.81
2016,5,4,8,0,215.0,232.0,0.4,13.0,348.0,426.88,340.36
2016,5,4,8,15,254.5,249.5,0.35,13.5,399.0,501.03,393.65
2016,5,4,8,30,294.0,267.0,0.3,14.0,450.0,562.26,435.56
2016,5,4,8,45,237.5,297.5,0.3,14.5,452.5,535.22,412.04
2016,5,4,9,0,181.0,328.0,0.3,15.0,455.0,519.76,397.65
2016,5,4,9,15,181.5,348.5,0.35,15.0,482.0,544.16,414.64
2016,5,4,9,30,182.0,369.0,0.4,15.0,509.0,567.59,430.38
2016,5,4,9,45,222.0,381.5,0.45,15.5,559.5,620.43,466.99
2016,5,4,10,0,262.0,394.0,0.5,16.0,610.0,689.98,513.6
2016,5,4,10,15,261.0,408.5,0.5,16.0,630.0,702.44,520.14
2016,5,4,10,30,260.0,423.0,0.5,16.0,650.0,713.29,526.4
2016,5,4,10,45,296.0,426.5,0.55,16.5,690.0,748.29,549.71
2016,5,4,11,0,332.0,430.0,0.6,17.0,730.0,781.37,571.17
2016,5,4,11,15,340.5,430.5,0.65,17.0,742.0,781.83,571.61
2016,5,4,11,30,349.0,431.0,0.7,17.0,754.0,780.35,571.26
2016,5,4,11,45,321.5,443.0,0.75,17.5,742.0,753.76,552.26
2016,5,4,12,0,294.0,455.0,0.8,18.0,730.0,726.36,532.95
2016,5,4,12,15,313.5,449.0,0.85,18.0,741.5,724.02,532.74
2016,5,4,12,30,333.0,443.0,0.9,18.0,753.0,719.4,530.64
2016,5,4,12,45,379.0,413.5,0.95,18.5,763.0,713.12,527.31
2016,5,4,13,0,425.0,384.0,1.0,19.0,773.0,707.54,524.19
2016,5,4,13,15,374.5,398.5,1.05,19.0,736.0,654.22,487.07
2016,5,4,13,30,324.0,413.0,1.1,19.0,699.0,607.74,454.51
2016,5,4,13,45,372.0,379.5,1.15,19.0,699.0,590.12,443.67
2016,5,4,14,0,420.0,346.0,1.2,19.0,699.0,568.55,429.12
2016,5,4,14,15,440.5,323.0,1.2,19.0,680.5,533.56,403.63
2016,5,4,14,30,461.0,300.0,1.2,19.0,662.0,496.02,375.54
2016,5,4,14,45,409.5,303.5,1.25,19.0,613.5,442.97,335.39
2016,5,4,15,0,358.0,307.0,1.3,19.0,565.0,397.3,300.32
2016,5,4,15,15,271.0,302.0,1.3,18.5,490.5,335.91,254.3
2016,5,4,15,30,184.0,297.0,1.3,18.0,416.0,288.91,219.71
2016,5,4,15,45,172.0,274.0,1.3,17.5,378.5,252.84,191.83
2016,5,4,16,0,160.0,251.0,1.3,17.0,341.0,218.55,165.44
2016,5,4,16,15,80.0,198.0,1.25,16.5,243.0,165.52,127.51
2016,5,4,16,30,0.0,145.0,1.2,16.0,145.0,122.28,96.47
2016,5,4,16,45,0.0,127.0,1.15,16.0,127.0,107.28,88.49
2016,5,4,17,0,0.0,109.0,1.1,16.0,109.0,92.75,76.17
2016,5,4,17,15,0.0,91.5,1.0,15.5,91.5,78.46,63.99
2016,5,4,17,30,0.0,74.0,0.9,15.0,74.0,64.03,51.44
2016,5,4,17,45,0.0,58.0,0.85,14.5,58.0,50.62,39.55
2016,5,4,18,0,0.0,42.0,0.8,14.0,42.0,37.07,27.29
2016,5,4,18,15,0.0,28.0,0.75,13.5,28.0,24.67,15.94
2016,5,4,18,30,0.0,14.0,0.7,13.0,14.0,12.31,4.17
2016,5,4,18,45,0.0,7.0,0.65,12.5,7.0,6.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,11.0,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,13.0,0.6,11.5,13.0,11.42,3.77
2016,5,5,6,0,0.0,21.0,0.6,12.0,21.0,18.47,10.12
2016,5,5,6,15,0.0,30.5,0.6,12.0,30.5,26.86,17.57
2016,5,5,6,30,0.0,40.0,0.6,12.0,40.0,35.26,24.96
2016,5,5,6,45,0.0,51.0,0.6,12.5,51.0,45.01,33.33
2016,5,5,7,0,0.0,62.0,0.6,13.0,62.0,54.77,41.56
2016,5,5,7,15,0.0,82.5,0.6,13.0,82.5,73.45,57.28
2016,5,5,7,30,0.0,103.0,0.6,13.0,103.0,92.76,73.27
2016,5,5,7,45,18.0,157.5,0.65,13.5,167.5,160.19,129.09
2016,5,5,8,0,36.0,212.0,0.7,14.0,232.0,243.49,195.56
2016,5,5,8,15,27.5,219.0,0.7,14.5,235.0,242.85,193.3
2016,5,5,8,30,19.0,226.0,0.7,15.0,238.0,228.48,180.77
2016,5,5,8,45,33.0,260.5,0.7,15.5,283.0,290.83,228.89
2016,5,5,9,0,47.0,295.0,0.7,16.0,328.0,340.34,265.54
2016,5,5,9,15,30.0,269.5,0.7,16.0,291.0,295.32,229.96
2016,5,5,9,30,13.0,244.0,0.7,16.0,254.0,237.96,185.18
2016,5,5,9,45,9.0,210.5,0.7,16.5,218.0,201.19,156.21
2016,5,5,10,0,5.0,177.0,0.7,17.0,182.0,165.28,127.64
2016,5,5,10,15,6.5,186.5,0.7,17.0,192.5,175.55,135.72
2016,5,5,10,30,8.0,196.0,0.7,17.0,203.0,185.77,143.55
2016,5,5,10,45,16.5,270.5,0.75,17.5,285.0,264.17,203.65
2016,5,5,11,0,25.0,345.0,0.8,18.0,367.0,357.61,272.68
2016,5,5,11,15,97.0,408.5,0.8,18.0,498.0,490.15,370.17
2016,5,5,11,30,169.0,472.0,0.8,18.0,629.0,632.69,469.64
2016,5,5,11,45,91.5,370.5,0.8,18.0,455.5,450.6,339.15
2016,5,5,12,0,14.0,269.0,0.8,18.0,282.0,256.22,195.21
2016,5,5,12,15,7.0,188.5,0.8,18.0,195.0,175.49,134.23
2016,5,5,12,30,0.0,108.0,0.8,18.0,108.0,96.39,72.15
2016,5,5,12,45,3.0,140.5,0.8,18.0,143.5,127.94,97.51
2016,5,5,13,0,6.0,173.0,0.8,18.0,179.0,159.12,122.05
2016,5,5,13,15,25.5,279.5,0.8,18.0,302.5,271.43,208.92
2016,5,5,13,30,45.0,386.0,0.8,18.0,426.0,376.37,286.73
2016,5,5,13,45,145.0,397.0,0.85,18.0,520.0,449.54,341.53
2016,5,5,14,0,245.0,408.0,0.9,18.0,614.0,509.15,385.1
2016,5,5,14,15,257.5,388.5,0.9,17.5,598.0,481.12,364.87
2016,5,5,14,30,270.0,369.0,0.9,17.0,582.0,451.72,343.84
2016,5,5,14,45,135.0,259.0,0.9,17.0,365.5,283.23,218.19
2016,5,5,15,0,0.0,149.0,0.9,17.0,149.0,130.87,100.79
2016,5,5,15,15,0.0,121.5,0.9,16.5,121.5,107.1,82.51
2016,5,5,15,30,0.0,94.0,0.9,16.0,94.0,83.37,63.57
2016,5,5,15,45,0.0,74.0,0.95,16.0,74.0,65.53,49.1
2016,5,5,16,0,0.0,54.0,1.0,16.0,54.0,47.74,34.49
2016,5,5,16,15,0.0,65.0,1.0,15.5,65.0,57.48,42.87
2016,5,5,16,30,0.0,76.0,1.0,15.0,76.0,67.24,51.3
2016,5,5,16,45,0.0,93.0,1.0,15.0,93.0,81.21,66.23
2016,5,5,17,0,0.0,110.0,1.0,15.0,110.0,93.55,77.21
2016,5,5,17,15,0.0,93.0,0.95,14.5,93.0,79.65,65.28
2016,5,5,17,30,0.0,76.0,0.9,14.0,76.0,65.62,53.06
2016,5,5,17,45,0.0,59.5,0.85,14.0,59.5,51.85,40.72
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,37.94,28.08
2016,5,5,18,15,0.0,29.5,0.75,13.5,29.5,26.0,17.13
2016,5,5,18,30,0.0,16.0,0.7,13.0,16.0,14.07,5.73
2016,5,5,18,45,0.0,8.0,0.7,12.5,8.0,7.03,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,0.65,11.0,2.0,1.82,0.0
2016,5,6,5,30,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,5,6,5,45,0.0,10.5,0.6,11.5,10.5,9.22,1.99
2016,5,6,6,0,0.0,17.0,0.6,12.0,17.0,14.94,7.13
2016,5,6,6,15,0.0,24.5,0.6,12.0,24.5,21.55,13.01
2016,5,6,6,30,0.0,32.0,0.6,12.0,32.0,28.18,18.85
2016,5,6,6,45,0.0,40.5,0.6,12.0,40.5,35.7,25.38
2016,5,6,7,0,0.0,49.0,0.6,12.0,49.0,43.24,31.82
2016,5,6,7,15,71.5,120.0,0.6,12.0,152.5,177.63,146.75
2016,5,6,7,30,143.0,191.0,0.6,12.0,256.0,313.57,256.7
2016,5,6,7,45,71.5,152.5,0.6,12.5,185.0,205.55,167.1
2016,5,6,8,0,0.0,114.0,0.6,13.0,114.0,102.4,80.35
2016,5,6,8,15,37.0,194.0,0.6,13.0,217.0,223.31,179.95
2016,5,6,8,30,74.0,274.0,0.6,13.0,320.0,343.46,273.46
2016,5,6,8,45,121.5,302.5,0.6,13.5,385.0,433.99,340.82
2016,5,6,9,0,169.0,331.0,0.6,14.0,450.0,510.86,396.12
2016,5,6,9,15,104.0,325.0,0.6,14.0,399.5,426.08,330.67
2016,5,6,9,30,39.0,319.0,0.6,14.0,349.0,355.44,275.84
2016,5,6,9,45,33.5,320.5,0.65,14.5,347.5,350.01,271.36
2016,5,6,10,0,28.0,322.0,0.7,15.0,346.0,344.46,266.29
2016,5,6,10,15,20.0,287.0,0.7,15.0,305.0,284.82,220.79
2016,5,6,10,30,12.0,252.0,0.7,15.0,264.0,242.57,188.3
2016,5,6,10,45,11.5,239.5,0.75,15.5,250.5,229.76,178.23
2016,5,6,11,0,11.0,227.0,0.8,16.0,237.0,217.09,168.11
2016,5,6,11,15,9.0,205.5,0.8,16.0,214.0,194.72,150.65
2016,5,6,11,30,7.0,184.0,0.8,16.0,191.0,172.6,133.34
2016,5,6,11,45,5.5,169.5,0.85,16.0,175.0,157.59,121.57
2016,5,6,12,0,4.0,155.0,0.9,16.0,159.0,142.72,109.83
2016,5,6,12,15,8.5,207.5,0.9,16.0,216.0,194.07,150.38
2016,5,6,12,30,13.0,260.0,0.9,16.0,273.0,244.92,189.6
2016,5,6,12,45,6.5,155.5,0.95,16.0,162.0,144.33,111.0
2016,5,6,13,0,0.0,51.0,1.0,16.0,51.0,45.39,31.62
2016,5,6,13,15,4.0,126.5,1.0,15.5,130.5,115.67,88.98
2016,5,6,13,30,8.0,202.0,1.0,15.0,210.0,185.08,144.36
2016,5,6,13,45,4.0,163.0,1.0,15.0,167.0,147.24,114.17
2016,5,6,14,0,0.0,124.0,1.0,15.0,124.0,110.01,84.49
2016,5,6,14,15,0.0,112.5,0.95,14.5,112.5,99.8,76.59
2016,5,6,14,30,0.0,101.0,0.9,14.0,101.0,89.64,68.61
2016,5,6,14,45,0.0,66.5,0.9,14.0,66.5,59.0,43.55
2016,5,6,15,0,0.0,32.0,0.9,14.0,32.0,28.33,18.15
2016,5,6,15,15,0.0,53.5,0.9,14.0,53.5,47.38,34.18
2016,5,6,15,30,0.0,75.0,0.9,14.0,75.0,66.46,50.17
2016,5,6,15,45,0.0,98.0,0.9,14.0,98.0,86.7,67.12
2016,5,6,16,0,0.0,121.0,0.9,14.0,121.0,105.68,83.0
2016,5,6,16,15,0.0,76.5,0.85,14.0,76.5,67.7,51.62
2016,5,6,16,30,0.0,32.0,0.8,14.0,32.0,28.22,18.47
2016,5,6,16,45,0.0,22.5,0.8,14.0,22.5,19.82,12.13
2016,5,6,17,0,0.0,13.0,0.8,14.0,13.0,11.44,4.65
2016,5,6,17,15,0.0,11.0,0.7,13.5,11.0,9.67,3.1
2016,5,6,17,30,0.0,9.0,0.6,13.0,9.0,7.9,1.52
2016,5,6,17,45,139.0,40.0,0.55,13.0,66.5,29.04,20.58
2016,5,6,18,0,278.0,71.0,0.5,13.0,124.0,53.55,42.12
2016,5,6,18,15,191.5,53.5,0.45,12.5,84.5,42.11,31.34
2016,5,6,18,30,105.0,36.0,0.4,12.0,45.0,28.71,17.9
2016,5,6,18,45,52.5,18.0,0.4,12.0,22.5,14.71,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.5,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,0.6,11.0,12.0,10.55,0.6
2016,5,7,5,45,0.0,27.0,0.6,11.5,27.0,23.8,14.13
2016,5,7,6,0,0.0,42.0,0.6,12.0,42.0,37.68,26.5
2016,5,7,6,15,0.0,61.0,0.6,12.0,61.0,56.03,42.59
2016,5,7,6,30,0.0,80.0,0.6,12.0,80.0,74.21,58.33
2016,5,7,6,45,1.5,100.0,0.6,12.0,101.0,94.22,75.37
2016,5,7,7,0,3.0,120.0,0.6,12.0,122.0,114.29,92.14
2016,5,7,7,15,5.0,136.5,0.6,12.5,139.5,131.1,105.71
2016,5,7,7,30,7.0,153.0,0.6,13.0,157.0,148.09,119.17
2016,5,7,7,45,133.0,191.5,0.65,13.5,264.5,309.42,251.66
2016,5,7,8,0,259.0,230.0,0.7,14.0,372.0,473.74,377.84
2016,5,7,8,15,235.0,257.0,0.7,14.0,394.5,476.39,376.53
2016,5,7,8,30,211.0,284.0,0.7,14.0,417.0,490.89,385.34
2016,5,7,8,45,123.5,284.0,0.7,14.5,363.5,414.64,324.64
2016,5,7,9,0,36.0,284.0,0.7,15.0,310.0,317.36,247.72
2016,5,7,9,15,39.0,304.0,0.7,15.0,333.5,340.5,265.45
2016,5,7,9,30,42.0,324.0,0.7,15.0,357.0,363.45,282.02
2016,5,7,9,45,37.5,330.0,0.7,15.5,360.5,363.78,280.86
2016,5,7,10,0,33.0,336.0,0.7,16.0,364.0,363.89,279.78
2016,5,7,10,15,21.0,272.5,0.7,16.0,290.5,284.8,219.88
2016,5,7,10,30,9.0,209.0,0.7,16.0,217.0,198.89,153.81
2016,5,7,10,45,10.5,230.0,0.7,16.5,239.5,219.77,169.97
2016,5,7,11,0,12.0,251.0,0.7,17.0,262.0,240.51,185.32
2016,5,7,11,15,15.0,284.0,0.7,17.0,298.5,273.79,210.43
2016,5,7,11,30,18.0,317.0,0.7,17.0,335.0,306.74,234.92
2016,5,7,11,45,21.5,338.5,0.7,17.5,359.5,328.92,250.74
2016,5,7,12,0,25.0,360.0,0.7,18.0,384.0,361.18,273.84
2016,5,7,12,15,17.0,284.5,0.7,18.0,301.0,271.97,207.35
2016,5,7,12,30,9.0,209.0,0.7,18.0,218.0,195.19,149.31
2016,5,7,12,45,9.5,217.5,0.75,18.0,227.0,202.52,155.42
2016,5,7,13,0,10.0,226.0,0.8,18.0,236.0,209.68,161.03
2016,5,7,13,15,8.5,206.0,0.8,18.0,214.5,189.8,145.71
2016,5,7,13,30,7.0,186.0,0.8,18.0,193.0,170.2,130.63
2016,5,7,13,45,7.5,197.0,0.85,18.0,204.0,179.49,138.11
2016,5,7,14,0,8.0,208.0,0.9,18.0,215.0,188.55,145.31
2016,5,7,14,15,7.5,204.0,0.9,18.0,210.5,183.8,141.74
2016,5,7,14,30,7.0,200.0,0.9,18.0,206.0,179.08,138.26
2016,5,7,14,45,4.0,178.0,0.9,18.0,181.5,157.91,121.86
2016,5,7,15,0,1.0,156.0,0.9,18.0,157.0,137.24,105.8
2016,5,7,15,15,0.5,151.0,0.85,17.5,151.5,132.33,102.38
2016,5,7,15,30,0.0,146.0,0.8,17.0,146.0,127.46,98.95
2016,5,7,15,45,0.0,134.0,0.8,17.0,134.0,116.95,90.76
2016,5,7,16,0,0.0,122.0,0.8,17.0,122.0,106.52,82.6
2016,5,7,16,15,0.0,95.5,0.75,16.5,95.5,84.2,64.72
2016,5,7,16,30,0.0,69.0,0.7,16.0,69.0,61.02,45.83
2016,5,7,16,45,0.0,79.0,0.7,16.0,79.0,69.9,56.08
2016,5,7,17,0,0.0,89.0,0.7,16.0,89.0,77.49,62.88
2016,5,7,17,15,0.0,75.5,0.65,15.5,75.5,66.12,53.15
2016,5,7,17,30,0.0,62.0,0.6,15.0,62.0,54.66,43.19
2016,5,7,17,45,182.5,62.0,0.6,14.5,97.0,48.61,37.81
2016,5,7,18,0,365.0,62.0,0.6,14.0,132.0,46.95,36.11
2016,5,7,18,15,269.5,48.0,0.6,13.5,91.0,36.87,26.69
2016,5,7,18,30,174.0,34.0,0.6,13.0,50.0,26.48,16.21
2016,5,7,18,45,87.0,17.0,0.6,13.0,25.0,13.37,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,59.0,12.5,0.6,11.5,16.5,26.3,0.0
2016,5,8,5,30,118.0,25.0,0.5,12.0,33.0,78.16,41.51
2016,5,8,5,45,222.5,39.5,0.45,12.5,71.0,143.69,108.58
2016,5,8,6,0,327.0,54.0,0.4,13.0,109.0,217.66,172.4
2016,5,8,6,15,400.5,64.5,0.4,13.0,155.0,283.39,229.07
2016,5,8,6,30,474.0,75.0,0.4,13.0,201.0,361.34,293.84
2016,5,8,6,45,237.0,85.0,0.4,13.5,148.0,240.62,197.39
2016,5,8,7,0,0.0,95.0,0.4,14.0,95.0,86.37,67.49
2016,5,8,7,15,7.0,128.0,0.4,14.5,131.0,123.48,98.66
2016,5,8,7,30,14.0,161.0,0.4,15.0,167.0,161.43,129.17
2016,5,8,7,45,23.5,186.5,0.4,15.5,198.5,194.04,154.76
2016,5,8,8,0,33.0,212.0,0.4,16.0,230.0,240.16,190.4
2016,5,8,8,15,36.0,233.0,0.4,16.0,254.5,264.83,208.72
2016,5,8,8,30,39.0,254.0,0.4,16.0,279.0,289.49,226.94
2016,5,8,8,45,170.0,284.0,0.45,16.5,403.0,456.67,354.95
2016,5,8,9,0,301.0,314.0,0.5,17.0,527.0,631.3,479.14
2016,5,8,9,15,551.0,227.5,0.5,17.0,644.5,798.15,596.06
2016,5,8,9,30,801.0,141.0,0.5,17.0,762.0,957.43,697.16
2016,5,8,9,45,470.5,274.5,0.55,17.5,643.5,783.0,576.52
2016,5,8,10,0,140.0,408.0,0.6,18.0,525.0,563.95,419.15
2016,5,8,10,15,145.5,417.0,0.65,18.0,542.0,576.57,430.35
2016,5,8,10,30,151.0,426.0,0.7,18.0,559.0,588.38,438.48
2016,5,8,10,45,79.5,309.0,0.75,18.5,379.5,392.09,297.26
2016,5,8,11,0,8.0,192.0,0.8,19.0,200.0,181.5,138.06
2016,5,8,11,15,22.5,293.5,0.85,19.0,315.0,301.34,230.47
2016,5,8,11,30,37.0,395.0,0.9,19.0,430.0,413.14,312.09
2016,5,8,11,45,19.5,271.5,0.95,19.0,290.5,273.35,208.12
2016,5,8,12,0,2.0,148.0,1.0,19.0,151.0,134.5,101.74
2016,5,8,12,15,7.5,203.0,1.0,19.0,211.0,189.04,144.81
2016,5,8,12,30,13.0,258.0,1.0,19.0,271.0,243.02,186.14
2016,5,8,12,45,13.5,255.5,1.05,19.0,268.5,240.06,183.76
2016,5,8,13,0,14.0,253.0,1.1,19.0,266.0,237.02,181.61
2016,5,8,13,15,13.5,248.5,1.1,19.0,261.0,231.35,177.37
2016,5,8,13,30,13.0,244.0,1.1,19.0,256.0,225.71,173.17
2016,5,8,13,45,12.5,242.0,1.1,19.0,253.5,222.27,170.68
2016,5,8,14,0,12.0,240.0,1.1,19.0,251.0,218.82,168.19
2016,5,8,14,15,11.0,232.0,1.1,18.5,241.5,209.91,161.82
2016,5,8,14,30,10.0,224.0,1.1,18.0,232.0,201.12,155.53
2016,5,8,14,45,8.5,214.5,1.1,18.0,221.0,190.95,147.84
2016,5,8,15,0,7.0,205.0,1.1,18.0,210.0,180.97,140.31
2016,5,8,15,15,3.5,180.5,1.05,17.5,183.0,158.07,122.79
2016,5,8,15,30,0.0,156.0,1.0,17.0,156.0,135.78,105.62
2016,5,8,15,45,0.0,156.0,1.0,17.0,156.0,135.02,105.39
2016,5,8,16,0,0.0,156.0,1.0,17.0,156.0,134.01,104.9
2016,5,8,16,15,19.0,172.0,1.0,16.5,181.5,146.87,115.09
2016,5,8,16,30,38.0,188.0,1.0,16.0,207.0,147.76,116.17
2016,5,8,16,45,53.0,171.5,1.0,16.0,194.5,132.2,109.74
2016,5,8,17,0,68.0,155.0,1.0,16.0,182.0,120.28,99.88
2016,5,8,17,15,59.0,133.5,0.95,15.5,154.5,104.85,86.94
2016,5,8,17,30,50.0,112.0,0.9,15.0,127.0,89.1,73.45
2016,5,8,17,45,236.5,84.0,0.9,15.0,132.5,64.42,51.65
2016,5,8,18,0,423.0,56.0,0.9,15.0,138.0,43.61,33.01
2016,5,8,18,15,325.5,44.0,0.85,14.5,96.0,35.0,24.98
2016,5,8,18,30,228.0,32.0,0.8,14.0,54.0,24.97,15.05
2016,5,8,18,45,114.0,16.0,0.8,13.5,27.0,12.58,0.0
2016,5,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,74.5,13.0,0.8,10.0,18.5,30.71,0.0
2016,5,9,5,30,149.0,26.0,0.8,10.0,37.0,89.59,51.45
2016,5,9,5,45,260.0,39.5,0.8,10.5,76.5,157.3,120.34
2016,5,9,6,0,371.0,53.0,0.8,11.0,116.0,237.42,190.14
2016,5,9,6,15,185.5,50.0,0.8,11.0,81.5,160.77,131.43
2016,5,9,6,30,0.0,47.0,0.8,11.0,47.0,41.47,30.29
2016,5,9,6,45,0.0,58.5,0.85,11.5,58.5,51.67,39.19
2016,5,9,7,0,0.0,70.0,0.9,12.0,70.0,61.89,47.77
2016,5,9,7,15,2.5,110.5,0.9,12.0,112.0,102.48,82.09
2016,5,9,7,30,5.0,151.0,0.9,12.0,154.0,144.27,116.64
2016,5,9,7,45,2.5,150.0,0.9,12.5,151.5,140.12,112.37
2016,5,9,8,0,0.0,149.0,0.9,13.0,149.0,136.23,108.5
2016,5,9,8,15,0.0,156.0,0.9,13.5,156.0,142.37,112.97
2016,5,9,8,30,0.0,163.0,0.9,14.0,163.0,148.59,117.43
2016,5,9,8,45,13.0,216.0,0.95,14.5,225.0,211.73,167.91
2016,5,9,9,0,26.0,269.0,1.0,15.0,287.0,276.14,217.78
2016,5,9,9,15,32.0,295.0,1.0,15.0,319.0,323.53,253.49
2016,5,9,9,30,38.0,321.0,1.0,15.0,351.0,355.74,277.25
2016,5,9,9,45,33.0,323.5,1.0,15.5,350.5,351.89,272.93
2016,5,9,10,0,28.0,326.0,1.0,16.0,350.0,347.91,268.82
2016,5,9,10,15,242.5,339.5,1.0,16.5,552.5,607.76,464.11
2016,5,9,10,30,457.0,353.0,1.0,17.0,755.0,849.61,629.09
2016,5,9,10,45,686.0,235.5,1.05,17.5,854.0,959.44,702.52
2016,5,9,11,0,915.0,118.0,1.1,18.0,953.0,1040.98,751.63
2016,5,9,11,15,917.5,118.5,1.1,18.0,966.0,1032.27,744.53
2016,5,9,11,30,920.0,119.0,1.1,18.0,979.0,1019.83,736.53
2016,5,9,11,45,922.0,118.5,1.15,18.5,984.0,1002.28,725.01
2016,5,9,12,0,924.0,118.0,1.2,19.0,989.0,981.18,711.33
2016,5,9,12,15,923.5,118.0,1.2,19.0,986.5,954.82,694.83
2016,5,9,12,30,923.0,118.0,1.2,19.0,984.0,925.23,676.28
2016,5,9,12,45,920.0,118.0,1.2,19.0,973.0,890.41,654.29
2016,5,9,13,0,917.0,118.0,1.2,19.0,962.0,852.79,630.35
2016,5,9,13,15,913.5,117.5,1.2,19.0,944.0,811.69,603.91
2016,5,9,13,30,910.0,117.0,1.2,19.0,926.0,768.14,575.56
2016,5,9,13,45,904.0,116.0,1.25,19.0,901.0,720.21,542.5
2016,5,9,14,0,898.0,115.0,1.3,19.0,876.0,670.45,506.9
2016,5,9,14,15,890.5,113.0,1.25,18.5,844.5,617.38,467.85
2016,5,9,14,30,883.0,111.0,1.2,18.0,813.0,563.09,426.59
2016,5,9,14,45,872.5,109.5,1.2,18.0,775.0,506.82,381.94
2016,5,9,15,0,862.0,108.0,1.2,18.0,737.0,450.12,335.43
2016,5,9,15,15,848.5,105.5,1.2,17.5,694.0,391.38,286.48
2016,5,9,15,30,835.0,103.0,1.2,17.0,651.0,327.97,232.6
2016,5,9,15,45,817.5,100.0,1.2,17.0,604.0,268.43,180.83
2016,5,9,16,0,800.0,97.0,1.2,17.0,557.0,210.42,131.62
2016,5,9,16,15,777.0,93.0,1.15,16.5,506.5,152.8,87.74
2016,5,9,16,30,754.0,89.0,1.1,16.0,456.0,97.9,56.36
2016,5,9,16,45,723.0,84.5,1.1,16.0,404.0,62.74,49.75
2016,5,9,17,0,692.0,80.0,1.1,16.0,352.0,55.5,43.6
2016,5,9,17,15,648.0,74.0,1.1,15.5,299.5,52.75,41.38
2016,5,9,17,30,604.0,68.0,1.1,15.0,247.0,49.86,38.94
2016,5,9,17,45,536.5,61.0,1.1,14.5,197.0,45.94,35.45
2016,5,9,18,0,469.0,54.0,1.1,14.0,147.0,41.91,31.67
2016,5,9,18,15,368.5,43.5,1.05,13.5,103.0,34.55,24.72
2016,5,9,18,30,268.0,33.0,1.0,13.0,59.0,26.92,16.89
2016,5,9,18,45,134.0,16.5,1.0,12.5,29.5,12.98,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,14.0,0.5,10.0,19.0,29.87,0.0
2016,5,10,5,30,135.0,28.0,0.5,10.0,38.0,88.31,53.19
2016,5,10,5,45,248.5,42.0,0.5,10.5,78.5,155.99,119.58
2016,5,10,6,0,362.0,56.0,0.5,11.0,119.0,234.72,187.66
2016,5,10,6,15,437.0,66.5,0.5,11.0,167.5,306.48,249.56
2016,5,10,6,30,512.0,77.0,0.5,11.0,216.0,383.8,314.15
2016,5,10,6,45,257.5,100.0,0.5,11.5,170.0,270.27,222.99
2016,5,10,7,0,3.0,123.0,0.5,12.0,124.0,116.99,93.67
2016,5,10,7,15,1.5,125.5,0.45,12.5,126.0,116.89,93.65
2016,5,10,7,30,0.0,128.0,0.4,13.0,128.0,117.14,93.29
2016,5,10,7,45,5.5,156.5,0.4,13.5,160.0,148.91,119.0
2016,5,10,8,0,11.0,185.0,0.4,14.0,192.0,181.16,144.42
2016,5,10,8,15,12.0,199.5,0.4,14.5,207.5,195.73,155.14
2016,5,10,8,30,13.0,214.0,0.4,15.0,223.0,210.35,165.85
2016,5,10,8,45,72.5,274.0,0.4,15.5,325.5,340.23,266.94
2016,5,10,9,0,132.0,334.0,0.4,16.0,428.0,477.63,367.23
2016,5,10,9,15,204.0,347.5,0.4,16.5,502.5,561.64,426.07
2016,5,10,9,30,276.0,361.0,0.4,17.0,577.0,664.27,495.83
2016,5,10,9,45,558.0,255.5,0.4,18.0,714.5,848.07,621.54
2016,5,10,10,0,840.0,150.0,0.4,19.0,852.0,1020.07,725.24
2016,5,10,10,15,847.0,151.5,0.4,19.5,879.0,1031.38,726.82
2016,5,10,10,30,854.0,153.0,0.4,20.0,906.0,1039.08,729.08
2016,5,10,10,45,861.0,153.0,0.45,20.5,926.5,1041.52,729.56
2016,5,10,11,0,868.0,153.0,0.5,21.0,947.0,1027.94,720.6
2016,5,10,11,15,870.5,154.0,0.55,21.0,959.5,1019.7,716.59
2016,5,10,11,30,873.0,155.0,0.6,21.0,972.0,1007.89,710.39
2016,5,10,11,45,876.0,154.0,0.7,21.5,977.5,991.23,701.07
2016,5,10,12,0,879.0,153.0,0.8,22.0,983.0,971.17,689.64
2016,5,10,12,15,878.0,153.0,0.85,22.0,979.5,945.08,674.69
2016,5,10,12,30,877.0,153.0,0.9,22.0,976.0,915.97,657.79
2016,5,10,12,45,875.5,151.0,0.95,22.5,965.5,881.8,636.29
2016,5,10,13,0,874.0,149.0,1.0,23.0,955.0,844.93,612.92
2016,5,10,13,15,869.5,148.0,1.05,23.0,936.5,804.03,587.83
2016,5,10,13,30,865.0,147.0,1.1,23.0,918.0,760.93,560.14
2016,5,10,13,45,857.5,146.0,1.15,23.0,892.5,716.44,529.77
2016,5,10,14,0,850.0,145.0,1.2,23.0,867.0,666.6,494.89
2016,5,10,14,15,841.0,143.0,1.2,22.5,834.5,613.74,457.26
2016,5,10,14,30,832.0,141.0,1.2,22.0,802.0,560.0,417.63
2016,5,10,14,45,820.0,138.0,1.25,22.0,764.0,503.36,373.97
2016,5,10,15,0,808.0,135.0,1.3,22.0,726.0,446.68,328.7
2016,5,10,15,15,792.5,131.5,1.3,21.5,683.0,388.56,281.31
2016,5,10,15,30,777.0,128.0,1.3,21.0,640.0,331.33,233.34
2016,5,10,15,45,759.5,123.5,1.3,21.0,593.5,268.7,180.44
2016,5,10,16,0,742.0,119.0,1.3,21.0,547.0,212.36,133.58
2016,5,10,16,15,716.0,114.0,1.3,20.5,497.0,156.55,91.86
2016,5,10,16,30,690.0,109.0,1.3,20.0,447.0,103.87,61.78
2016,5,10,16,45,660.0,102.0,1.3,19.5,395.5,68.84,54.29
2016,5,10,17,0,630.0,95.0,1.3,19.0,344.0,66.12,52.28
2016,5,10,17,15,583.5,88.0,1.25,18.0,292.5,63.1,49.99
2016,5,10,17,30,537.0,81.0,1.2,17.0,241.0,59.94,47.47
2016,5,10,17,45,474.0,71.0,1.2,16.5,192.5,53.99,42.23
2016,5,10,18,0,411.0,61.0,1.2,16.0,144.0,47.76,36.55
2016,5,10,18,15,315.0,48.5,1.15,15.5,101.0,37.25,26.88
2016,5,10,18,30,219.0,36.0,1.1,15.0,58.0,28.03,17.79
2016,5,10,18,45,109.5,18.0,1.05,14.5,29.0,14.13,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,0.7,10.5,20.5,36.98,0.0
2016,5,11,5,30,198.0,26.0,0.7,11.0,41.0,105.63,65.82
2016,5,11,5,45,309.0,38.0,0.7,11.5,82.5,175.61,134.42
2016,5,11,6,0,420.0,50.0,0.7,12.0,124.0,255.41,203.65
2016,5,11,6,15,491.5,58.5,0.65,12.5,173.0,324.39,262.91
2016,5,11,6,30,563.0,67.0,0.6,13.0,222.0,400.25,325.4
2016,5,11,6,45,342.5,108.0,0.6,13.5,208.5,341.61,278.76
2016,5,11,7,0,122.0,149.0,0.6,14.0,195.0,241.36,196.43
2016,5,11,7,15,131.5,172.5,0.55,14.5,228.5,278.51,226.08
2016,5,11,7,30,141.0,196.0,0.5,15.0,262.0,316.04,254.27
2016,5,11,7,45,152.5,220.0,0.45,15.5,298.5,355.97,283.51
2016,5,11,8,0,164.0,244.0,0.4,16.0,335.0,396.19,312.1
2016,5,11,8,15,115.0,259.5,0.4,16.5,326.5,375.48,293.36
2016,5,11,8,30,66.0,275.0,0.4,17.0,318.0,335.77,260.95
2016,5,11,8,45,207.0,289.5,0.4,17.5,435.5,495.27,381.52
2016,5,11,9,0,348.0,304.0,0.4,18.0,553.0,662.64,498.32
2016,5,11,9,15,603.5,214.0,0.4,18.5,674.0,838.59,617.84
2016,5,11,9,30,859.0,124.0,0.4,19.0,795.0,982.81,704.69
2016,5,11,9,45,862.5,129.0,0.45,19.5,827.5,1001.54,712.4
2016,5,11,10,0,866.0,134.0,0.5,20.0,860.0,1016.69,720.11
2016,5,11,10,15,873.0,136.0,0.55,20.0,887.0,1028.63,727.39
2016,5,11,10,30,880.0,138.0,0.6,20.0,914.0,1036.95,732.64
2016,5,11,10,45,884.5,139.0,0.65,20.5,934.0,1038.07,732.29
2016,5,11,11,0,889.0,140.0,0.7,21.0,954.0,1035.49,729.92
2016,5,11,11,15,891.5,140.5,0.75,21.0,966.5,1026.74,725.33
2016,5,11,11,30,894.0,141.0,0.8,21.0,979.0,1014.37,718.68
2016,5,11,11,45,898.0,139.0,0.85,21.5,984.5,997.53,708.0
2016,5,11,12,0,902.0,137.0,0.9,22.0,990.0,977.2,695.24
2016,5,11,12,15,901.0,137.0,0.95,22.0,986.5,950.77,680.0
2016,5,11,12,30,900.0,137.0,1.0,22.0,983.0,921.23,662.75
2016,5,11,12,45,903.5,132.0,1.05,22.5,974.0,888.05,641.79
2016,5,11,13,0,907.0,127.0,1.1,23.0,965.0,851.78,618.69
2016,5,11,13,15,902.5,126.0,1.15,23.0,946.5,809.88,592.87
2016,5,11,13,30,898.0,125.0,1.2,23.0,928.0,765.68,565.07
2016,5,11,13,45,892.5,123.5,1.25,23.0,902.5,718.25,532.66
2016,5,11,14,0,887.0,122.0,1.3,23.0,877.0,668.99,497.96
2016,5,11,14,15,878.5,120.0,1.3,22.5,844.5,615.97,459.96
2016,5,11,14,30,870.0,118.0,1.3,22.0,812.0,561.86,419.79
2016,5,11,14,45,859.0,116.0,1.3,22.0,774.0,505.72,375.88
2016,5,11,15,0,848.0,114.0,1.3,22.0,736.0,445.78,327.73
2016,5,11,15,15,834.0,111.0,1.25,21.5,692.5,386.56,279.02
2016,5,11,15,30,820.0,108.0,1.2,21.0,649.0,327.96,229.5
2016,5,11,15,45,801.5,104.5,1.15,21.0,602.0,268.79,178.86
2016,5,11,16,0,783.0,101.0,1.1,21.0,555.0,211.29,130.89
2016,5,11,16,15,759.0,97.0,1.05,20.5,504.5,154.71,88.46
2016,5,11,16,30,735.0,93.0,1.0,20.0,454.0,100.98,57.98
2016,5,11,16,45,703.0,88.0,1.0,19.5,402.0,59.06,45.83
2016,5,11,17,0,671.0,83.0,1.0,19.0,350.0,57.35,44.66
2016,5,11,17,15,626.5,77.0,1.0,18.0,298.0,54.7,42.65
2016,5,11,17,30,582.0,71.0,1.0,17.0,246.0,51.93,40.43
2016,5,11,17,45,518.0,63.0,1.0,16.5,196.5,47.3,36.37
2016,5,11,18,0,454.0,55.0,1.0,16.0,147.0,42.5,31.95
2016,5,11,18,15,358.5,44.0,0.95,15.5,104.0,34.74,24.74
2016,5,11,18,30,263.0,33.0,0.9,15.0,61.0,26.68,16.78
2016,5,11,18,45,131.5,16.5,0.85,14.5,30.5,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,75.0,14.0,0.9,10.5,20.0,31.81,0.0
2016,5,12,5,30,150.0,28.0,0.9,11.0,40.0,93.73,59.99
2016,5,12,5,45,245.5,43.0,0.95,11.5,79.5,155.6,119.61
2016,5,12,6,0,341.0,58.0,1.0,12.0,119.0,227.73,182.52
2016,5,12,6,15,412.5,69.0,1.0,12.0,166.5,293.9,240.24
2016,5,12,6,30,484.0,80.0,1.0,12.0,214.0,371.63,305.68
2016,5,12,6,45,251.0,106.5,1.05,12.5,177.0,273.67,226.38
2016,5,12,7,0,18.0,133.0,1.1,13.0,140.0,136.93,110.62
2016,5,12,7,15,153.0,158.0,1.1,13.5,229.0,276.0,227.42
2016,5,12,7,30,288.0,183.0,1.1,14.0,318.0,421.27,342.59
2016,5,12,7,45,502.5,151.5,1.1,14.5,418.5,577.63,462.54
2016,5,12,8,0,717.0,120.0,1.1,15.0,519.0,743.71,581.13
2016,5,12,8,15,384.0,194.0,1.05,15.5,410.0,561.31,440.67
2016,5,12,8,30,51.0,268.0,1.0,16.0,301.0,314.43,246.31
2016,5,12,8,45,135.0,300.5,0.95,16.5,395.0,441.5,344.93
2016,5,12,9,0,219.0,333.0,0.9,17.0,489.0,557.03,428.26
2016,5,12,9,15,520.5,235.0,0.85,17.5,635.0,774.75,584.65
2016,5,12,9,30,822.0,137.0,0.8,18.0,781.0,970.89,709.44
2016,5,12,9,45,831.5,139.5,0.75,18.5,814.0,992.61,716.51
2016,5,12,10,0,841.0,142.0,0.7,19.0,847.0,1011.0,724.09
2016,5,12,10,15,848.0,143.5,0.7,19.0,874.0,1022.35,729.86
2016,5,12,10,30,855.0,145.0,0.7,19.0,901.0,1018.12,726.25
2016,5,12,10,45,858.0,147.0,0.7,19.5,920.5,1018.68,724.61
2016,5,12,11,0,861.0,149.0,0.7,20.0,940.0,1015.63,720.8
2016,5,12,11,15,864.0,150.0,0.75,20.5,952.5,1008.03,715.49
2016,5,12,11,30,867.0,151.0,0.8,21.0,965.0,996.88,708.15
2016,5,12,11,45,867.0,152.0,0.85,21.5,969.5,979.41,696.99
2016,5,12,12,0,867.0,153.0,0.9,22.0,974.0,958.65,683.9
2016,5,12,12,15,866.5,152.5,0.9,22.0,971.5,932.95,668.1
2016,5,12,12,30,866.0,152.0,0.9,22.0,969.0,904.27,650.45
2016,5,12,12,45,854.0,158.0,0.95,22.0,955.5,876.47,634.16
2016,5,12,13,0,842.0,164.0,1.0,22.0,942.0,838.06,610.79
2016,5,12,13,15,837.5,162.5,1.0,22.0,924.5,796.74,584.6
2016,5,12,13,30,833.0,161.0,1.0,22.0,907.0,753.34,555.34
2016,5,12,13,45,833.0,155.5,1.05,22.0,884.0,707.57,524.38
2016,5,12,14,0,833.0,150.0,1.1,22.0,861.0,659.75,491.0
2016,5,12,14,15,824.0,148.0,1.1,21.5,829.5,607.83,453.96
2016,5,12,14,30,815.0,146.0,1.1,21.0,798.0,555.07,415.0
2016,5,12,14,45,809.5,140.5,1.1,21.0,762.0,500.43,372.49
2016,5,12,15,0,804.0,135.0,1.1,21.0,726.0,445.08,327.97
2016,5,12,15,15,789.0,131.5,1.1,20.5,683.0,387.52,281.04
2016,5,12,15,30,774.0,128.0,1.1,20.0,640.0,330.78,233.47
2016,5,12,15,45,758.5,122.5,1.1,20.0,594.5,273.4,184.54
2016,5,12,16,0,743.0,117.0,1.1,20.0,549.0,211.66,133.34
2016,5,12,16,15,717.5,112.5,1.1,19.5,499.0,156.36,91.81
2016,5,12,16,30,692.0,108.0,1.1,19.0,449.0,104.11,61.69
2016,5,12,16,45,660.0,102.0,1.15,18.5,398.0,68.6,54.28
2016,5,12,17,0,628.0,96.0,1.2,18.0,347.0,66.62,52.91
2016,5,12,17,15,582.0,88.5,1.2,17.0,295.5,63.24,50.31
2016,5,12,17,30,536.0,81.0,1.2,16.0,244.0,59.67,47.43
2016,5,12,17,45,469.0,72.0,1.25,15.5,195.0,54.56,42.93
2016,5,12,18,0,402.0,63.0,1.3,15.0,146.0,47.6,36.6
2016,5,12,18,15,309.0,50.0,1.25,14.0,103.0,38.31,28.05
2016,5,12,18,30,216.0,37.0,1.2,13.0,60.0,28.74,18.79
2016,5,12,18,45,108.0,18.5,1.2,12.5,30.0,14.49,0.66
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,0.95,10.0,5.0,4.55,0.0
2016,5,13,5,30,0.0,10.0,1.0,10.0,10.0,8.78,0.98
2016,5,13,5,45,0.0,20.0,1.05,10.5,20.0,17.59,9.23
2016,5,13,6,0,0.0,30.0,1.1,11.0,30.0,26.42,17.1
2016,5,13,6,15,0.0,42.0,1.1,11.0,42.0,37.04,26.5
2016,5,13,6,30,0.0,54.0,1.1,11.0,54.0,47.68,35.81
