Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,0.0,67.0,1.15,11.5,67.0,59.32,45.74
2016,5,13,7,0,0.0,80.0,1.2,12.0,80.0,71.32,55.79
2016,5,13,7,15,0.0,99.0,1.15,12.5,99.0,89.16,70.59
2016,5,13,7,30,0.0,118.0,1.1,13.0,118.0,107.05,85.15
2016,5,13,7,45,0.0,125.5,1.1,13.5,125.5,113.7,90.16
2016,5,13,8,0,0.0,133.0,1.1,14.0,133.0,120.42,95.2
2016,5,13,8,15,3.0,162.5,1.05,14.0,164.5,151.05,119.99
2016,5,13,8,30,6.0,192.0,1.0,14.0,196.0,182.0,144.57
2016,5,13,8,45,18.5,237.0,1.0,14.5,250.5,237.25,188.07
2016,5,13,9,0,31.0,282.0,1.0,15.0,305.0,308.95,242.99
2016,5,13,9,15,19.0,243.5,0.95,15.5,258.0,243.04,190.34
2016,5,13,9,30,7.0,205.0,0.9,16.0,211.0,193.85,151.05
2016,5,13,9,45,8.5,218.5,0.9,16.5,226.0,207.93,161.75
2016,5,13,10,0,10.0,232.0,0.9,17.0,241.0,221.96,172.06
2016,5,13,10,15,13.0,259.5,0.95,17.0,271.0,250.77,194.1
2016,5,13,10,30,16.0,287.0,1.0,17.0,301.0,279.47,215.78
2016,5,13,10,45,14.5,274.0,1.05,17.5,287.0,264.94,204.03
2016,5,13,11,0,13.0,261.0,1.1,18.0,273.0,250.58,192.66
2016,5,13,11,15,18.0,305.0,1.1,18.0,322.0,296.08,227.2
2016,5,13,11,30,23.0,349.0,1.1,18.0,371.0,341.15,260.61
2016,5,13,11,45,175.5,400.0,1.15,18.5,566.5,556.71,420.86
2016,5,13,12,0,328.0,451.0,1.2,19.0,762.0,748.69,553.33
2016,5,13,12,15,625.0,286.5,1.2,18.5,877.0,855.4,631.77
2016,5,13,12,30,922.0,122.0,1.2,18.0,992.0,925.7,680.26
2016,5,13,12,45,919.5,121.5,1.3,18.0,981.5,891.03,658.43
2016,5,13,13,0,917.0,121.0,1.4,18.0,971.0,853.56,635.71
2016,5,13,13,15,913.5,120.5,1.4,18.0,953.0,812.66,609.11
2016,5,13,13,30,910.0,120.0,1.4,18.0,935.0,769.34,580.6
2016,5,13,13,45,905.5,118.0,1.45,18.0,910.0,721.8,547.33
2016,5,13,14,0,901.0,116.0,1.5,18.0,885.0,672.33,511.56
2016,5,13,14,15,893.5,114.5,1.5,17.5,853.5,619.8,472.94
2016,5,13,14,30,886.0,113.0,1.5,17.0,822.0,566.05,432.0
2016,5,13,14,45,877.5,110.0,1.55,17.0,785.0,509.62,387.02
2016,5,13,15,0,869.0,107.0,1.6,17.0,748.0,452.57,339.92
2016,5,13,15,15,856.0,104.5,1.6,16.5,705.0,393.92,290.5
2016,5,13,15,30,843.0,102.0,1.6,16.0,662.0,330.4,235.99
2016,5,13,15,45,830.0,97.5,1.6,16.0,615.5,270.55,183.32
2016,5,13,16,0,817.0,93.0,1.6,16.0,569.0,211.7,132.72
2016,5,13,16,15,795.0,89.5,1.55,15.5,519.0,153.83,88.03
2016,5,13,16,30,773.0,86.0,1.5,15.0,469.0,98.51,55.64
2016,5,13,16,45,749.0,80.5,1.5,15.0,418.0,59.48,47.07
2016,5,13,17,0,725.0,75.0,1.5,15.0,367.0,56.89,44.98
2016,5,13,17,15,684.5,70.0,1.5,14.5,314.5,49.65,38.77
2016,5,13,17,30,644.0,65.0,1.5,14.0,262.0,47.38,36.88
2016,5,13,17,45,590.0,57.5,1.5,13.5,211.5,42.96,32.96
2016,5,13,18,0,536.0,50.0,1.5,13.0,161.0,38.35,28.7
2016,5,13,18,15,442.0,41.0,1.45,12.5,115.5,32.14,22.83
2016,5,13,18,30,348.0,32.0,1.4,12.0,70.0,25.72,16.39
2016,5,13,18,45,174.0,16.0,1.35,11.5,35.0,12.58,0.74
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,113.5,14.0,0.6,11.0,23.5,41.66,0.0
2016,5,14,5,30,227.0,28.0,0.6,11.0,47.0,119.78,80.22
2016,5,14,5,45,340.0,38.5,0.65,11.5,89.0,187.49,144.21
2016,5,14,6,0,453.0,49.0,0.7,12.0,131.0,268.29,214.13
2016,5,14,6,15,521.0,56.5,0.7,12.5,180.0,336.06,272.46
2016,5,14,6,30,589.0,64.0,0.7,13.0,229.0,410.26,333.82
2016,5,14,6,45,633.0,70.0,0.7,13.5,280.5,474.42,384.88
2016,5,14,7,0,677.0,76.0,0.7,14.0,332.0,541.5,435.97
2016,5,14,7,15,711.0,81.0,0.7,14.5,384.5,600.4,478.91
2016,5,14,7,30,745.0,86.0,0.7,15.0,437.0,663.0,521.92
2016,5,14,7,45,770.5,89.5,0.7,15.5,488.5,717.89,557.35
2016,5,14,8,0,796.0,93.0,0.7,16.0,540.0,772.27,591.51
2016,5,14,8,15,542.0,185.5,0.7,16.5,502.0,685.12,525.93
2016,5,14,8,30,288.0,278.0,0.7,17.0,464.0,564.4,433.29
2016,5,14,8,45,258.5,305.5,0.7,17.5,481.0,574.52,438.89
2016,5,14,9,0,229.0,333.0,0.7,18.0,498.0,565.43,429.71
2016,5,14,9,15,211.5,355.0,0.7,18.0,514.5,575.14,435.01
2016,5,14,9,30,194.0,377.0,0.7,18.0,531.0,583.02,438.85
2016,5,14,9,45,350.0,346.0,0.75,18.5,636.0,720.05,536.23
2016,5,14,10,0,506.0,315.0,0.8,19.0,741.0,859.19,629.02
2016,5,14,10,15,356.5,377.5,0.8,19.0,682.5,759.52,556.87
2016,5,14,10,30,207.0,440.0,0.8,19.0,624.0,656.37,483.6
2016,5,14,10,45,562.5,279.0,0.85,19.5,793.5,875.16,639.78
2016,5,14,11,0,918.0,118.0,0.9,20.0,963.0,1040.33,742.5
2016,5,14,11,15,688.0,256.5,0.95,20.0,894.5,959.25,689.98
2016,5,14,11,30,458.0,395.0,1.0,20.0,826.0,854.3,617.49
2016,5,14,11,45,688.5,259.0,1.05,20.5,911.0,930.29,673.87
2016,5,14,12,0,919.0,123.0,1.1,21.0,996.0,977.99,702.94
2016,5,14,12,15,522.5,299.5,1.1,21.0,796.0,774.28,566.66
2016,5,14,12,30,126.0,476.0,1.1,21.0,596.0,556.87,410.06
2016,5,14,12,45,73.5,404.5,1.15,21.0,474.5,431.13,322.63
2016,5,14,13,0,21.0,333.0,1.2,21.0,353.0,313.88,236.93
2016,5,14,13,15,87.0,391.0,1.2,20.5,470.0,416.69,315.22
2016,5,14,13,30,153.0,449.0,1.2,20.0,587.0,509.28,382.65
2016,5,14,13,45,266.0,411.0,1.25,20.0,642.0,541.2,406.91
2016,5,14,14,0,379.0,373.0,1.3,20.0,697.0,561.36,422.36
2016,5,14,14,15,248.5,379.0,1.3,20.0,588.5,465.63,351.73
2016,5,14,14,30,118.0,385.0,1.3,20.0,480.0,384.76,292.0
2016,5,14,14,45,59.0,225.5,1.35,20.0,273.0,221.39,169.7
2016,5,14,15,0,0.0,66.0,1.4,20.0,66.0,58.53,42.02
2016,5,14,15,15,148.5,177.0,1.4,19.5,276.0,196.49,150.05
2016,5,14,15,30,297.0,288.0,1.4,19.0,486.0,310.67,233.15
2016,5,14,15,45,152.5,238.0,1.45,19.0,339.5,223.8,168.79
2016,5,14,16,0,8.0,188.0,1.5,19.0,193.0,160.61,124.87
2016,5,14,16,15,4.0,161.0,1.5,18.5,163.5,137.15,106.99
2016,5,14,16,30,0.0,134.0,1.5,18.0,134.0,114.44,89.31
2016,5,14,16,45,65.0,149.5,1.5,17.5,175.5,118.91,97.88
2016,5,14,17,0,130.0,165.0,1.5,17.0,217.0,121.81,100.87
2016,5,14,17,15,116.5,143.5,1.45,16.5,185.5,107.57,89.0
2016,5,14,17,30,103.0,122.0,1.4,16.0,154.0,92.89,76.52
2016,5,14,17,45,267.0,92.0,1.35,15.5,153.5,70.09,56.6
2016,5,14,18,0,431.0,62.0,1.3,15.0,153.0,48.18,37.14
2016,5,14,18,15,337.5,50.5,1.2,14.5,109.5,38.69,28.39
2016,5,14,18,30,244.0,39.0,1.1,14.0,66.0,30.3,20.21
2016,5,14,18,45,122.0,19.5,1.05,13.5,33.0,15.26,2.91
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,16.5,1.05,12.0,23.0,43.91,0.0
2016,5,15,5,30,151.0,33.0,1.1,12.0,46.0,100.51,68.13
2016,5,15,5,45,259.0,46.5,1.2,12.5,87.0,164.2,126.62
2016,5,15,6,0,367.0,60.0,1.3,13.0,128.0,240.62,192.75
2016,5,15,6,15,438.0,70.0,1.3,13.0,176.0,310.16,253.07
2016,5,15,6,30,509.0,80.0,1.3,13.0,224.0,384.67,315.87
2016,5,15,6,45,563.5,86.0,1.35,13.5,275.5,451.41,370.09
2016,5,15,7,0,618.0,92.0,1.4,14.0,327.0,522.06,425.4
2016,5,15,7,15,654.0,98.0,1.3,14.5,379.0,583.49,470.62
2016,5,15,7,30,690.0,104.0,1.2,15.0,431.0,646.25,514.9
2016,5,15,7,45,722.0,106.5,1.15,15.5,482.5,702.75,552.21
2016,5,15,8,0,754.0,109.0,1.1,16.0,534.0,755.76,585.69
2016,5,15,8,15,774.0,112.5,1.05,16.5,581.5,803.18,614.34
2016,5,15,8,30,794.0,116.0,1.0,17.0,629.0,849.09,641.26
2016,5,15,8,45,813.5,117.0,1.0,17.5,674.0,889.95,664.97
2016,5,15,9,0,833.0,118.0,1.0,18.0,719.0,928.67,686.94
2016,5,15,9,15,844.5,120.0,1.0,18.0,757.5,958.45,704.19
2016,5,15,9,30,856.0,122.0,1.0,18.0,796.0,975.05,713.05
2016,5,15,9,45,878.5,116.0,1.0,18.5,833.0,1000.76,726.58
2016,5,15,10,0,901.0,110.0,1.0,19.0,870.0,1023.49,738.02
2016,5,15,10,15,907.0,111.5,1.0,19.0,897.0,1034.4,743.53
2016,5,15,10,30,913.0,113.0,1.0,19.0,924.0,1041.59,747.01
2016,5,15,10,45,917.0,114.0,1.05,19.5,944.0,1042.49,746.38
2016,5,15,11,0,921.0,115.0,1.1,20.0,964.0,1039.59,743.59
2016,5,15,11,15,923.5,115.5,1.15,20.0,976.5,1030.93,738.77
2016,5,15,11,30,926.0,116.0,1.2,20.0,989.0,1018.54,731.78
2016,5,15,11,45,926.0,117.0,1.25,20.5,994.0,1000.6,719.99
2016,5,15,12,0,926.0,118.0,1.3,21.0,999.0,979.17,706.1
2016,5,15,12,15,925.5,118.0,1.35,21.0,996.0,952.98,690.54
2016,5,15,12,30,925.0,118.0,1.4,21.0,993.0,923.59,672.85
2016,5,15,12,45,928.0,114.0,1.5,21.0,984.0,890.42,653.22
2016,5,15,13,0,931.0,110.0,1.6,21.0,975.0,854.12,631.19
2016,5,15,13,15,928.0,109.5,1.65,20.5,957.5,813.3,606.42
2016,5,15,13,30,925.0,109.0,1.7,20.0,940.0,769.98,579.52
2016,5,15,13,45,919.5,108.0,1.75,20.0,915.5,722.21,546.24
2016,5,15,14,0,914.0,107.0,1.8,20.0,891.0,672.54,510.19
2016,5,15,14,15,907.5,105.5,1.8,19.5,859.5,620.18,471.65
2016,5,15,14,30,901.0,104.0,1.8,19.0,828.0,566.48,430.71
2016,5,15,14,45,892.0,102.0,1.8,19.0,790.5,510.07,385.47
2016,5,15,15,0,883.0,100.0,1.8,19.0,753.0,453.05,338.27
2016,5,15,15,15,870.5,98.0,1.8,18.5,710.5,394.42,288.97
2016,5,15,15,30,858.0,96.0,1.8,18.0,668.0,336.07,238.54
2016,5,15,15,45,841.0,93.5,1.85,18.0,621.0,270.72,181.97
2016,5,15,16,0,824.0,91.0,1.9,18.0,574.0,212.25,132.03
2016,5,15,16,15,802.0,87.5,1.9,17.5,523.5,154.1,87.21
2016,5,15,16,30,780.0,84.0,1.9,17.0,473.0,98.48,54.48
2016,5,15,16,45,746.5,81.0,1.9,16.5,420.5,59.68,46.94
2016,5,15,17,0,713.0,78.0,1.9,16.0,368.0,59.03,46.67
2016,5,15,17,15,671.5,73.0,1.85,15.5,315.5,51.63,40.35
2016,5,15,17,30,630.0,68.0,1.8,15.0,263.0,49.46,38.57
2016,5,15,17,45,564.0,61.5,1.8,14.5,212.0,45.9,35.43
2016,5,15,18,0,498.0,55.0,1.8,14.0,161.0,42.24,32.05
2016,5,15,18,15,404.5,45.5,1.7,13.5,116.0,35.78,25.98
2016,5,15,18,30,311.0,36.0,1.6,13.0,71.0,29.11,19.36
2016,5,15,18,45,155.5,18.0,1.55,13.0,35.5,14.2,3.0
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,16.0,1.15,11.0,23.5,46.36,0.0
2016,5,16,5,30,174.0,32.0,1.1,11.0,47.0,106.06,72.98
2016,5,16,5,45,270.5,45.5,1.1,11.5,87.5,166.98,129.32
2016,5,16,6,0,367.0,59.0,1.1,12.0,128.0,239.18,192.18
2016,5,16,6,15,437.0,69.0,1.05,12.5,175.5,308.54,251.79
2016,5,16,6,30,507.0,79.0,1.0,13.0,223.0,382.35,313.05
2016,5,16,6,45,556.0,86.5,0.95,13.5,274.0,447.26,364.94
2016,5,16,7,0,605.0,94.0,0.9,14.0,325.0,515.65,417.28
2016,5,16,7,15,640.5,100.0,0.85,14.5,376.5,576.1,461.39
2016,5,16,7,30,676.0,106.0,0.8,15.0,428.0,637.87,504.68
2016,5,16,7,45,707.5,109.0,0.75,15.5,478.5,693.97,541.32
2016,5,16,8,0,739.0,112.0,0.7,16.0,529.0,750.2,576.47
2016,5,16,8,15,759.0,116.0,0.7,16.5,576.5,793.79,602.69
2016,5,16,8,30,779.0,120.0,0.7,17.0,624.0,839.75,630.12
2016,5,16,8,45,799.0,120.5,0.7,17.5,668.5,880.07,653.24
2016,5,16,9,0,819.0,121.0,0.7,18.0,713.0,918.31,674.69
2016,5,16,9,15,830.5,123.5,0.7,18.5,751.5,948.33,690.6
2016,5,16,9,30,842.0,126.0,0.7,19.0,790.0,975.41,704.62
2016,5,16,9,45,864.0,120.0,0.75,19.5,826.5,990.03,711.9
2016,5,16,10,0,886.0,114.0,0.8,20.0,863.0,1012.11,724.07
2016,5,16,10,15,892.0,115.5,0.85,20.5,889.5,1022.87,729.15
2016,5,16,10,30,898.0,117.0,0.9,21.0,916.0,1029.98,732.23
2016,5,16,10,45,902.0,118.0,0.95,21.5,936.0,1030.86,731.64
2016,5,16,11,0,906.0,119.0,1.0,22.0,956.0,1028.02,728.94
2016,5,16,11,15,909.0,119.5,1.05,22.0,968.5,1019.96,724.58
2016,5,16,11,30,912.0,120.0,1.1,22.0,981.0,1008.23,718.07
2016,5,16,11,45,912.5,120.5,1.15,22.0,985.5,990.5,707.91
2016,5,16,12,0,913.0,121.0,1.2,22.0,990.0,969.34,695.65
2016,5,16,12,15,912.5,121.0,1.2,22.0,987.5,943.49,679.61
2016,5,16,12,30,912.0,121.0,1.2,22.0,985.0,914.49,661.58
2016,5,16,12,45,911.0,120.0,1.3,22.5,975.0,881.14,640.88
2016,5,16,13,0,910.0,119.0,1.4,23.0,965.0,844.93,618.07
2016,5,16,13,15,906.5,118.5,1.4,22.5,948.0,804.52,593.35
2016,5,16,13,30,903.0,118.0,1.4,22.0,931.0,761.72,566.68
2016,5,16,13,45,901.5,114.5,1.45,22.0,907.0,715.47,534.77
2016,5,16,14,0,900.0,111.0,1.5,22.0,883.0,667.06,500.25
2016,5,16,14,15,893.0,109.5,1.5,22.0,852.0,615.15,461.71
2016,5,16,14,30,886.0,108.0,1.5,22.0,821.0,561.97,421.03
2016,5,16,14,45,878.0,105.5,1.55,22.0,784.5,506.47,377.51
2016,5,16,15,0,870.0,103.0,1.6,22.0,748.0,450.28,331.89
2016,5,16,15,15,857.0,100.5,1.6,21.5,705.5,391.87,283.56
2016,5,16,15,30,844.0,98.0,1.6,21.0,663.0,333.81,234.18
2016,5,16,15,45,824.5,96.5,1.6,21.0,616.0,269.57,179.36
2016,5,16,16,0,805.0,95.0,1.6,21.0,569.0,212.47,131.31
2016,5,16,16,15,783.0,91.5,1.55,20.5,519.0,155.51,87.95
2016,5,16,16,30,761.0,88.0,1.5,20.0,469.0,101.09,56.18
2016,5,16,16,45,725.0,85.5,1.45,19.5,416.5,62.89,49.11
2016,5,16,17,0,689.0,83.0,1.4,19.0,364.0,57.03,44.34
2016,5,16,17,15,647.0,77.5,1.3,18.0,312.5,54.75,42.66
2016,5,16,17,30,605.0,72.0,1.2,17.0,261.0,52.36,40.81
2016,5,16,17,45,542.0,65.0,1.2,16.5,210.5,48.56,37.5
2016,5,16,18,0,479.0,58.0,1.2,16.0,160.0,44.64,33.91
2016,5,16,18,15,386.5,47.5,1.15,15.5,116.0,37.4,27.2
2016,5,16,18,30,294.0,37.0,1.1,15.0,72.0,29.89,19.92
2016,5,16,18,45,163.0,23.0,1.1,14.5,41.0,18.04,5.98
2016,5,16,19,0,32.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,5,16,19,15,16.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,124.0,15.0,0.65,11.5,26.0,54.64,0.0
2016,5,17,5,30,248.0,30.0,0.6,12.0,52.0,128.06,88.62
2016,5,17,5,45,355.0,40.5,0.6,12.5,95.0,194.89,149.87
2016,5,17,6,0,462.0,51.0,0.6,13.0,138.0,273.95,217.82
2016,5,17,6,15,529.5,58.5,0.55,13.5,187.5,341.91,275.54
2016,5,17,6,30,597.0,66.0,0.5,14.0,237.0,416.19,335.93
2016,5,17,6,45,648.0,70.5,0.5,15.0,290.5,482.99,387.6
2016,5,17,7,0,699.0,75.0,0.5,16.0,344.0,553.33,439.48
2016,5,17,7,15,732.0,79.5,0.5,17.0,397.0,612.06,480.5
2016,5,17,7,30,765.0,84.0,0.5,18.0,450.0,674.09,521.02
2016,5,17,7,45,793.0,86.5,0.55,19.0,502.0,730.39,556.23
2016,5,17,8,0,821.0,89.0,0.6,20.0,554.0,786.32,590.22
2016,5,17,8,15,839.5,92.0,0.65,20.5,603.0,834.06,619.05
2016,5,17,8,30,858.0,95.0,0.7,21.0,652.0,872.16,641.23
2016,5,17,8,45,873.5,97.0,0.75,21.5,697.0,911.87,664.29
2016,5,17,9,0,889.0,99.0,0.8,22.0,742.0,949.14,685.5
2016,5,17,9,15,899.5,100.5,0.8,22.5,781.5,978.37,700.49
2016,5,17,9,30,910.0,102.0,0.8,23.0,821.0,1004.48,713.52
2016,5,17,9,45,917.5,104.0,0.8,23.5,855.0,1024.85,723.02
2016,5,17,10,0,925.0,106.0,0.8,24.0,889.0,1041.66,730.43
2016,5,17,10,15,930.5,107.5,0.8,24.0,916.0,1052.25,735.61
2016,5,17,10,30,936.0,109.0,0.8,24.0,943.0,1059.04,738.72
2016,5,17,10,45,940.0,110.0,0.85,24.5,963.0,1059.96,738.17
2016,5,17,11,0,944.0,111.0,0.9,25.0,983.0,1057.0,735.49
2016,5,17,11,15,946.0,111.5,0.9,25.0,995.5,1047.7,729.52
2016,5,17,11,30,948.0,112.0,0.9,25.0,1008.0,1034.62,721.46
2016,5,17,11,45,948.0,112.5,0.95,25.5,1012.5,1015.91,709.78
2016,5,17,12,0,948.0,113.0,1.0,26.0,1017.0,993.66,696.01
2016,5,17,12,15,947.0,113.0,1.05,26.0,1013.5,966.61,680.65
2016,5,17,12,30,946.0,113.0,1.1,26.0,1010.0,936.32,663.2
2016,5,17,12,45,945.0,111.5,1.15,26.0,999.5,901.55,642.77
2016,5,17,13,0,944.0,110.0,1.2,26.0,989.0,863.81,620.23
2016,5,17,13,15,940.5,109.0,1.2,26.0,971.0,821.79,594.0
2016,5,17,13,30,937.0,108.0,1.2,26.0,953.0,777.28,565.89
2016,5,17,13,45,930.5,107.5,1.25,26.0,927.0,728.87,533.72
2016,5,17,14,0,924.0,107.0,1.3,26.0,901.0,678.63,498.78
2016,5,17,14,15,916.5,105.5,1.3,26.0,869.0,625.35,460.18
2016,5,17,14,30,909.0,104.0,1.3,26.0,837.0,570.8,419.42
2016,5,17,14,45,898.5,102.5,1.35,26.0,798.5,513.81,375.78
2016,5,17,15,0,888.0,101.0,1.4,26.0,760.0,456.35,330.17
2016,5,17,15,15,875.0,98.5,1.4,25.5,717.0,397.0,282.06
2016,5,17,15,30,862.0,96.0,1.4,25.0,674.0,337.99,232.83
2016,5,17,15,45,845.5,93.0,1.4,25.0,626.5,278.35,182.27
2016,5,17,16,0,829.0,90.0,1.4,25.0,579.0,213.32,128.77
2016,5,17,16,15,807.5,87.0,1.4,24.5,528.5,155.44,85.36
2016,5,17,16,30,786.0,84.0,1.4,24.0,478.0,100.01,53.41
2016,5,17,16,45,757.5,79.5,1.4,23.5,426.0,58.47,44.53
2016,5,17,17,0,729.0,75.0,1.4,23.0,374.0,56.6,43.22
2016,5,17,17,15,688.5,70.0,1.3,22.0,321.5,54.14,41.41
2016,5,17,17,30,648.0,65.0,1.2,21.0,269.0,47.09,35.54
2016,5,17,17,45,588.5,59.0,1.15,20.0,218.0,43.83,32.83
2016,5,17,18,0,529.0,53.0,1.1,19.0,167.0,40.49,29.88
2016,5,17,18,15,440.0,44.0,1.0,18.0,121.5,34.38,24.31
2016,5,17,18,30,351.0,35.0,0.9,17.0,76.0,28.07,18.27
2016,5,17,18,45,210.5,22.5,0.85,16.5,43.5,18.19,6.58
2016,5,17,19,0,70.0,10.0,0.8,16.0,11.0,9.1,0.0
2016,5,17,19,15,35.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,16.0,0.8,12.5,26.0,51.99,0.0
2016,5,18,5,30,216.0,32.0,0.8,13.0,52.0,118.59,82.45
2016,5,18,5,45,318.0,44.0,0.8,13.5,94.0,184.54,141.92
2016,5,18,6,0,420.0,56.0,0.8,14.0,136.0,261.01,207.56
2016,5,18,6,15,487.5,64.5,0.75,14.5,184.5,327.97,264.45
2016,5,18,6,30,555.0,73.0,0.7,15.0,233.0,401.24,324.22
2016,5,18,6,45,604.5,79.0,0.65,16.0,285.0,466.92,374.9
2016,5,18,7,0,654.0,85.0,0.6,17.0,337.0,536.03,425.66
2016,5,18,7,15,687.5,90.0,0.6,17.5,389.0,595.98,468.59
2016,5,18,7,30,721.0,95.0,0.6,18.0,441.0,656.99,510.41
2016,5,18,7,45,747.5,99.0,0.6,19.0,491.5,708.99,542.36
2016,5,18,8,0,774.0,103.0,0.6,20.0,542.0,763.75,575.24
2016,5,18,8,15,793.0,106.5,0.6,20.5,589.5,810.84,603.1
2016,5,18,8,30,812.0,110.0,0.6,21.0,637.0,856.34,629.39
2016,5,18,8,45,827.5,112.0,0.6,22.0,681.5,895.07,649.58
2016,5,18,9,0,843.0,114.0,0.6,23.0,726.0,931.44,667.92
2016,5,18,9,15,854.0,116.0,0.6,23.5,764.5,951.29,677.03
2016,5,18,9,30,865.0,118.0,0.6,24.0,803.0,977.44,690.24
2016,5,18,9,45,877.5,117.5,0.65,24.5,837.0,999.27,701.74
2016,5,18,10,0,890.0,117.0,0.7,25.0,871.0,1017.84,711.35
2016,5,18,10,15,895.5,118.5,0.75,25.0,897.5,1028.09,717.43
2016,5,18,10,30,901.0,120.0,0.8,25.0,924.0,1034.66,721.55
2016,5,18,10,45,903.5,122.0,0.85,25.5,943.0,1035.03,720.68
2016,5,18,11,0,906.0,124.0,0.9,26.0,962.0,1031.64,717.75
2016,5,18,11,15,908.5,124.5,0.9,26.0,974.5,1023.06,712.2
2016,5,18,11,30,911.0,125.0,0.9,26.0,987.0,1010.82,704.62
2016,5,18,11,45,909.5,126.5,0.95,26.5,991.0,992.15,692.89
2016,5,18,12,0,908.0,128.0,1.0,27.0,995.0,970.11,679.2
2016,5,18,12,15,907.0,128.0,1.05,27.0,992.0,943.93,664.28
2016,5,18,12,30,906.0,128.0,1.1,27.0,989.0,914.66,647.36
2016,5,18,12,45,903.5,127.5,1.15,27.0,978.5,880.73,627.34
2016,5,18,13,0,901.0,127.0,1.2,27.0,968.0,844.07,605.39
2016,5,18,13,15,897.5,126.0,1.2,26.5,950.0,803.62,581.23
2016,5,18,13,30,894.0,125.0,1.2,26.0,932.0,760.82,555.06
2016,5,18,13,45,890.5,122.5,1.2,26.0,907.5,714.57,523.3
2016,5,18,14,0,887.0,120.0,1.2,26.0,883.0,666.34,489.33
2016,5,18,14,15,879.0,118.5,1.2,26.0,852.0,614.56,451.85
2016,5,18,14,30,871.0,117.0,1.2,26.0,821.0,561.64,412.38
2016,5,18,14,45,864.0,113.5,1.25,26.0,784.5,506.67,370.38
2016,5,18,15,0,857.0,110.0,1.3,26.0,748.0,450.94,326.24
2016,5,18,15,15,844.0,107.5,1.3,25.5,705.5,393.33,279.65
2016,5,18,15,30,831.0,105.0,1.3,25.0,663.0,330.83,228.15
2016,5,18,15,45,813.5,102.0,1.3,24.5,616.5,272.14,178.95
2016,5,18,16,0,796.0,99.0,1.3,24.0,570.0,214.97,131.87
2016,5,18,16,15,773.5,95.5,1.25,23.0,520.5,158.58,89.66
2016,5,18,16,30,751.0,92.0,1.2,22.0,471.0,104.8,58.44
2016,5,18,16,45,718.0,88.0,1.15,21.5,419.0,58.56,44.96
2016,5,18,17,0,685.0,84.0,1.1,21.0,367.0,57.54,44.4
2016,5,18,17,15,643.5,78.5,1.05,20.0,315.0,55.3,42.77
2016,5,18,17,30,602.0,73.0,1.0,19.0,263.0,52.94,40.97
2016,5,18,17,45,545.0,65.5,0.95,18.5,213.5,48.79,37.39
2016,5,18,18,0,488.0,58.0,0.9,18.0,164.0,44.46,33.5
2016,5,18,18,15,399.5,48.0,0.8,17.0,119.5,37.67,27.32
2016,5,18,18,30,311.0,38.0,0.7,16.0,75.0,30.63,20.6
2016,5,18,18,45,184.5,24.0,0.65,15.5,43.5,18.82,7.56
2016,5,18,19,0,58.0,10.0,0.6,15.0,12.0,9.1,0.0
2016,5,18,19,15,29.0,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,95.0,18.5,1.35,11.0,27.5,52.05,0.0
2016,5,19,5,30,190.0,37.0,1.4,11.0,55.0,116.53,82.67
2016,5,19,5,45,294.0,50.0,1.45,11.5,97.0,180.47,140.52
2016,5,19,6,0,398.0,63.0,1.5,12.0,139.0,256.5,206.66
2016,5,19,6,15,466.5,72.0,1.6,12.0,188.0,325.38,266.88
2016,5,19,6,30,535.0,81.0,1.7,12.0,237.0,398.84,329.39
2016,5,19,6,45,585.0,88.0,1.8,12.5,288.5,465.13,383.72
2016,5,19,7,0,635.0,95.0,1.9,13.0,340.0,534.88,438.91
2016,5,19,7,15,669.0,100.0,1.9,13.0,391.5,594.43,484.8
2016,5,19,7,30,703.0,105.0,1.9,13.0,443.0,655.05,530.14
2016,5,19,7,45,734.0,107.5,1.9,13.5,494.0,711.14,568.65
2016,5,19,8,0,765.0,110.0,1.9,14.0,545.0,763.69,603.41
2016,5,19,8,15,785.0,113.5,1.8,14.5,593.5,811.32,632.95
2016,5,19,8,30,805.0,117.0,1.7,15.0,642.0,857.43,660.61
2016,5,19,8,45,825.5,117.5,1.6,15.5,687.5,898.81,684.27
2016,5,19,9,0,846.0,118.0,1.5,16.0,733.0,938.08,705.9
2016,5,19,9,15,651.5,210.0,1.5,16.0,698.5,875.2,661.76
2016,5,19,9,30,457.0,302.0,1.5,16.0,664.0,787.4,596.28
2016,5,19,9,45,670.0,217.0,1.55,16.5,772.5,918.03,689.3
2016,5,19,10,0,883.0,132.0,1.6,17.0,881.0,1025.81,756.68
2016,5,19,10,15,891.0,133.5,1.6,17.0,910.0,1038.31,762.35
2016,5,19,10,30,899.0,135.0,1.6,17.0,939.0,1047.17,767.02
2016,5,19,10,45,911.5,132.5,1.6,17.5,962.5,1052.84,768.37
2016,5,19,11,0,924.0,130.0,1.6,18.0,986.0,1054.74,767.47
2016,5,19,11,15,927.5,130.5,1.6,18.0,999.5,1046.88,762.0
2016,5,19,11,30,931.0,131.0,1.6,18.0,1013.0,1035.27,754.39
2016,5,19,11,45,932.5,131.5,1.6,18.0,1019.0,1018.08,743.35
2016,5,19,12,0,934.0,132.0,1.6,18.0,1025.0,997.35,730.17
2016,5,19,12,15,933.5,132.0,1.65,18.0,1022.5,970.94,714.09
2016,5,19,12,30,933.0,132.0,1.7,18.0,1020.0,941.33,695.87
2016,5,19,12,45,935.0,129.0,1.75,18.0,1010.5,908.08,675.12
2016,5,19,13,0,937.0,126.0,1.8,18.0,1001.0,871.75,652.13
2016,5,19,13,15,933.0,125.0,1.85,18.0,982.5,829.58,624.93
2016,5,19,13,30,929.0,124.0,1.9,18.0,964.0,785.0,595.75
2016,5,19,13,45,728.5,223.0,1.95,18.0,870.5,694.08,528.12
2016,5,19,14,0,528.0,322.0,2.0,18.0,777.0,611.79,466.09
2016,5,19,14,15,519.0,308.0,2.1,17.5,742.0,562.73,431.23
2016,5,19,14,30,510.0,294.0,2.2,17.0,707.0,513.82,395.05
2016,5,19,14,45,534.0,268.0,2.3,17.0,683.0,471.38,361.78
2016,5,19,15,0,558.0,242.0,2.4,17.0,659.0,426.0,324.85
2016,5,19,15,15,706.5,175.5,2.4,16.5,672.0,390.11,291.95
2016,5,19,15,30,855.0,109.0,2.4,16.0,685.0,341.6,245.69
2016,5,19,15,45,662.5,156.0,2.4,15.5,583.5,273.18,192.56
2016,5,19,16,0,470.0,203.0,2.4,15.0,482.0,229.7,162.86
2016,5,19,16,15,456.0,186.5,2.4,14.5,438.5,182.93,126.51
2016,5,19,16,30,442.0,170.0,2.4,14.0,395.0,138.12,97.06
2016,5,19,16,45,432.0,151.5,2.45,13.5,351.5,101.19,83.96
2016,5,19,17,0,422.0,133.0,2.5,13.0,308.0,91.03,75.51
2016,5,19,17,15,375.0,125.0,2.5,12.5,265.0,87.34,72.62
2016,5,19,17,30,328.0,117.0,2.5,12.0,222.0,87.22,72.77
2016,5,19,17,45,286.0,100.0,2.5,12.0,179.5,75.63,62.4
2016,5,19,18,0,244.0,83.0,2.5,12.0,137.0,63.65,51.47
2016,5,19,18,15,190.0,64.5,2.4,11.5,100.0,50.22,39.09
2016,5,19,18,30,136.0,46.0,2.3,11.0,63.0,36.41,26.11
2016,5,19,18,45,68.0,28.0,2.25,11.0,36.5,22.58,10.95
2016,5,19,19,0,0.0,10.0,2.2,11.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,2.2,11.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,88.5,19.0,2.3,10.0,28.0,51.15,0.0
2016,5,20,5,30,177.0,38.0,2.3,10.0,56.0,113.38,81.32
2016,5,20,5,45,286.0,51.0,2.3,10.5,98.5,178.42,139.91
2016,5,20,6,0,395.0,64.0,2.3,11.0,141.0,256.13,207.88
2016,5,20,6,15,465.0,73.0,2.3,11.0,190.0,325.46,268.96
2016,5,20,6,30,535.0,82.0,2.3,11.0,239.0,399.62,332.53
2016,5,20,6,45,588.5,88.0,2.3,11.5,291.5,466.85,387.97
2016,5,20,7,0,642.0,94.0,2.3,12.0,344.0,537.84,444.39
2016,5,20,7,15,677.0,99.5,2.25,12.0,396.5,598.89,491.69
2016,5,20,7,30,712.0,105.0,2.2,12.0,449.0,661.12,538.4
2016,5,20,7,45,742.0,108.0,2.2,12.5,500.5,717.35,577.3
2016,5,20,8,0,772.0,111.0,2.2,13.0,552.0,769.9,612.38
2016,5,20,8,15,791.5,114.5,2.15,13.0,600.0,817.32,643.79
2016,5,20,8,30,811.0,118.0,2.1,13.0,648.0,863.17,673.53
2016,5,20,8,45,583.5,213.5,2.1,13.5,608.0,781.9,611.39
2016,5,20,9,0,356.0,309.0,2.1,14.0,568.0,670.78,523.82
2016,5,20,9,15,287.5,344.0,2.1,14.0,560.5,649.07,505.71
2016,5,20,9,30,219.0,379.0,2.1,14.0,553.0,606.75,472.05
2016,5,20,9,45,163.0,395.0,2.1,14.5,527.5,569.05,441.35
2016,5,20,10,0,107.0,411.0,2.1,15.0,502.0,512.97,397.14
2016,5,20,10,15,109.0,425.5,2.1,15.0,520.5,527.98,407.97
2016,5,20,10,30,111.0,440.0,2.1,15.0,539.0,542.33,417.84
2016,5,20,10,45,120.5,452.5,2.15,15.0,562.5,576.14,442.19
2016,5,20,11,0,130.0,465.0,2.2,15.0,586.0,593.51,454.55
2016,5,20,11,15,120.0,469.0,2.2,15.0,582.0,582.07,445.49
2016,5,20,11,30,110.0,473.0,2.2,15.0,578.0,557.95,427.6
2016,5,20,11,45,233.0,456.5,2.2,15.0,679.0,663.69,507.47
2016,5,20,12,0,356.0,440.0,2.2,15.0,780.0,760.66,577.9
2016,5,20,12,15,190.0,398.5,2.2,15.0,580.0,549.28,422.9
2016,5,20,12,30,24.0,357.0,2.2,15.0,380.0,348.75,270.02
2016,5,20,12,45,72.0,412.0,2.2,15.0,480.0,435.69,337.83
2016,5,20,13,0,120.0,467.0,2.2,15.0,580.0,521.49,401.77
2016,5,20,13,15,274.5,421.0,2.15,15.0,672.0,590.93,455.56
2016,5,20,13,30,429.0,375.0,2.1,15.0,764.0,646.07,497.38
2016,5,20,13,45,263.5,395.5,2.1,15.0,632.0,524.98,405.79
2016,5,20,14,0,98.0,416.0,2.1,15.0,500.0,420.59,326.02
2016,5,20,14,15,79.5,389.5,2.1,15.0,457.0,378.81,294.93
2016,5,20,14,30,61.0,363.0,2.1,15.0,414.0,339.37,265.02
2016,5,20,14,45,466.5,238.0,2.1,15.0,589.0,415.92,323.63
2016,5,20,15,0,872.0,113.0,2.1,15.0,764.0,460.1,350.18
2016,5,20,15,15,537.0,211.5,2.1,14.5,605.0,358.34,271.99
2016,5,20,15,30,202.0,310.0,2.1,14.0,446.0,303.82,234.97
2016,5,20,15,45,265.0,276.0,2.1,14.0,441.5,271.39,206.26
2016,5,20,16,0,328.0,242.0,2.1,14.0,437.0,237.6,175.68
2016,5,20,16,15,345.5,215.5,2.05,13.5,405.5,196.47,142.59
2016,5,20,16,30,363.0,189.0,2.0,13.0,374.0,153.79,112.53
2016,5,20,16,45,522.0,140.0,2.0,13.0,374.5,94.21,77.93
2016,5,20,17,0,681.0,91.0,2.0,13.0,375.0,62.41,50.18
2016,5,20,17,15,637.5,85.5,1.95,12.5,322.5,60.38,48.64
2016,5,20,17,30,594.0,80.0,1.9,12.0,270.0,58.25,46.93
2016,5,20,17,45,527.5,73.0,1.85,12.0,219.5,54.7,43.73
2016,5,20,18,0,461.0,66.0,1.8,12.0,169.0,51.08,40.29
2016,5,20,18,15,369.5,55.0,1.7,11.5,124.0,42.0,31.85
2016,5,20,18,30,278.0,44.0,1.6,11.0,79.0,34.07,24.15
2016,5,20,18,45,155.5,28.5,1.55,11.0,46.5,22.3,11.18
2016,5,20,19,0,33.0,13.0,1.5,11.0,14.0,11.82,0.0
2016,5,20,19,15,16.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,54.0,18.0,0.85,10.0,23.0,36.85,0.72
2016,5,21,5,30,108.0,36.0,0.9,10.0,46.0,82.1,58.29
2016,5,21,5,45,167.0,53.5,0.95,10.5,80.5,129.49,101.01
2016,5,21,6,0,226.0,71.0,1.0,11.0,115.0,183.29,148.25
2016,5,21,6,15,264.0,88.5,1.0,11.0,155.0,233.15,192.05
2016,5,21,6,30,302.0,106.0,1.0,11.0,195.0,286.68,237.81
2016,5,21,6,45,341.0,118.0,1.05,11.5,237.0,349.02,288.93
2016,5,21,7,0,380.0,130.0,1.1,12.0,279.0,404.47,333.12
2016,5,21,7,15,204.5,156.0,1.1,12.5,237.5,318.2,261.18
2016,5,21,7,30,29.0,182.0,1.1,13.0,196.0,203.04,164.05
2016,5,21,7,45,47.0,211.0,1.1,13.5,236.5,247.98,200.36
2016,5,21,8,0,65.0,240.0,1.1,14.0,277.0,294.11,236.12
2016,5,21,8,15,103.0,269.5,1.1,14.0,334.0,358.67,286.44
2016,5,21,8,30,141.0,299.0,1.1,14.0,391.0,440.21,348.12
2016,5,21,8,45,79.5,277.0,1.15,14.5,330.0,346.99,274.05
2016,5,21,9,0,18.0,255.0,1.2,15.0,269.0,253.25,199.07
2016,5,21,9,15,11.0,213.0,1.2,15.0,221.5,205.28,161.27
2016,5,21,9,30,4.0,171.0,1.2,15.0,174.0,158.53,123.8
2016,5,21,9,45,132.0,288.5,1.25,15.0,401.0,425.56,334.84
2016,5,21,10,0,260.0,406.0,1.3,15.0,628.0,691.05,526.36
2016,5,21,10,15,214.5,426.5,1.3,15.0,613.0,649.73,492.66
2016,5,21,10,30,169.0,447.0,1.3,15.0,598.0,622.55,471.73
2016,5,21,10,45,88.5,322.0,1.3,15.0,401.5,411.05,317.44
2016,5,21,11,0,8.0,197.0,1.3,15.0,205.0,185.87,143.98
2016,5,21,11,15,9.0,206.5,1.3,15.0,215.5,195.3,152.1
2016,5,21,11,30,10.0,216.0,1.3,15.0,226.0,204.59,159.31
2016,5,21,11,45,8.0,195.5,1.35,15.0,204.0,183.48,142.62
2016,5,21,12,0,6.0,175.0,1.4,15.0,182.0,162.58,126.12
2016,5,21,12,15,7.0,180.5,1.4,15.0,188.0,168.05,130.54
2016,5,21,12,30,8.0,186.0,1.4,15.0,194.0,173.37,134.78
2016,5,21,12,45,16.0,270.0,1.45,15.0,285.5,254.77,198.66
2016,5,21,13,0,24.0,354.0,1.5,15.0,377.0,334.64,259.64
2016,5,21,13,15,24.5,347.0,1.5,15.0,370.0,329.08,255.13
2016,5,21,13,30,25.0,340.0,1.5,15.0,363.0,319.44,248.01
2016,5,21,13,45,29.5,346.5,1.55,15.0,373.0,324.06,251.9
2016,5,21,14,0,34.0,353.0,1.6,15.0,383.0,327.81,255.06
2016,5,21,14,15,36.0,344.0,1.6,15.0,375.0,316.43,246.58
2016,5,21,14,30,38.0,335.0,1.6,15.0,367.0,304.82,237.93
2016,5,21,14,45,38.0,320.0,1.6,15.0,350.0,287.27,224.62
2016,5,21,15,0,38.0,305.0,1.6,15.0,333.0,269.83,211.33
2016,5,21,15,15,19.0,228.0,1.55,14.5,242.0,202.68,159.39
2016,5,21,15,30,0.0,151.0,1.5,14.0,151.0,131.72,103.45
2016,5,21,15,45,42.5,205.0,1.5,14.0,230.5,179.28,140.95
2016,5,21,16,0,85.0,259.0,1.5,14.0,310.0,218.66,170.76
2016,5,21,16,15,55.0,224.0,1.45,14.0,256.0,181.73,142.65
2016,5,21,16,30,25.0,189.0,1.4,14.0,202.0,156.77,124.54
2016,5,21,16,45,112.0,178.5,1.4,14.0,227.0,130.88,109.35
2016,5,21,17,0,199.0,168.0,1.4,14.0,252.0,124.44,104.2
2016,5,21,17,15,182.5,148.0,1.35,13.5,217.0,111.13,93.08
2016,5,21,17,30,166.0,128.0,1.3,13.0,182.0,97.42,81.38
2016,5,21,17,45,319.5,95.0,1.3,13.0,175.0,69.15,56.37
2016,5,21,18,0,473.0,62.0,1.3,13.0,168.0,47.52,36.96
2016,5,21,18,15,388.5,51.5,1.2,12.5,124.0,40.43,30.37
2016,5,21,18,30,304.0,41.0,1.1,12.0,80.0,33.06,23.24
2016,5,21,18,45,185.0,27.0,1.05,11.5,47.5,21.13,10.62
2016,5,21,19,0,66.0,13.0,1.0,11.0,15.0,11.82,0.0
2016,5,21,19,15,33.0,6.5,1.0,10.5,7.5,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,18.5,0.7,10.0,29.5,56.6,8.03
2016,5,22,5,30,223.0,37.0,0.7,10.0,59.0,126.0,90.93
2016,5,22,5,45,319.5,49.0,0.75,10.5,101.5,187.94,146.67
2016,5,22,6,0,416.0,61.0,0.8,11.0,144.0,263.63,212.25
2016,5,22,6,15,481.5,70.0,0.8,11.5,192.5,329.94,269.15
2016,5,22,6,30,547.0,79.0,0.8,12.0,241.0,402.29,328.95
2016,5,22,6,45,284.0,110.0,0.8,12.5,195.0,294.43,242.38
2016,5,22,7,0,21.0,141.0,0.8,13.0,149.0,145.91,117.71
2016,5,22,7,15,51.5,171.0,0.75,13.0,195.0,207.29,168.95
2016,5,22,7,30,82.0,201.0,0.7,13.0,241.0,262.94,213.53
2016,5,22,7,45,62.5,215.0,0.7,13.5,247.5,264.2,212.61
2016,5,22,8,0,43.0,229.0,0.7,14.0,254.0,263.83,210.66
2016,5,22,8,15,42.5,247.5,0.7,14.5,273.5,282.95,224.5
2016,5,22,8,30,42.0,266.0,0.7,15.0,293.0,301.84,237.85
2016,5,22,8,45,73.0,301.5,0.7,15.5,353.0,367.48,287.46
2016,5,22,9,0,104.0,337.0,0.7,16.0,413.0,434.31,336.17
2016,5,22,9,15,113.5,358.5,0.7,16.0,446.0,482.25,369.82
2016,5,22,9,30,123.0,380.0,0.7,16.0,479.0,514.04,391.64
2016,5,22,9,45,186.5,394.5,0.75,16.5,550.5,590.81,446.54
2016,5,22,10,0,250.0,409.0,0.8,17.0,622.0,683.81,510.32
2016,5,22,10,15,205.5,428.0,0.85,17.0,607.0,641.92,479.16
2016,5,22,10,30,161.0,447.0,0.9,17.0,592.0,614.18,458.83
2016,5,22,10,45,130.5,451.5,0.95,17.0,570.5,584.38,437.39
2016,5,22,11,0,100.0,456.0,1.0,17.0,549.0,540.09,405.69
2016,5,22,11,15,108.5,465.5,1.05,17.0,568.0,553.62,415.93
2016,5,22,11,30,117.0,475.0,1.1,17.0,587.0,578.14,433.24
2016,5,22,11,45,83.0,452.0,1.15,17.0,531.5,505.67,381.1
2016,5,22,12,0,49.0,429.0,1.2,17.0,476.0,446.76,338.43
2016,5,22,12,15,174.5,445.0,1.2,17.0,612.0,578.45,436.82
2016,5,22,12,30,300.0,461.0,1.2,17.0,748.0,698.13,521.39
2016,5,22,12,45,188.0,454.0,1.3,17.0,633.0,576.5,433.87
2016,5,22,13,0,76.0,447.0,1.4,17.0,518.0,463.82,351.9
2016,5,22,13,15,144.0,449.0,1.45,17.0,581.0,512.99,390.22
2016,5,22,13,30,212.0,451.0,1.5,17.0,644.0,551.73,419.19
2016,5,22,13,45,112.0,351.0,1.55,17.0,452.5,384.81,296.03
2016,5,22,14,0,12.0,251.0,1.6,17.0,261.0,228.09,176.36
2016,5,22,14,15,15.0,266.0,1.6,16.5,278.5,241.08,187.57
2016,5,22,14,30,18.0,281.0,1.6,16.0,296.0,253.26,197.56
2016,5,22,14,45,87.5,318.5,1.65,16.0,385.0,309.45,241.14
2016,5,22,15,0,157.0,356.0,1.7,16.0,474.0,353.62,273.83
2016,5,22,15,15,92.5,307.5,1.7,15.5,376.0,285.14,221.86
2016,5,22,15,30,28.0,259.0,1.7,15.0,278.0,220.56,173.26
2016,5,22,15,45,14.0,169.5,1.7,15.0,179.0,149.55,117.31
2016,5,22,16,0,0.0,80.0,1.7,15.0,80.0,70.86,53.71
2016,5,22,16,15,72.0,150.0,1.7,14.5,187.0,127.03,97.5
2016,5,22,16,30,144.0,220.0,1.7,14.0,294.0,168.4,130.59
2016,5,22,16,45,237.5,186.0,1.7,14.0,292.5,128.66,107.47
2016,5,22,17,0,331.0,152.0,1.7,14.0,291.0,109.14,90.93
2016,5,22,17,15,305.5,136.0,1.7,13.5,251.0,99.23,82.71
2016,5,22,17,30,280.0,120.0,1.7,13.0,211.0,88.9,73.92
2016,5,22,17,45,385.0,90.0,1.7,13.0,191.5,65.75,53.37
2016,5,22,18,0,490.0,60.0,1.7,13.0,172.0,45.78,35.42
2016,5,22,18,15,407.0,50.5,1.6,12.5,127.5,39.5,29.55
2016,5,22,18,30,324.0,41.0,1.5,12.0,83.0,33.0,23.22
2016,5,22,18,45,206.0,27.5,1.45,11.5,50.0,21.53,11.21
2016,5,22,19,0,88.0,14.0,1.4,11.0,17.0,12.73,0.0
2016,5,22,19,15,44.0,7.0,1.35,10.5,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
