Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,18.5,0.95,11.0,28.5,51.94,10.08
2016,5,23,5,30,186.0,37.0,1.0,11.0,57.0,114.07,82.33
2016,5,23,5,45,278.0,51.0,1.05,11.5,98.0,174.64,136.23
2016,5,23,6,0,370.0,65.0,1.1,12.0,139.0,245.71,197.87
2016,5,23,6,15,433.5,75.0,1.1,12.0,186.0,308.22,252.23
2016,5,23,6,30,497.0,85.0,1.1,12.0,233.0,381.4,313.62
2016,5,23,6,45,328.5,121.5,1.1,12.5,227.0,333.77,275.12
2016,5,23,7,0,160.0,158.0,1.1,13.0,221.0,272.47,223.72
2016,5,23,7,15,269.5,166.0,1.1,13.0,290.0,373.56,306.3
2016,5,23,7,30,379.0,174.0,1.1,13.0,359.0,486.63,394.3
2016,5,23,7,45,556.0,144.5,1.1,13.5,447.5,612.89,489.72
2016,5,23,8,0,733.0,115.0,1.1,14.0,536.0,744.77,582.91
2016,5,23,8,15,536.5,193.5,1.1,14.0,516.0,684.49,534.67
2016,5,23,8,30,340.0,272.0,1.1,14.0,496.0,599.11,467.8
2016,5,23,8,45,573.5,199.0,1.1,14.5,606.0,761.82,588.11
2016,5,23,9,0,807.0,126.0,1.1,15.0,716.0,907.98,684.05
2016,5,23,9,15,570.5,240.0,1.1,15.0,668.0,821.18,620.69
2016,5,23,9,30,334.0,354.0,1.1,15.0,620.0,706.06,534.82
2016,5,23,9,45,598.5,240.0,1.1,15.5,741.0,868.72,652.53
2016,5,23,10,0,863.0,126.0,1.1,16.0,862.0,997.02,733.06
2016,5,23,10,15,634.5,252.5,1.1,16.0,803.0,921.92,681.0
2016,5,23,10,30,406.0,379.0,1.1,16.0,744.0,815.67,604.02
2016,5,23,10,45,419.0,384.0,1.1,16.0,767.5,828.74,613.67
2016,5,23,11,0,432.0,389.0,1.1,16.0,791.0,839.42,620.28
2016,5,23,11,15,355.5,427.0,1.05,16.0,761.0,782.16,578.7
2016,5,23,11,30,279.0,465.0,1.0,16.0,731.0,735.47,544.53
2016,5,23,11,45,586.5,297.5,1.0,16.5,859.5,864.22,639.09
2016,5,23,12,0,894.0,130.0,1.0,17.0,988.0,956.53,698.74
2016,5,23,12,15,588.5,298.5,1.0,17.0,862.5,827.98,610.56
2016,5,23,12,30,283.0,467.0,1.0,17.0,737.0,688.49,509.54
2016,5,23,12,45,221.0,470.5,1.0,17.0,680.0,618.78,461.69
2016,5,23,13,0,159.0,474.0,1.0,17.0,623.0,558.27,418.56
2016,5,23,13,15,227.0,454.0,1.0,16.5,662.5,580.44,437.15
2016,5,23,13,30,295.0,434.0,1.0,16.0,702.0,597.93,451.27
2016,5,23,13,45,160.0,381.5,1.05,16.0,527.0,442.87,338.39
2016,5,23,14,0,25.0,329.0,1.1,16.0,352.0,301.88,232.63
2016,5,23,14,15,16.0,265.5,1.1,16.0,280.0,241.23,187.15
2016,5,23,14,30,7.0,202.0,1.1,16.0,208.0,180.71,140.36
2016,5,23,14,45,16.0,242.5,1.15,16.0,255.5,217.91,170.04
2016,5,23,15,0,25.0,283.0,1.2,16.0,303.0,252.46,196.97
2016,5,23,15,15,15.5,238.5,1.2,16.0,250.5,209.95,164.01
2016,5,23,15,30,6.0,194.0,1.2,16.0,198.0,168.88,132.13
2016,5,23,15,45,3.0,170.0,1.25,16.0,172.0,147.32,115.41
2016,5,23,16,0,0.0,146.0,1.3,16.0,146.0,126.31,98.91
2016,5,23,16,15,0.0,107.5,1.3,15.5,107.5,94.32,73.21
2016,5,23,16,30,0.0,69.0,1.3,15.0,69.0,61.03,45.91
2016,5,23,16,45,137.0,115.0,1.3,15.0,173.0,82.7,67.37
2016,5,23,17,0,274.0,161.0,1.3,15.0,277.0,114.34,95.13
2016,5,23,17,15,252.0,143.0,1.3,14.5,239.0,103.35,85.93
2016,5,23,17,30,230.0,125.0,1.3,14.0,201.0,91.88,76.21
2016,5,23,17,45,345.0,94.5,1.3,14.0,185.5,68.77,55.83
2016,5,23,18,0,460.0,64.0,1.3,14.0,170.0,48.98,38.13
2016,5,23,18,15,378.0,53.5,1.25,13.5,126.0,41.97,31.63
2016,5,23,18,30,296.0,43.0,1.2,13.0,82.0,33.23,23.37
2016,5,23,18,45,184.0,28.5,1.2,12.5,49.5,22.26,11.99
2016,5,23,19,0,72.0,14.0,1.2,12.0,17.0,12.73,0.0
2016,5,23,19,15,36.0,7.0,1.2,11.5,8.5,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,121.5,17.5,1.05,11.0,30.5,57.96,14.57
2016,5,24,5,30,243.0,35.0,1.1,11.0,61.0,129.16,93.35
2016,5,24,5,45,341.5,46.0,1.15,11.5,103.5,194.45,151.59
2016,5,24,6,0,440.0,57.0,1.2,12.0,146.0,269.46,216.78
2016,5,24,6,15,504.0,65.0,1.2,12.0,194.5,334.94,273.8
2016,5,24,6,30,568.0,73.0,1.2,12.0,243.0,406.3,333.88
2016,5,24,6,45,612.0,79.5,1.2,12.5,294.0,469.63,384.9
2016,5,24,7,0,656.0,86.0,1.2,13.0,345.0,535.87,436.15
2016,5,24,7,15,689.0,91.0,1.2,13.0,396.5,595.29,481.14
2016,5,24,7,30,722.0,96.0,1.2,13.0,448.0,655.72,525.31
2016,5,24,7,45,422.5,175.0,1.2,13.5,386.5,536.71,429.58
2016,5,24,8,0,123.0,254.0,1.2,14.0,325.0,369.56,294.74
2016,5,24,8,15,167.0,275.5,1.15,14.5,380.5,432.78,343.72
2016,5,24,8,30,211.0,297.0,1.1,15.0,436.0,498.23,391.39
2016,5,24,8,45,107.0,236.0,1.1,15.5,306.5,341.97,269.88
2016,5,24,9,0,3.0,175.0,1.1,16.0,177.0,161.59,125.7
2016,5,24,9,15,32.0,265.0,1.1,16.0,291.0,289.02,226.85
2016,5,24,9,30,61.0,355.0,1.1,16.0,405.0,410.56,318.15
2016,5,24,9,45,35.5,290.5,1.1,16.0,320.0,317.13,246.12
2016,5,24,10,0,10.0,226.0,1.1,16.0,235.0,215.81,167.59
2016,5,24,10,15,9.0,209.5,1.1,16.0,217.5,199.07,154.72
2016,5,24,10,30,8.0,193.0,1.1,16.0,200.0,182.52,141.63
2016,5,24,10,45,10.5,226.5,1.1,16.5,236.5,215.91,167.37
2016,5,24,11,0,13.0,260.0,1.1,17.0,273.0,249.19,192.45
2016,5,24,11,15,14.0,277.0,1.1,17.0,291.5,265.39,204.54
2016,5,24,11,30,15.0,294.0,1.1,17.0,310.0,281.34,216.48
2016,5,24,11,45,13.5,270.5,1.15,17.0,284.5,257.3,198.12
2016,5,24,12,0,12.0,247.0,1.2,17.0,259.0,233.54,180.03
2016,5,24,12,15,13.0,261.5,1.2,17.0,274.0,246.74,190.27
2016,5,24,12,30,14.0,276.0,1.2,17.0,289.0,259.66,200.11
2016,5,24,12,45,31.5,347.0,1.2,17.0,377.0,341.97,262.7
2016,5,24,13,0,49.0,418.0,1.2,17.0,465.0,415.91,317.2
2016,5,24,13,15,37.5,383.5,1.2,17.0,419.0,371.0,283.52
2016,5,24,13,30,26.0,349.0,1.2,17.0,373.0,327.78,251.52
2016,5,24,13,45,54.5,379.5,1.25,17.0,428.0,368.9,283.33
2016,5,24,14,0,83.0,410.0,1.3,17.0,483.0,405.9,311.11
2016,5,24,14,15,55.5,363.0,1.3,17.0,411.0,343.14,264.0
2016,5,24,14,30,28.0,316.0,1.3,17.0,339.0,284.14,219.66
2016,5,24,14,45,54.5,329.5,1.3,17.0,371.5,302.49,234.14
2016,5,24,15,0,81.0,343.0,1.3,17.0,404.0,316.7,244.66
2016,5,24,15,15,42.5,262.5,1.3,17.0,294.5,233.4,181.04
2016,5,24,15,30,4.0,182.0,1.3,17.0,185.0,158.53,123.42
2016,5,24,15,45,2.0,106.0,1.35,17.0,107.5,94.07,71.98
2016,5,24,16,0,0.0,30.0,1.4,17.0,30.0,26.5,16.53
2016,5,24,16,15,0.0,25.0,1.4,16.5,25.0,22.06,12.94
2016,5,24,16,30,0.0,20.0,1.4,16.0,20.0,17.63,9.29
2016,5,24,16,45,0.0,75.0,1.4,15.5,75.0,66.35,53.01
2016,5,24,17,0,0.0,130.0,1.4,15.0,130.0,109.32,90.81
2016,5,24,17,15,0.0,112.0,1.4,14.5,112.0,94.84,78.5
2016,5,24,17,30,0.0,94.0,1.4,14.0,94.0,80.23,65.96
2016,5,24,17,45,261.5,75.5,1.45,14.0,136.0,54.48,43.17
2016,5,24,18,0,523.0,57.0,1.5,14.0,178.0,43.21,33.02
2016,5,24,18,15,441.0,48.5,1.45,13.5,133.0,37.68,27.86
2016,5,24,18,30,359.0,40.0,1.4,13.0,88.0,31.96,22.3
2016,5,24,18,45,231.5,27.5,1.4,12.5,53.5,22.25,12.19
2016,5,24,19,0,104.0,15.0,1.4,12.0,19.0,11.83,0.0
2016,5,24,19,15,52.0,7.5,1.35,11.5,9.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.0,1.0,11.0,31.0,59.95,17.76
2016,5,25,5,30,253.0,36.0,1.0,11.0,62.0,133.28,96.64
2016,5,25,5,45,350.0,46.0,1.05,11.5,104.5,197.42,153.87
2016,5,25,6,0,447.0,56.0,1.1,12.0,147.0,271.16,217.97
2016,5,25,6,15,228.0,79.5,1.1,12.0,126.5,203.74,166.96
2016,5,25,6,30,9.0,103.0,1.1,12.0,106.0,101.36,81.27
2016,5,25,6,45,14.5,122.5,1.1,12.5,128.0,123.44,100.01
2016,5,25,7,0,20.0,142.0,1.1,13.0,150.0,145.99,118.49
2016,5,25,7,15,67.5,174.0,1.1,13.0,206.0,221.04,180.86
2016,5,25,7,30,115.0,206.0,1.1,13.0,262.0,303.96,247.61
2016,5,25,7,45,206.5,221.5,1.1,13.5,335.5,394.41,318.99
2016,5,25,8,0,298.0,237.0,1.1,14.0,409.0,505.51,403.09
2016,5,25,8,15,551.0,174.0,1.1,14.5,524.5,674.05,529.69
2016,5,25,8,30,804.0,111.0,1.1,15.0,640.0,845.93,646.59
2016,5,25,8,45,819.0,113.0,1.1,15.5,683.5,883.82,667.0
2016,5,25,9,0,834.0,115.0,1.1,16.0,727.0,919.38,687.3
2016,5,25,9,15,845.0,117.5,1.1,16.0,765.0,939.61,698.65
2016,5,25,9,30,856.0,120.0,1.1,16.0,803.0,966.08,714.29
2016,5,25,9,45,875.0,115.5,1.15,16.5,838.5,989.9,727.65
2016,5,25,10,0,894.0,111.0,1.2,17.0,874.0,1010.72,739.11
2016,5,25,10,15,900.0,112.0,1.2,17.0,900.5,1021.11,744.48
2016,5,25,10,30,906.0,113.0,1.2,17.0,927.0,1027.88,747.81
2016,5,25,10,45,910.0,114.0,1.3,17.0,947.0,1028.96,749.55
2016,5,25,11,0,914.0,115.0,1.4,17.0,967.0,1026.31,749.04
2016,5,25,11,15,916.5,115.5,1.4,17.0,979.5,1017.98,743.32
2016,5,25,11,30,919.0,116.0,1.4,17.0,992.0,1006.0,735.46
2016,5,25,11,45,921.0,115.5,1.45,17.5,997.0,989.01,723.94
2016,5,25,12,0,923.0,115.0,1.5,18.0,1002.0,968.57,710.3
2016,5,25,12,15,922.5,115.0,1.5,18.0,999.5,942.98,693.96
2016,5,25,12,30,922.0,115.0,1.5,18.0,997.0,914.25,675.6
2016,5,25,12,45,482.5,262.0,1.5,18.0,723.5,658.57,498.21
2016,5,25,13,0,43.0,409.0,1.5,18.0,450.0,402.92,305.34
2016,5,25,13,15,32.0,367.5,1.55,18.0,397.5,352.6,269.69
2016,5,25,13,30,21.0,326.0,1.6,18.0,345.0,302.89,232.67
2016,5,25,13,45,183.5,359.5,1.65,18.0,519.5,440.07,338.81
2016,5,25,14,0,346.0,393.0,1.7,18.0,694.0,555.34,423.36
2016,5,25,14,15,611.5,252.5,1.7,18.0,761.5,570.13,435.43
2016,5,25,14,30,877.0,112.0,1.7,18.0,829.0,562.0,428.78
2016,5,25,14,45,870.0,108.5,1.75,18.0,792.5,507.27,384.77
2016,5,25,15,0,863.0,105.0,1.8,18.0,756.0,451.77,338.96
2016,5,25,15,15,851.0,103.0,1.8,17.5,714.5,395.12,291.25
2016,5,25,15,30,839.0,101.0,1.8,17.0,673.0,338.69,242.41
2016,5,25,15,45,824.0,97.5,1.8,17.0,627.5,274.72,186.81
2016,5,25,16,0,809.0,94.0,1.8,17.0,582.0,217.43,137.45
2016,5,25,16,15,788.5,90.5,1.8,16.5,533.0,160.9,92.97
2016,5,25,16,30,768.0,87.0,1.8,16.0,484.0,106.68,59.1
2016,5,25,16,45,741.0,83.0,1.85,15.5,433.5,60.38,47.67
2016,5,25,17,0,714.0,79.0,1.9,15.0,383.0,59.03,46.79
2016,5,25,17,15,676.5,74.0,1.9,14.5,332.0,51.64,40.49
2016,5,25,17,30,639.0,69.0,1.9,14.0,281.0,49.49,38.75
2016,5,25,17,45,582.0,63.5,1.9,14.0,231.0,46.76,36.31
2016,5,25,18,0,525.0,58.0,1.9,14.0,181.0,43.97,33.7
2016,5,25,18,15,443.0,49.5,1.8,13.5,135.5,38.46,28.56
2016,5,25,18,30,361.0,41.0,1.7,13.0,90.0,32.78,23.04
2016,5,25,18,45,225.5,29.0,1.65,12.5,55.0,22.68,12.73
2016,5,25,19,0,90.0,17.0,1.6,12.0,20.0,13.4,0.0
2016,5,25,19,15,45.0,8.5,1.6,12.0,10.0,7.73,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,20.0,1.1,11.0,30.5,56.01,18.51
2016,5,26,5,30,201.0,40.0,1.1,11.0,61.0,121.65,88.74
2016,5,26,5,45,293.5,52.5,1.1,11.5,102.5,181.36,141.7
2016,5,26,6,0,386.0,65.0,1.1,12.0,144.0,251.65,202.65
2016,5,26,6,15,451.0,74.5,1.05,12.0,192.0,318.67,260.44
2016,5,26,6,30,516.0,84.0,1.0,12.0,240.0,389.55,319.62
2016,5,26,6,45,563.0,91.0,1.0,12.5,290.5,452.76,370.32
2016,5,26,7,0,610.0,98.0,1.0,13.0,341.0,519.18,421.55
2016,5,26,7,15,644.5,104.0,1.0,13.5,391.5,578.74,465.62
2016,5,26,7,30,679.0,110.0,1.0,14.0,442.0,639.52,509.04
2016,5,26,7,45,709.0,113.0,1.0,14.5,492.5,694.21,545.99
2016,5,26,8,0,739.0,116.0,1.0,15.0,543.0,748.92,581.33
2016,5,26,8,15,759.0,119.5,0.95,15.5,589.5,791.64,606.79
2016,5,26,8,30,779.0,123.0,0.9,16.0,636.0,836.75,633.34
2016,5,26,8,45,796.5,124.5,0.9,16.5,680.0,875.68,655.93
2016,5,26,9,0,814.0,126.0,0.9,17.0,724.0,912.45,676.81
2016,5,26,9,15,826.0,128.5,0.9,17.5,762.5,942.69,693.21
2016,5,26,9,30,838.0,131.0,0.9,18.0,801.0,970.06,707.69
2016,5,26,9,45,841.5,136.0,0.9,18.5,832.5,988.77,716.62
2016,5,26,10,0,845.0,141.0,0.9,19.0,864.0,1003.99,723.51
2016,5,26,10,15,852.0,142.5,0.9,19.0,890.5,1003.87,722.28
2016,5,26,10,30,859.0,144.0,0.9,19.0,917.0,1011.65,726.35
2016,5,26,10,45,863.5,145.5,0.95,19.5,936.5,1013.4,726.31
2016,5,26,11,0,868.0,147.0,1.0,20.0,956.0,1011.57,724.24
2016,5,26,11,15,871.0,147.5,1.0,20.0,969.0,1003.75,718.96
2016,5,26,11,30,874.0,148.0,1.0,20.0,982.0,992.44,711.7
2016,5,26,11,45,875.0,148.5,1.05,20.5,987.0,975.81,700.84
2016,5,26,12,0,876.0,149.0,1.1,21.0,992.0,955.93,688.01
2016,5,26,12,15,875.5,149.0,1.1,21.0,989.5,931.11,672.55
2016,5,26,12,30,875.0,149.0,1.1,21.0,987.0,903.36,655.25
2016,5,26,12,45,879.0,144.5,1.15,21.0,979.0,872.67,636.76
2016,5,26,13,0,883.0,140.0,1.2,21.0,971.0,839.0,616.14
2016,5,26,13,15,879.5,139.0,1.2,21.0,953.5,799.66,590.9
2016,5,26,13,30,876.0,138.0,1.2,21.0,936.0,758.03,563.38
2016,5,26,13,45,872.5,135.5,1.25,21.0,912.5,713.04,532.39
2016,5,26,14,0,869.0,133.0,1.3,21.0,889.0,666.14,499.11
2016,5,26,14,15,861.5,131.0,1.3,21.0,858.5,615.57,461.76
2016,5,26,14,30,854.0,129.0,1.3,21.0,828.0,563.85,422.43
2016,5,26,14,45,844.0,127.0,1.35,21.0,791.5,507.59,378.81
2016,5,26,15,0,834.0,125.0,1.4,21.0,755.0,452.46,334.44
2016,5,26,15,15,821.0,122.0,1.4,20.5,713.5,395.32,287.55
2016,5,26,15,30,808.0,119.0,1.4,20.0,672.0,338.7,239.73
2016,5,26,15,45,790.5,116.0,1.45,20.0,626.0,281.72,190.86
2016,5,26,16,0,773.0,113.0,1.5,20.0,580.0,226.28,144.1
2016,5,26,16,15,750.5,109.0,1.5,19.5,531.0,171.2,101.58
2016,5,26,16,30,728.0,105.0,1.5,19.0,482.0,112.16,63.8
2016,5,26,16,45,698.0,100.0,1.55,18.5,431.5,66.01,51.94
2016,5,26,17,0,668.0,95.0,1.6,18.0,381.0,64.68,51.12
2016,5,26,17,15,627.5,89.0,1.6,17.0,329.5,62.4,49.5
2016,5,26,17,30,587.0,83.0,1.6,16.0,278.0,60.0,47.69
2016,5,26,17,45,527.5,75.5,1.6,15.5,228.0,56.15,44.4
2016,5,26,18,0,468.0,68.0,1.6,15.0,178.0,52.16,40.82
2016,5,26,18,15,384.5,57.5,1.55,14.5,133.5,43.72,33.09
2016,5,26,18,30,301.0,47.0,1.5,14.0,89.0,36.25,25.99
2016,5,26,18,45,181.5,32.0,1.5,13.5,54.5,24.95,14.67
2016,5,26,19,0,62.0,17.0,1.5,13.0,20.0,13.97,0.0
2016,5,26,19,15,31.0,8.5,1.45,12.5,10.0,7.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.5,20.0,0.8,11.0,31.0,56.3,20.34
2016,5,27,5,30,203.0,40.0,0.8,11.0,62.0,122.0,89.11
2016,5,27,5,45,300.5,53.0,0.85,11.5,105.0,184.26,143.85
2016,5,27,6,0,398.0,66.0,0.9,12.0,148.0,257.62,207.1
2016,5,27,6,15,463.5,75.0,0.85,12.5,196.0,324.9,264.32
2016,5,27,6,30,529.0,84.0,0.8,13.0,244.0,396.14,322.72
2016,5,27,6,45,582.0,90.0,0.8,13.5,296.0,462.4,375.25
2016,5,27,7,0,635.0,96.0,0.8,14.0,348.0,532.38,428.56
2016,5,27,7,15,668.5,101.5,0.75,14.5,399.5,591.78,471.34
2016,5,27,7,30,702.0,107.0,0.7,15.0,451.0,652.25,513.19
2016,5,27,7,45,732.0,109.5,0.65,15.5,502.0,707.23,548.61
2016,5,27,8,0,762.0,112.0,0.6,16.0,553.0,758.69,580.06
2016,5,27,8,15,781.0,115.5,0.55,16.5,600.5,805.14,607.19
2016,5,27,8,30,800.0,119.0,0.5,17.0,648.0,850.04,632.59
2016,5,27,8,45,817.5,121.0,0.5,18.0,692.0,890.08,653.98
2016,5,27,9,0,835.0,123.0,0.5,19.0,736.0,927.91,673.55
2016,5,27,9,15,846.0,125.0,0.45,19.5,774.5,957.1,687.53
2016,5,27,9,30,857.0,127.0,0.4,20.0,813.0,973.12,693.29
2016,5,27,9,45,871.5,125.5,0.4,21.0,847.0,995.69,703.08
2016,5,27,10,0,886.0,124.0,0.4,22.0,881.0,1015.12,710.76
2016,5,27,10,15,892.0,125.0,0.4,22.5,907.5,1025.34,714.3
2016,5,27,10,30,898.0,126.0,0.4,23.0,934.0,1031.96,715.93
2016,5,27,10,45,904.0,125.5,0.45,23.5,954.5,1033.42,715.84
2016,5,27,11,0,910.0,125.0,0.5,24.0,975.0,1031.2,713.78
2016,5,27,11,15,912.5,126.0,0.55,24.5,987.5,1023.31,708.49
2016,5,27,11,30,915.0,127.0,0.6,25.0,1000.0,1011.78,701.2
2016,5,27,11,45,917.0,126.5,0.65,25.5,1005.0,994.79,690.74
2016,5,27,12,0,919.0,126.0,0.7,26.0,1010.0,974.38,678.31
2016,5,27,12,15,918.0,126.0,0.75,26.0,1007.5,948.4,663.82
2016,5,27,12,30,917.0,126.0,0.8,26.0,1005.0,919.34,647.36
2016,5,27,12,45,913.5,126.0,0.9,26.0,994.0,885.23,628.44
2016,5,27,13,0,910.0,126.0,1.0,26.0,983.0,848.44,607.45
2016,5,27,13,15,906.0,125.0,1.05,25.5,965.5,807.88,584.04
2016,5,27,13,30,902.0,124.0,1.1,25.0,948.0,764.99,558.58
2016,5,27,13,45,894.5,124.0,1.15,25.0,922.5,718.44,527.12
2016,5,27,14,0,887.0,124.0,1.2,25.0,897.0,670.22,493.56
2016,5,27,14,15,879.5,122.5,1.2,25.0,866.0,619.33,456.66
2016,5,27,14,30,872.0,121.0,1.2,25.0,835.0,567.25,417.75
2016,5,27,14,45,860.5,119.5,1.25,25.0,797.5,512.29,375.77
2016,5,27,15,0,849.0,118.0,1.3,25.0,760.0,457.02,332.06
2016,5,27,15,15,835.5,115.0,1.3,24.5,718.0,395.38,282.69
2016,5,27,15,30,822.0,112.0,1.3,24.0,676.0,337.88,234.95
2016,5,27,15,45,805.5,109.0,1.35,23.5,630.0,280.43,186.72
2016,5,27,16,0,789.0,106.0,1.4,23.0,584.0,224.36,140.24
2016,5,27,16,15,767.0,102.0,1.35,22.5,535.0,168.45,97.4
2016,5,27,16,30,745.0,98.0,1.3,22.0,486.0,115.08,64.57
2016,5,27,16,45,716.0,93.5,1.3,22.0,435.0,61.58,47.39
2016,5,27,17,0,687.0,89.0,1.3,22.0,384.0,60.39,46.6
2016,5,27,17,15,648.0,83.5,1.25,21.0,333.0,58.3,45.14
2016,5,27,17,30,609.0,78.0,1.2,20.0,282.0,56.09,43.52
2016,5,27,17,45,555.0,70.5,1.15,19.5,232.0,52.08,40.13
2016,5,27,18,0,501.0,63.0,1.1,19.0,182.0,47.9,36.44
2016,5,27,18,15,420.5,53.5,1.0,18.0,137.0,41.71,30.88
2016,5,27,18,30,340.0,44.0,0.9,17.0,92.0,35.28,24.86
2016,5,27,18,45,222.5,30.5,0.85,16.0,57.0,23.81,13.74
2016,5,27,19,0,105.0,17.0,0.8,15.0,22.0,13.38,0.0
2016,5,27,19,15,52.5,8.5,0.75,14.5,11.0,7.73,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,19.0,0.5,12.5,32.0,58.8,22.63
2016,5,28,5,30,233.0,38.0,0.4,13.0,64.0,128.66,93.09
2016,5,28,5,45,328.5,49.5,0.35,14.0,106.5,190.15,146.33
2016,5,28,6,0,424.0,61.0,0.3,15.0,149.0,265.63,209.55
2016,5,28,6,15,487.0,69.5,0.25,15.5,197.0,330.23,263.14
2016,5,28,6,30,550.0,78.0,0.2,16.0,245.0,400.59,319.16
2016,5,28,6,45,598.5,84.0,0.2,16.5,296.5,465.01,368.68
2016,5,28,7,0,647.0,90.0,0.2,17.0,348.0,532.74,418.63
2016,5,28,7,15,679.5,95.0,0.2,17.5,399.0,591.3,459.87
2016,5,28,7,30,712.0,100.0,0.2,18.0,450.0,650.83,500.31
2016,5,28,7,45,738.0,104.0,0.25,19.0,500.0,704.79,533.97
2016,5,28,8,0,764.0,108.0,0.3,20.0,550.0,755.28,564.31
2016,5,28,8,15,783.0,111.5,0.3,20.5,597.5,801.75,591.55
2016,5,28,8,30,802.0,115.0,0.3,21.0,645.0,846.69,617.23
2016,5,28,8,45,817.0,118.0,0.35,22.0,688.5,885.62,638.35
2016,5,28,9,0,832.0,121.0,0.4,23.0,732.0,922.23,657.76
2016,5,28,9,15,843.0,123.0,0.45,23.5,770.5,951.37,673.63
2016,5,28,9,30,854.0,125.0,0.5,24.0,809.0,967.48,681.58
2016,5,28,9,45,862.0,127.5,0.55,24.5,842.0,987.85,692.38
2016,5,28,10,0,870.0,130.0,0.6,25.0,875.0,1004.89,701.13
2016,5,28,10,15,876.5,131.5,0.65,25.0,902.0,1015.97,707.78
2016,5,28,10,30,883.0,133.0,0.7,25.0,929.0,1023.49,712.49
2016,5,28,10,45,886.0,135.0,0.8,25.5,948.5,1024.41,713.08
2016,5,28,11,0,889.0,137.0,0.9,26.0,968.0,1021.67,711.6
2016,5,28,11,15,891.5,138.0,0.95,26.0,980.5,1013.85,707.5
2016,5,28,11,30,894.0,139.0,1.0,26.0,993.0,1002.46,701.36
2016,5,28,11,45,893.5,140.0,1.05,26.5,997.5,984.74,690.07
2016,5,28,12,0,893.0,141.0,1.1,27.0,1002.0,963.74,676.86
2016,5,28,12,15,892.5,141.0,1.1,27.0,999.5,938.71,661.68
2016,5,28,12,30,892.0,141.0,1.1,27.0,997.0,910.69,644.65
2016,5,28,12,45,884.0,144.0,1.15,27.0,985.0,876.08,624.16
2016,5,28,13,0,876.0,147.0,1.2,27.0,973.0,839.13,601.98
2016,5,28,13,15,872.0,146.0,1.2,26.5,955.5,799.74,578.47
2016,5,28,13,30,868.0,145.0,1.2,26.0,938.0,758.12,552.42
2016,5,28,13,45,860.0,145.0,1.3,26.0,913.0,712.57,522.07
2016,5,28,14,0,852.0,145.0,1.4,26.0,888.0,666.75,490.46
2016,5,28,14,15,843.5,143.0,1.4,25.5,857.0,615.34,454.12
2016,5,28,14,30,835.0,141.0,1.4,25.0,826.0,562.99,415.85
2016,5,28,14,45,823.0,139.0,1.4,25.0,789.0,508.27,373.75
2016,5,28,15,0,811.0,137.0,1.4,25.0,752.0,453.47,330.24
2016,5,28,15,15,640.0,190.5,1.35,24.5,659.0,380.61,275.12
2016,5,28,15,30,469.0,244.0,1.3,24.0,566.0,327.91,236.22
2016,5,28,15,45,529.0,205.0,1.3,24.0,545.0,281.5,196.36
2016,5,28,16,0,589.0,166.0,1.3,24.0,524.0,227.73,150.26
2016,5,28,16,15,645.0,140.0,1.25,23.5,501.5,176.07,107.98
2016,5,28,16,30,701.0,114.0,1.2,23.0,479.0,118.24,67.93
2016,5,28,16,45,691.5,96.5,1.2,22.5,426.0,63.35,48.78
2016,5,28,17,0,682.0,79.0,1.2,22.0,373.0,53.23,40.45
2016,5,28,17,15,621.0,83.5,1.1,21.0,325.0,58.03,44.91
2016,5,28,17,30,560.0,88.0,1.0,20.0,277.0,63.64,50.07
2016,5,28,17,45,506.0,79.5,0.95,19.5,228.0,59.17,46.3
2016,5,28,18,0,452.0,71.0,0.9,19.0,179.0,54.49,42.19
2016,5,28,18,15,371.5,59.5,0.8,18.0,134.5,45.12,33.86
2016,5,28,18,30,291.0,48.0,0.7,17.0,90.0,36.93,26.32
2016,5,28,18,45,185.0,33.0,0.65,16.0,56.0,25.69,15.41
2016,5,28,19,0,79.0,18.0,0.6,15.0,22.0,14.79,0.0
2016,5,28,19,15,39.5,9.0,0.55,14.5,11.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,19.0,0.65,11.5,32.5,60.59,24.82
2016,5,29,5,30,247.0,38.0,0.6,12.0,65.0,132.76,96.61
2016,5,29,5,45,342.5,49.0,0.55,12.5,108.0,194.43,150.7
2016,5,29,6,0,438.0,60.0,0.5,13.0,151.0,270.3,215.33
2016,5,29,6,15,501.0,68.5,0.45,13.5,199.5,335.55,270.16
2016,5,29,6,30,564.0,77.0,0.4,14.0,248.0,406.57,327.41
2016,5,29,6,45,610.5,82.5,0.4,14.5,299.5,469.88,376.74
2016,5,29,7,0,657.0,88.0,0.4,15.0,351.0,536.28,426.39
2016,5,29,7,15,689.5,93.0,0.4,15.5,402.0,595.23,468.52
2016,5,29,7,30,722.0,98.0,0.4,16.0,453.0,655.15,509.8
2016,5,29,7,45,746.5,102.0,0.45,17.0,503.0,705.36,541.27
2016,5,29,8,0,771.0,106.0,0.5,18.0,553.0,758.08,573.7
2016,5,29,8,15,789.5,109.5,0.55,18.5,600.5,804.34,602.08
2016,5,29,8,30,808.0,113.0,0.6,19.0,648.0,849.02,629.01
2016,5,29,8,45,822.5,115.5,0.65,19.5,691.0,887.11,651.28
2016,5,29,9,0,837.0,118.0,0.7,20.0,734.0,922.84,671.87
2016,5,29,9,15,848.0,120.5,0.7,20.5,772.5,943.05,681.49
2016,5,29,9,30,859.0,123.0,0.7,21.0,811.0,969.56,695.24
2016,5,29,9,45,866.5,125.5,0.75,21.5,844.0,989.55,705.83
2016,5,29,10,0,874.0,128.0,0.8,22.0,877.0,1006.18,714.48
2016,5,29,10,15,880.5,129.5,0.85,22.0,903.5,1017.34,721.24
2016,5,29,10,30,887.0,131.0,0.9,22.0,930.0,1024.93,726.0
2016,5,29,10,45,890.0,132.5,0.95,22.5,949.5,1025.41,725.16
2016,5,29,11,0,893.0,134.0,1.0,23.0,969.0,1022.24,722.28
2016,5,29,11,15,895.5,135.0,1.0,23.0,981.5,1014.46,717.13
2016,5,29,11,30,898.0,136.0,1.0,23.0,994.0,1003.1,709.94
2016,5,29,11,45,897.5,137.0,1.05,23.0,999.0,985.4,699.91
2016,5,29,12,0,897.0,138.0,1.1,23.0,1004.0,964.42,687.88
2016,5,29,12,15,897.0,138.0,1.1,23.0,1001.5,939.83,672.74
2016,5,29,12,30,897.0,138.0,1.1,23.0,999.0,912.21,655.69
2016,5,29,12,45,888.5,142.0,1.15,23.5,987.5,877.99,633.92
2016,5,29,13,0,880.0,146.0,1.2,24.0,976.0,841.42,610.51
2016,5,29,13,15,876.5,145.0,1.2,24.0,959.0,802.33,585.78
2016,5,29,13,30,873.0,144.0,1.2,24.0,942.0,760.97,558.63
2016,5,29,13,45,867.5,142.5,1.2,24.0,918.0,715.74,527.35
2016,5,29,14,0,862.0,141.0,1.2,24.0,894.0,668.76,494.07
2016,5,29,14,15,854.5,139.0,1.2,23.5,863.5,618.66,458.55
2016,5,29,14,30,847.0,137.0,1.2,23.0,833.0,566.31,420.19
2016,5,29,14,45,836.5,135.0,1.2,23.0,796.5,511.77,378.08
2016,5,29,15,0,826.0,133.0,1.2,23.0,760.0,456.94,334.38
2016,5,29,15,15,812.5,130.0,1.15,22.5,718.5,400.18,288.34
2016,5,29,15,30,799.0,127.0,1.1,22.0,677.0,343.99,241.5
2016,5,29,15,45,783.0,123.0,1.1,22.0,631.5,287.21,193.42
2016,5,29,16,0,767.0,119.0,1.1,22.0,586.0,231.8,147.21
2016,5,29,16,15,744.0,115.0,1.1,21.5,537.0,170.78,100.34
2016,5,29,16,30,721.0,111.0,1.1,21.0,488.0,118.12,67.49
2016,5,29,16,45,694.0,105.0,1.1,21.0,437.5,69.22,54.1
2016,5,29,17,0,667.0,99.0,1.1,21.0,387.0,67.32,52.74
2016,5,29,17,15,626.5,92.5,1.05,20.0,335.5,64.78,50.93
2016,5,29,17,30,586.0,86.0,1.0,19.0,284.0,62.09,48.92
2016,5,29,17,45,532.5,77.5,0.95,18.5,234.5,57.53,45.07
2016,5,29,18,0,479.0,69.0,0.9,18.0,185.0,52.75,40.86
2016,5,29,18,15,396.5,58.5,0.85,17.0,139.5,45.87,34.69
2016,5,29,18,30,314.0,48.0,0.8,16.0,94.0,36.96,26.49
2016,5,29,18,45,201.0,33.5,0.75,15.0,59.0,26.09,15.94
2016,5,29,19,0,88.0,19.0,0.7,14.0,24.0,14.93,0.0
2016,5,29,19,15,44.0,9.5,0.7,13.5,12.0,8.64,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.75,9.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.7,10.0,9.0,13.69,0.0
2016,5,30,5,15,151.0,23.5,0.65,10.5,38.5,73.47,32.68
2016,5,30,5,30,274.0,38.0,0.6,11.0,68.0,140.91,102.97
2016,5,30,5,45,371.5,48.0,0.6,12.0,112.0,206.24,160.14
2016,5,30,6,0,469.0,58.0,0.6,13.0,156.0,281.13,223.93
2016,5,30,6,15,531.5,65.5,0.55,13.5,205.0,346.59,279.15
2016,5,30,6,30,594.0,73.0,0.5,14.0,254.0,417.71,336.61
2016,5,30,6,45,639.0,78.5,0.5,14.5,306.0,481.51,386.39
2016,5,30,7,0,684.0,84.0,0.5,15.0,358.0,548.23,436.3
2016,5,30,7,15,715.5,88.5,0.5,15.5,409.5,607.08,478.4
2016,5,30,7,30,747.0,93.0,0.5,16.0,461.0,664.16,517.39
2016,5,30,7,45,772.0,96.5,0.5,17.0,511.5,718.15,550.75
2016,5,30,8,0,797.0,100.0,0.5,18.0,562.0,771.62,582.68
2016,5,30,8,15,815.0,103.0,0.5,18.5,610.0,817.77,609.91
2016,5,30,8,30,833.0,106.0,0.5,19.0,658.0,862.24,635.55
2016,5,30,8,45,847.0,108.5,0.55,20.0,701.5,900.57,656.53
2016,5,30,9,0,861.0,111.0,0.6,21.0,745.0,927.61,670.11
2016,5,30,9,15,871.5,113.5,0.6,21.5,784.0,957.15,685.55
2016,5,30,9,30,882.0,116.0,0.6,22.0,823.0,983.68,698.93
2016,5,30,9,45,886.0,120.0,0.65,22.5,855.0,1002.24,708.52
2016,5,30,10,0,890.0,124.0,0.7,23.0,887.0,1017.26,716.11
2016,5,30,10,15,896.0,125.5,0.75,23.5,914.0,1028.09,721.27
2016,5,30,10,30,902.0,127.0,0.8,24.0,941.0,1035.3,724.39
2016,5,30,10,45,906.5,127.5,0.85,24.5,960.5,1036.34,723.94
2016,5,30,11,0,911.0,128.0,0.9,25.0,980.0,1033.69,721.44
2016,5,30,11,15,913.5,129.0,0.9,25.0,993.0,1025.86,716.32
2016,5,30,11,30,916.0,130.0,0.9,25.0,1006.0,1014.4,709.18
2016,5,30,11,45,916.5,130.0,0.95,25.5,1010.5,996.54,697.91
2016,5,30,12,0,917.0,130.0,1.0,26.0,1015.0,975.31,684.68
2016,5,30,12,15,916.5,130.0,1.0,26.0,1012.5,949.94,669.35
2016,5,30,12,30,916.0,130.0,1.0,26.0,1010.0,921.49,652.13
2016,5,30,12,45,912.5,130.5,1.05,26.5,999.5,887.98,631.25
2016,5,30,13,0,909.0,131.0,1.1,27.0,989.0,851.81,608.55
2016,5,30,13,15,905.0,130.0,1.1,27.0,971.5,811.44,583.47
2016,5,30,13,30,901.0,129.0,1.1,27.0,954.0,768.75,556.47
2016,5,30,13,45,896.0,127.5,1.15,27.0,929.5,722.83,525.77
2016,5,30,14,0,891.0,126.0,1.2,27.0,905.0,675.04,492.85
2016,5,30,14,15,883.0,124.5,1.2,26.5,874.0,623.85,456.99
2016,5,30,14,30,875.0,123.0,1.2,26.0,843.0,571.5,419.02
2016,5,30,14,45,866.0,120.5,1.2,26.0,806.5,516.94,377.3
2016,5,30,15,0,857.0,118.0,1.2,26.0,770.0,461.82,333.74
2016,5,30,15,15,844.0,115.5,1.2,25.5,728.0,400.45,284.93
2016,5,30,15,30,831.0,113.0,1.2,25.0,686.0,343.17,237.65
2016,5,30,15,45,815.5,109.5,1.2,25.0,640.0,285.18,188.81
2016,5,30,16,0,800.0,106.0,1.2,25.0,594.0,228.44,141.73
2016,5,30,16,15,778.5,102.0,1.15,24.5,544.5,172.04,98.68
2016,5,30,16,30,757.0,98.0,1.1,24.0,495.0,118.09,65.25
2016,5,30,16,45,730.5,93.0,1.1,23.5,444.5,61.13,46.68
2016,5,30,17,0,704.0,88.0,1.1,23.0,394.0,59.58,45.69
2016,5,30,17,15,665.5,83.0,1.05,22.0,342.0,57.81,44.52
2016,5,30,17,30,627.0,78.0,1.0,21.0,290.0,55.95,43.21
2016,5,30,17,45,575.0,70.5,0.95,20.0,240.5,51.94,39.92
2016,5,30,18,0,523.0,63.0,0.9,19.0,191.0,47.73,36.32
2016,5,30,18,15,443.0,54.0,0.8,18.0,144.5,41.95,31.15
2016,5,30,18,30,363.0,45.0,0.7,17.0,98.0,35.97,25.56
2016,5,30,18,45,244.5,32.5,0.6,16.5,62.0,25.36,15.34
2016,5,30,19,0,126.0,20.0,0.5,16.0,26.0,15.75,0.0
2016,5,30,19,15,63.0,10.0,0.5,15.5,13.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,39.0,9.0,0.6,12.0,10.0,15.83,0.0
2016,5,31,5,15,170.0,22.5,0.55,12.5,40.5,76.98,35.09
2016,5,31,5,30,301.0,36.0,0.5,13.0,71.0,148.35,107.52
2016,5,31,5,45,395.0,46.0,0.45,13.5,114.5,212.61,163.75
2016,5,31,6,0,489.0,56.0,0.4,14.0,158.0,287.17,227.08
2016,5,31,6,15,550.5,63.0,0.4,14.5,207.5,352.54,281.95
2016,5,31,6,30,612.0,70.0,0.4,15.0,257.0,423.44,339.06
2016,5,31,6,45,656.0,75.0,0.4,16.0,309.0,486.87,387.46
2016,5,31,7,0,700.0,80.0,0.4,17.0,361.0,553.1,435.69
2016,5,31,7,15,730.5,84.5,0.4,17.5,412.5,609.63,475.65
2016,5,31,7,30,761.0,89.0,0.4,18.0,464.0,669.21,515.67
2016,5,31,7,45,784.0,92.0,0.45,19.0,514.5,721.61,548.16
2016,5,31,8,0,807.0,95.0,0.5,20.0,565.0,773.3,579.36
2016,5,31,8,15,824.5,98.0,0.5,20.5,612.0,819.35,606.31
2016,5,31,8,30,842.0,101.0,0.5,21.0,659.0,863.67,631.63
2016,5,31,8,45,855.5,103.5,0.55,22.0,702.5,893.61,647.07
2016,5,31,9,0,869.0,106.0,0.6,23.0,746.0,928.9,665.9
2016,5,31,9,15,879.5,108.0,0.65,23.5,785.0,958.13,681.93
2016,5,31,9,30,890.0,110.0,0.7,24.0,824.0,984.34,696.11
2016,5,31,9,45,897.0,112.0,0.75,24.5,857.0,1003.94,706.26
2016,5,31,10,0,904.0,114.0,0.8,25.0,890.0,1020.09,714.44
2016,5,31,10,15,910.0,115.5,0.85,25.5,917.0,1031.16,719.66
2016,5,31,10,30,916.0,117.0,0.9,26.0,944.0,1038.58,722.83
2016,5,31,10,45,920.0,117.5,0.95,26.5,964.0,1039.27,722.1
2016,5,31,11,0,924.0,118.0,1.0,27.0,984.0,1036.23,719.32
2016,5,31,11,15,926.5,119.0,1.0,27.0,996.5,1028.48,714.27
2016,5,31,11,30,929.0,120.0,1.0,27.0,1009.0,1017.05,707.18
2016,5,31,11,45,930.0,120.0,1.05,27.5,1014.0,999.63,696.16
2016,5,31,12,0,931.0,120.0,1.1,28.0,1019.0,978.78,683.14
2016,5,31,12,15,931.0,120.0,1.1,28.0,1017.0,953.7,668.06
2016,5,31,12,30,931.0,120.0,1.1,28.0,1015.0,925.45,651.04
2016,5,31,12,45,930.5,118.5,1.1,28.5,1005.5,892.4,629.74
2016,5,31,13,0,930.0,117.0,1.1,29.0,996.0,856.44,606.62
2016,5,31,13,15,927.0,116.0,1.1,29.0,979.0,816.24,581.87
2016,5,31,13,30,924.0,115.0,1.1,29.0,962.0,773.57,555.31
2016,5,31,13,45,919.5,114.0,1.15,29.0,937.5,727.6,525.1
2016,5,31,14,0,915.0,113.0,1.2,29.0,913.0,679.64,492.32
2016,5,31,14,15,908.0,111.5,1.2,29.0,882.5,628.05,455.56
2016,5,31,14,30,901.0,110.0,1.2,29.0,852.0,575.15,416.71
2016,5,31,14,45,892.0,108.0,1.2,29.0,815.5,519.81,374.85
2016,5,31,15,0,883.0,106.0,1.2,29.0,779.0,463.85,331.09
2016,5,31,15,15,871.5,104.0,1.2,28.5,737.5,406.59,285.58
2016,5,31,15,30,860.0,102.0,1.2,28.0,696.0,349.47,238.78
2016,5,31,15,45,844.0,99.5,1.2,28.0,649.5,285.06,185.6
2016,5,31,16,0,828.0,97.0,1.2,28.0,603.0,227.44,138.2
2016,5,31,16,15,808.0,93.5,1.15,27.0,554.0,170.03,94.85
2016,5,31,16,30,788.0,90.0,1.1,26.0,505.0,114.86,60.9
2016,5,31,16,45,761.0,86.0,1.1,25.5,453.5,62.4,47.34
2016,5,31,17,0,734.0,82.0,1.1,25.0,402.0,61.11,46.59
2016,5,31,17,15,697.5,77.5,1.05,24.0,350.0,53.93,40.81
2016,5,31,17,30,661.0,73.0,1.0,23.0,298.0,52.25,39.65
2016,5,31,17,45,608.0,66.5,0.95,22.5,247.5,48.84,36.83
2016,5,31,18,0,555.0,60.0,0.9,22.0,197.0,45.29,33.75
2016,5,31,18,15,475.5,52.0,0.8,20.5,150.0,40.25,29.35
2016,5,31,18,30,396.0,44.0,0.7,19.0,103.0,35.06,24.57
2016,5,31,18,45,273.0,32.0,0.65,18.0,65.5,25.91,15.76
2016,5,31,19,0,150.0,20.0,0.6,17.0,28.0,15.76,0.0
2016,5,31,19,15,75.0,10.0,0.65,16.5,14.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,19.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,1,5,0,38.0,10.0,0.9,12.0,11.0,16.52,0.0
2016,6,1,5,15,171.0,24.0,0.9,12.5,41.5,79.11,37.3
2016,6,1,5,30,304.0,38.0,0.9,13.0,72.0,150.93,109.75
2016,6,1,5,45,397.5,48.0,0.95,13.5,116.5,215.27,166.51
2016,6,1,6,0,491.0,58.0,1.0,14.0,161.0,289.77,230.67
2016,6,1,6,15,553.5,65.0,0.95,14.5,211.0,355.77,286.68
2016,6,1,6,30,616.0,72.0,0.9,15.0,261.0,427.36,344.94
2016,6,1,6,45,662.0,77.0,0.85,16.0,314.0,492.17,394.82
2016,6,1,7,0,708.0,82.0,0.8,17.0,367.0,559.95,444.48
2016,6,1,7,15,739.0,86.5,0.8,17.5,419.5,617.05,485.39
2016,6,1,7,30,770.0,91.0,0.8,18.0,472.0,677.36,526.53
2016,6,1,7,45,794.0,94.5,0.85,18.5,523.0,731.47,561.6
2016,6,1,8,0,818.0,98.0,0.9,19.0,574.0,784.92,595.47
2016,6,1,8,15,836.0,101.0,0.9,19.5,622.0,831.77,623.43
2016,6,1,8,30,854.0,104.0,0.9,20.0,670.0,876.89,649.72
2016,6,1,8,45,867.5,106.5,0.9,21.0,714.5,907.05,664.57
2016,6,1,9,0,881.0,109.0,0.9,22.0,759.0,942.62,682.81
2016,6,1,9,15,891.5,111.0,0.9,22.5,798.0,972.09,698.13
2016,6,1,9,30,902.0,113.0,0.9,23.0,837.0,998.49,711.49
2016,6,1,9,45,909.5,115.0,0.9,23.5,870.5,1018.73,721.01
2016,6,1,10,0,917.0,117.0,0.9,24.0,904.0,1035.48,728.49
2016,6,1,10,15,923.0,118.5,0.9,24.5,931.5,1046.62,732.65
2016,6,1,10,30,929.0,120.0,0.9,25.0,959.0,1054.05,734.73
2016,6,1,10,45,931.0,122.0,0.95,25.5,978.5,1054.23,733.69
2016,6,1,11,0,933.0,124.0,1.0,26.0,998.0,1050.6,730.57
2016,6,1,11,15,935.5,125.0,1.0,26.0,1011.0,1042.71,725.44
2016,6,1,11,30,938.0,126.0,1.0,26.0,1024.0,1031.1,718.24
2016,6,1,11,45,936.0,128.0,1.05,26.0,1028.0,1012.52,707.92
2016,6,1,12,0,934.0,130.0,1.1,26.0,1032.0,990.54,695.57
2016,6,1,12,15,933.5,130.0,1.1,26.0,1030.0,964.85,680.07
2016,6,1,12,30,933.0,130.0,1.1,26.0,1028.0,936.03,662.63
2016,6,1,12,45,919.5,137.0,1.15,26.5,1014.5,899.4,639.75
2016,6,1,13,0,906.0,144.0,1.2,27.0,1001.0,860.55,615.33
2016,6,1,13,15,902.0,143.0,1.2,26.5,983.0,820.29,591.48
2016,6,1,13,30,898.0,142.0,1.2,26.0,965.0,777.73,565.26
2016,6,1,13,45,889.5,142.0,1.2,26.0,940.0,730.8,533.19
2016,6,1,14,0,881.0,142.0,1.2,26.0,915.0,682.31,499.24
2016,6,1,14,15,873.0,140.5,1.15,26.0,884.0,631.57,462.39
2016,6,1,14,30,865.0,139.0,1.1,26.0,853.0,578.66,423.02
2016,6,1,14,45,853.0,137.5,1.1,26.0,815.5,523.01,380.85
2016,6,1,15,0,841.0,136.0,1.1,26.0,778.0,467.19,337.17
2016,6,1,15,15,827.5,133.0,1.05,25.5,735.5,409.71,291.33
2016,6,1,15,30,814.0,130.0,1.0,25.0,693.0,352.78,244.63
2016,6,1,15,45,796.5,126.5,0.95,25.0,647.0,295.25,196.58
2016,6,1,16,0,779.0,123.0,0.9,25.0,601.0,239.26,150.5
2016,6,1,16,15,573.5,160.0,0.85,24.5,496.0,184.36,116.51
2016,6,1,16,30,368.0,197.0,0.8,24.0,391.0,164.06,113.64
2016,6,1,16,45,368.5,175.0,0.8,23.5,352.5,122.83,98.28
2016,6,1,17,0,369.0,153.0,0.8,23.0,314.0,103.03,82.36
2016,6,1,17,15,330.5,142.5,0.75,22.0,273.0,103.43,83.32
2016,6,1,17,30,292.0,132.0,0.7,21.0,232.0,96.74,78.14
2016,6,1,17,45,268.5,112.5,0.65,20.5,192.5,83.93,67.39
2016,6,1,18,0,245.0,93.0,0.6,20.0,153.0,70.62,55.95
2016,6,1,18,15,204.0,74.0,0.6,19.0,116.5,57.12,44.16
2016,6,1,18,30,163.0,55.0,0.6,18.0,80.0,43.21,31.7
2016,6,1,18,45,99.0,37.5,0.65,17.0,51.0,29.93,19.26
2016,6,1,19,0,35.0,20.0,0.7,16.0,22.0,16.93,0.37
2016,6,1,19,15,17.5,10.0,0.7,15.5,11.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
