Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,17.09,0.0
2016,6,2,5,15,173.0,24.0,0.65,11.5,42.0,79.56,38.56
2016,6,2,5,30,305.0,38.0,0.6,12.0,73.0,151.02,110.17
2016,6,2,5,45,400.0,48.0,0.55,12.5,118.0,215.89,167.09
2016,6,2,6,0,495.0,58.0,0.5,13.0,163.0,291.09,231.25
2016,6,2,6,15,557.5,65.5,0.45,13.5,213.0,357.8,287.2
2016,6,2,6,30,620.0,73.0,0.4,14.0,263.0,430.12,345.24
2016,6,2,6,45,664.5,78.0,0.4,15.0,316.0,494.24,394.2
2016,6,2,7,0,709.0,83.0,0.4,16.0,369.0,561.18,442.99
2016,6,2,7,15,740.5,87.5,0.35,16.5,421.5,618.58,482.98
2016,6,2,7,30,772.0,92.0,0.3,17.0,474.0,679.3,523.11
2016,6,2,7,45,796.0,95.5,0.3,18.0,525.5,733.48,555.85
2016,6,2,8,0,820.0,99.0,0.3,19.0,577.0,787.0,587.13
2016,6,2,8,15,837.5,102.0,0.3,19.5,625.0,833.5,614.02
2016,6,2,8,30,855.0,105.0,0.3,20.0,673.0,878.24,639.28
2016,6,2,8,45,869.0,107.5,0.35,21.0,717.5,908.85,654.9
2016,6,2,9,0,883.0,110.0,0.4,22.0,762.0,944.92,673.97
2016,6,2,9,15,893.5,112.0,0.45,22.5,801.0,974.43,690.0
2016,6,2,9,30,904.0,114.0,0.5,23.0,840.0,1000.88,704.18
2016,6,2,9,45,906.5,119.0,0.55,24.0,872.0,1019.44,712.25
2016,6,2,10,0,909.0,124.0,0.6,25.0,904.0,1034.31,718.23
2016,6,2,10,15,915.0,125.5,0.65,25.5,931.0,1045.34,723.43
2016,6,2,10,30,921.0,127.0,0.7,26.0,958.0,1052.69,726.58
2016,6,2,10,45,924.5,128.0,0.75,26.5,978.0,1053.31,725.9
2016,6,2,11,0,928.0,129.0,0.8,27.0,998.0,1050.17,723.19
2016,6,2,11,15,930.0,129.5,0.8,27.0,1010.5,1041.33,717.56
2016,6,2,11,30,932.0,130.0,0.8,27.0,1023.0,1028.82,709.93
2016,6,2,11,45,932.0,131.0,0.85,27.5,1028.0,1011.29,699.09
2016,6,2,12,0,932.0,132.0,0.9,28.0,1033.0,990.33,686.28
2016,6,2,12,15,931.5,131.5,0.9,28.0,1030.0,964.28,670.8
2016,6,2,12,30,931.0,131.0,0.9,28.0,1027.0,935.11,653.45
2016,6,2,12,45,936.5,125.5,0.9,28.5,1019.0,903.58,633.34
2016,6,2,13,0,942.0,120.0,0.9,29.0,1011.0,868.8,611.2
2016,6,2,13,15,938.5,119.0,0.9,29.0,993.5,827.86,586.29
2016,6,2,13,30,935.0,118.0,0.9,29.0,976.0,784.46,559.6
2016,6,2,13,45,929.5,117.0,0.95,29.0,951.5,737.43,529.11
2016,6,2,14,0,924.0,116.0,1.0,29.0,927.0,688.48,496.09
2016,6,2,14,15,917.0,114.0,1.0,28.5,895.5,636.13,460.09
2016,6,2,14,30,910.0,112.0,1.0,28.0,864.0,582.46,421.83
2016,6,2,14,45,900.5,110.0,1.0,28.0,827.0,526.5,379.71
2016,6,2,15,0,891.0,108.0,1.0,28.0,790.0,469.96,335.69
2016,6,2,15,15,879.0,106.0,1.0,27.5,747.5,412.15,289.9
2016,6,2,15,30,867.0,104.0,1.0,27.0,705.0,354.51,242.81
2016,6,2,15,45,851.0,101.0,1.0,27.0,658.0,289.41,189.13
2016,6,2,16,0,835.0,98.0,1.0,27.0,611.0,231.05,141.09
2016,6,2,16,15,814.5,95.0,1.0,26.5,561.5,173.6,97.35
2016,6,2,16,30,794.0,92.0,1.0,26.0,512.0,118.42,62.99
2016,6,2,16,45,765.5,88.0,1.0,25.5,460.0,64.9,49.42
2016,6,2,17,0,737.0,84.0,1.0,25.0,408.0,62.58,47.81
2016,6,2,17,15,700.0,79.0,0.95,24.0,355.5,54.91,41.64
2016,6,2,17,30,663.0,74.0,0.9,23.0,303.0,52.89,40.2
2016,6,2,17,45,611.5,68.0,0.85,22.0,252.0,49.91,37.84
2016,6,2,18,0,560.0,62.0,0.8,21.0,201.0,46.83,35.25
2016,6,2,18,15,482.0,53.5,0.75,20.0,153.5,41.42,30.45
2016,6,2,18,30,404.0,45.0,0.7,19.0,106.0,35.82,25.27
2016,6,2,18,45,286.0,33.0,0.65,18.0,68.5,26.7,16.58
2016,6,2,19,0,168.0,21.0,0.6,17.0,31.0,16.55,1.19
2016,6,2,19,15,84.0,10.5,0.55,16.5,15.5,9.55,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.1,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.1,14.0,12.0,20.96,0.0
2016,6,3,5,15,198.5,23.0,0.1,14.5,43.5,86.2,42.19
2016,6,3,5,30,336.0,36.0,0.1,15.0,75.0,158.5,113.69
2016,6,3,5,45,426.0,45.5,0.1,15.5,119.5,222.56,169.11
2016,6,3,6,0,516.0,55.0,0.1,16.0,164.0,296.39,231.11
2016,6,3,6,15,575.5,61.5,0.1,16.5,214.0,361.5,284.91
2016,6,3,6,30,635.0,68.0,0.1,17.0,264.0,431.88,340.65
2016,6,3,6,45,675.5,73.5,0.1,17.5,315.5,494.86,388.49
2016,6,3,7,0,716.0,79.0,0.1,18.0,367.0,560.28,436.07
2016,6,3,7,15,746.0,83.0,0.1,19.0,419.0,616.7,474.41
2016,6,3,7,30,776.0,87.0,0.1,20.0,471.0,675.93,512.4
2016,6,3,7,45,798.5,90.5,0.1,21.0,521.5,729.06,543.87
2016,6,3,8,0,821.0,94.0,0.1,22.0,572.0,781.43,573.87
2016,6,3,8,15,719.0,136.5,0.15,23.0,580.5,776.23,566.41
2016,6,3,8,30,617.0,179.0,0.2,24.0,589.0,756.52,550.34
2016,6,3,8,45,748.0,141.5,0.25,25.0,671.0,850.2,608.17
2016,6,3,9,0,879.0,104.0,0.3,26.0,753.0,934.05,655.81
2016,6,3,9,15,734.5,181.0,0.3,27.0,742.5,913.77,638.19
2016,6,3,9,30,590.0,258.0,0.3,28.0,732.0,865.48,603.5
2016,6,3,9,45,759.0,180.0,0.35,29.0,815.5,956.57,658.72
2016,6,3,10,0,928.0,102.0,0.4,30.0,899.0,1029.44,697.67
2016,6,3,10,15,933.0,103.0,0.45,30.5,925.5,1039.42,701.18
2016,6,3,10,30,938.0,104.0,0.5,31.0,952.0,1045.66,703.64
2016,6,3,10,45,940.5,105.5,0.55,31.5,971.5,1046.16,702.95
2016,6,3,11,0,943.0,107.0,0.6,32.0,991.0,1042.84,700.25
2016,6,3,11,15,945.0,107.5,0.65,32.0,1003.5,1034.25,696.06
2016,6,3,11,30,947.0,108.0,0.7,32.0,1016.0,1021.93,689.83
2016,6,3,11,45,946.0,109.5,0.75,32.0,1020.5,1004.08,680.44
2016,6,3,12,0,945.0,111.0,0.8,32.0,1025.0,982.77,669.05
2016,6,3,12,15,944.5,111.0,0.85,32.0,1022.5,957.19,655.08
2016,6,3,12,30,944.0,111.0,0.9,32.0,1020.0,928.43,639.12
2016,6,3,12,45,930.0,118.0,0.95,32.0,1006.5,891.54,618.06
2016,6,3,13,0,916.0,125.0,1.0,32.0,993.0,852.4,595.39
2016,6,3,13,15,912.0,124.5,1.0,32.0,975.5,812.52,571.24
2016,6,3,13,30,908.0,124.0,1.0,32.0,958.0,770.29,545.35
2016,6,3,13,45,902.0,123.0,1.05,32.0,933.5,724.11,515.26
2016,6,3,14,0,896.0,122.0,1.1,32.0,909.0,676.13,483.02
2016,6,3,14,15,888.5,120.0,1.1,31.5,878.0,624.86,447.99
2016,6,3,14,30,881.0,118.0,1.1,31.0,847.0,572.38,410.84
2016,6,3,14,45,870.5,116.5,1.1,31.0,810.0,517.88,370.11
2016,6,3,15,0,860.0,115.0,1.1,31.0,773.0,462.93,327.68
2016,6,3,15,15,847.0,112.5,1.1,30.5,731.0,406.08,283.15
2016,6,3,15,30,834.0,110.0,1.1,30.0,689.0,344.27,233.72
2016,6,3,15,45,816.5,107.5,1.1,30.0,643.0,286.59,186.19
2016,6,3,16,0,799.0,105.0,1.1,30.0,597.0,230.35,140.42
2016,6,3,16,15,777.5,101.0,1.05,29.5,547.5,174.13,98.08
2016,6,3,16,30,756.0,97.0,1.0,29.0,498.0,120.34,64.7
2016,6,3,16,45,726.5,93.0,1.0,28.5,447.0,62.74,46.98
2016,6,3,17,0,697.0,89.0,1.0,28.0,396.0,59.95,44.99
2016,6,3,17,15,659.5,83.5,0.95,27.0,345.0,57.85,43.57
2016,6,3,17,30,622.0,78.0,0.9,26.0,294.0,55.62,41.99
2016,6,3,17,45,568.0,71.5,0.85,25.5,244.0,52.4,39.37
2016,6,3,18,0,514.0,65.0,0.8,25.0,194.0,49.05,36.52
2016,6,3,18,15,438.0,56.0,0.75,23.5,148.0,43.35,31.63
2016,6,3,18,30,362.0,47.0,0.7,22.0,102.0,37.44,26.32
2016,6,3,18,45,250.0,34.0,0.65,21.0,65.5,26.46,16.2
2016,6,3,19,0,138.0,21.0,0.6,20.0,29.0,16.5,1.91
2016,6,3,19,15,69.0,10.5,0.6,19.5,14.5,9.55,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,18.0,9.0,8.19,0.0
2016,6,4,5,15,101.0,24.5,0.55,18.0,36.0,56.93,26.78
2016,6,4,5,30,202.0,40.0,0.5,18.0,63.0,119.64,85.53
2016,6,4,5,45,268.5,54.5,0.5,18.5,101.5,171.93,130.58
2016,6,4,6,0,335.0,69.0,0.5,19.0,140.0,231.64,180.95
2016,6,4,6,15,382.0,82.0,0.5,19.5,184.0,287.29,227.2
2016,6,4,6,30,429.0,95.0,0.5,20.0,228.0,347.38,275.39
2016,6,4,6,45,477.0,101.0,0.55,20.5,273.5,404.17,319.76
2016,6,4,7,0,525.0,107.0,0.6,21.0,319.0,470.71,369.82
2016,6,4,7,15,432.0,146.5,0.6,21.0,336.5,470.57,367.78
2016,6,4,7,30,339.0,186.0,0.6,21.0,354.0,452.99,352.87
2016,6,4,7,45,382.0,198.0,0.6,21.0,406.0,512.12,396.14
2016,6,4,8,0,425.0,210.0,0.6,21.0,458.0,587.83,448.97
2016,6,4,8,15,387.0,241.5,0.6,21.0,481.5,590.33,447.99
2016,6,4,8,30,349.0,273.0,0.6,21.0,505.0,602.97,454.52
2016,6,4,8,45,204.5,297.5,0.6,21.5,436.0,493.45,372.44
2016,6,4,9,0,60.0,322.0,0.6,22.0,367.0,374.66,282.33
2016,6,4,9,15,159.5,349.0,0.6,22.0,475.5,511.93,383.68
2016,6,4,9,30,259.0,376.0,0.6,22.0,584.0,652.39,480.22
2016,6,4,9,45,143.0,353.0,0.65,22.5,468.5,500.76,371.09
2016,6,4,10,0,27.0,330.0,0.7,23.0,353.0,346.89,258.48
2016,6,4,10,15,27.0,340.0,0.7,23.0,364.0,355.59,265.49
2016,6,4,10,30,27.0,350.0,0.7,23.0,375.0,364.02,271.17
2016,6,4,10,45,187.5,390.5,0.75,23.5,566.0,575.83,424.2
2016,6,4,11,0,348.0,431.0,0.8,24.0,757.0,782.99,561.8
2016,6,4,11,15,263.5,458.5,0.85,24.5,707.5,719.75,515.02
2016,6,4,11,30,179.0,486.0,0.9,25.0,658.0,645.67,463.81
2016,6,4,11,45,245.5,475.0,0.95,25.5,712.0,699.18,501.05
2016,6,4,12,0,312.0,464.0,1.0,26.0,766.0,738.52,527.22
2016,6,4,12,15,229.0,476.0,1.0,26.5,697.5,654.04,468.33
2016,6,4,12,30,146.0,488.0,1.0,27.0,629.0,580.72,417.09
2016,6,4,12,45,513.5,312.0,1.0,27.5,800.5,728.88,524.87
2016,6,4,13,0,881.0,136.0,1.0,28.0,972.0,833.92,595.21
2016,6,4,13,15,878.0,135.0,1.0,28.0,955.0,795.66,569.82
2016,6,4,13,30,875.0,134.0,1.0,28.0,938.0,755.09,544.07
2016,6,4,13,45,874.0,130.5,1.05,28.5,916.0,711.65,514.22
2016,6,4,14,0,873.0,127.0,1.1,29.0,894.0,666.07,482.14
2016,6,4,14,15,866.0,125.0,1.1,29.0,864.0,616.23,446.69
2016,6,4,14,30,859.0,123.0,1.1,29.0,834.0,565.18,409.29
2016,6,4,14,45,851.5,120.0,1.1,29.0,799.0,512.09,369.24
2016,6,4,15,0,844.0,117.0,1.1,29.0,764.0,458.29,327.31
2016,6,4,15,15,832.0,114.5,1.1,28.5,723.0,398.23,280.2
2016,6,4,15,30,820.0,112.0,1.1,28.0,682.0,342.2,234.56
2016,6,4,15,45,804.5,108.5,1.1,28.0,637.0,285.06,187.05
2016,6,4,16,0,789.0,105.0,1.1,28.0,592.0,229.18,141.13
2016,6,4,16,15,768.5,101.5,1.05,27.5,544.0,174.1,99.2
2016,6,4,16,30,748.0,98.0,1.0,27.0,496.0,121.32,66.06
2016,6,4,16,45,721.0,93.5,1.0,26.5,445.5,63.82,48.29
2016,6,4,17,0,694.0,89.0,1.0,26.0,395.0,59.86,45.31
2016,6,4,17,15,657.5,83.5,0.95,25.0,344.5,57.77,43.89
2016,6,4,17,30,621.0,78.0,0.9,24.0,294.0,55.55,42.29
2016,6,4,17,45,570.0,71.0,0.85,23.0,244.5,51.94,39.41
2016,6,4,18,0,519.0,64.0,0.8,22.0,195.0,48.16,36.25
2016,6,4,18,15,445.5,55.0,0.7,21.0,149.5,42.43,31.21
2016,6,4,18,30,372.0,46.0,0.6,20.0,104.0,36.48,25.77
2016,6,4,18,45,263.0,33.5,0.55,19.0,67.5,26.97,16.86
2016,6,4,19,0,154.0,21.0,0.5,18.0,31.0,16.5,2.69
2016,6,4,19,15,77.0,10.5,0.45,17.5,15.5,9.55,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,34.5,5.0,0.65,12.0,6.0,0.0,0.0
2016,6,5,5,0,69.0,10.0,0.6,12.0,12.0,22.44,0.0
2016,6,5,5,15,197.0,23.0,0.55,12.5,43.0,85.71,43.46
2016,6,5,5,30,325.0,36.0,0.5,13.0,74.0,154.56,112.16
2016,6,5,5,45,413.5,45.5,0.45,13.5,118.0,217.29,167.18
2016,6,5,6,0,502.0,55.0,0.4,14.0,162.0,289.64,228.79
2016,6,5,6,15,560.5,62.0,0.4,14.5,211.0,353.97,282.85
2016,6,5,6,30,619.0,69.0,0.4,15.0,260.0,423.51,338.91
2016,6,5,6,45,660.5,74.5,0.4,16.0,312.0,486.19,386.75
2016,6,5,7,0,702.0,80.0,0.4,17.0,364.0,551.46,434.29
2016,6,5,7,15,732.0,84.5,0.4,17.5,415.5,607.69,474.08
2016,6,5,7,30,762.0,89.0,0.4,18.0,467.0,666.85,513.97
2016,6,5,7,45,785.0,92.5,0.45,18.5,517.0,719.78,547.89
2016,6,5,8,0,808.0,96.0,0.5,19.0,567.0,772.03,580.65
2016,6,5,8,15,825.0,99.0,0.5,19.5,614.5,817.67,607.46
2016,6,5,8,30,842.0,102.0,0.5,20.0,662.0,861.58,632.64
2016,6,5,8,45,855.5,104.5,0.55,21.0,705.5,891.59,648.23
2016,6,5,9,0,869.0,107.0,0.6,22.0,749.0,926.93,667.19
2016,6,5,9,15,879.0,109.0,0.6,22.5,787.5,955.77,682.0
2016,6,5,9,30,889.0,111.0,0.6,23.0,826.0,981.59,694.91
2016,6,5,9,45,902.5,109.5,0.65,23.5,860.5,1003.91,706.77
2016,6,5,10,0,916.0,108.0,0.7,24.0,895.0,1023.01,716.73
2016,6,5,10,15,921.5,109.0,0.75,24.5,921.5,1033.4,721.53
2016,6,5,10,30,927.0,110.0,0.8,25.0,948.0,1040.12,724.33
2016,6,5,10,45,930.0,111.0,0.85,25.5,967.5,1040.62,723.54
2016,6,5,11,0,933.0,112.0,0.9,26.0,987.0,1037.36,720.69
2016,6,5,11,15,935.0,112.5,0.95,26.0,1000.0,1028.88,716.24
2016,6,5,11,30,937.0,113.0,1.0,26.0,1013.0,1016.72,709.69
2016,6,5,11,45,937.5,114.0,1.05,26.0,1018.0,1000.01,700.44
2016,6,5,12,0,938.0,115.0,1.1,26.0,1023.0,979.83,689.11
2016,6,5,12,15,937.5,115.0,1.1,26.0,1021.0,954.49,673.73
2016,6,5,12,30,937.0,115.0,1.1,26.0,1019.0,926.0,656.43
2016,6,5,12,45,930.0,118.0,1.15,26.0,1007.5,891.68,636.17
2016,6,5,13,0,923.0,121.0,1.2,26.0,996.0,854.8,614.08
2016,6,5,13,15,920.0,120.0,1.2,26.0,979.5,815.15,589.29
2016,6,5,13,30,917.0,119.0,1.2,26.0,963.0,773.06,562.67
2016,6,5,13,45,912.0,118.0,1.2,26.0,939.0,727.34,531.57
2016,6,5,14,0,907.0,117.0,1.2,26.0,915.0,679.7,498.13
2016,6,5,14,15,900.5,115.5,1.2,26.0,885.0,629.06,461.65
2016,6,5,14,30,894.0,114.0,1.2,26.0,855.0,577.07,423.07
2016,6,5,14,45,885.5,112.0,1.2,26.0,818.5,522.59,381.43
2016,6,5,15,0,877.0,110.0,1.2,26.0,782.0,467.43,337.87
2016,6,5,15,15,865.0,107.5,1.2,25.5,740.5,410.14,291.98
2016,6,5,15,30,853.0,105.0,1.2,25.0,699.0,353.05,244.84
2016,6,5,15,45,838.0,102.0,1.2,25.0,653.5,289.15,191.49
2016,6,5,16,0,823.0,99.0,1.2,25.0,608.0,231.84,143.69
2016,6,5,16,15,803.5,95.5,1.15,24.5,559.0,174.93,99.62
2016,6,5,16,30,784.0,92.0,1.1,24.0,510.0,120.17,64.55
2016,6,5,16,45,758.5,88.0,1.1,23.5,459.5,67.32,51.88
2016,6,5,17,0,733.0,84.0,1.1,23.0,409.0,62.35,48.02
2016,6,5,17,15,697.0,79.0,1.05,22.0,357.0,54.71,41.82
2016,6,5,17,30,661.0,74.0,1.0,21.0,305.0,52.69,40.37
2016,6,5,17,45,612.5,67.5,0.95,20.5,254.5,49.33,37.58
2016,6,5,18,0,564.0,61.0,0.9,20.0,204.0,45.82,34.54
2016,6,5,18,15,490.0,53.0,0.8,19.0,157.0,40.81,30.09
2016,6,5,18,30,416.0,45.0,0.7,18.0,110.0,35.63,25.29
2016,6,5,18,45,304.0,33.5,0.65,17.0,72.0,26.99,17.09
2016,6,5,19,0,192.0,22.0,0.6,16.0,34.0,17.99,4.18
2016,6,5,19,15,96.0,11.0,0.6,15.5,17.0,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,12.0,12.0,22.2,0.0
2016,6,6,5,15,195.5,22.5,0.8,12.5,42.5,84.73,43.31
2016,6,6,5,30,323.0,35.0,0.8,13.0,73.0,152.67,110.89
2016,6,6,5,45,411.0,44.5,0.85,13.5,116.5,214.97,165.93
2016,6,6,6,0,499.0,54.0,0.9,14.0,160.0,286.86,227.99
2016,6,6,6,15,556.0,60.5,0.85,14.5,208.5,349.65,281.42
2016,6,6,6,30,613.0,67.0,0.8,15.0,257.0,417.5,336.76
2016,6,6,6,45,366.0,115.5,0.8,15.5,234.5,355.19,287.47
2016,6,6,7,0,119.0,164.0,0.8,16.0,212.0,250.08,201.64
2016,6,6,7,15,435.0,125.0,0.75,16.5,335.5,447.8,360.64
2016,6,6,7,30,751.0,86.0,0.7,17.0,459.0,654.91,513.39
2016,6,6,7,45,773.5,89.5,0.7,18.0,508.0,706.97,543.82
2016,6,6,8,0,796.0,93.0,0.7,19.0,557.0,758.36,574.71
2016,6,6,8,15,812.5,96.0,0.7,19.5,603.5,803.16,601.42
2016,6,6,8,30,829.0,99.0,0.7,20.0,650.0,846.24,626.51
2016,6,6,8,45,842.5,101.0,0.75,20.5,692.5,875.5,643.08
2016,6,6,9,0,856.0,103.0,0.8,21.0,735.0,910.02,663.11
2016,6,6,9,15,866.0,105.0,0.8,21.5,773.0,938.64,678.18
2016,6,6,9,30,876.0,107.0,0.8,22.0,811.0,964.31,691.33
2016,6,6,9,45,883.0,108.5,0.85,22.5,843.0,983.38,701.36
2016,6,6,10,0,890.0,110.0,0.9,23.0,875.0,999.11,709.44
2016,6,6,10,15,895.5,111.0,0.95,23.0,901.5,1009.35,715.63
2016,6,6,10,30,901.0,112.0,1.0,23.0,928.0,1016.03,719.8
2016,6,6,10,45,905.0,113.0,1.05,23.5,947.5,1017.58,719.58
2016,6,6,11,0,909.0,114.0,1.1,24.0,967.0,1015.47,717.28
2016,6,6,11,15,911.5,114.5,1.1,24.0,979.5,1007.73,712.12
2016,6,6,11,30,914.0,115.0,1.1,24.0,992.0,996.39,704.92
2016,6,6,11,45,914.5,115.5,1.1,24.5,997.0,979.62,693.15
2016,6,6,12,0,915.0,116.0,1.1,25.0,1002.0,959.49,679.46
2016,6,6,12,15,914.5,116.0,1.1,25.0,999.5,934.76,664.3
2016,6,6,12,30,914.0,116.0,1.1,25.0,997.0,906.96,647.25
2016,6,6,12,45,903.5,121.0,1.15,25.0,985.0,872.26,626.49
2016,6,6,13,0,893.0,126.0,1.2,25.0,973.0,835.24,604.06
2016,6,6,13,15,889.5,125.0,1.2,25.0,956.5,796.36,579.51
2016,6,6,13,30,886.0,124.0,1.2,25.0,940.0,755.18,553.18
2016,6,6,13,45,880.0,123.0,1.2,25.0,916.0,710.14,522.08
2016,6,6,14,0,874.0,122.0,1.2,25.0,892.0,663.36,489.0
2016,6,6,14,15,867.0,120.5,1.2,24.5,862.0,614.05,454.09
2016,6,6,14,30,860.0,119.0,1.2,24.0,832.0,563.5,417.06
2016,6,6,14,45,850.0,117.0,1.2,24.0,796.5,510.1,375.88
2016,6,6,15,0,840.0,115.0,1.2,24.0,761.0,456.23,333.0
2016,6,6,15,15,828.0,112.5,1.15,23.5,720.5,396.43,284.88
2016,6,6,15,30,816.0,110.0,1.1,23.0,680.0,340.72,238.43
2016,6,6,15,45,799.5,107.5,1.1,23.0,635.0,284.44,190.67
2016,6,6,16,0,783.0,105.0,1.1,23.0,590.0,229.5,144.59
2016,6,6,16,15,762.5,101.5,1.1,22.5,542.5,174.82,102.02
2016,6,6,16,30,742.0,98.0,1.1,22.0,495.0,122.44,68.13
2016,6,6,16,45,716.0,93.5,1.1,21.5,445.0,65.36,50.64
2016,6,6,17,0,690.0,89.0,1.1,21.0,395.0,59.7,46.15
2016,6,6,17,15,653.5,83.5,1.1,20.0,345.0,57.61,44.7
2016,6,6,17,30,617.0,78.0,1.1,19.0,295.0,55.39,43.07
2016,6,6,17,45,568.5,71.0,1.1,18.5,246.0,51.79,40.06
2016,6,6,18,0,520.0,64.0,1.1,18.0,197.0,48.03,36.77
2016,6,6,18,15,446.5,55.5,1.1,17.0,151.5,42.72,32.04
2016,6,6,18,30,373.0,47.0,1.1,16.0,106.0,37.23,26.91
2016,6,6,18,45,267.5,34.5,1.1,15.5,69.5,27.76,17.91
2016,6,6,19,0,162.0,22.0,1.1,15.0,33.0,17.28,4.37
2016,6,6,19,15,81.0,11.0,1.1,14.5,16.5,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,13.0,12.0,19.28,0.0
2016,6,7,5,15,171.5,23.5,0.7,13.0,41.5,78.03,39.91
2016,6,7,5,30,290.0,37.0,0.7,13.0,71.0,144.21,104.9
2016,6,7,5,45,381.5,46.5,0.7,13.5,114.0,205.96,158.97
2016,6,7,6,0,473.0,56.0,0.7,14.0,157.0,277.67,220.42
2016,6,7,6,15,531.5,63.0,0.65,14.5,205.0,340.35,273.43
2016,6,7,6,30,590.0,70.0,0.6,15.0,253.0,408.28,328.51
2016,6,7,6,45,295.0,88.0,0.6,15.5,179.5,282.34,229.34
2016,6,7,7,0,0.0,106.0,0.6,16.0,106.0,96.12,74.87
2016,6,7,7,15,40.0,156.0,0.6,16.5,176.0,180.64,144.98
2016,6,7,7,30,80.0,206.0,0.6,17.0,246.0,264.19,210.95
2016,6,7,7,45,85.5,229.5,0.6,18.0,276.0,295.19,233.08
2016,6,7,8,0,91.0,253.0,0.6,19.0,306.0,326.28,255.05
2016,6,7,8,15,454.5,178.0,0.6,19.5,476.5,591.35,456.82
2016,6,7,8,30,818.0,103.0,0.6,20.0,647.0,840.72,624.26
2016,6,7,8,45,830.5,106.0,0.65,20.5,689.5,877.92,642.9
2016,6,7,9,0,843.0,109.0,0.7,21.0,732.0,904.08,657.38
2016,6,7,9,15,853.5,111.0,0.7,21.5,770.5,932.85,672.64
2016,6,7,9,30,864.0,113.0,0.7,22.0,809.0,958.74,685.89
2016,6,7,9,45,877.5,112.0,0.75,22.5,843.0,981.29,698.09
2016,6,7,10,0,891.0,111.0,0.8,23.0,877.0,1000.72,708.4
2016,6,7,10,15,897.0,112.5,0.85,23.0,904.0,1012.01,715.18
2016,6,7,10,30,903.0,114.0,0.9,23.0,931.0,1019.71,719.99
2016,6,7,10,45,906.0,115.5,0.95,23.5,950.5,1020.79,719.52
2016,6,7,11,0,909.0,117.0,1.0,24.0,970.0,1018.19,716.97
2016,6,7,11,15,911.5,117.5,1.0,24.0,983.0,1010.46,711.85
2016,6,7,11,30,914.0,118.0,1.0,24.0,996.0,999.12,704.69
2016,6,7,11,45,915.5,118.5,1.05,24.0,1001.5,983.3,695.83
2016,6,7,12,0,917.0,119.0,1.1,24.0,1007.0,964.08,684.9
2016,6,7,12,15,917.0,119.0,1.1,24.0,1005.5,939.77,669.96
2016,6,7,12,30,917.0,119.0,1.1,24.0,1004.0,912.35,653.1
2016,6,7,12,45,911.5,121.0,1.15,24.0,994.0,879.1,633.23
2016,6,7,13,0,906.0,123.0,1.2,24.0,984.0,843.27,611.52
2016,6,7,13,15,903.0,122.5,1.2,24.0,967.5,804.8,587.2
2016,6,7,13,30,900.0,122.0,1.2,24.0,951.0,763.93,561.07
2016,6,7,13,45,893.0,122.0,1.2,24.0,927.0,718.52,529.73
2016,6,7,14,0,886.0,122.0,1.2,24.0,903.0,671.39,496.33
2016,6,7,14,15,879.0,120.5,1.2,23.5,873.0,621.54,460.99
2016,6,7,14,30,872.0,119.0,1.2,23.0,843.0,570.44,423.48
2016,6,7,14,45,860.0,118.5,1.2,22.5,806.5,516.67,382.66
2016,6,7,15,0,848.0,118.0,1.2,22.0,770.0,462.61,340.09
2016,6,7,15,15,836.0,115.5,1.2,21.5,729.5,402.47,291.58
2016,6,7,15,30,824.0,113.0,1.2,21.0,689.0,346.31,244.56
2016,6,7,15,45,806.0,111.0,1.2,21.0,643.5,289.57,196.08
2016,6,7,16,0,788.0,109.0,1.2,21.0,598.0,234.34,149.42
2016,6,7,16,15,767.0,105.5,1.2,20.5,549.5,179.29,106.19
2016,6,7,16,30,746.0,102.0,1.2,20.0,501.0,126.6,71.71
2016,6,7,16,45,715.5,98.0,1.2,19.5,450.5,69.21,54.37
2016,6,7,17,0,685.0,94.0,1.2,19.0,400.0,63.14,49.51
2016,6,7,17,15,648.0,88.5,1.2,18.5,349.0,61.2,48.1
2016,6,7,17,30,611.0,83.0,1.2,18.0,298.0,59.14,46.52
2016,6,7,17,45,555.5,76.5,1.2,17.5,248.5,56.07,43.98
2016,6,7,18,0,500.0,70.0,1.2,17.0,199.0,52.9,41.22
2016,6,7,18,15,424.5,60.5,1.15,16.5,153.0,46.93,35.81
2016,6,7,18,30,349.0,51.0,1.1,16.0,107.0,39.12,28.57
2016,6,7,18,45,239.0,38.0,1.05,15.5,70.0,29.49,19.42
2016,6,7,19,0,129.0,25.0,1.0,15.0,33.0,19.61,6.26
2016,6,7,19,15,64.5,12.5,1.0,14.5,16.5,11.37,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,40.5,5.5,1.1,12.0,7.0,0.0,0.0
2016,6,8,5,0,81.0,11.0,1.1,12.0,14.0,25.51,0.0
2016,6,8,5,15,212.5,23.5,1.1,12.5,45.5,89.73,46.62
2016,6,8,5,30,344.0,36.0,1.1,13.0,77.0,159.55,115.99
2016,6,8,5,45,434.0,44.5,1.15,13.5,121.0,222.64,171.96
2016,6,8,6,0,524.0,53.0,1.2,14.0,165.0,295.42,235.07
2016,6,8,6,15,335.0,87.0,1.2,14.0,166.0,269.17,218.6
2016,6,8,6,30,146.0,121.0,1.2,14.0,167.0,207.36,169.52
2016,6,8,6,45,158.5,141.5,1.2,14.5,199.5,243.32,199.39
2016,6,8,7,0,171.0,162.0,1.2,15.0,232.0,280.12,228.71
2016,6,8,7,15,473.5,122.5,1.2,15.5,350.0,470.14,381.47
2016,6,8,7,30,776.0,83.0,1.2,16.0,468.0,668.24,529.72
2016,6,8,7,45,670.5,123.0,1.25,16.5,480.0,668.46,525.23
2016,6,8,8,0,565.0,163.0,1.3,17.0,492.0,653.47,510.87
2016,6,8,8,15,708.0,129.0,1.3,17.0,576.5,755.69,583.77
2016,6,8,8,30,851.0,95.0,1.3,17.0,661.0,852.03,647.34
2016,6,8,8,45,863.0,97.5,1.3,17.5,703.5,888.83,668.03
2016,6,8,9,0,875.0,100.0,1.3,18.0,746.0,923.11,687.48
2016,6,8,9,15,885.0,102.0,1.3,18.0,784.5,952.22,704.67
2016,6,8,9,30,895.0,104.0,1.3,18.0,823.0,978.31,719.89
2016,6,8,9,45,893.0,110.5,1.3,18.5,853.5,994.33,727.28
2016,6,8,10,0,891.0,117.0,1.3,19.0,884.0,1006.58,732.43
2016,6,8,10,15,897.0,118.5,1.35,19.0,910.5,1017.83,739.33
2016,6,8,10,30,903.0,120.0,1.4,19.0,937.0,1025.49,744.08
2016,6,8,10,45,904.0,123.0,1.45,19.5,956.0,1026.04,743.06
2016,6,8,11,0,905.0,126.0,1.5,20.0,975.0,1022.88,739.89
2016,6,8,11,15,907.5,126.5,1.55,20.0,988.0,1015.09,735.34
2016,6,8,11,30,910.0,127.0,1.6,20.0,1001.0,1003.72,728.63
2016,6,8,11,45,908.5,129.0,1.65,20.0,1005.5,986.44,718.23
2016,6,8,12,0,907.0,131.0,1.7,20.0,1010.0,965.86,705.77
2016,6,8,12,15,906.5,131.0,1.7,20.0,1008.0,941.23,690.04
2016,6,8,12,30,906.0,131.0,1.7,20.0,1006.0,913.58,672.36
2016,6,8,12,45,879.0,146.5,1.75,20.0,989.0,874.16,647.42
2016,6,8,13,0,852.0,162.0,1.8,20.0,972.0,840.01,625.84
2016,6,8,13,15,848.0,161.0,1.8,20.0,955.5,800.83,600.08
2016,6,8,13,30,844.0,160.0,1.8,20.0,939.0,759.51,571.43
2016,6,8,13,45,541.0,294.0,1.85,20.0,788.5,628.88,474.87
2016,6,8,14,0,238.0,428.0,1.9,20.0,638.0,517.79,391.01
2016,6,8,14,15,529.5,289.0,1.85,19.5,735.5,555.74,422.76
2016,6,8,14,30,821.0,150.0,1.8,19.0,833.0,567.72,431.68
2016,6,8,14,45,812.0,146.5,1.8,19.0,797.5,514.43,389.05
2016,6,8,15,0,803.0,143.0,1.8,19.0,762.0,460.75,345.29
2016,6,8,15,15,789.5,140.0,1.8,18.5,721.0,405.65,299.79
2016,6,8,15,30,776.0,137.0,1.8,18.0,680.0,351.12,253.49
2016,6,8,15,45,580.0,188.5,1.8,18.0,579.5,286.98,204.63
2016,6,8,16,0,384.0,240.0,1.8,18.0,479.0,253.12,182.75
2016,6,8,16,15,544.0,179.0,1.75,17.5,487.5,198.27,132.47
2016,6,8,16,30,704.0,118.0,1.7,17.0,496.0,129.35,76.16
2016,6,8,16,45,527.0,139.0,1.7,17.0,406.5,97.06,79.01
2016,6,8,17,0,350.0,160.0,1.7,17.0,317.0,113.93,93.89
2016,6,8,17,15,318.5,147.5,1.65,16.5,276.5,106.43,87.85
2016,6,8,17,30,287.0,135.0,1.6,16.0,236.0,98.6,81.43
2016,6,8,17,45,393.0,103.5,1.6,15.5,218.0,74.63,60.68
2016,6,8,18,0,499.0,72.0,1.6,15.0,200.0,54.53,42.98
2016,6,8,18,15,423.5,62.0,1.55,14.5,154.5,48.18,37.22
2016,6,8,18,30,348.0,52.0,1.5,14.0,109.0,39.86,29.48
2016,6,8,18,45,248.0,38.5,1.45,14.0,72.0,29.88,19.92
2016,6,8,19,0,148.0,25.0,1.4,14.0,35.0,19.62,6.77
2016,6,8,19,15,74.0,12.5,1.3,13.5,17.5,11.37,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,9,5,0,45.0,11.0,1.5,13.0,13.0,18.59,0.0
2016,6,9,5,15,159.5,26.0,1.5,13.0,43.0,77.92,40.51
2016,6,9,5,30,274.0,41.0,1.5,13.0,73.0,141.76,103.52
2016,6,9,5,45,367.0,51.0,1.55,13.0,116.0,204.53,158.96
2016,6,9,6,0,460.0,61.0,1.6,13.0,159.0,276.64,221.91
2016,6,9,6,15,356.0,88.5,1.55,13.0,176.5,280.48,229.14
2016,6,9,6,30,252.0,116.0,1.5,13.0,194.0,265.99,219.11
2016,6,9,6,45,279.0,131.5,1.5,13.5,232.5,310.97,256.4
2016,6,9,7,0,306.0,147.0,1.5,14.0,271.0,358.05,294.02
2016,6,9,7,15,515.5,122.5,1.45,14.5,364.5,498.03,405.19
2016,6,9,7,30,725.0,98.0,1.4,15.0,458.0,650.67,519.89
2016,6,9,7,45,752.0,100.5,1.4,15.5,508.0,701.25,552.72
2016,6,9,8,0,779.0,103.0,1.4,16.0,558.0,754.36,587.26
2016,6,9,8,15,797.0,106.5,1.3,16.5,605.0,800.44,614.88
2016,6,9,8,30,815.0,110.0,1.2,17.0,652.0,844.93,640.62
2016,6,9,8,45,833.0,110.5,1.2,17.5,696.0,884.16,663.56
2016,6,9,9,0,851.0,111.0,1.2,18.0,740.0,912.56,679.07
2016,6,9,9,15,862.0,113.0,1.2,18.0,778.5,942.02,696.55
2016,6,9,9,30,873.0,115.0,1.2,18.0,817.0,968.57,712.06
2016,6,9,9,45,884.0,114.5,1.2,18.5,851.0,989.4,722.53
2016,6,9,10,0,895.0,114.0,1.2,19.0,885.0,1007.01,731.01
2016,6,9,10,15,901.0,115.5,1.2,19.5,911.5,1018.37,735.61
2016,6,9,10,30,907.0,117.0,1.2,20.0,938.0,1026.13,738.12
2016,6,9,10,45,915.0,115.5,1.2,20.5,959.0,1029.19,737.84
2016,6,9,11,0,923.0,114.0,1.2,21.0,980.0,1028.58,735.45
2016,6,9,11,15,925.5,114.5,1.2,21.0,993.0,1020.86,730.21
2016,6,9,11,30,928.0,115.0,1.2,21.0,1006.0,1009.49,722.9
2016,6,9,11,45,930.5,113.5,1.3,21.0,1011.5,992.64,714.0
2016,6,9,12,0,933.0,112.0,1.4,21.0,1017.0,972.35,702.87
2016,6,9,12,15,932.5,112.0,1.45,21.0,1015.0,947.41,687.93
2016,6,9,12,30,932.0,112.0,1.5,21.0,1013.0,919.33,670.92
2016,6,9,12,45,930.5,111.5,1.55,21.0,1003.5,886.94,650.97
2016,6,9,13,0,929.0,111.0,1.6,21.0,994.0,851.71,628.98
2016,6,9,13,15,926.0,110.0,1.65,21.0,977.5,812.17,603.87
2016,6,9,13,30,923.0,109.0,1.7,21.0,961.0,770.17,576.78
2016,6,9,13,45,917.5,108.5,1.75,21.0,937.0,724.6,545.38
2016,6,9,14,0,912.0,108.0,1.8,21.0,913.0,677.14,511.15
2016,6,9,14,15,905.5,106.5,1.8,20.5,883.0,626.56,474.26
2016,6,9,14,30,899.0,105.0,1.8,20.0,853.0,574.61,435.08
2016,6,9,14,45,889.5,103.5,1.85,20.0,817.0,520.08,392.01
2016,6,9,15,0,880.0,102.0,1.9,20.0,781.0,464.96,347.0
2016,6,9,15,15,868.5,100.0,1.9,19.5,740.0,408.35,299.88
2016,6,9,15,30,857.0,98.0,1.9,19.0,699.0,351.85,251.48
2016,6,9,15,45,840.5,96.0,1.95,18.5,653.5,294.42,201.79
2016,6,9,16,0,824.0,94.0,2.0,18.0,608.0,231.34,148.09
2016,6,9,16,15,805.0,91.0,2.0,17.5,559.5,174.93,102.58
2016,6,9,16,30,786.0,88.0,2.0,17.0,511.0,120.59,65.92
2016,6,9,16,45,759.0,85.0,2.0,17.0,460.5,68.37,54.23
2016,6,9,17,0,732.0,82.0,2.0,17.0,410.0,60.56,47.66
2016,6,9,17,15,698.0,77.5,1.95,16.5,359.0,53.43,41.66
2016,6,9,17,30,664.0,73.0,1.9,16.0,308.0,51.75,40.38
2016,6,9,17,45,613.5,67.5,1.9,15.5,258.0,49.12,38.18
2016,6,9,18,0,563.0,62.0,1.9,15.0,208.0,46.4,35.8
2016,6,9,18,15,491.5,54.0,1.8,14.5,161.5,41.42,31.25
2016,6,9,18,30,420.0,46.0,1.7,14.0,115.0,36.28,26.35
2016,6,9,18,45,309.0,35.0,1.65,13.5,76.5,28.12,18.51
2016,6,9,19,0,198.0,24.0,1.6,13.0,38.0,19.64,7.23
2016,6,9,19,15,99.0,12.0,1.55,13.0,19.0,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,49.5,5.5,1.1,11.5,7.0,0.0,0.0
2016,6,10,5,0,99.0,11.0,1.1,12.0,14.0,28.83,0.0
2016,6,10,5,15,232.0,22.5,1.15,12.5,45.5,93.21,48.6
2016,6,10,5,30,365.0,34.0,1.2,13.0,77.0,163.32,118.48
2016,6,10,5,45,452.0,42.0,1.3,13.5,121.0,225.68,174.18
2016,6,10,6,0,539.0,50.0,1.4,14.0,165.0,297.42,236.79
2016,6,10,6,15,594.0,56.0,1.4,14.5,214.0,360.53,291.3
2016,6,10,6,30,649.0,62.0,1.4,15.0,263.0,428.49,347.69
2016,6,10,6,45,688.0,66.0,1.45,15.5,314.0,487.58,395.34
2016,6,10,7,0,727.0,70.0,1.5,16.0,365.0,550.7,444.25
2016,6,10,7,15,754.5,74.0,1.5,16.5,415.5,607.91,486.57
2016,6,10,7,30,782.0,78.0,1.5,17.0,466.0,665.52,526.81
2016,6,10,7,45,710.5,108.5,1.5,17.5,488.5,681.24,534.92
2016,6,10,8,0,639.0,139.0,1.5,18.0,511.0,685.94,535.31
2016,6,10,8,15,746.0,114.5,1.5,18.0,584.0,766.33,590.7
2016,6,10,8,30,853.0,90.0,1.5,18.0,657.0,847.01,643.84
2016,6,10,8,45,864.0,92.5,1.5,18.5,699.0,883.06,664.4
2016,6,10,9,0,875.0,95.0,1.5,19.0,741.0,916.55,683.48
2016,6,10,9,15,884.0,97.0,1.5,19.0,779.0,944.84,700.27
2016,6,10,9,30,893.0,99.0,1.5,19.0,817.0,970.09,715.07
2016,6,10,9,45,903.0,98.5,1.5,19.5,850.5,990.4,725.32
2016,6,10,10,0,913.0,98.0,1.5,20.0,884.0,1007.43,733.52
2016,6,10,10,15,918.5,99.0,1.55,20.0,910.5,1018.15,739.97
2016,6,10,10,30,924.0,100.0,1.6,20.0,937.0,1025.24,744.3
2016,6,10,10,45,927.0,101.5,1.65,20.5,956.5,1026.65,743.76
2016,6,10,11,0,930.0,103.0,1.7,21.0,976.0,1024.32,741.01
2016,6,10,11,15,932.5,103.5,1.7,21.0,989.0,1016.76,735.8
2016,6,10,11,30,935.0,104.0,1.7,21.0,1002.0,1005.53,728.42
2016,6,10,11,45,936.0,104.5,1.75,21.0,1008.0,989.27,718.64
2016,6,10,12,0,937.0,105.0,1.8,21.0,1014.0,969.54,706.69
2016,6,10,12,15,937.0,105.0,1.85,21.0,1012.5,945.1,691.7
2016,6,10,12,30,937.0,105.0,1.9,21.0,1011.0,917.48,674.6
2016,6,10,12,45,919.0,116.0,1.95,21.0,997.5,881.53,651.88
2016,6,10,13,0,901.0,127.0,2.0,21.0,984.0,843.46,627.58
2016,6,10,13,15,898.0,126.5,2.0,21.0,968.0,805.3,602.53
2016,6,10,13,30,895.0,126.0,2.0,21.0,952.0,764.77,575.63
2016,6,10,13,45,891.0,124.5,2.0,21.0,929.5,720.48,543.94
2016,6,10,14,0,887.0,123.0,2.0,21.0,907.0,674.25,510.07
2016,6,10,14,15,880.5,121.5,2.0,20.5,877.5,624.79,473.85
2016,6,10,14,30,874.0,120.0,2.0,20.0,848.0,574.0,435.43
2016,6,10,14,45,864.5,118.5,2.05,20.0,812.5,520.66,393.19
2016,6,10,15,0,855.0,117.0,2.1,20.0,777.0,466.76,349.09
2016,6,10,15,15,843.0,115.0,2.1,19.5,736.5,406.73,299.54
2016,6,10,15,30,831.0,113.0,2.1,19.0,696.0,350.66,251.59
2016,6,10,15,45,815.0,110.0,2.1,19.0,651.0,293.31,201.61
2016,6,10,16,0,799.0,107.0,2.1,19.0,606.0,237.22,153.28
2016,6,10,16,15,778.5,103.5,2.05,18.5,557.5,181.63,108.67
2016,6,10,16,30,758.0,100.0,2.0,18.0,509.0,128.31,72.76
2016,6,10,16,45,733.5,88.5,2.0,17.5,452.5,71.32,47.92
2016,6,10,17,0,709.0,77.0,2.0,17.0,396.0,56.5,44.1
2016,6,10,17,15,645.0,83.5,1.95,16.5,346.5,57.32,45.09
2016,6,10,17,30,581.0,90.0,1.9,16.0,297.0,64.23,51.39
2016,6,10,17,45,553.0,79.5,1.9,15.5,251.5,58.29,46.3
2016,6,10,18,0,525.0,69.0,1.9,15.0,206.0,51.97,40.74
2016,6,10,18,15,452.0,60.0,1.8,14.5,159.5,46.38,35.65
2016,6,10,18,30,379.0,51.0,1.7,14.0,113.0,40.6,30.16
2016,6,10,18,45,270.5,38.5,1.65,14.0,75.0,29.89,20.01
2016,6,10,19,0,162.0,26.0,1.6,14.0,37.0,20.41,8.03
2016,6,10,19,15,81.0,13.0,1.55,13.5,18.5,11.82,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.9,11.0,12.0,16.26,0.0
2016,6,11,5,15,144.5,26.5,0.8,11.5,42.0,74.52,39.07
2016,6,11,5,30,256.0,42.0,0.7,12.0,72.0,136.94,100.21
2016,6,11,5,45,351.5,53.0,0.65,12.5,115.5,198.35,153.69
2016,6,11,6,0,447.0,64.0,0.6,13.0,159.0,273.4,217.58
2016,6,11,6,15,508.5,72.0,0.55,13.5,208.0,337.36,271.45
2016,6,11,6,30,570.0,80.0,0.5,14.0,257.0,406.83,327.64
2016,6,11,6,45,619.0,85.0,0.45,15.0,309.0,470.91,376.65
2016,6,11,7,0,668.0,90.0,0.4,16.0,361.0,538.28,425.74
2016,6,11,7,15,700.0,95.0,0.35,16.5,412.0,597.11,467.04
2016,6,11,7,30,732.0,100.0,0.3,17.0,463.0,656.87,507.31
2016,6,11,7,45,758.5,103.0,0.25,18.0,514.0,707.8,537.82
2016,6,11,8,0,785.0,106.0,0.2,19.0,565.0,761.34,568.78
2016,6,11,8,15,803.0,109.5,0.2,20.0,612.0,807.67,594.66
2016,6,11,8,30,821.0,113.0,0.2,21.0,659.0,852.39,618.9
2016,6,11,8,45,836.5,115.0,0.2,22.0,703.0,891.31,638.88
2016,6,11,9,0,852.0,117.0,0.2,23.0,747.0,927.92,657.07
2016,6,11,9,15,862.5,119.5,0.3,23.5,785.5,948.52,668.45
2016,6,11,9,30,873.0,122.0,0.4,24.0,824.0,975.12,683.95
2016,6,11,9,45,880.0,124.0,0.5,24.5,856.5,994.69,695.16
2016,6,11,10,0,887.0,126.0,0.6,25.0,889.0,1010.9,704.52
2016,6,11,10,15,892.5,127.5,0.65,25.0,916.0,1021.64,710.97
2016,6,11,10,30,898.0,129.0,0.7,25.0,943.0,1028.81,715.45
2016,6,11,10,45,901.5,130.5,0.75,25.5,962.5,1030.35,715.33
2016,6,11,11,0,905.0,132.0,0.8,26.0,982.0,1028.23,713.19
2016,6,11,11,15,907.0,133.0,0.85,26.0,994.5,1020.49,709.21
2016,6,11,11,30,909.0,134.0,0.9,26.0,1007.0,1009.17,703.2
2016,6,11,11,45,908.5,135.0,1.0,26.5,1011.5,991.97,693.28
2016,6,11,12,0,908.0,136.0,1.1,27.0,1016.0,971.46,681.32
2016,6,11,12,15,907.0,136.0,1.1,27.0,1013.5,946.45,666.16
2016,6,11,12,30,906.0,136.0,1.1,27.0,1011.0,918.45,649.18
2016,6,11,12,45,908.0,132.5,1.1,27.0,1002.5,887.05,630.03
2016,6,11,13,0,910.0,129.0,1.1,27.0,994.0,852.72,608.94
2016,6,11,13,15,905.5,128.0,1.15,26.5,976.5,812.68,585.83
2016,6,11,13,30,901.0,127.0,1.2,26.0,959.0,770.36,560.82
2016,6,11,13,45,890.5,128.5,1.25,25.5,933.5,723.92,530.57
2016,6,11,14,0,880.0,130.0,1.3,25.0,908.0,676.04,498.26
2016,6,11,14,15,872.5,128.5,1.35,24.5,877.5,626.3,463.53
2016,6,11,14,30,865.0,127.0,1.4,24.0,847.0,575.36,426.56
2016,6,11,14,45,851.0,126.5,1.45,24.0,810.0,521.06,384.97
2016,6,11,15,0,837.0,126.0,1.5,24.0,773.0,463.36,339.55
2016,6,11,15,15,510.0,225.5,1.45,23.5,613.5,366.48,268.62
2016,6,11,15,30,183.0,325.0,1.4,23.0,454.0,312.35,232.89
2016,6,11,15,45,336.5,265.5,1.4,23.0,483.0,287.65,208.74
2016,6,11,16,0,490.0,206.0,1.4,23.0,512.0,245.2,168.69
2016,6,11,16,15,610.0,157.0,1.35,22.5,507.5,192.79,122.55
2016,6,11,16,30,730.0,108.0,1.3,22.0,503.0,126.5,70.79
2016,6,11,16,45,543.5,134.5,1.3,21.5,412.5,95.16,67.61
2016,6,11,17,0,357.0,161.0,1.3,21.0,322.0,114.56,92.87
2016,6,11,17,15,329.0,147.0,1.25,20.5,281.5,106.15,86.15
2016,6,11,17,30,301.0,133.0,1.2,20.0,241.0,97.37,79.04
2016,6,11,17,45,400.5,102.5,1.15,19.5,222.0,73.82,58.98
2016,6,11,18,0,500.0,72.0,1.1,19.0,203.0,54.32,42.1
2016,6,11,18,15,429.5,62.0,1.05,18.0,157.5,47.99,36.54
2016,6,11,18,30,359.0,52.0,1.0,17.0,112.0,39.83,29.13
2016,6,11,18,45,259.5,39.0,0.95,16.5,74.5,30.24,20.13
2016,6,11,19,0,160.0,26.0,0.9,16.0,37.0,20.39,8.24
2016,6,11,19,15,80.0,13.0,0.9,15.5,18.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
