Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,0.9,12.0,12.0,15.67,0.0
2016,6,12,5,15,135.0,26.5,0.95,12.5,41.5,72.01,37.47
2016,6,12,5,30,240.0,42.0,1.0,13.0,71.0,131.83,96.16
2016,6,12,5,45,333.5,53.5,1.05,13.5,113.5,192.11,148.69
2016,6,12,6,0,427.0,65.0,1.1,14.0,156.0,265.62,211.69
2016,6,12,6,15,488.5,73.5,1.1,14.5,204.0,329.02,265.7
2016,6,12,6,30,550.0,82.0,1.1,15.0,252.0,397.98,322.43
2016,6,12,6,45,603.5,86.5,1.1,15.5,304.0,463.12,374.21
2016,6,12,7,0,657.0,91.0,1.1,16.0,356.0,531.99,426.87
2016,6,12,7,15,688.5,96.0,1.1,16.5,407.0,589.98,469.35
2016,6,12,7,30,720.0,101.0,1.1,17.0,458.0,648.88,511.02
2016,6,12,7,45,749.5,103.0,1.1,17.5,508.5,700.43,545.12
2016,6,12,8,0,779.0,105.0,1.1,18.0,559.0,754.91,579.98
2016,6,12,8,15,797.0,108.0,1.05,18.5,606.0,800.48,607.16
2016,6,12,8,30,815.0,111.0,1.0,19.0,653.0,844.46,632.65
2016,6,12,8,45,831.0,112.5,1.0,19.5,696.5,883.11,654.83
2016,6,12,9,0,847.0,114.0,1.0,20.0,740.0,910.72,669.55
2016,6,12,9,15,858.0,116.0,1.0,20.5,778.5,940.15,685.45
2016,6,12,9,30,869.0,118.0,1.0,21.0,817.0,966.7,699.33
2016,6,12,9,45,885.5,114.5,1.05,21.5,852.0,989.75,711.9
2016,6,12,10,0,902.0,111.0,1.1,22.0,887.0,1009.75,722.59
2016,6,12,10,15,908.0,112.5,1.1,22.0,914.0,1021.33,728.58
2016,6,12,10,30,914.0,114.0,1.1,22.0,941.0,1029.3,732.54
2016,6,12,10,45,919.5,114.0,1.15,22.5,961.5,1031.57,732.7
2016,6,12,11,0,925.0,114.0,1.2,23.0,982.0,1030.15,730.75
2016,6,12,11,15,927.0,114.5,1.2,23.0,994.5,1022.08,725.35
2016,6,12,11,30,929.0,115.0,1.2,23.0,1007.0,1010.37,717.88
2016,6,12,11,45,930.5,114.5,1.3,23.5,1012.5,993.67,707.78
2016,6,12,12,0,932.0,114.0,1.4,24.0,1018.0,973.54,695.51
2016,6,12,12,15,931.5,114.0,1.4,24.0,1016.0,948.76,680.12
2016,6,12,12,30,931.0,114.0,1.4,24.0,1014.0,920.85,662.79
2016,6,12,12,45,921.5,118.5,1.45,24.0,1002.5,886.36,641.83
2016,6,12,13,0,912.0,123.0,1.5,24.0,991.0,849.46,619.13
2016,6,12,13,15,908.0,122.5,1.5,24.0,974.5,810.27,594.11
2016,6,12,13,30,904.0,122.0,1.5,24.0,958.0,768.74,567.31
2016,6,12,13,45,899.5,120.5,1.5,24.0,934.0,723.86,536.24
2016,6,12,14,0,895.0,119.0,1.5,24.0,910.0,677.06,502.84
2016,6,12,14,15,888.0,117.5,1.5,23.5,880.0,627.04,467.14
2016,6,12,14,30,881.0,116.0,1.5,23.0,850.0,575.73,429.27
2016,6,12,14,45,872.0,114.0,1.5,23.0,814.5,521.99,387.48
2016,6,12,15,0,863.0,112.0,1.5,23.0,779.0,467.63,343.86
2016,6,12,15,15,851.0,109.5,1.45,22.5,738.0,411.36,297.93
2016,6,12,15,30,839.0,107.0,1.4,22.0,697.0,349.89,246.84
2016,6,12,15,45,823.5,104.0,1.35,22.0,652.0,292.3,197.5
2016,6,12,16,0,808.0,101.0,1.3,22.0,607.0,235.89,149.62
2016,6,12,16,15,788.5,98.0,1.25,21.5,559.0,180.34,105.58
2016,6,12,16,30,769.0,95.0,1.2,21.0,511.0,126.91,69.83
2016,6,12,16,45,742.5,91.0,1.2,21.0,460.5,74.92,48.97
2016,6,12,17,0,716.0,87.0,1.2,21.0,410.0,58.2,44.82
2016,6,12,17,15,681.0,82.0,1.15,20.5,359.0,56.4,43.53
2016,6,12,17,30,646.0,77.0,1.1,20.0,308.0,54.49,42.09
2016,6,12,17,45,595.5,71.0,1.05,19.5,258.0,51.61,39.73
2016,6,12,18,0,545.0,65.0,1.0,19.0,208.0,48.62,37.16
2016,6,12,18,15,475.0,56.5,0.9,18.0,162.0,43.33,32.49
2016,6,12,18,30,405.0,48.0,0.8,17.0,116.0,37.84,27.43
2016,6,12,18,45,297.0,36.5,0.75,16.5,77.5,29.31,19.38
2016,6,12,19,0,189.0,25.0,0.7,16.0,39.0,19.62,7.99
2016,6,12,19,15,94.5,12.5,0.7,15.5,19.5,11.37,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,1.0,12.0,12.0,20.34,0.0
2016,6,13,5,15,169.0,25.0,1.0,12.0,42.0,78.34,40.6
2016,6,13,5,30,283.0,39.0,1.0,12.0,72.0,141.04,102.85
2016,6,13,5,45,375.0,48.5,1.0,12.5,115.0,203.61,157.82
2016,6,13,6,0,467.0,58.0,1.0,13.0,158.0,274.82,219.32
2016,6,13,6,15,525.0,65.5,0.9,13.5,206.0,337.3,272.61
2016,6,13,6,30,583.0,73.0,0.8,14.0,254.0,404.99,327.92
2016,6,13,6,45,633.5,76.5,0.7,14.5,305.5,468.58,377.67
2016,6,13,7,0,684.0,80.0,0.6,15.0,357.0,535.61,427.64
2016,6,13,7,15,714.5,84.5,0.6,15.5,407.5,591.29,467.92
2016,6,13,7,30,745.0,89.0,0.6,16.0,458.0,649.95,508.7
2016,6,13,7,45,773.0,90.5,0.6,16.5,508.5,703.67,543.26
2016,6,13,8,0,801.0,92.0,0.6,17.0,559.0,757.14,576.74
2016,6,13,8,15,818.5,94.5,0.65,17.5,606.0,802.45,604.7
2016,6,13,8,30,836.0,97.0,0.7,18.0,653.0,838.66,626.26
2016,6,13,8,45,852.5,98.0,0.8,18.5,697.0,877.48,650.29
2016,6,13,9,0,869.0,99.0,0.9,19.0,741.0,914.1,672.62
2016,6,13,9,15,879.0,101.0,0.95,19.0,779.5,943.25,690.41
2016,6,13,9,30,889.0,103.0,1.0,19.0,818.0,969.43,706.37
2016,6,13,9,45,901.5,102.0,1.1,19.5,852.5,991.67,719.45
2016,6,13,10,0,914.0,101.0,1.2,20.0,887.0,1010.69,730.55
2016,6,13,10,15,920.5,102.0,1.2,20.0,914.5,1022.51,736.77
2016,6,13,10,30,927.0,103.0,1.2,20.0,942.0,1030.69,740.92
2016,6,13,10,45,932.5,103.0,1.3,20.5,963.0,1033.15,742.06
2016,6,13,11,0,938.0,103.0,1.4,21.0,984.0,1031.87,740.97
2016,6,13,11,15,941.0,103.5,1.45,20.5,998.0,1024.88,738.4
2016,6,13,11,30,944.0,104.0,1.5,20.0,1012.0,1014.18,733.6
2016,6,13,11,45,945.0,105.0,1.55,20.0,1018.0,998.41,724.27
2016,6,13,12,0,946.0,106.0,1.6,20.0,1024.0,979.12,712.75
2016,6,13,12,15,946.5,106.0,1.65,19.5,1023.0,955.06,699.49
2016,6,13,12,30,947.0,106.0,1.7,19.0,1022.0,927.77,684.03
2016,6,13,12,45,938.0,111.0,1.8,19.0,1011.0,893.84,663.32
2016,6,13,13,0,929.0,116.0,1.9,19.0,1000.0,857.38,640.65
2016,6,13,13,15,925.5,115.0,1.9,19.0,983.5,817.62,614.49
2016,6,13,13,30,922.0,114.0,1.9,19.0,967.0,775.45,586.44
2016,6,13,13,45,918.0,112.5,1.9,19.0,943.5,730.25,554.53
2016,6,13,14,0,914.0,111.0,1.9,19.0,920.0,683.03,519.84
2016,6,13,14,15,907.0,109.5,1.9,18.5,890.0,632.22,482.51
2016,6,13,14,30,900.0,108.0,1.9,18.0,860.0,580.07,442.9
2016,6,13,14,45,892.0,106.0,1.9,18.0,824.0,525.94,399.62
2016,6,13,15,0,884.0,104.0,1.9,18.0,788.0,471.04,354.35
2016,6,13,15,15,872.0,102.0,1.9,17.5,746.5,414.12,306.76
2016,6,13,15,30,860.0,100.0,1.9,17.0,705.0,357.35,257.89
2016,6,13,15,45,841.0,99.0,1.95,17.0,659.0,299.9,207.54
2016,6,13,16,0,822.0,98.0,2.0,17.0,613.0,237.16,153.6
2016,6,13,16,15,802.5,94.5,2.0,16.5,564.5,180.42,107.42
2016,6,13,16,30,783.0,91.0,2.0,16.0,516.0,125.8,69.76
2016,6,13,16,45,759.0,87.0,2.0,16.0,465.5,73.03,47.74
2016,6,13,17,0,735.0,83.0,2.0,16.0,415.0,61.17,48.37
2016,6,13,17,15,701.0,78.0,1.95,15.5,364.0,53.64,42.01
2016,6,13,17,30,667.0,73.0,1.9,15.0,313.0,51.59,40.4
2016,6,13,17,45,624.0,67.0,1.9,14.5,263.5,48.6,37.89
2016,6,13,18,0,581.0,61.0,1.9,14.0,214.0,45.48,35.15
2016,6,13,18,15,512.0,53.5,1.85,13.5,167.5,40.89,30.93
2016,6,13,18,30,443.0,46.0,1.8,13.0,121.0,36.14,26.4
2016,6,13,18,45,329.5,36.0,1.75,13.0,81.5,28.87,19.32
2016,6,13,19,0,216.0,26.0,1.7,13.0,42.0,21.36,9.59
2016,6,13,19,15,108.0,13.0,1.65,12.5,21.0,11.82,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,11.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,11.0,13.0,11.82,0.0
2016,6,14,5,15,141.0,26.0,1.35,11.5,43.0,72.52,37.5
2016,6,14,5,30,282.0,39.0,1.4,12.0,73.0,140.49,102.48
2016,6,14,5,45,378.5,48.5,1.45,12.5,116.0,204.53,158.78
2016,6,14,6,0,475.0,58.0,1.5,13.0,159.0,277.74,222.29
2016,6,14,6,15,534.0,65.0,1.5,13.0,207.5,340.54,277.11
2016,6,14,6,30,593.0,72.0,1.5,13.0,256.0,408.62,334.63
2016,6,14,6,45,643.0,75.5,1.5,13.5,307.5,472.36,386.24
2016,6,14,7,0,693.0,79.0,1.5,14.0,359.0,539.5,438.53
2016,6,14,7,15,722.5,83.0,1.5,14.5,409.5,594.44,479.62
2016,6,14,7,30,752.0,87.0,1.5,15.0,460.0,652.15,521.07
2016,6,14,7,45,778.5,89.0,1.5,15.5,510.0,705.58,556.76
2016,6,14,8,0,805.0,91.0,1.5,16.0,560.0,758.63,591.29
2016,6,14,8,15,821.5,94.0,1.5,16.0,606.5,803.85,620.69
2016,6,14,8,30,838.0,97.0,1.5,16.0,653.0,839.91,643.4
2016,6,14,8,45,853.0,98.5,1.5,16.5,696.5,878.03,666.13
2016,6,14,9,0,868.0,100.0,1.5,17.0,740.0,913.87,686.95
2016,6,14,9,15,877.5,101.5,1.5,17.5,778.5,942.01,702.44
2016,6,14,9,30,887.0,103.0,1.5,18.0,817.0,967.18,715.94
2016,6,14,9,45,898.5,102.5,1.55,18.5,850.5,989.0,727.98
2016,6,14,10,0,910.0,102.0,1.6,19.0,884.0,1007.58,737.97
2016,6,14,10,15,915.5,103.0,1.6,19.0,911.0,1018.42,743.74
2016,6,14,10,30,921.0,104.0,1.6,19.0,938.0,1025.63,747.39
2016,6,14,10,45,925.5,104.5,1.65,19.0,958.5,1027.66,748.65
2016,6,14,11,0,930.0,105.0,1.7,19.0,979.0,1025.97,747.72
2016,6,14,11,15,932.5,105.5,1.7,19.0,992.0,1018.59,742.57
2016,6,14,11,30,935.0,106.0,1.7,19.0,1005.0,1007.55,735.25
2016,6,14,11,45,936.0,106.5,1.75,19.0,1010.5,991.47,725.51
2016,6,14,12,0,937.0,107.0,1.8,19.0,1016.0,971.93,713.6
2016,6,14,12,15,936.5,107.0,1.85,19.0,1014.5,947.23,698.33
2016,6,14,12,30,936.0,107.0,1.9,19.0,1013.0,919.38,680.95
2016,6,14,12,45,933.0,107.0,1.95,19.0,1003.5,886.38,660.05
2016,6,14,13,0,930.0,107.0,2.0,19.0,994.0,850.62,637.13
2016,6,14,13,15,927.0,106.5,2.05,19.0,977.5,811.79,611.89
2016,6,14,13,30,924.0,106.0,2.1,19.0,961.0,770.48,584.64
2016,6,14,13,45,919.5,105.0,2.15,19.0,937.5,725.41,553.17
2016,6,14,14,0,915.0,104.0,2.2,19.0,914.0,678.34,518.6
2016,6,14,14,15,908.5,103.0,2.2,18.5,884.5,628.29,481.5
2016,6,14,14,30,902.0,102.0,2.2,18.0,855.0,576.86,442.11
2016,6,14,14,45,894.5,99.5,2.25,18.0,819.5,522.55,398.58
2016,6,14,15,0,887.0,97.0,2.3,18.0,784.0,467.44,352.97
2016,6,14,15,15,876.0,95.0,2.3,17.5,743.5,410.83,305.25
2016,6,14,15,30,865.0,93.0,2.3,17.0,703.0,354.27,256.19
2016,6,14,15,45,852.5,90.0,2.35,17.0,658.5,296.82,205.31
2016,6,14,16,0,840.0,87.0,2.4,17.0,614.0,240.08,155.52
2016,6,14,16,15,821.5,84.0,2.4,16.5,566.0,183.41,109.12
2016,6,14,16,30,803.0,81.0,2.4,16.0,518.0,120.77,64.72
2016,6,14,16,45,681.0,98.5,2.4,15.5,444.0,74.13,49.08
2016,6,14,17,0,559.0,116.0,2.4,15.0,370.0,77.75,63.12
2016,6,14,17,15,624.0,91.5,2.4,14.5,343.0,62.84,50.31
2016,6,14,17,30,689.0,67.0,2.4,14.0,316.0,51.8,40.74
2016,6,14,17,45,637.0,63.0,2.4,13.5,265.0,45.57,35.33
2016,6,14,18,0,585.0,59.0,2.4,13.0,214.0,43.86,33.83
2016,6,14,18,15,517.0,52.0,2.3,12.5,167.5,39.61,29.92
2016,6,14,18,30,449.0,45.0,2.2,12.0,121.0,35.24,25.72
2016,6,14,18,45,327.5,36.0,2.15,12.0,81.5,28.82,19.39
2016,6,14,19,0,206.0,27.0,2.1,12.0,42.0,21.22,9.75
2016,6,14,19,15,103.0,13.5,2.05,11.5,21.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,1.3,10.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,1.3,11.0,13.0,19.31,0.0
2016,6,15,5,15,166.5,25.5,1.35,11.0,43.0,77.95,40.11
2016,6,15,5,30,288.0,39.0,1.4,11.0,73.0,142.05,103.9
2016,6,15,5,45,390.0,47.5,1.45,11.5,117.0,207.3,161.38
2016,6,15,6,0,492.0,56.0,1.5,12.0,161.0,282.25,226.56
2016,6,15,6,15,550.5,62.5,1.5,12.5,209.5,345.06,281.15
2016,6,15,6,30,609.0,69.0,1.5,13.0,258.0,413.08,338.15
2016,6,15,6,45,656.0,72.5,1.55,13.5,309.0,475.8,389.17
2016,6,15,7,0,703.0,76.0,1.6,14.0,360.0,539.72,439.35
2016,6,15,7,15,458.0,140.5,1.6,14.0,335.5,477.12,387.9
2016,6,15,7,30,213.0,205.0,1.6,14.0,311.0,368.9,299.45
2016,6,15,7,45,511.0,147.0,1.6,14.5,436.0,563.69,454.64
2016,6,15,8,0,809.0,89.0,1.6,15.0,561.0,758.97,596.25
2016,6,15,8,15,565.5,183.5,1.6,15.5,526.5,686.67,537.98
2016,6,15,8,30,322.0,278.0,1.6,16.0,492.0,581.97,454.63
2016,6,15,8,45,597.0,187.5,1.65,16.5,616.5,759.8,588.37
2016,6,15,9,0,872.0,97.0,1.7,17.0,741.0,913.82,690.89
2016,6,15,9,15,881.5,98.5,1.75,17.0,779.0,942.13,707.19
2016,6,15,9,30,891.0,100.0,1.8,17.0,817.0,967.44,722.96
2016,6,15,9,45,901.5,100.0,1.85,17.0,850.5,988.95,736.28
2016,6,15,10,0,912.0,100.0,1.9,17.0,884.0,1007.19,747.56
2016,6,15,10,15,917.5,101.0,1.9,17.0,911.0,1018.12,753.51
2016,6,15,10,30,923.0,102.0,1.9,17.0,938.0,1025.42,757.29
2016,6,15,10,45,928.5,102.0,1.95,17.5,958.5,1028.0,757.42
2016,6,15,11,0,934.0,102.0,2.0,18.0,979.0,1026.87,755.3
2016,6,15,11,15,936.5,102.5,2.0,18.0,992.5,1019.56,750.12
2016,6,15,11,30,939.0,103.0,2.0,18.0,1006.0,1008.56,742.73
2016,6,15,11,45,941.0,103.0,2.0,18.0,1012.0,992.99,732.48
2016,6,15,12,0,943.0,103.0,2.0,18.0,1018.0,973.9,720.06
2016,6,15,12,15,943.0,103.0,2.0,18.0,1017.0,949.61,704.29
2016,6,15,12,30,943.0,103.0,2.0,18.0,1016.0,922.12,686.43
2016,6,15,12,45,934.5,107.5,2.0,18.0,1005.5,888.44,664.41
2016,6,15,13,0,926.0,112.0,2.0,18.0,995.0,852.22,640.6
2016,6,15,13,15,923.5,111.5,2.0,18.0,979.0,813.92,615.21
2016,6,15,13,30,921.0,111.0,2.0,18.0,963.0,773.11,587.87
2016,6,15,13,45,919.0,108.5,2.0,18.0,941.0,728.6,556.37
2016,6,15,14,0,917.0,106.0,2.0,18.0,919.0,681.89,521.84
2016,6,15,14,15,911.0,104.5,1.95,17.5,889.5,631.64,484.39
2016,6,15,14,30,905.0,103.0,1.9,17.0,860.0,579.96,444.67
2016,6,15,14,45,899.0,100.0,1.9,17.0,825.0,525.84,401.23
2016,6,15,15,0,893.0,97.0,1.9,17.0,790.0,470.75,355.61
2016,6,15,15,15,882.5,95.0,1.85,17.0,749.5,414.02,307.2
2016,6,15,15,30,872.0,93.0,1.8,17.0,709.0,357.26,257.59
2016,6,15,15,45,440.5,145.0,1.8,17.0,456.0,220.86,158.68
2016,6,15,16,0,9.0,197.0,1.8,17.0,203.0,169.05,132.31
2016,6,15,16,15,76.5,216.5,1.75,16.5,258.5,182.99,141.27
2016,6,15,16,30,144.0,236.0,1.7,16.0,314.0,184.02,140.7
2016,6,15,16,45,456.0,154.5,1.7,16.0,368.5,109.65,80.5
2016,6,15,17,0,768.0,73.0,1.7,16.0,423.0,53.79,41.86
2016,6,15,17,15,736.0,69.0,1.65,15.5,371.5,52.06,40.61
2016,6,15,17,30,704.0,65.0,1.6,15.0,320.0,50.24,39.21
2016,6,15,17,45,662.0,59.5,1.55,14.5,270.0,47.05,36.52
2016,6,15,18,0,620.0,54.0,1.5,14.0,220.0,40.04,30.3
2016,6,15,18,15,554.0,48.0,1.4,13.5,172.5,36.43,26.99
2016,6,15,18,30,488.0,42.0,1.3,13.0,125.0,32.73,23.42
2016,6,15,18,45,388.0,33.0,1.2,12.5,85.5,26.23,17.14
2016,6,15,19,0,288.0,24.0,1.1,12.0,46.0,19.51,8.7
2016,6,15,19,15,144.0,12.0,1.05,11.5,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,38.0,5.5,0.4,11.5,6.5,0.0,0.0
2016,6,16,5,0,76.0,11.0,0.4,12.0,13.0,24.12,0.0
2016,6,16,5,15,204.0,23.0,0.35,12.5,43.5,85.37,43.21
2016,6,16,5,30,332.0,35.0,0.3,13.0,74.0,152.44,109.75
2016,6,16,5,45,422.5,43.0,0.25,13.5,117.0,213.84,163.36
2016,6,16,6,0,513.0,51.0,0.2,14.0,160.0,285.02,223.78
2016,6,16,6,15,569.0,57.0,0.15,14.5,208.0,347.0,275.63
2016,6,16,6,30,625.0,63.0,0.1,15.0,256.0,413.95,329.28
2016,6,16,6,45,665.5,67.5,0.1,15.5,306.5,474.78,376.31
2016,6,16,7,0,706.0,72.0,0.1,16.0,357.0,536.54,422.11
2016,6,16,7,15,734.5,76.0,0.15,16.5,407.0,593.45,462.93
2016,6,16,7,30,763.0,80.0,0.2,17.0,457.0,650.91,502.26
2016,6,16,7,45,785.0,83.0,0.25,17.5,506.0,702.49,535.32
2016,6,16,8,0,807.0,86.0,0.3,18.0,555.0,753.38,567.26
2016,6,16,8,15,823.0,88.5,0.35,18.5,601.5,790.92,589.67
2016,6,16,8,30,839.0,91.0,0.4,19.0,648.0,833.14,615.05
2016,6,16,8,45,852.0,93.0,0.5,19.5,690.5,870.18,637.62
2016,6,16,9,0,865.0,95.0,0.6,20.0,733.0,904.83,658.59
2016,6,16,9,15,575.0,231.5,0.65,20.0,665.5,811.03,595.38
2016,6,16,9,30,285.0,368.0,0.7,20.0,598.0,666.4,491.78
2016,6,16,9,45,599.0,230.5,0.75,20.5,738.0,849.58,623.02
2016,6,16,10,0,913.0,93.0,0.8,21.0,878.0,1000.49,715.75
2016,6,16,10,15,918.5,94.0,0.85,21.0,904.5,1011.58,720.45
2016,6,16,10,30,924.0,95.0,0.9,21.0,931.0,1019.03,725.13
2016,6,16,10,45,519.5,280.0,1.0,21.5,752.0,818.23,594.49
2016,6,16,11,0,115.0,465.0,1.1,22.0,573.0,574.17,420.31
2016,6,16,11,15,69.5,413.0,1.15,22.0,479.0,460.9,342.46
2016,6,16,11,30,24.0,361.0,1.2,22.0,385.0,351.94,263.56
2016,6,16,11,45,26.0,361.5,1.3,22.0,387.5,362.97,272.46
2016,6,16,12,0,28.0,362.0,1.4,22.0,390.0,362.39,272.23
2016,6,16,12,15,45.5,406.5,1.4,22.0,451.0,416.49,311.87
2016,6,16,12,30,63.0,451.0,1.4,22.0,512.0,468.32,348.92
2016,6,16,12,45,180.5,454.0,1.45,22.0,626.5,569.0,422.91
2016,6,16,13,0,298.0,457.0,1.5,22.0,741.0,657.41,485.83
2016,6,16,13,15,614.0,275.5,1.5,22.0,848.0,726.22,539.59
2016,6,16,13,30,930.0,94.0,1.5,22.0,955.0,765.38,570.25
2016,6,16,13,45,927.0,92.5,1.5,22.0,932.5,720.83,539.22
2016,6,16,14,0,924.0,91.0,1.5,22.0,910.0,674.15,505.56
2016,6,16,14,15,918.0,89.5,1.5,22.0,880.5,623.74,468.3
2016,6,16,14,30,912.0,88.0,1.5,22.0,851.0,571.89,428.85
2016,6,16,14,45,905.5,86.0,1.5,22.0,816.5,518.16,386.72
2016,6,16,15,0,899.0,84.0,1.5,22.0,782.0,463.48,342.45
2016,6,16,15,15,888.5,82.5,1.45,21.5,742.0,407.0,295.85
2016,6,16,15,30,878.0,81.0,1.4,21.0,702.0,350.49,247.83
2016,6,16,15,45,866.5,78.5,1.4,21.0,658.0,293.13,198.04
2016,6,16,16,0,855.0,76.0,1.4,21.0,614.0,236.35,149.1
2016,6,16,16,15,838.0,73.5,1.4,20.5,566.5,179.57,103.3
2016,6,16,16,30,821.0,71.0,1.4,20.0,519.0,124.46,65.55
2016,6,16,16,45,799.5,68.0,1.4,20.0,469.5,70.73,42.98
2016,6,16,17,0,778.0,65.0,1.4,20.0,420.0,47.98,36.16
2016,6,16,17,15,748.0,61.5,1.3,19.5,369.5,46.39,35.01
2016,6,16,17,30,718.0,58.0,1.2,19.0,319.0,44.74,33.75
2016,6,16,17,45,677.0,53.5,1.2,18.5,269.0,42.16,31.61
2016,6,16,18,0,636.0,49.0,1.2,18.0,219.0,39.49,29.3
2016,6,16,18,15,573.5,43.5,1.05,17.0,172.5,35.8,26.03
2016,6,16,18,30,511.0,38.0,0.9,16.0,126.0,32.04,22.53
2016,6,16,18,45,410.0,30.0,0.8,15.5,86.0,23.63,14.69
2016,6,16,19,0,309.0,22.0,0.7,15.0,46.0,17.69,7.37
2016,6,16,19,15,154.5,11.0,0.65,14.5,23.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.5,13.0,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.5,13.0,14.0,31.46,0.0
2016,6,17,5,15,246.0,21.0,0.45,13.5,44.5,93.19,46.3
2016,6,17,5,30,376.0,31.0,0.4,14.0,75.0,161.09,115.02
2016,6,17,5,45,457.5,38.0,0.4,14.5,117.5,220.32,167.51
2016,6,17,6,0,539.0,45.0,0.4,15.0,160.0,288.37,225.98
2016,6,17,6,15,592.0,50.5,0.4,15.5,207.5,348.13,276.71
2016,6,17,6,30,645.0,56.0,0.4,16.0,255.0,414.14,330.31
2016,6,17,6,45,489.0,99.0,0.45,17.0,265.5,403.41,321.88
2016,6,17,7,0,333.0,142.0,0.5,18.0,276.0,367.08,292.61
2016,6,17,7,15,553.0,106.0,0.5,18.5,364.5,508.11,401.21
2016,6,17,7,30,773.0,70.0,0.5,19.0,453.0,645.68,499.9
2016,6,17,7,45,794.5,72.5,0.55,19.5,501.0,691.03,527.85
2016,6,17,8,0,816.0,75.0,0.6,20.0,549.0,740.94,559.51
2016,6,17,8,15,831.5,77.0,0.65,20.0,595.0,784.29,587.18
2016,6,17,8,30,847.0,79.0,0.7,20.0,641.0,825.92,613.46
2016,6,17,8,45,859.5,80.5,0.75,20.5,683.5,862.32,634.87
2016,6,17,9,0,872.0,82.0,0.8,21.0,726.0,896.31,654.56
2016,6,17,9,15,881.5,83.5,0.85,21.5,763.5,924.85,670.63
2016,6,17,9,30,891.0,85.0,0.9,22.0,801.0,950.43,684.81
2016,6,17,9,45,597.5,241.0,0.95,22.5,729.5,858.53,623.14
2016,6,17,10,0,304.0,397.0,1.0,23.0,658.0,717.31,521.74
2016,6,17,10,15,250.5,422.5,1.05,23.0,642.0,689.86,503.13
2016,6,17,10,30,197.0,448.0,1.1,23.0,626.0,646.01,472.22
2016,6,17,10,45,124.5,434.5,1.2,23.5,548.0,557.12,409.41
2016,6,17,11,0,52.0,421.0,1.3,24.0,470.0,454.89,335.91
2016,6,17,11,15,60.5,436.5,1.3,24.0,494.5,475.36,351.04
2016,6,17,11,30,69.0,452.0,1.3,24.0,519.0,494.95,364.64
2016,6,17,11,45,52.5,429.5,1.35,24.0,481.0,453.24,334.81
2016,6,17,12,0,36.0,407.0,1.4,24.0,443.0,412.39,305.67
2016,6,17,12,15,73.5,444.5,1.45,24.0,516.0,477.3,353.2
2016,6,17,12,30,111.0,482.0,1.5,24.0,589.0,538.87,396.88
2016,6,17,12,45,75.0,443.0,1.55,24.0,515.5,465.28,344.25
2016,6,17,13,0,39.0,404.0,1.6,24.0,442.0,394.85,293.74
2016,6,17,13,15,34.5,386.5,1.6,23.5,419.5,371.03,277.47
2016,6,17,13,30,30.0,369.0,1.6,23.0,397.0,347.87,261.26
2016,6,17,13,45,185.0,386.0,1.6,23.0,551.0,464.67,349.32
2016,6,17,14,0,340.0,403.0,1.6,23.0,705.0,562.75,419.65
2016,6,17,14,15,286.5,401.5,1.55,23.0,650.5,507.16,378.19
2016,6,17,14,30,233.0,400.0,1.5,23.0,596.0,459.51,343.25
2016,6,17,14,45,539.5,252.5,1.5,23.0,679.0,470.13,351.14
2016,6,17,15,0,846.0,105.0,1.5,23.0,762.0,458.18,337.98
2016,6,17,15,15,467.0,211.5,1.45,22.5,571.5,342.35,252.82
2016,6,17,15,30,88.0,318.0,1.4,22.0,381.0,284.29,215.04
2016,6,17,15,45,61.5,282.0,1.4,21.5,324.5,242.01,184.11
2016,6,17,16,0,35.0,246.0,1.4,21.0,268.0,203.56,155.95
2016,6,17,16,15,17.5,197.0,1.4,20.5,208.0,167.9,129.47
2016,6,17,16,30,0.0,148.0,1.4,20.0,148.0,126.31,97.76
2016,6,17,16,45,8.5,154.5,1.4,20.0,158.0,129.71,100.81
2016,6,17,17,0,17.0,161.0,1.4,20.0,168.0,132.58,108.4
2016,6,17,17,15,115.5,150.0,1.35,19.0,192.0,112.74,92.25
2016,6,17,17,30,214.0,139.0,1.3,18.0,216.0,100.63,82.47
2016,6,17,17,45,199.5,118.5,1.3,17.5,182.0,87.48,71.36
2016,6,17,18,0,185.0,98.0,1.3,17.0,148.0,73.78,59.52
2016,6,17,18,15,162.0,79.0,1.3,16.5,116.0,60.56,47.81
2016,6,17,18,30,139.0,60.0,1.3,16.0,84.0,46.87,35.46
2016,6,17,18,45,99.5,43.0,1.3,15.5,57.0,34.16,23.71
2016,6,17,19,0,60.0,26.0,1.3,15.0,30.0,21.09,9.98
2016,6,17,19,15,30.0,13.0,1.3,14.5,15.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,0.9,12.0,13.0,29.53,0.0
2016,6,18,5,15,238.5,21.5,0.95,12.5,44.0,91.59,45.12
2016,6,18,5,30,371.0,32.0,1.0,13.0,75.0,160.37,115.25
2016,6,18,5,45,456.0,39.0,1.05,13.5,118.0,220.56,169.2
2016,6,18,6,0,541.0,46.0,1.1,14.0,161.0,289.94,229.76
2016,6,18,6,15,596.0,51.5,1.05,14.5,209.5,352.16,283.34
2016,6,18,6,30,651.0,57.0,1.0,15.0,258.0,417.9,337.66
2016,6,18,6,45,689.5,61.5,1.0,15.5,308.5,478.94,386.33
2016,6,18,7,0,728.0,66.0,1.0,16.0,359.0,542.22,434.69
2016,6,18,7,15,756.5,69.5,0.95,16.5,409.5,599.5,476.22
2016,6,18,7,30,785.0,73.0,0.9,17.0,460.0,657.31,515.56
2016,6,18,7,45,806.0,76.0,0.9,17.5,510.0,709.05,548.94
2016,6,18,8,0,827.0,79.0,0.9,18.0,560.0,753.85,576.7
2016,6,18,8,15,844.0,81.0,0.9,18.5,607.0,798.83,604.04
2016,6,18,8,30,861.0,83.0,0.9,19.0,654.0,842.15,629.68
2016,6,18,8,45,874.0,85.5,0.9,19.5,697.5,880.53,651.6
2016,6,18,9,0,887.0,88.0,0.9,20.0,741.0,916.46,671.64
2016,6,18,9,15,703.0,185.0,0.9,20.5,719.5,882.45,646.5
2016,6,18,9,30,519.0,282.0,0.9,21.0,698.0,814.15,596.48
2016,6,18,9,45,717.0,190.5,0.95,21.5,791.5,922.01,669.38
2016,6,18,10,0,915.0,99.0,1.0,22.0,885.0,1008.56,720.96
2016,6,18,10,15,689.0,230.0,1.0,22.5,832.5,943.77,676.95
2016,6,18,10,30,463.0,361.0,1.0,23.0,780.0,847.37,608.31
2016,6,18,10,45,701.0,231.0,1.0,23.5,881.5,952.1,680.37
2016,6,18,11,0,939.0,101.0,1.0,24.0,983.0,1030.9,725.71
2016,6,18,11,15,941.5,101.5,1.0,24.0,996.5,1023.72,719.76
2016,6,18,11,30,944.0,102.0,1.0,24.0,1010.0,1012.84,712.88
2016,6,18,11,45,946.5,102.0,1.05,24.5,1016.5,997.82,703.19
2016,6,18,12,0,949.0,102.0,1.1,25.0,1023.0,979.26,691.39
2016,6,18,12,15,949.0,101.5,1.15,25.0,1022.0,954.53,677.13
2016,6,18,12,30,949.0,101.0,1.2,25.0,1021.0,926.58,660.82
2016,6,18,12,45,949.5,99.5,1.25,25.0,1012.5,895.04,642.1
2016,6,18,13,0,950.0,98.0,1.3,25.0,1004.0,860.47,621.27
2016,6,18,13,15,947.5,97.5,1.35,25.0,988.0,821.54,597.36
2016,6,18,13,30,945.0,97.0,1.4,25.0,972.0,780.04,571.44
2016,6,18,13,45,939.5,97.0,1.45,25.0,948.5,734.48,541.59
2016,6,18,14,0,934.0,97.0,1.5,25.0,925.0,686.94,508.28
2016,6,18,14,15,928.5,95.5,1.5,25.0,896.0,636.36,471.46
2016,6,18,14,30,923.0,94.0,1.5,25.0,867.0,584.25,432.41
2016,6,18,14,45,914.0,93.5,1.5,25.0,831.5,529.94,390.48
2016,6,18,15,0,905.0,93.0,1.5,25.0,796.0,474.9,346.6
2016,6,18,15,15,894.5,91.0,1.5,24.5,755.5,417.61,300.26
2016,6,18,15,30,884.0,89.0,1.5,24.0,715.0,360.26,252.4
2016,6,18,15,45,869.5,87.5,1.5,24.0,670.0,302.44,202.93
2016,6,18,16,0,855.0,86.0,1.5,24.0,625.0,245.49,154.54
2016,6,18,16,15,837.5,83.0,1.45,23.5,577.0,188.08,108.74
2016,6,18,16,30,820.0,80.0,1.4,23.0,529.0,124.55,64.49
2016,6,18,16,45,795.5,77.5,1.4,23.0,478.0,70.68,41.38
2016,6,18,17,0,771.0,75.0,1.4,23.0,427.0,55.22,41.89
2016,6,18,17,15,739.0,71.0,1.4,22.5,375.5,53.55,40.7
2016,6,18,17,30,707.0,67.0,1.4,22.0,324.0,51.8,39.39
2016,6,18,17,45,664.0,61.5,1.4,21.5,273.5,48.66,36.83
2016,6,18,18,0,621.0,56.0,1.4,21.0,223.0,41.54,30.69
2016,6,18,18,15,555.0,49.5,1.3,20.0,175.5,37.57,27.22
2016,6,18,18,30,489.0,43.0,1.2,19.0,128.0,33.5,23.48
2016,6,18,18,45,388.5,34.0,1.2,18.0,87.5,27.03,17.41
2016,6,18,19,0,288.0,25.0,1.2,17.0,47.0,20.35,9.44
2016,6,18,19,15,144.0,12.5,1.15,16.5,23.5,11.37,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,0.6,14.0,13.0,30.35,0.0
2016,6,19,5,15,249.0,21.5,0.6,14.5,45.5,93.78,45.07
2016,6,19,5,30,387.0,32.0,0.6,15.0,78.0,164.82,117.11
2016,6,19,5,45,472.0,40.0,0.65,15.5,122.0,227.01,172.14
2016,6,19,6,0,557.0,48.0,0.7,16.0,166.0,298.42,233.52
2016,6,19,6,15,611.5,53.5,0.7,16.5,215.0,361.32,286.89
2016,6,19,6,30,666.0,59.0,0.7,17.0,264.0,427.44,340.77
2016,6,19,6,45,704.0,63.5,0.7,18.0,315.0,489.01,388.21
2016,6,19,7,0,742.0,68.0,0.7,19.0,366.0,552.72,435.0
2016,6,19,7,15,769.5,71.5,0.7,19.5,417.0,610.02,475.91
2016,6,19,7,30,797.0,75.0,0.7,20.0,468.0,667.73,514.74
2016,6,19,7,45,816.5,78.5,0.7,21.0,518.0,719.45,546.25
2016,6,19,8,0,836.0,82.0,0.7,22.0,568.0,764.0,571.97
2016,6,19,8,15,852.0,84.5,0.7,22.5,615.0,809.05,598.55
2016,6,19,8,30,868.0,87.0,0.7,23.0,662.0,852.35,623.38
2016,6,19,8,45,880.5,89.0,0.7,23.5,705.5,889.92,644.1
2016,6,19,9,0,893.0,91.0,0.7,24.0,749.0,925.0,662.99
2016,6,19,9,15,902.5,92.5,0.7,24.5,787.5,953.99,677.86
2016,6,19,9,30,912.0,94.0,0.7,25.0,826.0,979.93,690.81
2016,6,19,9,45,925.5,91.5,0.7,25.5,861.0,1002.18,701.45
2016,6,19,10,0,939.0,89.0,0.7,26.0,896.0,1021.21,710.17
2016,6,19,10,15,944.0,90.0,0.75,26.0,923.0,1032.19,716.66
2016,6,19,10,30,949.0,91.0,0.8,26.0,950.0,1039.44,721.14
2016,6,19,10,45,951.5,93.0,0.85,26.5,970.0,1041.48,721.24
2016,6,19,11,0,954.0,95.0,0.9,27.0,990.0,1039.66,719.21
2016,6,19,11,15,956.5,95.5,0.95,27.0,1003.5,1032.5,715.54
2016,6,19,11,30,959.0,96.0,1.0,27.0,1017.0,1021.58,709.74
2016,6,19,11,45,956.5,98.5,1.05,27.5,1022.0,1004.16,698.7
2016,6,19,12,0,954.0,101.0,1.1,28.0,1027.0,983.25,685.65
2016,6,19,12,15,954.0,101.0,1.15,28.0,1025.5,958.92,671.86
2016,6,19,12,30,954.0,101.0,1.2,28.0,1024.0,931.35,656.0
2016,6,19,12,45,944.5,106.0,1.3,28.5,1013.0,897.15,635.3
2016,6,19,13,0,935.0,111.0,1.4,29.0,1002.0,860.42,612.75
2016,6,19,13,15,932.0,110.0,1.45,28.5,986.0,821.14,590.06
2016,6,19,13,30,929.0,109.0,1.5,28.0,970.0,779.38,565.32
2016,6,19,13,45,927.0,106.5,1.55,28.0,947.5,734.69,536.02
2016,6,19,14,0,925.0,104.0,1.6,28.0,925.0,687.78,503.5
2016,6,19,14,15,919.0,102.5,1.6,28.0,895.5,637.29,467.13
2016,6,19,14,30,913.0,101.0,1.6,28.0,866.0,585.34,428.61
2016,6,19,14,45,644.0,215.0,1.65,28.0,743.5,491.49,359.32
2016,6,19,15,0,375.0,329.0,1.7,28.0,621.0,427.26,312.16
2016,6,19,15,15,371.5,310.0,1.7,27.5,586.0,385.34,280.84
2016,6,19,15,30,368.0,291.0,1.7,27.0,551.0,343.73,248.87
2016,6,19,15,45,608.5,189.5,1.75,27.0,587.5,301.26,207.99
2016,6,19,16,0,849.0,88.0,1.8,27.0,624.0,246.51,154.02
2016,6,19,16,15,831.0,85.5,1.8,26.5,576.0,189.71,109.11
2016,6,19,16,30,813.0,83.0,1.8,26.0,528.0,126.9,65.72
2016,6,19,16,45,787.0,80.0,1.8,25.5,477.0,72.99,42.48
2016,6,19,17,0,761.0,77.0,1.8,25.0,426.0,56.62,42.7
2016,6,19,17,15,729.0,73.0,1.75,24.0,375.0,55.01,41.68
2016,6,19,17,30,697.0,69.0,1.7,23.0,324.0,53.33,40.54
2016,6,19,17,45,651.0,64.0,1.7,22.5,273.0,46.27,34.6
2016,6,19,18,0,605.0,59.0,1.7,22.0,222.0,43.8,32.51
2016,6,19,18,15,539.5,52.0,1.65,21.0,175.0,39.54,28.8
2016,6,19,18,30,474.0,45.0,1.6,20.0,128.0,35.15,24.79
2016,6,19,18,45,372.0,35.5,1.55,19.5,88.0,28.31,18.37
2016,6,19,19,0,270.0,26.0,1.5,19.0,48.0,21.22,10.06
2016,6,19,19,15,135.0,13.0,1.45,18.5,24.0,11.82,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,20,5,0,116.0,11.0,1.2,12.0,14.0,31.18,0.0
2016,6,20,5,15,259.5,22.0,1.15,12.5,46.5,96.48,45.98
2016,6,20,5,30,403.0,33.0,1.1,13.0,79.0,170.32,122.07
2016,6,20,5,45,493.5,40.0,1.1,14.0,124.5,234.25,178.99
2016,6,20,6,0,584.0,47.0,1.1,15.0,170.0,307.91,242.46
2016,6,20,6,15,638.5,52.0,1.05,15.5,220.0,370.02,295.84
2016,6,20,6,30,693.0,57.0,1.0,16.0,270.0,438.69,352.16
2016,6,20,6,45,732.5,61.0,1.0,17.0,322.0,501.86,401.36
2016,6,20,7,0,772.0,65.0,1.0,18.0,374.0,567.28,449.93
2016,6,20,7,15,798.5,68.0,1.0,18.5,426.0,624.7,491.38
2016,6,20,7,30,825.0,71.0,1.0,19.0,478.0,677.13,526.64
2016,6,20,7,45,846.0,73.5,1.05,19.5,528.0,729.55,560.73
2016,6,20,8,0,867.0,76.0,1.1,20.0,578.0,781.12,593.44
2016,6,20,8,15,881.0,78.0,1.1,20.5,625.5,825.13,619.71
2016,6,20,8,30,895.0,80.0,1.1,21.0,673.0,867.16,644.21
2016,6,20,8,45,907.0,81.5,1.15,22.0,716.0,904.61,664.81
2016,6,20,9,0,919.0,83.0,1.2,23.0,759.0,939.47,683.45
2016,6,20,9,15,927.5,84.5,1.2,23.5,797.5,968.23,698.53
2016,6,20,9,30,936.0,86.0,1.2,24.0,836.0,993.82,711.56
2016,6,20,9,45,926.0,96.5,1.25,24.5,864.5,1007.95,718.3
2016,6,20,10,0,916.0,107.0,1.3,25.0,893.0,1017.82,722.62
2016,6,20,10,15,921.0,108.5,1.35,25.5,920.0,1028.96,727.87
2016,6,20,10,30,926.0,110.0,1.4,26.0,947.0,1036.45,730.92
2016,6,20,10,45,929.5,110.5,1.45,26.5,967.0,1037.71,730.29
2016,6,20,11,0,933.0,111.0,1.5,27.0,987.0,1035.25,727.56
2016,6,20,11,15,935.0,112.0,1.5,27.0,1000.0,1028.07,722.74
2016,6,20,11,30,937.0,113.0,1.5,27.0,1013.0,1017.21,715.81
2016,6,20,11,45,940.0,112.0,1.55,27.5,1019.5,1001.77,705.54
2016,6,20,12,0,943.0,111.0,1.6,28.0,1026.0,982.81,693.19
2016,6,20,12,15,943.0,111.0,1.65,28.0,1025.0,958.66,678.99
2016,6,20,12,30,943.0,111.0,1.7,28.0,1024.0,931.3,662.76
2016,6,20,12,45,946.5,107.0,1.75,28.0,1016.5,900.21,644.05
2016,6,20,13,0,950.0,103.0,1.8,28.0,1009.0,865.95,623.16
2016,6,20,13,15,947.5,102.5,1.8,28.0,993.5,827.06,598.58
2016,6,20,13,30,945.0,102.0,1.8,28.0,978.0,785.57,572.1
2016,6,20,13,45,940.5,101.5,1.85,28.0,955.5,740.29,542.32
2016,6,20,14,0,936.0,101.0,1.9,28.0,933.0,692.93,509.16
2016,6,20,14,15,930.5,99.5,1.9,27.5,903.5,642.27,473.36
2016,6,20,14,30,925.0,98.0,1.9,27.0,874.0,590.07,435.19
2016,6,20,14,45,916.5,97.0,1.9,27.0,838.5,535.48,393.12
2016,6,20,15,0,908.0,96.0,1.9,27.0,803.0,480.11,349.08
2016,6,20,15,15,898.0,94.5,1.9,26.5,762.5,423.22,303.13
2016,6,20,15,30,888.0,93.0,1.9,26.0,722.0,366.2,255.65
2016,6,20,15,45,874.5,90.5,1.9,25.5,677.0,307.58,206.13
2016,6,20,16,0,861.0,88.0,1.9,25.0,632.0,249.74,157.39
2016,6,20,16,15,764.5,102.0,1.85,24.5,557.0,185.79,109.74
2016,6,20,16,30,668.0,116.0,1.8,24.0,482.0,133.16,76.53
2016,6,20,16,45,505.0,141.5,1.8,23.5,403.0,104.81,72.21
2016,6,20,17,0,342.0,167.0,1.8,23.0,324.0,118.04,95.06
2016,6,20,17,15,366.5,141.5,1.75,22.0,291.5,96.57,77.51
2016,6,20,17,30,391.0,116.0,1.7,21.0,259.0,81.25,64.93
2016,6,20,17,45,508.0,87.0,1.65,20.5,243.0,63.66,49.98
2016,6,20,18,0,625.0,58.0,1.6,20.0,227.0,43.09,32.16
2016,6,20,18,15,559.0,51.0,1.5,19.0,179.0,38.78,28.4
2016,6,20,18,30,493.0,44.0,1.4,18.0,131.0,34.32,24.31
2016,6,20,18,45,388.5,35.0,1.3,17.5,90.0,27.87,18.2
2016,6,20,19,0,284.0,26.0,1.2,17.0,49.0,21.22,10.28
2016,6,20,19,15,142.0,13.0,1.2,16.5,24.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,0.6,13.0,13.0,29.09,0.0
2016,6,21,5,15,243.0,21.5,0.6,13.5,44.5,91.63,42.36
2016,6,21,5,30,381.0,32.0,0.6,14.0,76.0,162.37,115.48
2016,6,21,5,45,473.0,39.5,0.6,15.0,120.5,226.01,171.38
2016,6,21,6,0,565.0,47.0,0.6,16.0,165.0,299.64,233.93
2016,6,21,6,15,620.5,52.5,0.6,16.5,214.5,361.69,286.58
2016,6,21,6,30,676.0,58.0,0.6,17.0,264.0,430.49,342.39
2016,6,21,6,45,718.0,61.0,0.65,18.0,316.5,493.08,390.87
2016,6,21,7,0,760.0,64.0,0.7,19.0,369.0,558.15,439.08
2016,6,21,7,15,787.5,67.5,0.75,19.5,420.5,616.27,481.07
2016,6,21,7,30,815.0,71.0,0.8,20.0,472.0,674.78,520.89
2016,6,21,7,45,836.5,73.0,0.85,21.0,522.0,721.37,549.51
2016,6,21,8,0,858.0,75.0,0.9,22.0,572.0,772.41,580.54
2016,6,21,8,15,872.5,77.5,0.9,22.5,619.5,817.13,606.95
2016,6,21,8,30,887.0,80.0,0.9,23.0,667.0,859.94,631.62
2016,6,21,8,45,899.0,81.5,0.95,23.5,710.0,897.2,653.12
2016,6,21,9,0,911.0,83.0,1.0,24.0,753.0,931.9,672.81
2016,6,21,9,15,919.0,84.5,1.0,24.5,791.5,960.06,687.36
2016,6,21,9,30,927.0,86.0,1.0,25.0,830.0,985.07,699.9
2016,6,21,9,45,927.5,91.0,1.05,25.5,861.0,1003.32,709.2
2016,6,21,10,0,928.0,96.0,1.1,26.0,892.0,1017.82,716.32
2016,6,21,10,15,933.0,97.0,1.15,26.5,918.5,1028.73,721.37
2016,6,21,10,30,938.0,98.0,1.2,27.0,945.0,1035.96,724.3
2016,6,21,10,45,939.5,99.5,1.25,27.5,964.5,1036.49,723.31
2016,6,21,11,0,941.0,101.0,1.3,28.0,984.0,1033.25,720.21
2016,6,21,11,15,943.0,101.5,1.3,28.0,997.0,1025.73,715.24
2016,6,21,11,30,945.0,102.0,1.3,28.0,1010.0,1014.5,708.17
2016,6,21,11,45,944.5,103.0,1.35,28.5,1015.5,997.75,697.29
2016,6,21,12,0,944.0,104.0,1.4,29.0,1021.0,977.53,684.37
2016,6,21,12,15,943.5,104.0,1.4,29.0,1019.5,953.04,669.48
2016,6,21,12,30,943.0,104.0,1.4,29.0,1018.0,925.37,652.64
2016,6,21,12,45,939.0,105.5,1.45,29.5,1008.5,893.03,632.21
2016,6,21,13,0,935.0,107.0,1.5,30.0,999.0,857.91,609.93
2016,6,21,13,15,932.0,106.0,1.55,30.0,983.0,818.75,586.08
2016,6,21,13,30,929.0,105.0,1.6,30.0,967.0,777.09,560.3
2016,6,21,13,45,924.5,104.5,1.65,30.0,944.0,732.49,531.26
2016,6,21,14,0,920.0,104.0,1.7,30.0,921.0,685.86,499.02
2016,6,21,14,15,914.0,102.5,1.7,29.5,892.0,635.67,463.97
2016,6,21,14,30,908.0,101.0,1.7,29.0,863.0,584.01,426.66
2016,6,21,14,45,900.0,99.5,1.75,29.0,828.0,530.13,385.81
2016,6,21,15,0,892.0,98.0,1.8,29.0,793.0,475.45,342.93
2016,6,21,15,15,881.5,96.0,1.8,28.5,752.5,418.85,297.7
2016,6,21,15,30,871.0,94.0,1.8,28.0,712.0,362.2,251.02
2016,6,21,15,45,858.0,91.5,1.8,27.5,668.0,304.69,202.83
