Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,845.0,89.0,1.8,27.0,624.0,247.89,155.35
2016,6,21,16,15,827.5,86.5,1.8,26.0,576.0,184.01,105.03
2016,6,21,16,30,810.0,84.0,1.8,25.0,528.0,128.81,67.34
2016,6,21,16,45,788.5,80.0,1.8,24.5,478.0,74.42,42.99
2016,6,21,17,0,767.0,76.0,1.8,24.0,428.0,55.87,42.25
2016,6,21,17,15,736.0,72.0,1.75,23.0,377.0,54.24,41.19
2016,6,21,17,30,705.0,68.0,1.7,22.0,326.0,52.53,40.02
2016,6,21,17,45,663.0,62.5,1.65,21.0,276.0,49.43,37.57
2016,6,21,18,0,621.0,57.0,1.6,20.0,226.0,42.26,31.45
2016,6,21,18,15,556.5,50.5,1.5,19.0,178.5,38.34,28.02
2016,6,21,18,30,492.0,44.0,1.4,18.0,131.0,34.3,24.3
2016,6,21,18,45,391.0,35.0,1.3,17.5,90.5,27.86,18.2
2016,6,21,19,0,290.0,26.0,1.2,17.0,50.0,21.21,10.34
2016,6,21,19,15,145.0,13.0,1.1,16.5,25.0,11.82,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,22,5,0,116.0,11.0,1.2,12.0,14.0,31.0,0.0
2016,6,22,5,15,263.0,21.5,1.2,12.5,46.5,96.04,43.5
2016,6,22,5,30,410.0,32.0,1.2,13.0,79.0,170.64,121.83
2016,6,22,5,45,496.0,39.5,1.3,13.5,124.0,233.75,178.86
2016,6,22,6,0,582.0,47.0,1.4,14.0,169.0,306.16,242.36
2016,6,22,6,15,637.0,52.5,1.4,14.5,219.0,368.87,296.92
2016,6,22,6,30,692.0,58.0,1.4,15.0,269.0,438.27,354.71
2016,6,22,6,45,731.0,61.5,1.4,15.5,321.0,500.55,404.74
2016,6,22,7,0,770.0,65.0,1.4,16.0,373.0,565.02,454.36
2016,6,22,7,15,797.0,68.5,1.35,16.5,425.0,623.3,496.97
2016,6,22,7,30,824.0,72.0,1.3,17.0,477.0,681.9,537.08
2016,6,22,7,45,845.5,74.0,1.3,17.5,527.5,728.87,567.22
2016,6,22,8,0,867.0,76.0,1.3,18.0,578.0,780.28,599.84
2016,6,22,8,15,882.0,78.5,1.3,18.5,626.0,825.77,627.56
2016,6,22,8,30,897.0,81.0,1.3,19.0,674.0,869.35,653.48
2016,6,22,8,45,909.5,82.5,1.35,19.5,718.0,907.37,675.99
2016,6,22,9,0,922.0,84.0,1.4,20.0,762.0,942.83,696.63
2016,6,22,9,15,931.0,85.5,1.4,20.0,801.0,972.21,713.76
2016,6,22,9,30,940.0,87.0,1.4,20.0,840.0,998.44,728.87
2016,6,22,9,45,947.5,87.5,1.4,20.5,873.5,1018.78,738.84
2016,6,22,10,0,955.0,88.0,1.4,21.0,907.0,1035.61,746.66
2016,6,22,10,15,960.0,89.0,1.4,21.0,934.5,1046.87,752.52
2016,6,22,10,30,965.0,90.0,1.4,21.0,962.0,1054.35,756.19
2016,6,22,10,45,969.0,90.5,1.4,21.5,982.5,1056.48,755.25
2016,6,22,11,0,973.0,91.0,1.4,22.0,1003.0,1054.73,752.1
2016,6,22,11,15,975.0,91.5,1.4,22.0,1016.5,1047.15,746.94
2016,6,22,11,30,977.0,92.0,1.4,22.0,1030.0,1035.74,739.6
2016,6,22,11,45,978.0,92.0,1.45,22.5,1036.5,1019.13,728.57
2016,6,22,12,0,979.0,92.0,1.5,23.0,1043.0,998.89,715.36
2016,6,22,12,15,979.0,92.0,1.5,22.5,1041.5,974.24,701.4
2016,6,22,12,30,979.0,92.0,1.5,22.0,1040.0,946.24,685.27
2016,6,22,12,45,969.0,97.5,1.55,22.0,1029.0,911.59,664.12
2016,6,22,13,0,959.0,103.0,1.6,22.0,1018.0,874.32,641.1
2016,6,22,13,15,956.5,102.5,1.6,22.0,1002.0,835.16,616.01
2016,6,22,13,30,954.0,102.0,1.6,22.0,986.0,793.38,588.95
2016,6,22,13,45,949.0,101.5,1.6,22.0,963.0,747.43,557.96
2016,6,22,14,0,944.0,101.0,1.6,22.0,940.0,699.41,523.54
2016,6,22,14,15,938.0,99.5,1.6,21.5,910.0,648.12,486.77
2016,6,22,14,30,932.0,98.0,1.6,21.0,880.0,595.3,447.6
2016,6,22,14,45,923.5,97.0,1.6,21.0,844.5,540.38,404.63
2016,6,22,15,0,915.0,96.0,1.6,21.0,809.0,484.65,359.61
2016,6,22,15,15,904.5,94.0,1.55,20.5,768.0,426.79,312.01
2016,6,22,15,30,894.0,92.0,1.5,20.0,727.0,368.86,262.9
2016,6,22,15,45,880.0,90.0,1.5,19.5,681.5,310.15,212.42
2016,6,22,16,0,866.0,88.0,1.5,19.0,636.0,252.25,162.69
2016,6,22,16,15,848.5,85.0,1.5,18.5,587.0,194.11,115.24
2016,6,22,16,30,831.0,82.0,1.5,18.0,538.0,129.9,69.16
2016,6,22,16,45,807.5,79.0,1.55,18.0,487.0,74.92,43.9
2016,6,22,17,0,784.0,76.0,1.6,18.0,436.0,55.99,43.45
2016,6,22,17,15,752.0,72.0,1.6,17.5,384.0,54.34,42.26
2016,6,22,17,30,720.0,68.0,1.6,17.0,332.0,52.61,40.95
2016,6,22,17,45,675.0,63.0,1.6,16.5,280.5,49.9,38.72
2016,6,22,18,0,630.0,58.0,1.6,16.0,229.0,43.07,32.73
2016,6,22,18,15,564.0,51.5,1.55,15.0,181.0,39.17,29.26
2016,6,22,18,30,498.0,45.0,1.5,14.0,133.0,35.16,25.5
2016,6,22,18,45,389.0,36.0,1.45,13.5,91.5,28.73,19.31
2016,6,22,19,0,280.0,27.0,1.4,13.0,50.0,22.11,11.33
2016,6,22,19,15,140.0,13.5,1.35,12.5,25.0,12.28,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,10.0,1.2,11.0,13.0,30.0,0.0
2016,6,23,5,15,262.0,20.5,1.2,11.5,45.5,94.37,41.46
2016,6,23,5,30,408.0,31.0,1.2,12.0,78.0,168.63,120.55
2016,6,23,5,45,498.5,38.0,1.3,12.5,123.0,232.52,178.38
2016,6,23,6,0,589.0,45.0,1.4,13.0,168.0,304.43,241.74
2016,6,23,6,15,643.5,50.0,1.4,13.5,218.0,368.63,297.77
2016,6,23,6,30,698.0,55.0,1.4,14.0,268.0,437.46,355.41
2016,6,23,6,45,738.5,58.5,1.4,15.0,320.0,500.81,405.76
2016,6,23,7,0,779.0,62.0,1.4,16.0,372.0,566.52,455.6
2016,6,23,7,15,805.5,65.0,1.35,16.5,424.0,624.28,497.85
2016,6,23,7,30,832.0,68.0,1.3,17.0,476.0,677.15,533.66
2016,6,23,7,45,853.5,70.0,1.3,17.5,527.0,729.74,567.93
2016,6,23,8,0,875.0,72.0,1.3,18.0,578.0,781.52,600.72
2016,6,23,8,15,890.5,74.0,1.3,18.5,626.0,827.2,628.55
2016,6,23,8,30,906.0,76.0,1.3,19.0,674.0,870.99,654.6
2016,6,23,8,45,918.5,77.5,1.3,19.5,718.5,909.37,676.6
2016,6,23,9,0,931.0,79.0,1.3,20.0,763.0,945.16,696.64
2016,6,23,9,15,939.5,80.5,1.3,20.5,802.0,974.38,712.21
2016,6,23,9,30,948.0,82.0,1.3,21.0,841.0,1000.4,725.69
2016,6,23,9,45,950.5,86.0,1.3,22.0,874.0,1019.98,733.66
2016,6,23,10,0,953.0,90.0,1.3,23.0,907.0,1035.81,739.34
2016,6,23,10,15,958.0,91.0,1.3,23.0,934.0,1047.08,745.15
2016,6,23,10,30,963.0,92.0,1.3,23.0,961.0,1054.59,748.78
2016,6,23,10,45,965.5,93.0,1.35,23.5,981.5,1055.77,748.15
2016,6,23,11,0,968.0,94.0,1.4,24.0,1002.0,1053.09,745.32
2016,6,23,11,15,969.0,94.5,1.45,24.0,1014.5,1044.58,740.49
2016,6,23,11,30,970.0,95.0,1.5,24.0,1027.0,1032.29,733.45
2016,6,23,11,45,969.5,95.5,1.55,24.5,1032.0,1014.86,721.9
2016,6,23,12,0,969.0,96.0,1.6,25.0,1037.0,993.88,708.21
2016,6,23,12,15,967.5,95.5,1.65,25.0,1034.0,967.63,692.61
2016,6,23,12,30,966.0,95.0,1.7,25.0,1031.0,938.16,674.91
2016,6,23,12,45,962.0,95.5,1.75,25.0,1021.0,904.4,654.32
2016,6,23,13,0,958.0,96.0,1.8,25.0,1011.0,867.8,631.71
2016,6,23,13,15,954.5,95.5,1.8,24.5,994.0,828.01,607.46
2016,6,23,13,30,951.0,95.0,1.8,24.0,977.0,785.68,581.19
2016,6,23,13,45,946.5,94.0,1.85,24.0,953.5,739.86,550.9
2016,6,23,14,0,942.0,93.0,1.9,24.0,930.0,691.95,516.85
2016,6,23,14,15,936.0,91.5,1.9,23.5,900.5,640.84,480.14
2016,6,23,14,30,930.0,90.0,1.9,23.0,871.0,588.23,441.05
2016,6,23,14,45,923.5,88.0,1.95,23.0,836.0,533.66,398.52
2016,6,23,15,0,917.0,86.0,2.0,23.0,801.0,478.1,353.73
2016,6,23,15,15,907.5,84.5,2.0,22.5,760.5,421.05,306.78
2016,6,23,15,30,898.0,83.0,2.0,22.0,720.0,363.79,258.19
2016,6,23,15,45,889.0,79.0,2.0,22.0,676.5,304.76,206.83
2016,6,23,16,0,880.0,75.0,2.0,22.0,633.0,246.01,155.94
2016,6,23,16,15,863.0,73.0,1.95,21.5,584.5,188.07,108.72
2016,6,23,16,30,846.0,71.0,1.9,21.0,536.0,131.76,69.22
2016,6,23,16,45,827.0,67.5,1.9,20.5,486.0,76.13,43.78
2016,6,23,17,0,808.0,64.0,1.9,20.0,436.0,55.16,42.36
2016,6,23,17,15,778.0,60.5,1.85,19.5,384.0,45.75,34.43
2016,6,23,17,30,748.0,57.0,1.8,19.0,332.0,44.04,33.12
2016,6,23,17,45,705.5,53.0,1.75,18.5,281.0,41.8,31.28
2016,6,23,18,0,663.0,49.0,1.7,18.0,230.0,39.5,29.31
2016,6,23,18,15,601.5,44.0,1.6,17.0,182.0,36.22,26.41
2016,6,23,18,30,540.0,39.0,1.5,16.0,134.0,32.92,23.31
2016,6,23,18,45,433.0,31.5,1.45,15.5,92.5,24.86,15.8
2016,6,23,19,0,326.0,24.0,1.4,15.0,51.0,19.4,9.19
2016,6,23,19,15,163.0,12.0,1.3,14.5,25.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,59.5,5.0,1.05,11.5,6.0,0.0,0.0
2016,6,24,5,0,119.0,10.0,1.1,12.0,12.0,30.44,0.0
2016,6,24,5,15,267.0,20.0,1.15,12.5,44.5,94.61,39.8
2016,6,24,5,30,415.0,30.0,1.2,13.0,77.0,169.25,120.19
2016,6,24,5,45,500.0,37.5,1.3,13.5,121.5,232.07,177.2
2016,6,24,6,0,585.0,45.0,1.4,14.0,166.0,302.32,239.1
2016,6,24,6,15,641.0,50.0,1.4,14.5,216.5,366.99,295.31
2016,6,24,6,30,697.0,55.0,1.4,15.0,267.0,436.45,353.26
2016,6,24,6,45,733.5,59.5,1.4,15.5,319.0,498.66,403.3
2016,6,24,7,0,770.0,64.0,1.4,16.0,371.0,562.87,452.76
2016,6,24,7,15,798.5,67.5,1.35,16.5,423.5,622.18,496.21
2016,6,24,7,30,827.0,71.0,1.3,17.0,476.0,676.73,533.41
2016,6,24,7,45,846.5,74.5,1.3,17.5,527.0,729.39,567.72
2016,6,24,8,0,866.0,78.0,1.3,18.0,578.0,781.08,600.45
2016,6,24,8,15,882.5,80.5,1.3,18.5,626.5,827.83,629.02
2016,6,24,8,30,899.0,83.0,1.3,19.0,675.0,872.77,655.82
2016,6,24,8,45,910.5,85.5,1.35,19.5,720.0,911.18,678.52
2016,6,24,9,0,922.0,88.0,1.4,20.0,765.0,946.94,699.32
2016,6,24,9,15,931.5,89.5,1.4,20.5,804.5,976.85,715.39
2016,6,24,9,30,941.0,91.0,1.4,21.0,844.0,1003.61,729.38
2016,6,24,9,45,948.0,92.5,1.4,21.5,878.5,1024.63,739.68
2016,6,24,10,0,955.0,94.0,1.4,22.0,913.0,1042.1,747.82
2016,6,24,10,15,960.5,95.5,1.4,22.0,940.5,1054.41,754.28
2016,6,24,10,30,966.0,97.0,1.4,22.0,968.0,1062.93,758.54
2016,6,24,10,45,969.0,98.0,1.45,22.5,989.0,1064.58,758.14
2016,6,24,11,0,972.0,99.0,1.5,23.0,1010.0,1062.35,755.53
2016,6,24,11,15,974.0,99.5,1.5,23.5,1023.5,1054.75,748.93
2016,6,24,11,30,976.0,100.0,1.5,24.0,1037.0,1043.32,740.17
2016,6,24,11,45,976.0,100.5,1.55,24.5,1043.0,1026.23,728.84
2016,6,24,12,0,976.0,101.0,1.6,25.0,1049.0,1005.55,715.38
2016,6,24,12,15,975.5,101.0,1.6,25.0,1047.5,980.48,699.9
2016,6,24,12,30,975.0,101.0,1.6,25.0,1046.0,952.09,682.35
2016,6,24,12,45,967.0,104.5,1.65,25.5,1035.0,917.35,660.04
2016,6,24,13,0,959.0,108.0,1.7,26.0,1024.0,879.93,635.92
2016,6,24,13,15,955.5,107.5,1.7,26.0,1007.5,840.01,610.69
2016,6,24,13,30,952.0,107.0,1.7,26.0,991.0,797.55,583.55
2016,6,24,13,45,947.5,106.0,1.75,26.0,967.0,751.59,553.35
2016,6,24,14,0,943.0,105.0,1.8,26.0,943.0,703.54,519.71
2016,6,24,14,15,936.5,103.5,1.8,25.5,913.0,651.99,483.23
2016,6,24,14,30,930.0,102.0,1.8,25.0,883.0,598.96,444.42
2016,6,24,14,45,921.0,101.0,1.8,25.0,847.0,543.86,401.88
2016,6,24,15,0,912.0,100.0,1.8,25.0,811.0,488.01,357.37
2016,6,24,15,15,901.5,98.0,1.8,24.5,770.0,430.27,310.66
2016,6,24,15,30,891.0,96.0,1.8,24.0,729.0,372.45,262.4
2016,6,24,15,45,876.0,94.0,1.8,24.0,683.5,313.57,212.04
2016,6,24,16,0,861.0,92.0,1.8,24.0,638.0,255.6,162.68
2016,6,24,16,15,843.0,89.0,1.75,23.5,589.0,190.3,110.34
2016,6,24,16,30,825.0,86.0,1.7,23.0,540.0,133.67,70.8
2016,6,24,16,45,800.0,83.0,1.7,22.5,488.5,78.9,45.72
2016,6,24,17,0,775.0,80.0,1.7,22.0,437.0,58.9,45.2
2016,6,24,17,15,743.0,76.0,1.65,21.0,385.0,57.37,44.25
2016,6,24,17,30,711.0,72.0,1.6,20.0,333.0,55.79,43.19
2016,6,24,17,45,664.0,67.0,1.55,19.5,281.5,48.54,37.04
2016,6,24,18,0,617.0,62.0,1.5,19.0,230.0,46.16,35.02
2016,6,24,18,15,549.5,55.0,1.4,18.0,181.5,41.99,31.35
2016,6,24,18,30,482.0,48.0,1.3,17.0,133.0,37.69,27.38
2016,6,24,18,45,375.5,38.0,1.2,16.5,91.5,30.48,20.55
2016,6,24,19,0,269.0,28.0,1.1,16.0,50.0,23.01,11.93
2016,6,24,19,15,134.5,14.0,1.05,15.5,25.0,12.73,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,35.0,5.0,0.65,11.5,5.5,0.0,0.0
2016,6,25,5,0,70.0,10.0,0.6,12.0,11.0,21.59,0.0
2016,6,25,5,15,213.0,22.0,0.55,12.5,42.5,83.49,33.51
2016,6,25,5,30,356.0,34.0,0.5,13.0,74.0,155.78,110.52
2016,6,25,5,45,453.5,42.0,0.5,14.0,119.0,220.41,167.28
2016,6,25,6,0,551.0,50.0,0.5,15.0,164.0,295.62,231.07
2016,6,25,6,15,609.0,56.0,0.5,15.5,214.0,360.35,285.84
2016,6,25,6,30,667.0,62.0,0.5,16.0,264.0,430.25,342.53
2016,6,25,6,45,710.5,65.5,0.55,17.0,316.5,492.04,390.51
2016,6,25,7,0,754.0,69.0,0.6,18.0,369.0,558.38,439.74
2016,6,25,7,15,783.0,73.0,0.65,19.0,421.5,617.95,481.88
2016,6,25,7,30,812.0,77.0,0.7,20.0,474.0,678.03,522.07
2016,6,25,7,45,834.5,79.5,0.8,21.0,525.0,731.64,556.03
2016,6,25,8,0,857.0,82.0,0.9,22.0,576.0,778.27,584.51
2016,6,25,8,15,873.0,84.5,0.9,22.5,624.5,824.3,611.76
2016,6,25,8,30,889.0,87.0,0.9,23.0,673.0,868.51,637.23
2016,6,25,8,45,902.5,88.5,0.95,23.5,717.5,907.27,659.59
2016,6,25,9,0,916.0,90.0,1.0,24.0,762.0,943.55,680.18
2016,6,25,9,15,925.5,92.0,1.05,24.5,801.5,973.91,696.88
2016,6,25,9,30,935.0,94.0,1.1,25.0,841.0,1001.14,711.61
2016,6,25,9,45,938.0,98.0,1.15,26.0,874.0,1020.92,720.33
2016,6,25,10,0,941.0,102.0,1.2,27.0,907.0,1037.0,726.87
2016,6,25,10,15,946.5,103.0,1.2,27.5,935.0,1048.63,731.31
2016,6,25,10,30,952.0,104.0,1.2,28.0,963.0,1056.53,733.63
2016,6,25,10,45,956.0,105.0,1.25,28.5,984.0,1059.13,733.85
2016,6,25,11,0,960.0,106.0,1.3,29.0,1005.0,1057.88,731.93
2016,6,25,11,15,962.5,106.5,1.3,29.0,1019.0,1050.81,727.24
2016,6,25,11,30,965.0,107.0,1.3,29.0,1033.0,1039.94,720.45
2016,6,25,11,45,965.5,107.5,1.35,29.5,1039.0,1023.44,709.81
2016,6,25,12,0,966.0,108.0,1.4,30.0,1045.0,1003.36,697.11
2016,6,25,12,15,965.5,108.0,1.4,30.0,1044.0,978.46,682.14
2016,6,25,12,30,965.0,108.0,1.4,30.0,1043.0,950.3,665.19
2016,6,25,12,45,964.5,107.0,1.45,30.0,1034.0,918.07,646.36
2016,6,25,13,0,964.0,106.0,1.5,30.0,1025.0,882.82,625.46
2016,6,25,13,15,960.5,105.5,1.55,29.5,1009.0,842.76,602.46
2016,6,25,13,30,957.0,105.0,1.6,29.0,993.0,800.14,577.39
2016,6,25,13,45,952.5,104.0,1.65,29.0,969.5,754.0,547.67
2016,6,25,14,0,948.0,103.0,1.7,29.0,946.0,705.76,514.44
2016,6,25,14,15,941.5,102.0,1.7,28.5,916.0,654.42,478.65
2016,6,25,14,30,935.0,101.0,1.7,28.0,886.0,601.58,440.54
2016,6,25,14,45,927.0,99.0,1.7,28.0,850.0,545.92,398.21
2016,6,25,15,0,919.0,97.0,1.7,28.0,814.0,489.4,353.83
2016,6,25,15,15,908.0,95.0,1.7,27.5,773.0,431.11,307.35
2016,6,25,15,30,897.0,93.0,1.7,27.0,732.0,372.78,259.33
2016,6,25,15,45,883.5,91.0,1.7,27.0,686.0,313.99,209.58
2016,6,25,16,0,870.0,89.0,1.7,27.0,640.0,255.92,160.64
2016,6,25,16,15,852.5,86.0,1.65,26.5,591.0,197.48,114.13
2016,6,25,16,30,835.0,83.0,1.6,26.0,542.0,132.99,68.87
2016,6,25,16,45,812.0,79.5,1.6,25.5,491.0,77.31,43.32
2016,6,25,17,0,789.0,76.0,1.6,25.0,440.0,56.0,42.16
2016,6,25,17,15,757.5,72.0,1.5,24.0,388.0,54.34,41.1
2016,6,25,17,30,726.0,68.0,1.4,23.0,336.0,52.61,39.91
2016,6,25,17,45,682.5,63.0,1.35,22.0,284.0,49.9,37.82
2016,6,25,18,0,639.0,58.0,1.3,21.0,232.0,43.08,32.04
2016,6,25,18,15,573.5,51.5,1.2,20.0,183.5,39.17,28.63
2016,6,25,18,30,508.0,45.0,1.1,19.0,135.0,35.16,24.95
2016,6,25,18,45,404.5,35.5,1.0,18.0,93.0,28.28,18.55
2016,6,25,19,0,301.0,26.0,0.9,17.0,51.0,21.17,10.5
2016,6,25,19,15,150.5,13.0,0.85,16.5,25.5,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,10.01,0.0
2016,6,26,5,15,181.5,22.0,0.5,13.5,42.0,75.68,28.41
2016,6,26,5,30,363.0,33.0,0.5,14.0,73.0,156.52,110.3
2016,6,26,5,45,453.5,41.0,0.5,14.5,117.0,218.96,165.68
2016,6,26,6,0,544.0,49.0,0.5,15.0,161.0,291.24,227.62
2016,6,26,6,15,601.0,55.0,0.5,15.5,210.0,355.06,281.76
2016,6,26,6,30,658.0,61.0,0.5,16.0,259.0,423.99,337.8
2016,6,26,6,45,700.0,65.0,0.55,17.0,311.0,485.08,385.34
2016,6,26,7,0,742.0,69.0,0.6,18.0,363.0,550.56,434.04
2016,6,26,7,15,770.5,72.5,0.6,18.5,414.5,608.67,475.62
2016,6,26,7,30,799.0,76.0,0.6,19.0,466.0,667.28,515.35
2016,6,26,7,45,821.5,78.5,0.65,20.0,516.5,720.36,548.49
2016,6,26,8,0,844.0,81.0,0.7,21.0,567.0,766.56,576.1
2016,6,26,8,15,860.0,83.5,0.7,21.5,614.5,812.16,603.08
2016,6,26,8,30,876.0,86.0,0.7,22.0,662.0,856.0,628.33
2016,6,26,8,45,889.0,87.5,0.75,23.0,706.0,894.0,649.02
2016,6,26,9,0,902.0,89.0,0.8,24.0,750.0,929.53,667.89
2016,6,26,9,15,911.0,90.5,0.8,24.5,788.5,958.62,682.85
2016,6,26,9,30,920.0,92.0,0.8,25.0,827.0,984.62,695.85
2016,6,26,9,45,928.5,93.0,0.85,25.5,861.0,1006.34,707.23
2016,6,26,10,0,937.0,94.0,0.9,26.0,895.0,1024.63,716.6
2016,6,26,10,15,942.0,95.0,0.95,26.5,922.0,1035.9,721.81
2016,6,26,10,30,947.0,96.0,1.0,27.0,949.0,1043.45,724.97
2016,6,26,10,45,950.0,97.0,1.05,27.5,969.5,1045.25,724.81
2016,6,26,11,0,953.0,98.0,1.1,28.0,990.0,1043.22,722.54
2016,6,26,11,15,955.0,98.5,1.15,28.0,1003.5,1035.9,718.65
2016,6,26,11,30,957.0,99.0,1.2,28.0,1017.0,1024.83,712.63
2016,6,26,11,45,957.0,99.5,1.25,28.5,1022.5,1008.16,701.9
2016,6,26,12,0,957.0,100.0,1.3,29.0,1028.0,987.95,689.11
2016,6,26,12,15,956.0,99.5,1.35,29.0,1026.5,962.5,674.49
2016,6,26,12,30,955.0,99.0,1.4,29.0,1025.0,933.84,657.82
2016,6,26,12,45,941.0,106.5,1.45,29.5,1012.0,898.35,635.47
2016,6,26,13,0,927.0,114.0,1.5,30.0,999.0,860.5,611.52
2016,6,26,13,15,923.5,113.5,1.55,30.0,982.5,821.75,587.99
2016,6,26,13,30,920.0,113.0,1.6,30.0,966.0,780.55,562.53
2016,6,26,13,45,914.0,112.0,1.65,30.0,942.5,734.91,532.76
2016,6,26,14,0,908.0,111.0,1.7,30.0,919.0,687.39,500.02
2016,6,26,14,15,901.0,110.0,1.7,30.0,889.5,637.59,464.4
2016,6,26,14,30,894.0,109.0,1.7,30.0,860.0,586.43,426.77
2016,6,26,14,45,884.0,107.5,1.75,30.0,824.0,532.24,386.02
2016,6,26,15,0,874.0,106.0,1.8,30.0,788.0,477.47,343.45
2016,6,26,15,15,862.5,104.0,1.8,29.5,747.5,421.37,298.98
2016,6,26,15,30,851.0,102.0,1.8,29.0,707.0,365.35,253.17
2016,6,26,15,45,836.0,99.5,1.8,28.5,662.5,308.29,205.77
2016,6,26,16,0,821.0,97.0,1.8,28.0,618.0,245.54,154.13
2016,6,26,16,15,802.0,94.0,1.75,27.5,570.0,189.16,109.43
2016,6,26,16,30,783.0,91.0,1.7,27.0,522.0,134.79,71.89
2016,6,26,16,45,759.0,87.0,1.7,26.5,472.0,81.72,47.26
2016,6,26,17,0,735.0,83.0,1.7,26.0,422.0,60.83,46.05
2016,6,26,17,15,702.0,78.5,1.65,25.0,371.5,59.02,44.9
2016,6,26,17,30,669.0,74.0,1.6,24.0,321.0,52.02,39.23
2016,6,26,17,45,624.5,68.0,1.55,23.0,271.0,49.06,36.93
2016,6,26,18,0,580.0,62.0,1.5,22.0,221.0,45.96,34.39
2016,6,26,18,15,514.5,55.0,1.4,21.0,174.5,41.82,30.8
2016,6,26,18,30,449.0,48.0,1.3,20.0,128.0,37.57,26.91
2016,6,26,18,45,351.0,37.5,1.2,19.5,88.0,29.95,19.82
2016,6,26,19,0,253.0,27.0,1.1,19.0,48.0,22.03,11.03
2016,6,26,19,15,126.5,13.5,1.05,18.5,24.0,12.28,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,188.0,15.5,0.45,13.5,36.0,69.68,23.64
2016,6,27,5,30,376.0,31.0,0.4,14.0,72.0,157.96,110.79
2016,6,27,5,45,463.5,38.5,0.4,14.5,115.5,219.32,165.48
2016,6,27,6,0,551.0,46.0,0.4,15.0,159.0,290.23,226.34
2016,6,27,6,15,607.0,52.0,0.4,15.5,208.0,353.87,280.29
2016,6,27,6,30,663.0,58.0,0.4,16.0,257.0,420.95,334.87
2016,6,27,6,45,702.0,62.5,0.4,17.0,308.0,482.94,382.57
2016,6,27,7,0,741.0,67.0,0.4,18.0,359.0,547.21,429.68
2016,6,27,7,15,769.0,70.5,0.45,19.0,410.5,604.94,470.44
2016,6,27,7,30,797.0,74.0,0.5,20.0,462.0,663.14,509.28
2016,6,27,7,45,817.5,77.0,0.6,21.0,512.0,715.26,542.29
2016,6,27,8,0,838.0,80.0,0.7,22.0,562.0,760.39,569.85
2016,6,27,8,15,854.0,82.5,0.75,23.0,609.0,805.83,596.37
2016,6,27,8,30,870.0,85.0,0.8,24.0,656.0,849.52,621.14
2016,6,27,8,45,881.5,87.5,0.9,25.0,699.5,887.21,642.43
2016,6,27,9,0,893.0,90.0,1.0,26.0,743.0,922.35,661.88
2016,6,27,9,15,902.5,91.5,1.0,26.5,782.0,951.75,677.12
2016,6,27,9,30,912.0,93.0,1.0,27.0,821.0,978.11,690.41
2016,6,27,9,45,906.0,102.0,1.0,27.5,851.0,994.36,697.47
2016,6,27,10,0,900.0,111.0,1.0,28.0,881.0,1006.59,702.26
2016,6,27,10,15,905.5,112.5,1.05,28.5,908.0,1018.43,707.87
2016,6,27,10,30,911.0,114.0,1.1,29.0,935.0,1026.68,711.4
2016,6,27,10,45,914.0,115.5,1.15,30.0,955.5,1028.78,709.94
2016,6,27,11,0,917.0,117.0,1.2,31.0,976.0,1027.17,706.44
2016,6,27,11,15,919.5,117.5,1.2,31.0,989.5,1020.39,701.95
2016,6,27,11,30,922.0,118.0,1.2,31.0,1003.0,1009.97,695.46
2016,6,27,11,45,922.5,119.0,1.25,31.5,1009.0,994.55,685.53
2016,6,27,12,0,923.0,120.0,1.3,32.0,1015.0,975.69,673.62
2016,6,27,12,15,922.5,120.0,1.35,32.0,1014.0,951.71,659.98
2016,6,27,12,30,922.0,120.0,1.4,32.0,1013.0,924.61,644.39
2016,6,27,12,45,922.5,118.0,1.45,32.0,1005.0,893.59,626.25
2016,6,27,13,0,923.0,116.0,1.5,32.0,997.0,859.63,606.12
2016,6,27,13,15,920.5,115.5,1.55,32.0,982.0,821.81,583.32
2016,6,27,13,30,918.0,115.0,1.6,32.0,967.0,781.46,558.61
2016,6,27,13,45,913.5,114.0,1.65,32.0,944.5,736.93,529.8
2016,6,27,14,0,909.0,113.0,1.7,32.0,922.0,690.39,497.99
2016,6,27,14,15,903.0,111.5,1.75,31.5,893.0,640.72,464.02
2016,6,27,14,30,897.0,110.0,1.8,31.0,864.0,589.59,427.74
2016,6,27,14,45,890.0,108.0,1.85,31.0,829.5,536.31,387.72
2016,6,27,15,0,883.0,106.0,1.9,31.0,795.0,482.13,345.64
2016,6,27,15,15,872.0,103.5,1.9,30.5,754.5,425.32,300.77
2016,6,27,15,30,861.0,101.0,1.9,30.0,714.0,368.52,254.5
2016,6,27,15,45,849.0,98.0,1.9,30.0,670.0,311.31,206.57
2016,6,27,16,0,837.0,95.0,1.9,30.0,626.0,248.01,154.28
2016,6,27,16,15,818.5,92.0,1.85,29.0,578.0,190.75,109.34
2016,6,27,16,30,800.0,89.0,1.8,28.0,530.0,135.43,71.37
2016,6,27,16,45,778.5,84.5,1.8,27.5,480.0,81.03,45.89
2016,6,27,17,0,757.0,80.0,1.8,27.0,430.0,58.72,44.08
2016,6,27,17,15,724.5,76.0,1.7,26.0,378.5,57.21,43.16
2016,6,27,17,30,692.0,72.0,1.6,25.0,327.0,50.7,37.93
2016,6,27,17,45,650.0,66.0,1.55,24.5,276.5,47.67,35.49
2016,6,27,18,0,608.0,60.0,1.5,24.0,226.0,44.5,32.83
2016,6,27,18,15,542.5,53.0,1.35,23.0,178.5,40.27,29.19
2016,6,27,18,30,477.0,46.0,1.2,22.0,131.0,35.91,25.25
2016,6,27,18,45,378.5,36.0,1.1,21.0,90.5,28.66,18.59
2016,6,27,19,0,280.0,26.0,1.0,20.0,50.0,21.14,10.31
2016,6,27,19,15,140.0,13.0,0.95,19.5,25.0,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,0.5,14.5,33.0,61.39,18.74
2016,6,28,5,30,292.0,34.0,0.5,15.0,66.0,136.22,95.38
2016,6,28,5,45,384.0,43.5,0.5,15.5,108.0,196.71,148.48
2016,6,28,6,0,476.0,53.0,0.5,16.0,150.0,267.34,208.6
2016,6,28,6,15,535.5,60.5,0.5,16.5,198.0,330.42,261.86
2016,6,28,6,30,595.0,68.0,0.5,17.0,246.0,398.97,317.52
2016,6,28,6,45,639.5,73.0,0.55,18.0,296.5,461.2,365.88
2016,6,28,7,0,684.0,78.0,0.6,19.0,347.0,526.43,414.46
2016,6,28,7,15,714.5,82.0,0.6,19.5,398.0,581.71,454.19
2016,6,28,7,30,745.0,86.0,0.6,20.0,449.0,639.99,494.54
2016,6,28,7,45,769.0,89.5,0.6,21.0,498.5,693.27,527.49
2016,6,28,8,0,793.0,93.0,0.6,22.0,548.0,746.08,559.04
2016,6,28,8,15,810.5,96.0,0.6,22.5,595.0,792.16,586.29
2016,6,28,8,30,828.0,99.0,0.6,23.0,642.0,836.68,611.98
2016,6,28,8,45,842.0,101.0,0.65,24.0,685.5,867.22,627.94
2016,6,28,9,0,856.0,103.0,0.7,25.0,729.0,902.97,647.16
2016,6,28,9,15,866.5,105.0,0.75,25.5,768.0,932.94,663.71
2016,6,28,9,30,877.0,107.0,0.8,26.0,807.0,960.02,678.45
2016,6,28,9,45,888.0,107.0,0.85,26.5,841.0,982.38,690.27
2016,6,28,10,0,899.0,107.0,0.9,27.0,875.0,1001.54,700.21
2016,6,28,10,15,905.0,108.0,0.95,27.5,902.5,1013.46,705.83
2016,6,28,10,30,911.0,109.0,1.0,28.0,930.0,1021.8,709.47
2016,6,28,10,45,915.5,110.0,1.1,28.5,951.0,1025.0,711.09
2016,6,28,11,0,920.0,111.0,1.2,29.0,972.0,1024.5,710.58
2016,6,28,11,15,922.5,111.5,1.2,29.0,985.5,1017.84,706.11
2016,6,28,11,30,925.0,112.0,1.2,29.0,999.0,1007.53,699.61
2016,6,28,11,45,925.5,112.5,1.25,29.0,1005.5,991.72,690.75
2016,6,28,12,0,926.0,113.0,1.3,29.0,1012.0,972.48,679.85
2016,6,28,12,15,926.0,113.0,1.35,29.0,1011.0,949.01,666.35
2016,6,28,12,30,926.0,113.0,1.4,29.0,1010.0,922.38,650.84
2016,6,28,12,45,915.5,119.0,1.45,29.0,999.0,889.16,631.07
2016,6,28,13,0,905.0,125.0,1.5,29.0,988.0,853.5,609.59
2016,6,28,13,15,902.0,124.0,1.5,29.0,972.5,815.45,585.81
2016,6,28,13,30,899.0,123.0,1.5,29.0,957.0,774.98,560.24
2016,6,28,13,45,894.5,121.5,1.55,29.0,935.0,730.78,531.13
2016,6,28,14,0,890.0,120.0,1.6,29.0,913.0,684.62,499.3
2016,6,28,14,15,883.5,118.5,1.6,28.5,884.0,635.5,465.06
2016,6,28,14,30,877.0,117.0,1.6,28.0,855.0,585.0,428.66
2016,6,28,14,45,869.5,114.5,1.6,28.0,820.0,532.04,388.42
2016,6,28,15,0,862.0,112.0,1.6,28.0,785.0,478.27,346.26
2016,6,28,15,15,850.5,110.0,1.6,27.5,745.0,422.74,302.11
2016,6,28,15,30,839.0,108.0,1.6,27.0,705.0,367.28,256.63
2016,6,28,15,45,826.5,104.5,1.6,27.0,661.0,304.83,204.59
2016,6,28,16,0,814.0,101.0,1.6,27.0,617.0,248.37,157.13
2016,6,28,16,15,795.0,97.5,1.55,26.0,569.5,191.93,112.46
2016,6,28,16,30,776.0,94.0,1.5,25.0,522.0,137.51,74.68
2016,6,28,16,45,754.0,89.5,1.45,24.5,472.5,84.47,49.4
2016,6,28,17,0,732.0,85.0,1.4,24.0,423.0,62.32,47.71
2016,6,28,17,15,699.0,80.5,1.3,23.0,372.0,55.06,41.89
2016,6,28,17,30,666.0,76.0,1.2,22.0,321.0,53.47,40.83
2016,6,28,17,45,623.0,69.5,1.2,21.5,271.5,50.2,38.16
2016,6,28,18,0,580.0,63.0,1.2,21.0,222.0,46.75,35.23
2016,6,28,18,15,514.5,55.5,1.15,20.0,175.0,42.23,31.3
2016,6,28,18,30,449.0,48.0,1.1,19.0,128.0,37.56,27.03
2016,6,28,18,45,352.0,37.5,1.05,18.5,88.5,29.95,19.92
2016,6,28,19,0,255.0,27.0,1.0,18.0,49.0,22.03,11.11
2016,6,28,19,15,127.5,13.5,0.95,17.0,24.5,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,189.5,15.5,0.8,12.5,35.5,69.42,19.46
2016,6,29,5,30,379.0,31.0,0.8,13.0,71.0,158.25,110.98
2016,6,29,5,45,471.0,38.5,0.8,13.5,115.5,221.26,167.84
2016,6,29,6,0,563.0,46.0,0.8,14.0,160.0,294.32,231.22
2016,6,29,6,15,620.0,51.5,0.8,14.5,209.5,356.71,285.09
2016,6,29,6,30,677.0,57.0,0.8,15.0,259.0,426.16,342.44
2016,6,29,6,45,718.0,61.0,0.85,15.5,311.0,489.43,393.04
2016,6,29,7,0,759.0,65.0,0.9,16.0,363.0,555.15,443.48
2016,6,29,7,15,787.0,68.0,0.9,16.5,415.0,613.16,485.82
2016,6,29,7,30,815.0,71.0,0.9,17.0,467.0,671.62,526.02
2016,6,29,7,45,837.0,73.5,0.95,17.5,517.5,719.43,557.05
2016,6,29,8,0,859.0,76.0,1.0,18.0,568.0,771.75,590.64
2016,6,29,8,15,875.0,78.5,1.0,18.5,616.0,818.08,618.67
2016,6,29,8,30,891.0,81.0,1.0,19.0,664.0,862.59,644.95
2016,6,29,8,45,903.5,82.5,1.05,19.5,708.5,900.78,667.42
2016,6,29,9,0,916.0,84.0,1.1,20.0,753.0,936.44,688.06
2016,6,29,9,15,926.0,85.5,1.1,20.5,793.0,966.99,704.4
2016,6,29,9,30,936.0,87.0,1.1,21.0,833.0,994.45,718.67
2016,6,29,9,45,937.5,92.0,1.15,21.5,865.5,1014.22,729.01
2016,6,29,10,0,939.0,97.0,1.2,22.0,898.0,1030.23,737.14
2016,6,29,10,15,944.5,98.0,1.2,22.0,926.5,1042.13,743.32
2016,6,29,10,30,950.0,99.0,1.2,22.0,955.0,1050.31,747.35
2016,6,29,10,45,954.5,99.5,1.25,22.0,976.5,1053.18,749.22
2016,6,29,11,0,959.0,100.0,1.3,22.0,998.0,1052.21,748.9
2016,6,29,11,15,962.0,100.5,1.3,22.0,1012.0,1045.93,744.55
2016,6,29,11,30,965.0,101.0,1.3,22.0,1026.0,1035.84,738.02
2016,6,29,11,45,966.5,101.0,1.35,22.5,1033.0,1020.07,727.57
2016,6,29,12,0,968.0,101.0,1.4,23.0,1040.0,1000.69,714.97
2016,6,29,12,15,968.5,101.0,1.45,22.5,1039.5,976.9,702.35
2016,6,29,12,30,969.0,101.0,1.5,22.0,1039.0,949.75,687.51
2016,6,29,12,45,960.5,106.0,1.55,22.0,1029.0,916.26,667.13
2016,6,29,13,0,952.0,111.0,1.6,22.0,1019.0,880.08,644.83
2016,6,29,13,15,949.5,110.0,1.6,21.5,1003.5,840.83,620.91
2016,6,29,13,30,947.0,109.0,1.6,21.0,988.0,798.98,594.92
2016,6,29,13,45,943.0,108.0,1.6,21.0,965.5,753.64,564.33
2016,6,29,14,0,939.0,107.0,1.6,21.0,943.0,706.15,530.27
2016,6,29,14,15,933.5,106.0,1.6,20.5,913.5,655.82,494.17
2016,6,29,14,30,928.0,105.0,1.6,20.0,884.0,603.9,455.65
2016,6,29,14,45,920.5,103.0,1.6,20.0,849.0,548.79,412.59
2016,6,29,15,0,913.0,101.0,1.6,20.0,814.0,492.78,367.4
2016,6,29,15,15,902.5,99.0,1.55,19.5,773.0,434.92,319.81
2016,6,29,15,30,892.0,97.0,1.5,19.0,732.0,376.96,270.67
2016,6,29,15,45,878.5,94.5,1.5,19.0,686.5,317.94,219.43
2016,6,29,16,0,865.0,92.0,1.5,19.0,641.0,259.65,168.92
2016,6,29,16,15,847.5,89.0,1.45,18.5,592.5,194.11,115.26
2016,6,29,16,30,830.0,86.0,1.4,18.0,544.0,137.09,74.25
2016,6,29,16,45,807.5,82.5,1.4,17.5,493.0,81.56,47.21
2016,6,29,17,0,785.0,79.0,1.4,17.0,442.0,58.19,45.53
2016,6,29,17,15,753.0,75.0,1.3,16.5,389.5,56.63,44.44
2016,6,29,17,30,721.0,71.0,1.2,16.0,337.0,55.0,43.23
2016,6,29,17,45,677.0,65.5,1.2,15.5,285.0,47.44,36.71
2016,6,29,18,0,633.0,60.0,1.2,15.0,233.0,44.62,34.26
2016,6,29,18,15,566.5,53.5,1.15,14.5,184.5,40.78,30.77
2016,6,29,18,30,500.0,47.0,1.1,14.0,136.0,36.85,27.02
2016,6,29,18,45,394.5,37.5,1.05,13.5,94.0,30.05,20.48
2016,6,29,19,0,289.0,28.0,1.0,13.0,52.0,23.02,12.18
2016,6,29,19,15,144.5,14.0,0.95,12.5,26.0,12.73,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,166.5,16.5,0.9,12.0,34.5,64.97,15.68
2016,6,30,5,30,333.0,33.0,0.9,12.0,69.0,146.64,103.18
2016,6,30,5,45,429.0,42.0,0.95,12.5,112.5,210.17,160.38
2016,6,30,6,0,525.0,51.0,1.0,13.0,156.0,284.27,224.8
2016,6,30,6,15,585.5,57.0,1.0,13.5,205.5,348.7,280.56
2016,6,30,6,30,646.0,63.0,1.0,14.0,255.0,418.62,338.72
2016,6,30,6,45,688.5,68.0,1.0,15.0,307.0,480.31,387.57
2016,6,30,7,0,731.0,73.0,1.0,16.0,359.0,546.8,437.77
2016,6,30,7,15,761.0,77.0,0.95,16.5,411.5,606.15,480.83
2016,6,30,7,30,791.0,81.0,0.9,17.0,464.0,666.16,522.23
2016,6,30,7,45,813.5,84.0,0.9,17.5,514.5,719.69,556.73
2016,6,30,8,0,836.0,87.0,0.9,18.0,565.0,772.54,589.86
2016,6,30,8,15,853.0,90.0,0.9,18.5,613.5,813.01,613.8
2016,6,30,8,30,870.0,93.0,0.9,19.0,662.0,858.18,640.53
2016,6,30,8,45,881.5,96.0,0.9,20.0,706.0,896.49,660.94
2016,6,30,9,0,893.0,99.0,0.9,21.0,750.0,932.25,679.35
2016,6,30,9,15,903.5,100.5,0.9,21.5,790.0,962.65,695.38
2016,6,30,9,30,914.0,102.0,0.9,22.0,830.0,990.04,709.43
2016,6,30,9,45,920.0,105.0,0.9,22.5,863.5,1011.49,719.75
2016,6,30,10,0,926.0,108.0,0.9,23.0,897.0,1029.41,727.96
2016,6,30,10,15,931.5,109.0,0.9,23.5,925.5,1041.12,732.45
2016,6,30,10,30,937.0,110.0,0.9,24.0,954.0,1049.14,734.88
2016,6,30,10,45,941.0,111.5,0.95,24.5,975.0,1052.43,735.67
2016,6,30,11,0,945.0,113.0,1.0,25.0,996.0,1051.9,734.32
2016,6,30,11,15,947.5,113.5,1.0,25.0,1010.0,1045.09,729.74
2016,6,30,11,30,950.0,114.0,1.0,25.0,1024.0,1034.52,723.09
2016,6,30,11,45,950.5,114.5,1.05,25.5,1030.5,1018.36,712.77
2016,6,30,12,0,951.0,115.0,1.1,26.0,1037.0,998.67,700.4
2016,6,30,12,15,951.0,115.0,1.1,26.0,1036.0,974.64,685.88
2016,6,30,12,30,951.0,115.0,1.1,26.0,1035.0,947.37,669.4
2016,6,30,12,45,938.5,121.5,1.15,26.5,1023.5,912.13,647.42
2016,6,30,13,0,926.0,128.0,1.2,27.0,1012.0,874.48,623.82
2016,6,30,13,15,922.5,127.0,1.2,27.0,996.0,835.27,599.55
2016,6,30,13,30,919.0,126.0,1.2,27.0,980.0,793.6,573.46
2016,6,30,13,45,913.0,125.5,1.25,27.0,956.0,748.32,544.01
2016,6,30,14,0,907.0,125.0,1.3,27.0,932.0,701.15,511.78
2016,6,30,14,15,900.0,123.5,1.3,26.5,902.5,650.85,476.94
2016,6,30,14,30,893.0,122.0,1.3,26.0,873.0,599.19,439.9
2016,6,30,14,45,882.5,120.5,1.35,26.0,837.0,544.63,398.94
2016,6,30,15,0,872.0,119.0,1.4,26.0,801.0,489.51,356.09
2016,6,30,15,15,860.0,117.0,1.4,25.5,760.0,433.11,311.27
2016,6,30,15,30,848.0,115.0,1.4,25.0,719.0,371.89,261.48
2016,6,30,15,45,831.5,112.5,1.4,25.0,673.0,313.7,212.51
2016,6,30,16,0,815.0,110.0,1.4,25.0,627.0,256.74,164.6
2016,6,30,16,15,794.5,106.5,1.35,24.5,578.5,199.87,119.21
2016,6,30,16,30,774.0,103.0,1.3,24.0,530.0,145.22,80.95
2016,6,30,16,45,746.5,99.0,1.3,23.5,478.5,85.86,50.37
2016,6,30,17,0,719.0,95.0,1.3,23.0,427.0,63.36,48.79
2016,6,30,17,15,683.5,89.5,1.25,22.0,375.5,61.43,47.54
2016,6,30,17,30,648.0,84.0,1.2,21.0,324.0,59.37,46.11
2016,6,30,17,45,598.0,77.5,1.2,20.5,273.0,56.32,43.64
2016,6,30,18,0,548.0,71.0,1.2,20.0,222.0,53.15,40.95
2016,6,30,18,15,478.0,62.5,1.1,19.0,174.5,48.06,36.51
2016,6,30,18,30,408.0,54.0,1.0,18.0,127.0,42.79,31.69
2016,6,30,18,45,302.5,42.0,0.95,17.0,87.0,32.53,22.27
2016,6,30,19,0,197.0,30.0,0.9,16.0,47.0,23.51,12.33
2016,6,30,19,15,98.5,15.0,0.85,15.5,23.5,13.64,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,0.8,12.5,31.5,56.65,10.62
2016,7,1,5,30,270.0,35.0,0.8,13.0,63.0,130.02,91.04
2016,7,1,5,45,367.0,45.5,0.8,13.5,105.5,191.96,146.05
2016,7,1,6,0,464.0,56.0,0.8,14.0,148.0,264.66,208.54
2016,7,1,6,15,527.0,63.5,0.8,14.5,196.5,328.81,263.45
2016,7,1,6,30,590.0,71.0,0.8,15.0,245.0,398.76,321.14
2016,7,1,6,45,636.0,76.0,0.8,15.5,296.5,461.7,371.26
2016,7,1,7,0,682.0,81.0,0.8,16.0,348.0,527.78,421.72
2016,7,1,7,15,714.0,85.5,0.8,16.5,399.5,586.75,464.86
2016,7,1,7,30,746.0,90.0,0.8,17.0,451.0,644.36,505.49
2016,7,1,7,45,771.0,93.5,0.85,17.5,501.5,698.59,541.57
2016,7,1,8,0,796.0,97.0,0.9,18.0,552.0,752.42,576.31
2016,7,1,8,15,814.0,100.0,0.9,18.5,599.5,799.19,604.75
2016,7,1,8,30,832.0,103.0,0.9,19.0,647.0,844.39,631.6
2016,7,1,8,45,847.0,105.5,0.9,20.0,691.5,884.53,653.36
2016,7,1,9,0,862.0,108.0,0.9,21.0,736.0,913.9,667.78
2016,7,1,9,15,873.0,110.0,0.9,21.5,775.5,944.57,684.23
2016,7,1,9,30,884.0,112.0,0.9,22.0,815.0,972.36,698.67
2016,7,1,9,45,892.5,114.0,0.9,22.5,849.5,994.63,709.6
2016,7,1,10,0,901.0,116.0,0.9,23.0,884.0,1013.57,718.51
2016,7,1,10,15,907.0,117.0,0.9,23.5,912.0,1025.53,723.21
2016,7,1,10,30,913.0,118.0,0.9,24.0,940.0,1033.91,725.9
2016,7,1,10,45,917.5,119.5,0.95,24.5,961.0,1037.62,726.96
2016,7,1,11,0,922.0,121.0,1.0,25.0,982.0,1037.61,725.91
2016,7,1,11,15,925.0,121.5,1.05,25.0,996.0,1031.39,722.66
2016,7,1,11,30,928.0,122.0,1.1,25.0,1010.0,1021.5,717.33
2016,7,1,11,45,929.0,122.5,1.15,25.0,1017.0,1006.07,708.69
