Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,930.0,123.0,1.2,25.0,1024.0,987.17,697.99
2016,7,1,12,15,930.0,122.5,1.2,25.0,1023.0,963.1,683.26
2016,7,1,12,30,930.0,122.0,1.2,25.0,1022.0,935.87,666.6
2016,7,1,12,45,925.5,123.5,1.25,25.0,1013.0,903.53,647.42
2016,7,1,13,0,921.0,125.0,1.3,25.0,1004.0,868.47,626.34
2016,7,1,13,15,917.5,124.5,1.3,25.0,988.0,829.91,602.12
2016,7,1,13,30,914.0,124.0,1.3,25.0,972.0,788.9,576.1
2016,7,1,13,45,909.5,122.5,1.35,25.0,949.0,744.06,546.61
2016,7,1,14,0,905.0,121.0,1.4,25.0,926.0,697.22,514.21
2016,7,1,14,15,898.0,119.5,1.4,24.5,896.5,647.05,479.02
2016,7,1,14,30,891.0,118.0,1.4,24.0,867.0,595.52,441.63
2016,7,1,14,45,882.5,116.0,1.45,24.0,831.5,541.69,400.7
2016,7,1,15,0,874.0,114.0,1.5,24.0,796.0,487.11,357.73
2016,7,1,15,15,862.0,111.5,1.45,23.5,755.5,430.25,311.91
2016,7,1,15,30,850.0,109.0,1.4,23.0,715.0,373.5,264.79
2016,7,1,15,45,835.0,106.5,1.4,22.5,669.5,310.5,212.17
2016,7,1,16,0,820.0,104.0,1.4,22.0,624.0,253.67,164.09
2016,7,1,16,15,800.5,100.5,1.35,21.5,575.5,196.67,117.9
2016,7,1,16,30,781.0,97.0,1.3,21.0,527.0,141.74,78.81
2016,7,1,16,45,755.0,93.0,1.3,20.5,476.5,88.5,52.81
2016,7,1,17,0,729.0,89.0,1.3,20.0,426.0,59.27,45.89
2016,7,1,17,15,694.5,84.0,1.25,19.5,374.5,57.53,44.67
2016,7,1,17,30,660.0,79.0,1.2,19.0,323.0,55.67,43.28
2016,7,1,17,45,612.0,73.0,1.15,18.5,272.5,52.86,40.98
2016,7,1,18,0,564.0,67.0,1.1,18.0,222.0,49.93,38.48
2016,7,1,18,15,495.5,59.0,1.0,17.0,174.5,45.13,34.26
2016,7,1,18,30,427.0,51.0,0.9,16.0,127.0,40.16,29.67
2016,7,1,18,45,322.0,40.0,0.85,15.5,87.0,32.18,22.12
2016,7,1,19,0,217.0,29.0,0.8,15.0,47.0,22.75,11.78
2016,7,1,19,15,108.5,14.5,0.75,14.5,23.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,0.7,13.0,30.0,53.37,6.99
2016,7,2,5,30,249.0,34.0,0.7,13.0,60.0,121.65,84.69
2016,7,2,5,45,338.0,45.5,0.75,13.5,101.0,181.66,138.15
2016,7,2,6,0,427.0,57.0,0.8,14.0,142.0,250.49,197.54
2016,7,2,6,15,489.0,65.5,0.8,14.5,189.0,313.26,251.34
2016,7,2,6,30,551.0,74.0,0.8,15.0,236.0,381.84,308.02
2016,7,2,6,45,593.5,81.0,0.85,15.5,286.0,443.16,357.27
2016,7,2,7,0,636.0,88.0,0.9,16.0,336.0,507.38,406.94
2016,7,2,7,15,668.5,93.5,0.9,16.5,386.5,565.8,450.06
2016,7,2,7,30,701.0,99.0,0.9,17.0,437.0,625.36,492.43
2016,7,2,7,45,724.5,104.0,0.9,18.0,486.5,678.39,527.14
2016,7,2,8,0,748.0,109.0,0.9,19.0,536.0,727.9,557.48
2016,7,2,8,15,767.5,113.0,0.9,19.5,583.0,775.4,586.7
2016,7,2,8,30,787.0,117.0,0.9,20.0,630.0,821.56,614.38
2016,7,2,8,45,801.0,120.0,0.95,20.5,673.5,860.11,637.29
2016,7,2,9,0,815.0,123.0,1.0,21.0,717.0,896.43,658.56
2016,7,2,9,15,827.0,126.0,1.0,21.5,756.0,928.42,676.0
2016,7,2,9,30,839.0,129.0,1.0,22.0,795.0,957.64,691.54
2016,7,2,9,45,849.5,130.0,1.05,22.5,829.0,969.94,697.26
2016,7,2,10,0,860.0,131.0,1.1,23.0,863.0,989.18,707.63
2016,7,2,10,15,867.0,132.5,1.1,23.0,891.0,1002.2,714.53
2016,7,2,10,30,874.0,134.0,1.1,23.0,919.0,1011.76,719.45
2016,7,2,10,45,878.5,135.5,1.15,23.5,940.0,1015.31,720.34
2016,7,2,11,0,883.0,137.0,1.2,24.0,961.0,1015.25,719.18
2016,7,2,11,15,886.0,137.5,1.2,24.0,975.5,1009.16,714.95
2016,7,2,11,30,889.0,138.0,1.2,24.0,990.0,999.52,708.72
2016,7,2,11,45,891.0,138.5,1.25,24.5,997.0,985.46,699.35
2016,7,2,12,0,893.0,139.0,1.3,25.0,1004.0,968.02,687.99
2016,7,2,12,15,893.0,139.0,1.35,25.0,1003.5,945.07,674.54
2016,7,2,12,30,893.0,139.0,1.4,25.0,1003.0,919.08,659.15
2016,7,2,12,45,897.0,135.0,1.45,25.0,996.5,890.09,641.75
2016,7,2,13,0,901.0,131.0,1.5,25.0,990.0,858.04,622.24
2016,7,2,13,15,897.5,130.0,1.5,25.0,974.5,819.74,597.89
2016,7,2,13,30,894.0,129.0,1.5,25.0,959.0,779.05,571.81
2016,7,2,13,45,890.5,127.5,1.5,25.0,937.0,735.72,542.38
2016,7,2,14,0,887.0,126.0,1.5,25.0,915.0,690.34,510.33
2016,7,2,14,15,880.0,124.5,1.5,24.5,886.0,640.98,475.55
2016,7,2,14,30,873.0,123.0,1.5,24.0,857.0,590.28,438.64
2016,7,2,14,45,865.5,120.5,1.5,23.5,822.0,537.43,398.83
2016,7,2,15,0,858.0,118.0,1.5,23.0,787.0,483.75,356.9
2016,7,2,15,15,846.5,115.5,1.45,22.5,747.0,427.9,311.71
2016,7,2,15,30,835.0,113.0,1.4,22.0,707.0,367.16,261.53
2016,7,2,15,45,821.5,109.5,1.4,22.0,663.0,309.71,212.49
2016,7,2,16,0,808.0,106.0,1.4,22.0,619.0,253.16,164.21
2016,7,2,16,15,788.5,102.5,1.3,21.5,571.0,196.82,118.51
2016,7,2,16,30,769.0,99.0,1.2,21.0,523.0,142.55,79.85
2016,7,2,16,45,745.0,94.5,1.2,20.5,473.0,89.67,53.76
2016,7,2,17,0,721.0,90.0,1.2,20.0,423.0,59.9,46.43
2016,7,2,17,15,687.0,85.0,1.15,19.5,372.0,58.2,45.25
2016,7,2,17,30,653.0,80.0,1.1,19.0,321.0,56.39,43.9
2016,7,2,17,45,607.5,73.5,1.1,18.5,271.0,53.23,41.31
2016,7,2,18,0,562.0,67.0,1.1,18.0,221.0,49.93,38.48
2016,7,2,18,15,495.0,58.5,1.0,17.0,173.5,44.71,33.89
2016,7,2,18,30,428.0,50.0,0.9,16.0,126.0,39.29,28.91
2016,7,2,18,45,329.0,39.0,0.8,15.5,86.5,31.29,21.36
2016,7,2,19,0,230.0,28.0,0.7,15.0,47.0,22.97,11.9
2016,7,2,19,15,115.0,14.0,0.65,14.5,23.5,12.73,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,0.6,12.5,30.0,54.01,3.96
2016,7,3,5,30,262.0,33.0,0.6,13.0,60.0,125.46,86.93
2016,7,3,5,45,354.0,44.0,0.65,13.5,101.5,185.45,140.66
2016,7,3,6,0,446.0,55.0,0.7,14.0,143.0,255.79,201.27
2016,7,3,6,15,508.0,63.0,0.7,14.5,190.5,318.98,255.38
2016,7,3,6,30,570.0,71.0,0.7,15.0,238.0,387.95,312.28
2016,7,3,6,45,614.5,77.5,0.75,16.0,288.5,450.76,361.9
2016,7,3,7,0,659.0,84.0,0.8,17.0,339.0,516.65,411.79
2016,7,3,7,15,691.0,89.0,0.8,17.5,390.0,575.22,454.62
2016,7,3,7,30,723.0,94.0,0.8,18.0,441.0,634.85,496.63
2016,7,3,7,45,747.0,98.0,0.8,18.5,491.0,685.35,529.83
2016,7,3,8,0,771.0,102.0,0.8,19.0,541.0,738.14,563.22
2016,7,3,8,15,790.0,105.5,0.8,19.5,588.0,785.51,592.03
2016,7,3,8,30,809.0,109.0,0.8,20.0,635.0,831.45,619.31
2016,7,3,8,45,823.0,112.0,0.85,20.5,679.0,870.69,642.5
2016,7,3,9,0,837.0,115.0,0.9,21.0,723.0,907.66,664.03
2016,7,3,9,15,848.0,117.5,0.9,21.5,762.5,929.52,674.81
2016,7,3,9,30,859.0,120.0,0.9,22.0,802.0,957.38,689.54
2016,7,3,9,45,886.0,111.0,0.95,22.5,841.0,985.59,705.24
2016,7,3,10,0,913.0,102.0,1.0,23.0,880.0,1011.08,719.17
2016,7,3,10,15,919.0,103.5,1.05,23.5,907.5,1023.94,725.36
2016,7,3,10,30,925.0,105.0,1.1,24.0,935.0,1033.17,729.55
2016,7,3,10,45,928.5,106.0,1.15,24.5,956.0,1035.67,729.77
2016,7,3,11,0,932.0,107.0,1.2,25.0,977.0,1034.43,727.89
2016,7,3,11,15,935.0,107.5,1.2,25.0,991.0,1028.43,723.77
2016,7,3,11,30,938.0,108.0,1.2,25.0,1005.0,1018.72,717.53
2016,7,3,11,45,938.5,108.5,1.25,25.5,1012.0,1002.95,707.21
2016,7,3,12,0,939.0,109.0,1.3,26.0,1019.0,983.68,694.83
2016,7,3,12,15,939.0,109.0,1.3,26.0,1018.0,960.11,680.39
2016,7,3,12,30,939.0,109.0,1.3,26.0,1017.0,933.3,663.96
2016,7,3,12,45,923.5,118.0,1.35,26.0,1005.0,898.27,643.01
2016,7,3,13,0,908.0,127.0,1.4,26.0,993.0,860.96,620.42
2016,7,3,13,15,904.5,126.0,1.4,26.0,977.0,822.43,596.19
2016,7,3,13,30,901.0,125.0,1.4,26.0,961.0,781.51,570.17
2016,7,3,13,45,897.0,123.5,1.45,26.0,938.5,737.56,541.18
2016,7,3,14,0,893.0,122.0,1.5,26.0,916.0,691.59,509.32
2016,7,3,14,15,886.0,120.5,1.5,25.5,887.0,641.97,474.51
2016,7,3,14,30,879.0,119.0,1.5,25.0,858.0,591.0,437.55
2016,7,3,14,45,870.5,117.0,1.5,25.0,823.0,537.76,396.83
2016,7,3,15,0,862.0,115.0,1.5,25.0,788.0,483.77,354.22
2016,7,3,15,15,850.5,112.5,1.45,24.5,747.5,427.71,309.2
2016,7,3,15,30,839.0,110.0,1.4,24.0,707.0,366.65,259.14
2016,7,3,15,45,825.0,106.5,1.4,24.0,662.5,308.83,210.15
2016,7,3,16,0,811.0,103.0,1.4,24.0,618.0,251.95,161.94
2016,7,3,16,15,791.5,99.5,1.35,23.5,570.0,195.41,116.39
2016,7,3,16,30,772.0,96.0,1.3,23.0,522.0,140.94,77.78
2016,7,3,16,45,748.5,91.5,1.3,22.5,472.0,87.87,51.63
2016,7,3,17,0,725.0,87.0,1.3,22.0,422.0,63.82,49.39
2016,7,3,17,15,691.0,82.5,1.25,21.0,371.0,56.45,43.45
2016,7,3,17,30,657.0,78.0,1.2,20.0,320.0,54.92,42.45
2016,7,3,17,45,612.5,71.5,1.2,19.5,270.0,51.71,39.81
2016,7,3,18,0,568.0,65.0,1.2,19.0,220.0,48.34,36.93
2016,7,3,18,15,501.5,57.0,1.1,18.0,173.0,43.48,32.66
2016,7,3,18,30,435.0,49.0,1.0,17.0,126.0,38.44,28.03
2016,7,3,18,45,336.0,38.0,0.95,16.5,86.5,30.41,20.49
2016,7,3,19,0,237.0,27.0,0.9,16.0,47.0,22.06,11.07
2016,7,3,19,15,118.5,13.5,0.85,15.5,23.5,12.28,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.5,0.7,12.5,30.5,58.42,0.72
2016,7,4,5,30,297.0,31.0,0.7,13.0,61.0,133.39,91.77
2016,7,4,5,45,392.5,40.0,0.75,13.5,103.0,194.33,147.0
2016,7,4,6,0,488.0,49.0,0.8,14.0,145.0,265.93,208.99
2016,7,4,6,15,548.5,56.0,0.75,14.5,193.0,329.37,263.49
2016,7,4,6,30,609.0,63.0,0.7,15.0,241.0,398.45,320.42
2016,7,4,6,45,654.5,67.5,0.7,15.5,292.0,461.33,370.54
2016,7,4,7,0,700.0,72.0,0.7,16.0,343.0,525.49,419.62
2016,7,4,7,15,731.0,76.0,0.7,16.5,394.0,584.15,462.54
2016,7,4,7,30,762.0,80.0,0.7,17.0,445.0,643.65,504.25
2016,7,4,7,45,787.0,83.0,0.75,18.0,496.0,698.0,539.04
2016,7,4,8,0,812.0,86.0,0.8,19.0,547.0,751.94,572.61
2016,7,4,8,15,829.5,88.5,0.8,19.5,594.5,791.59,596.0
2016,7,4,8,30,847.0,91.0,0.8,20.0,642.0,836.05,622.32
2016,7,4,8,45,862.5,92.5,0.85,20.5,686.5,875.76,645.8
2016,7,4,9,0,878.0,94.0,0.9,21.0,731.0,913.25,667.6
2016,7,4,9,15,888.5,96.0,0.95,21.5,771.0,944.12,684.99
2016,7,4,9,30,899.0,98.0,1.0,22.0,811.0,972.04,700.48
2016,7,4,9,45,896.0,106.0,1.05,22.5,842.0,990.19,709.84
2016,7,4,10,0,893.0,114.0,1.1,23.0,873.0,1004.49,716.96
2016,7,4,10,15,899.5,115.5,1.15,23.0,901.0,1017.58,724.84
2016,7,4,10,30,906.0,117.0,1.2,23.0,929.0,1027.1,730.63
2016,7,4,10,45,909.5,118.5,1.25,23.5,950.0,1029.98,731.05
2016,7,4,11,0,913.0,120.0,1.3,24.0,971.0,1029.16,729.37
2016,7,4,11,15,916.0,120.5,1.3,24.0,985.5,1023.16,725.2
2016,7,4,11,30,919.0,121.0,1.3,24.0,1000.0,1013.5,718.94
2016,7,4,11,45,919.0,122.0,1.35,24.0,1006.5,997.86,709.93
2016,7,4,12,0,919.0,123.0,1.4,24.0,1013.0,978.78,698.85
2016,7,4,12,15,919.0,123.0,1.4,24.0,1012.5,955.5,684.39
2016,7,4,12,30,919.0,123.0,1.4,24.0,1012.0,929.06,667.98
2016,7,4,12,45,925.0,117.5,1.45,24.0,1006.0,899.78,650.4
2016,7,4,13,0,931.0,112.0,1.5,24.0,1000.0,867.23,630.56
2016,7,4,13,15,928.0,111.5,1.45,24.0,984.5,828.84,605.58
2016,7,4,13,30,925.0,111.0,1.4,24.0,969.0,787.92,578.83
2016,7,4,13,45,921.0,110.0,1.4,24.0,946.5,743.5,549.34
2016,7,4,14,0,917.0,109.0,1.4,24.0,924.0,696.98,516.49
2016,7,4,14,15,911.0,107.5,1.35,23.5,895.0,646.93,480.82
2016,7,4,14,30,905.0,106.0,1.3,23.0,866.0,595.37,442.94
2016,7,4,14,45,897.0,104.0,1.3,23.0,831.0,541.13,401.34
2016,7,4,15,0,889.0,102.0,1.3,23.0,796.0,486.05,357.71
2016,7,4,15,15,878.5,100.0,1.25,22.5,756.0,429.4,311.89
2016,7,4,15,30,868.0,98.0,1.2,22.0,716.0,372.66,264.56
2016,7,4,15,45,854.5,95.5,1.2,22.0,671.0,314.86,215.16
2016,7,4,16,0,841.0,93.0,1.2,22.0,626.0,257.8,166.39
2016,7,4,16,15,823.0,90.0,1.15,21.5,578.0,193.5,114.35
2016,7,4,16,30,805.0,87.0,1.1,21.0,530.0,137.69,74.39
2016,7,4,16,45,781.0,83.5,1.1,21.0,479.5,83.37,47.48
2016,7,4,17,0,757.0,80.0,1.1,21.0,429.0,58.74,45.24
2016,7,4,17,15,724.5,75.5,1.05,20.0,377.5,56.84,43.98
2016,7,4,17,30,692.0,71.0,1.0,19.0,326.0,54.84,42.55
2016,7,4,17,45,645.5,65.5,1.0,18.5,275.0,47.3,36.11
2016,7,4,18,0,599.0,60.0,1.0,18.0,224.0,44.49,33.71
2016,7,4,18,15,533.0,53.0,0.9,17.0,176.5,40.28,30.0
2016,7,4,18,30,467.0,46.0,0.8,16.0,129.0,35.94,25.97
2016,7,4,18,45,362.0,36.0,0.75,15.5,88.5,28.69,19.1
2016,7,4,19,0,257.0,26.0,0.7,15.0,48.0,21.17,10.4
2016,7,4,19,15,128.5,13.0,0.7,14.5,24.0,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.0,15.5,0.8,12.5,30.0,56.86,0.0
2016,7,5,5,30,286.0,31.0,0.8,13.0,60.0,130.04,89.01
2016,7,5,5,45,384.5,40.5,0.85,13.5,102.0,191.88,145.12
2016,7,5,6,0,483.0,50.0,0.9,14.0,144.0,264.76,208.18
2016,7,5,6,15,544.5,57.0,0.85,14.5,191.5,328.42,262.99
2016,7,5,6,30,606.0,64.0,0.8,15.0,239.0,397.82,320.37
2016,7,5,6,45,652.5,68.0,0.8,15.5,290.5,460.56,370.58
2016,7,5,7,0,699.0,72.0,0.8,16.0,342.0,524.63,419.8
2016,7,5,7,15,372.5,129.5,0.8,16.5,275.5,404.26,324.35
2016,7,5,7,30,46.0,187.0,0.8,17.0,209.0,219.13,174.02
2016,7,5,7,45,430.0,135.5,0.8,17.5,377.0,486.45,388.53
2016,7,5,8,0,814.0,84.0,0.8,18.0,545.0,751.09,577.06
2016,7,5,8,15,831.0,87.0,0.8,18.5,592.5,791.08,597.97
2016,7,5,8,30,848.0,90.0,0.8,19.0,640.0,835.79,624.56
2016,7,5,8,45,864.0,91.0,0.85,19.5,684.5,875.47,648.11
2016,7,5,9,0,880.0,92.0,0.9,20.0,729.0,912.96,670.01
2016,7,5,9,15,890.5,93.5,0.9,20.5,769.0,943.39,686.26
2016,7,5,9,30,901.0,95.0,0.9,21.0,809.0,970.88,700.58
2016,7,5,9,45,911.0,95.5,0.95,21.5,843.5,993.66,712.87
2016,7,5,10,0,921.0,96.0,1.0,22.0,878.0,1013.13,723.17
2016,7,5,10,15,927.0,97.0,1.05,22.0,906.5,1025.7,730.68
2016,7,5,10,30,933.0,98.0,1.1,22.0,935.0,1034.62,736.13
2016,7,5,10,45,937.5,99.0,1.15,22.5,956.5,1038.31,737.1
2016,7,5,11,0,942.0,100.0,1.2,23.0,978.0,1038.21,735.9
2016,7,5,11,15,945.0,100.5,1.2,23.0,992.5,1032.33,731.79
2016,7,5,11,30,948.0,101.0,1.2,23.0,1007.0,1022.68,725.55
2016,7,5,11,45,949.0,101.5,1.25,23.0,1014.0,1007.4,716.85
2016,7,5,12,0,950.0,102.0,1.3,23.0,1021.0,988.56,706.0
2016,7,5,12,15,950.0,102.0,1.3,22.5,1021.0,964.87,692.67
2016,7,5,12,30,950.0,102.0,1.3,22.0,1021.0,937.89,677.23
2016,7,5,12,45,941.5,107.0,1.35,22.0,1010.5,905.05,657.39
2016,7,5,13,0,933.0,112.0,1.4,22.0,1000.0,869.55,635.67
2016,7,5,13,15,930.0,111.5,1.4,22.0,984.5,831.09,611.15
2016,7,5,13,30,927.0,111.0,1.4,22.0,969.0,790.08,584.74
2016,7,5,13,45,923.0,109.5,1.45,22.0,946.5,745.14,555.22
2016,7,5,14,0,919.0,108.0,1.5,22.0,924.0,698.1,522.17
2016,7,5,14,15,912.5,106.5,1.5,21.5,895.0,647.64,486.23
2016,7,5,14,30,906.0,105.0,1.5,21.0,866.0,595.72,447.99
2016,7,5,14,45,898.0,103.0,1.55,21.0,831.0,541.41,406.07
2016,7,5,15,0,890.0,101.0,1.6,21.0,796.0,486.27,362.0
2016,7,5,15,15,879.5,99.0,1.6,20.5,755.5,429.54,315.67
2016,7,5,15,30,869.0,97.0,1.6,20.0,715.0,372.72,267.74
2016,7,5,15,45,855.5,94.5,1.6,20.0,670.5,314.84,217.57
2016,7,5,16,0,842.0,92.0,1.6,20.0,626.0,257.69,168.07
2016,7,5,16,15,824.0,89.0,1.55,19.5,578.0,193.29,115.3
2016,7,5,16,30,806.0,86.0,1.5,19.0,530.0,137.39,74.77
2016,7,5,16,45,784.0,82.0,1.5,18.5,480.0,82.67,47.23
2016,7,5,17,0,762.0,78.0,1.5,18.0,430.0,57.28,44.56
2016,7,5,17,15,730.5,74.0,1.5,17.5,378.5,55.72,43.46
2016,7,5,17,30,699.0,70.0,1.5,17.0,327.0,54.08,42.24
2016,7,5,17,45,656.0,64.5,1.5,16.5,276.5,46.61,35.81
2016,7,5,18,0,613.0,59.0,1.5,16.0,226.0,43.78,33.37
2016,7,5,18,15,548.0,52.0,1.45,15.5,178.5,39.53,29.51
2016,7,5,18,30,483.0,45.0,1.4,15.0,131.0,35.14,25.37
2016,7,5,18,45,376.5,36.0,1.4,14.5,90.0,28.74,19.21
2016,7,5,19,0,270.0,27.0,1.4,14.0,49.0,22.16,11.09
2016,7,5,19,15,135.0,13.5,1.35,13.5,24.5,12.28,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,16.5,1.2,12.0,29.0,52.82,0.0
2016,7,6,5,30,257.0,33.0,1.2,12.0,58.0,123.4,84.52
2016,7,6,5,45,352.0,43.5,1.25,12.5,99.0,183.55,139.67
2016,7,6,6,0,447.0,54.0,1.3,13.0,140.0,254.36,201.45
2016,7,6,6,15,510.5,61.5,1.25,13.5,187.5,317.71,256.54
2016,7,6,6,30,574.0,69.0,1.2,14.0,235.0,387.0,314.61
2016,7,6,6,45,621.0,74.0,1.2,14.5,285.5,449.71,365.56
2016,7,6,7,0,668.0,79.0,1.2,15.0,336.0,515.72,417.06
2016,7,6,7,15,699.5,83.5,1.15,15.5,386.5,573.83,460.19
2016,7,6,7,30,731.0,88.0,1.1,16.0,437.0,630.66,500.72
2016,7,6,7,45,759.0,90.5,1.1,16.5,487.5,685.55,537.53
2016,7,6,8,0,787.0,93.0,1.1,17.0,538.0,740.33,572.94
2016,7,6,8,15,805.0,96.0,1.1,17.5,585.0,786.99,601.83
2016,7,6,8,30,823.0,99.0,1.1,18.0,632.0,832.15,629.15
2016,7,6,8,45,841.0,99.0,1.1,18.5,676.5,864.2,647.21
2016,7,6,9,0,859.0,99.0,1.1,19.0,721.0,901.78,668.83
2016,7,6,9,15,869.5,101.0,1.1,19.0,760.0,932.27,686.75
2016,7,6,9,30,880.0,103.0,1.1,19.0,799.0,959.87,702.8
2016,7,6,9,45,886.5,105.5,1.15,19.5,832.5,981.05,714.27
2016,7,6,10,0,893.0,108.0,1.2,20.0,866.0,998.85,723.7
2016,7,6,10,15,899.0,109.5,1.2,20.0,893.5,1011.63,730.53
2016,7,6,10,30,905.0,111.0,1.2,20.0,921.0,1020.82,735.28
2016,7,6,10,45,912.0,110.0,1.25,20.5,943.0,1024.81,736.43
2016,7,6,11,0,919.0,109.0,1.3,21.0,965.0,1025.14,735.46
2016,7,6,11,15,922.0,109.5,1.35,21.0,979.0,1019.33,732.19
2016,7,6,11,30,925.0,110.0,1.4,21.0,993.0,1009.85,726.77
2016,7,6,11,45,928.5,108.0,1.45,21.5,1000.5,994.8,716.56
2016,7,6,12,0,932.0,106.0,1.5,22.0,1008.0,976.24,704.23
2016,7,6,12,15,932.0,106.0,1.5,22.0,1007.0,952.93,689.57
2016,7,6,12,30,932.0,106.0,1.5,22.0,1006.0,926.39,672.88
2016,7,6,12,45,929.5,106.5,1.55,22.0,997.5,895.06,653.71
2016,7,6,13,0,927.0,107.0,1.6,22.0,989.0,860.87,632.51
2016,7,6,13,15,923.5,106.0,1.6,21.5,973.5,821.85,608.52
2016,7,6,13,30,920.0,105.0,1.6,21.0,958.0,780.34,582.57
2016,7,6,13,45,915.5,104.0,1.65,21.0,935.5,735.83,553.05
2016,7,6,14,0,911.0,103.0,1.7,21.0,913.0,689.26,519.86
2016,7,6,14,15,904.5,101.5,1.7,20.5,883.5,639.22,483.78
2016,7,6,14,30,898.0,100.0,1.7,20.0,854.0,587.73,445.41
2016,7,6,14,45,889.0,99.0,1.75,20.0,819.0,534.19,403.58
2016,7,6,15,0,880.0,98.0,1.8,20.0,784.0,479.91,359.72
2016,7,6,15,15,869.0,96.0,1.8,19.5,744.0,423.54,313.29
2016,7,6,15,30,858.0,94.0,1.8,19.0,704.0,367.16,265.36
2016,7,6,15,45,842.5,92.0,1.8,19.0,659.5,309.75,215.29
2016,7,6,16,0,827.0,90.0,1.8,19.0,615.0,253.32,166.13
2016,7,6,16,15,809.0,87.0,1.75,18.5,567.5,189.77,113.71
2016,7,6,16,30,791.0,84.0,1.7,18.0,520.0,134.74,73.52
2016,7,6,16,45,767.0,80.5,1.7,17.5,470.0,81.19,46.44
2016,7,6,17,0,743.0,77.0,1.7,17.0,420.0,56.39,43.97
2016,7,6,17,15,711.5,73.0,1.65,16.5,369.5,54.81,42.85
2016,7,6,17,30,680.0,69.0,1.6,16.0,319.0,53.16,41.61
2016,7,6,17,45,635.0,64.0,1.55,15.5,269.0,46.13,35.54
2016,7,6,18,0,590.0,59.0,1.5,15.0,219.0,43.69,33.43
2016,7,6,18,15,525.0,52.0,1.45,14.5,172.5,39.46,29.58
2016,7,6,18,30,460.0,45.0,1.4,14.0,126.0,35.09,25.43
2016,7,6,18,45,358.0,35.5,1.35,13.5,86.0,28.28,18.88
2016,7,6,19,0,256.0,26.0,1.3,13.0,46.0,21.22,10.34
2016,7,6,19,15,128.0,13.0,1.25,12.5,23.0,11.82,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,0.9,13.0,29.0,57.24,0.0
2016,7,7,5,30,310.0,28.0,0.9,13.0,58.0,133.53,89.94
2016,7,7,5,45,406.5,36.0,0.95,13.5,99.0,194.08,146.21
2016,7,7,6,0,503.0,44.0,1.0,14.0,140.0,265.49,208.5
2016,7,7,6,15,563.0,50.0,0.95,14.0,187.5,328.18,263.42
2016,7,7,6,30,623.0,56.0,0.9,14.0,235.0,396.5,321.04
2016,7,7,6,45,327.5,98.5,0.9,14.5,194.0,307.36,250.82
2016,7,7,7,0,32.0,141.0,0.9,15.0,153.0,160.22,128.81
2016,7,7,7,15,66.5,169.0,0.9,15.5,199.0,213.3,172.68
2016,7,7,7,30,101.0,197.0,0.9,16.0,245.0,269.32,217.07
2016,7,7,7,45,188.0,214.5,0.95,16.5,316.5,367.53,294.29
2016,7,7,8,0,275.0,232.0,1.0,17.0,388.0,474.32,374.84
2016,7,7,8,15,559.5,158.0,1.0,17.5,508.5,658.05,512.37
2016,7,7,8,30,844.0,84.0,1.0,18.0,629.0,825.63,625.07
2016,7,7,8,45,859.5,84.5,1.05,18.5,673.0,864.32,646.67
2016,7,7,9,0,875.0,85.0,1.1,19.0,717.0,900.82,668.25
2016,7,7,9,15,885.0,87.0,1.15,19.0,756.0,931.42,687.08
2016,7,7,9,30,895.0,89.0,1.2,19.0,795.0,959.06,704.04
2016,7,7,9,45,900.5,91.5,1.25,19.5,828.5,979.75,715.21
2016,7,7,10,0,906.0,94.0,1.3,20.0,862.0,996.99,724.3
2016,7,7,10,15,912.0,95.0,1.3,20.0,889.5,1009.57,731.06
2016,7,7,10,30,918.0,96.0,1.3,20.0,917.0,1018.55,735.7
2016,7,7,10,45,921.5,97.0,1.35,20.5,938.5,1021.37,736.08
2016,7,7,11,0,925.0,98.0,1.4,21.0,960.0,1020.46,734.3
2016,7,7,11,15,928.0,98.5,1.4,21.0,974.0,1014.81,730.27
2016,7,7,11,30,931.0,99.0,1.4,21.0,988.0,1005.46,724.08
2016,7,7,11,45,931.0,100.0,1.45,21.0,994.5,990.07,715.01
2016,7,7,12,0,931.0,101.0,1.5,21.0,1001.0,971.2,703.8
2016,7,7,12,15,931.5,101.0,1.55,21.0,1001.0,948.45,690.11
2016,7,7,12,30,932.0,101.0,1.6,21.0,1001.0,922.45,674.29
2016,7,7,12,45,920.5,107.5,1.65,21.0,990.0,888.98,653.5
2016,7,7,13,0,909.0,114.0,1.7,21.0,979.0,853.06,630.94
2016,7,7,13,15,906.5,113.5,1.7,21.0,964.0,815.84,606.78
2016,7,7,13,30,904.0,113.0,1.7,21.0,949.0,776.11,580.71
2016,7,7,13,45,900.0,111.5,1.7,21.0,927.5,732.1,550.74
2016,7,7,14,0,896.0,110.0,1.7,21.0,906.0,686.06,517.5
2016,7,7,14,15,890.0,108.5,1.7,20.5,877.5,636.94,482.08
2016,7,7,14,30,884.0,107.0,1.7,20.0,849.0,586.36,444.4
2016,7,7,14,45,877.0,104.5,1.7,20.0,815.0,533.22,402.7
2016,7,7,15,0,870.0,102.0,1.7,20.0,781.0,479.18,358.94
2016,7,7,15,15,859.5,100.0,1.7,19.5,741.0,423.48,313.15
2016,7,7,15,30,849.0,98.0,1.7,19.0,701.0,367.72,265.82
2016,7,7,15,45,837.0,94.5,1.7,19.0,657.5,310.55,215.98
2016,7,7,16,0,825.0,91.0,1.7,19.0,614.0,253.99,166.69
2016,7,7,16,15,807.0,88.0,1.7,18.5,566.5,190.53,114.39
2016,7,7,16,30,789.0,85.0,1.7,18.0,519.0,135.57,74.24
2016,7,7,16,45,767.5,81.0,1.7,17.5,470.0,81.8,46.84
2016,7,7,17,0,746.0,77.0,1.7,17.0,421.0,56.43,44.01
2016,7,7,17,15,714.0,73.0,1.7,16.5,370.0,54.85,42.88
2016,7,7,17,30,682.0,69.0,1.7,16.0,319.0,53.19,41.64
2016,7,7,17,45,641.0,63.0,1.7,15.5,269.5,45.43,34.91
2016,7,7,18,0,600.0,57.0,1.7,15.0,220.0,42.18,32.08
2016,7,7,18,15,535.0,50.5,1.65,14.5,173.0,38.29,28.53
2016,7,7,18,30,470.0,44.0,1.6,14.0,126.0,34.29,24.71
2016,7,7,18,45,370.5,34.5,1.55,13.5,86.5,27.44,18.14
2016,7,7,19,0,271.0,25.0,1.5,13.0,47.0,20.35,9.55
2016,7,7,19,15,135.5,12.5,1.45,12.5,23.5,11.37,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.5,1.0,12.5,28.5,56.7,0.0
2016,7,8,5,30,313.0,27.0,1.0,13.0,57.0,133.18,88.93
2016,7,8,5,45,409.0,35.0,1.05,13.5,98.0,193.61,145.68
2016,7,8,6,0,505.0,43.0,1.1,14.0,139.0,264.89,208.04
2016,7,8,6,15,335.0,75.0,1.1,14.0,146.5,249.05,201.03
2016,7,8,6,30,165.0,107.0,1.1,14.0,154.0,199.55,162.87
2016,7,8,6,45,172.5,128.5,1.1,14.5,186.5,234.9,192.55
2016,7,8,7,0,180.0,150.0,1.1,15.0,219.0,270.54,221.19
2016,7,8,7,15,465.5,112.5,1.05,15.5,324.5,446.12,362.66
2016,7,8,7,30,751.0,75.0,1.0,16.0,430.0,629.57,500.85
2016,7,8,7,45,774.5,77.5,1.0,16.5,479.5,681.88,533.96
2016,7,8,8,0,798.0,80.0,1.0,17.0,529.0,733.72,567.27
2016,7,8,8,15,814.5,82.5,1.0,17.5,575.0,772.41,590.66
2016,7,8,8,30,831.0,85.0,1.0,18.0,621.0,815.76,616.93
2016,7,8,8,45,848.0,85.0,1.0,18.5,665.0,854.86,639.79
2016,7,8,9,0,865.0,85.0,1.0,19.0,709.0,891.91,660.95
2016,7,8,9,15,875.0,86.5,1.0,19.5,747.5,921.76,677.17
2016,7,8,9,30,885.0,88.0,1.0,20.0,786.0,948.71,691.45
2016,7,8,9,45,895.0,88.0,1.05,20.5,820.0,970.91,703.57
2016,7,8,10,0,905.0,88.0,1.1,21.0,854.0,989.88,713.71
2016,7,8,10,15,910.5,88.5,1.15,21.5,881.5,1001.55,719.34
2016,7,8,10,30,916.0,89.0,1.2,22.0,909.0,1009.64,722.91
2016,7,8,10,45,921.5,89.0,1.25,22.5,930.0,1013.54,724.0
2016,7,8,11,0,927.0,89.0,1.3,23.0,951.0,1013.74,722.94
2016,7,8,11,15,929.5,89.5,1.35,23.0,965.0,1007.76,719.57
2016,7,8,11,30,932.0,90.0,1.4,23.0,979.0,998.08,714.03
2016,7,8,11,45,933.5,90.0,1.45,23.5,986.0,983.3,704.02
2016,7,8,12,0,935.0,90.0,1.5,24.0,993.0,964.99,691.89
2016,7,8,12,15,935.0,90.0,1.55,24.0,992.5,941.87,678.09
2016,7,8,12,30,935.0,90.0,1.6,24.0,992.0,915.49,662.17
2016,7,8,12,45,927.5,94.0,1.65,24.0,983.0,883.27,642.37
2016,7,8,13,0,920.0,98.0,1.7,24.0,974.0,848.38,620.69
2016,7,8,13,15,917.5,97.5,1.7,24.0,959.0,810.92,596.6
2016,7,8,13,30,915.0,97.0,1.7,24.0,944.0,770.9,570.6
2016,7,8,13,45,911.0,96.0,1.75,24.0,922.0,727.0,541.87
2016,7,8,14,0,907.0,95.0,1.8,24.0,900.0,681.01,509.26
2016,7,8,14,15,901.0,93.5,1.8,23.5,871.5,631.48,473.79
2016,7,8,14,30,895.0,92.0,1.8,23.0,843.0,580.48,436.04
2016,7,8,14,45,887.5,90.5,1.85,23.0,809.0,527.46,394.88
2016,7,8,15,0,880.0,89.0,1.9,23.0,775.0,473.56,351.6
2016,7,8,15,15,869.5,87.5,1.9,22.5,735.5,417.83,305.99
2016,7,8,15,30,859.0,86.0,1.9,22.0,696.0,362.02,258.84
2016,7,8,15,45,846.5,83.5,1.9,22.0,652.5,305.02,209.38
2016,7,8,16,0,834.0,81.0,1.9,22.0,609.0,248.67,160.54
2016,7,8,16,15,816.5,78.5,1.85,21.5,562.0,192.39,114.22
2016,7,8,16,30,799.0,76.0,1.8,21.0,515.0,137.78,74.74
2016,7,8,16,45,777.5,72.5,1.8,21.0,466.0,76.14,41.25
2016,7,8,17,0,756.0,69.0,1.8,21.0,417.0,50.61,38.26
2016,7,8,17,15,726.0,65.5,1.7,20.5,367.0,49.17,37.26
2016,7,8,17,30,696.0,62.0,1.6,20.0,317.0,47.67,36.14
2016,7,8,17,45,655.0,57.0,1.55,19.5,268.0,44.83,33.8
2016,7,8,18,0,614.0,52.0,1.5,19.0,219.0,41.89,31.27
2016,7,8,18,15,551.0,46.0,1.4,18.0,172.0,34.72,24.96
2016,7,8,18,30,488.0,40.0,1.3,17.0,125.0,30.97,21.48
2016,7,8,18,45,390.0,31.5,1.2,16.5,85.5,24.87,15.68
2016,7,8,19,0,292.0,23.0,1.1,16.0,46.0,18.57,7.95
2016,7,8,19,15,146.0,11.5,1.05,15.5,23.0,10.46,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,178.5,12.0,0.45,13.5,28.5,59.53,0.0
2016,7,9,5,30,357.0,24.0,0.4,14.0,57.0,142.13,93.17
2016,7,9,5,45,447.5,31.0,0.4,15.0,98.0,199.96,148.27
2016,7,9,6,0,538.0,38.0,0.4,16.0,139.0,270.2,208.68
2016,7,9,6,15,595.0,43.0,0.45,16.5,186.0,332.41,262.25
2016,7,9,6,30,652.0,48.0,0.5,17.0,233.0,399.79,318.01
2016,7,9,6,45,690.5,51.5,0.55,17.5,282.5,459.76,366.01
2016,7,9,7,0,729.0,55.0,0.6,18.0,332.0,522.12,413.85
2016,7,9,7,15,756.5,58.0,0.65,18.5,382.0,573.93,452.22
2016,7,9,7,30,784.0,61.0,0.7,19.0,432.0,630.63,491.55
2016,7,9,7,45,804.5,63.5,0.75,20.0,480.5,681.73,524.05
2016,7,9,8,0,825.0,66.0,0.8,21.0,529.0,732.14,555.21
2016,7,9,8,15,841.0,68.0,0.85,21.5,576.0,777.22,583.08
2016,7,9,8,30,857.0,70.0,0.9,22.0,623.0,820.64,609.42
2016,7,9,8,45,869.0,72.0,1.0,22.5,666.0,858.59,632.56
2016,7,9,9,0,881.0,74.0,1.1,23.0,709.0,894.1,653.94
2016,7,9,9,15,891.0,75.5,1.15,23.0,748.0,924.5,672.41
2016,7,9,9,30,901.0,77.0,1.2,23.0,787.0,951.94,689.02
2016,7,9,9,45,902.0,82.0,1.3,23.5,819.0,971.42,700.07
2016,7,9,10,0,903.0,87.0,1.4,24.0,851.0,987.24,708.92
2016,7,9,10,15,909.5,88.0,1.45,24.0,879.0,1000.48,716.85
2016,7,9,10,30,916.0,89.0,1.5,24.0,907.0,1010.14,722.66
2016,7,9,10,45,920.5,89.5,1.55,24.0,928.5,1013.61,724.74
2016,7,9,11,0,925.0,90.0,1.6,24.0,950.0,1013.36,724.69
2016,7,9,11,15,928.0,90.5,1.6,24.0,964.5,1007.9,720.78
2016,7,9,11,30,931.0,91.0,1.6,24.0,979.0,998.74,714.72
2016,7,9,11,45,933.5,91.0,1.65,24.5,986.5,984.93,705.21
2016,7,9,12,0,936.0,91.0,1.7,25.0,994.0,967.56,693.54
2016,7,9,12,15,936.0,91.0,1.7,24.5,994.0,944.41,680.32
2016,7,9,12,30,936.0,91.0,1.7,24.0,994.0,918.0,664.99
2016,7,9,12,45,934.0,91.5,1.75,24.0,986.0,887.18,646.03
2016,7,9,13,0,932.0,92.0,1.8,24.0,978.0,853.42,625.01
2016,7,9,13,15,929.5,91.0,1.8,24.0,963.0,815.11,600.31
2016,7,9,13,30,927.0,90.0,1.8,24.0,948.0,774.22,573.68
2016,7,9,13,45,925.0,88.0,1.85,24.0,926.5,730.37,545.16
2016,7,9,14,0,923.0,86.0,1.9,24.0,905.0,684.23,512.43
2016,7,9,14,15,917.0,85.0,1.9,23.5,876.5,634.43,476.67
2016,7,9,14,30,911.0,84.0,1.9,23.0,848.0,583.11,438.57
2016,7,9,14,45,906.0,81.5,1.9,23.0,814.5,529.71,396.8
2016,7,9,15,0,901.0,79.0,1.9,23.0,781.0,475.16,352.76
2016,7,9,15,15,891.0,77.5,1.9,22.5,741.5,418.53,306.34
2016,7,9,15,30,881.0,76.0,1.9,22.0,702.0,361.76,258.28
2016,7,9,15,45,869.5,73.5,1.95,21.5,658.0,303.85,208.35
2016,7,9,16,0,858.0,71.0,2.0,21.0,614.0,246.46,158.66
2016,7,9,16,15,842.0,69.0,1.95,20.5,567.0,189.49,111.34
2016,7,9,16,30,826.0,67.0,1.9,20.0,520.0,134.0,70.91
2016,7,9,16,45,805.0,64.5,1.9,19.5,471.0,79.65,43.81
2016,7,9,17,0,784.0,62.0,1.9,19.0,422.0,53.55,41.15
2016,7,9,17,15,756.0,58.5,1.85,18.5,372.0,44.15,33.19
2016,7,9,17,30,728.0,55.0,1.8,18.0,322.0,42.42,31.85
2016,7,9,17,45,686.0,51.5,1.8,17.5,272.0,40.55,30.31
2016,7,9,18,0,644.0,48.0,1.8,17.0,222.0,38.65,28.68
2016,7,9,18,15,585.5,42.5,1.8,16.5,175.5,34.94,25.32
2016,7,9,18,30,527.0,37.0,1.8,16.0,129.0,31.16,21.73
2016,7,9,18,45,424.0,29.5,1.8,15.5,88.5,23.24,14.33
2016,7,9,19,0,321.0,22.0,1.8,15.0,48.0,17.74,7.23
2016,7,9,19,15,160.5,11.0,1.75,14.5,24.0,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,1.25,12.5,28.5,58.56,0.0
2016,7,10,5,30,340.0,26.0,1.3,13.0,57.0,139.49,91.32
2016,7,10,5,45,438.5,34.0,1.4,13.5,99.5,202.15,151.76
2016,7,10,6,0,537.0,42.0,1.5,14.0,142.0,276.02,216.8
2016,7,10,6,15,597.5,48.0,1.5,14.5,191.0,338.98,272.33
2016,7,10,6,30,658.0,54.0,1.5,15.0,240.0,409.6,332.06
2016,7,10,6,45,699.0,58.5,1.55,15.5,291.0,472.68,383.82
2016,7,10,7,0,740.0,63.0,1.6,16.0,342.0,538.35,435.52
2016,7,10,7,15,769.0,66.5,1.6,16.5,394.0,597.12,479.74
2016,7,10,7,30,798.0,70.0,1.6,17.0,446.0,656.52,522.08
2016,7,10,7,45,820.0,72.5,1.6,17.5,496.5,704.06,553.33
2016,7,10,8,0,842.0,75.0,1.6,18.0,547.0,756.23,587.18
2016,7,10,8,15,858.5,77.5,1.6,18.5,595.0,802.91,616.34
2016,7,10,8,30,875.0,80.0,1.6,19.0,643.0,847.89,643.76
2016,7,10,8,45,888.5,82.0,1.65,19.5,688.0,887.65,667.76
2016,7,10,9,0,902.0,84.0,1.7,20.0,733.0,924.99,689.9
2016,7,10,9,15,912.5,85.5,1.7,20.5,773.0,956.28,707.21
2016,7,10,9,30,923.0,87.0,1.7,21.0,813.0,984.54,722.45
2016,7,10,9,45,931.0,88.5,1.7,21.5,848.0,1007.16,733.98
2016,7,10,10,0,939.0,90.0,1.7,22.0,883.0,1026.31,743.34
2016,7,10,10,15,945.0,91.0,1.7,22.0,912.0,1039.34,750.33
2016,7,10,10,30,951.0,92.0,1.7,22.0,941.0,1048.63,755.13
2016,7,10,10,45,955.0,93.0,1.7,22.5,963.0,1052.11,754.99
2016,7,10,11,0,959.0,94.0,1.7,23.0,985.0,1051.72,752.61
2016,7,10,11,15,962.0,94.5,1.7,23.0,1000.0,1045.96,748.51
2016,7,10,11,30,965.0,95.0,1.7,23.0,1015.0,1036.35,742.18
2016,7,10,11,45,966.5,95.5,1.75,23.5,1022.5,1021.5,732.0
2016,7,10,12,0,968.0,96.0,1.8,24.0,1030.0,1002.98,719.62
2016,7,10,12,15,968.5,96.0,1.85,24.0,1030.0,979.48,705.53
2016,7,10,12,30,969.0,96.0,1.9,24.0,1030.0,952.56,689.24
2016,7,10,12,45,962.0,99.5,1.95,24.0,1020.5,919.16,668.68
2016,7,10,13,0,955.0,103.0,2.0,24.0,1011.0,882.97,646.14
2016,7,10,13,15,953.0,102.5,2.0,24.0,996.0,844.52,621.45
2016,7,10,13,30,951.0,102.0,2.0,24.0,981.0,803.37,594.74
2016,7,10,13,45,948.5,100.0,2.0,24.0,959.0,758.01,564.74
2016,7,10,14,0,946.0,98.0,2.0,24.0,937.0,710.34,530.68
2016,7,10,14,15,940.5,96.5,2.0,24.0,908.0,659.16,493.19
2016,7,10,14,30,935.0,95.0,2.0,24.0,879.0,606.35,453.41
2016,7,10,14,45,928.5,93.0,2.0,24.0,844.0,551.21,410.66
2016,7,10,15,0,922.0,91.0,2.0,24.0,809.0,495.01,365.68
2016,7,10,15,15,912.5,89.0,1.95,23.5,768.5,436.81,318.24
2016,7,10,15,30,903.0,87.0,1.9,23.0,728.0,378.36,269.1
2016,7,10,15,45,891.0,84.5,1.9,23.0,683.0,318.82,217.74
2016,7,10,16,0,879.0,82.0,1.9,23.0,638.0,259.81,166.84
2016,7,10,16,15,862.5,79.5,1.85,22.5,589.5,200.87,118.47
2016,7,10,16,30,846.0,77.0,1.8,22.0,541.0,143.45,77.06
2016,7,10,16,45,824.0,73.5,1.8,22.0,490.0,78.87,42.25
2016,7,10,17,0,802.0,70.0,1.8,22.0,439.0,51.77,39.09
2016,7,10,17,15,771.5,66.5,1.75,21.0,386.5,50.32,38.17
2016,7,10,17,30,741.0,63.0,1.7,20.0,334.0,48.81,37.14
2016,7,10,17,45,698.0,58.5,1.65,19.5,282.0,46.37,35.14
2016,7,10,18,0,655.0,54.0,1.6,19.0,230.0,43.87,33.0
2016,7,10,18,15,589.5,48.0,1.5,18.0,181.0,36.55,26.55
2016,7,10,18,30,524.0,42.0,1.4,17.0,132.0,32.84,23.09
2016,7,10,18,45,415.5,33.0,1.35,16.5,90.0,26.31,16.86
2016,7,10,19,0,307.0,24.0,1.3,16.0,48.0,19.58,8.33
2016,7,10,19,15,153.5,12.0,1.25,15.5,24.0,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,164.5,13.0,0.65,12.5,27.5,57.04,0.0
2016,7,11,5,30,329.0,26.0,0.6,13.0,55.0,136.28,88.02
2016,7,11,5,45,428.0,34.5,0.6,14.0,97.5,199.01,148.28
2016,7,11,6,0,527.0,43.0,0.6,15.0,140.0,273.05,212.03
2016,7,11,6,15,588.0,48.5,0.55,15.5,188.5,336.93,266.91
2016,7,11,6,30,649.0,54.0,0.5,16.0,237.0,404.85,322.83
2016,7,11,6,45,691.0,58.5,0.5,17.0,288.0,468.06,372.31
2016,7,11,7,0,733.0,63.0,0.5,18.0,339.0,533.97,421.37
2016,7,11,7,15,762.5,66.5,0.5,18.5,390.5,592.78,463.79
2016,7,11,7,30,792.0,70.0,0.5,19.0,442.0,652.29,504.39
2016,7,11,7,45,814.5,73.0,0.55,20.0,492.5,700.57,534.35
2016,7,11,8,0,837.0,76.0,0.6,21.0,543.0,753.55,566.8
2016,7,11,8,15,853.5,78.5,0.65,21.5,591.0,800.09,595.17
2016,7,11,8,30,870.0,81.0,0.7,22.0,639.0,844.95,622.0
2016,7,11,8,45,882.5,82.5,0.75,23.0,683.0,883.15,642.89
2016,7,11,9,0,895.0,84.0,0.8,24.0,727.0,918.89,661.96
2016,7,11,9,15,905.0,86.0,0.85,24.5,767.0,950.16,679.29
2016,7,11,9,30,915.0,88.0,0.9,25.0,807.0,978.4,694.68
2016,7,11,9,45,912.5,95.0,0.95,25.5,838.5,996.78,703.99
2016,7,11,10,0,910.0,102.0,1.0,26.0,870.0,1011.28,711.09
2016,7,11,10,15,916.0,103.0,1.05,26.0,898.0,1023.95,718.6
2016,7,11,10,30,922.0,104.0,1.1,26.0,926.0,1032.99,724.02
2016,7,11,10,45,925.5,105.5,1.15,26.5,947.5,1036.35,724.73
2016,7,11,11,0,929.0,107.0,1.2,27.0,969.0,1035.92,723.31
2016,7,11,11,15,931.5,107.5,1.2,27.0,983.0,1029.73,719.07
2016,7,11,11,30,934.0,108.0,1.2,27.0,997.0,1019.81,712.75
