Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,934.5,108.5,1.25,27.5,1004.0,1004.3,702.64
2016,7,11,12,0,935.0,109.0,1.3,28.0,1011.0,985.27,690.48
2016,7,11,12,15,935.5,109.0,1.35,28.0,1010.5,962.35,677.31
2016,7,11,12,30,936.0,109.0,1.4,28.0,1010.0,936.14,662.06
2016,7,11,12,45,938.0,106.0,1.45,28.0,1003.5,905.3,643.81
2016,7,11,13,0,940.0,103.0,1.5,28.0,997.0,871.34,623.42
2016,7,11,13,15,938.0,102.5,1.55,27.5,982.0,833.43,601.47
2016,7,11,13,30,936.0,102.0,1.6,27.0,967.0,792.85,577.4
2016,7,11,13,45,932.5,101.0,1.65,27.0,945.0,748.28,548.91
2016,7,11,14,0,929.0,100.0,1.7,27.0,923.0,701.51,516.45
2016,7,11,14,15,923.5,98.5,1.7,26.5,894.5,651.09,481.08
2016,7,11,14,30,918.0,97.0,1.7,26.0,866.0,599.07,443.35
2016,7,11,14,45,911.0,95.5,1.75,26.0,831.5,544.93,402.11
2016,7,11,15,0,904.0,94.0,1.8,26.0,797.0,489.79,358.64
2016,7,11,15,15,894.5,92.0,1.8,25.5,757.5,432.51,312.57
2016,7,11,15,30,885.0,90.0,1.8,25.0,718.0,375.01,264.78
2016,7,11,15,45,873.5,87.5,1.8,25.0,673.5,316.56,214.77
2016,7,11,16,0,862.0,85.0,1.8,25.0,629.0,258.6,165.18
2016,7,11,16,15,845.5,82.5,1.75,24.5,581.5,200.57,117.98
2016,7,11,16,30,829.0,80.0,1.7,24.0,534.0,136.47,71.51
2016,7,11,16,45,809.0,76.0,1.7,23.5,484.0,80.18,43.34
2016,7,11,17,0,789.0,72.0,1.7,23.0,434.0,53.16,40.11
2016,7,11,17,15,759.0,68.0,1.65,22.0,382.0,51.4,38.94
2016,7,11,17,30,729.0,64.0,1.6,21.0,330.0,49.56,37.63
2016,7,11,17,45,689.5,59.0,1.55,20.5,279.0,46.77,35.34
2016,7,11,18,0,650.0,54.0,1.5,20.0,228.0,43.88,32.87
2016,7,11,18,15,584.5,47.5,1.4,19.0,179.5,36.15,26.08
2016,7,11,18,30,519.0,41.0,1.3,18.0,131.0,32.0,22.25
2016,7,11,18,45,415.0,32.5,1.25,17.0,89.0,25.9,16.46
2016,7,11,19,0,311.0,24.0,1.2,16.0,47.0,19.63,8.14
2016,7,11,19,15,155.5,12.0,1.2,15.5,23.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,176.0,12.0,1.0,12.5,27.5,49.98,0.0
2016,7,12,5,30,352.0,24.0,1.0,13.0,55.0,140.45,89.41
2016,7,12,5,45,449.5,32.0,1.05,13.5,97.0,203.25,151.72
2016,7,12,6,0,547.0,40.0,1.1,14.0,139.0,275.22,215.21
2016,7,12,6,15,606.0,45.5,1.05,14.5,187.5,339.61,271.57
2016,7,12,6,30,665.0,51.0,1.0,15.0,236.0,409.34,330.02
2016,7,12,6,45,705.5,55.0,1.0,15.5,287.0,471.91,380.73
2016,7,12,7,0,746.0,59.0,1.0,16.0,338.0,537.02,431.15
2016,7,12,7,15,774.5,62.0,1.0,16.5,389.5,595.18,474.25
2016,7,12,7,30,803.0,65.0,1.0,17.0,441.0,648.72,511.44
2016,7,12,7,45,824.5,67.5,1.05,17.5,491.5,701.5,546.49
2016,7,12,8,0,846.0,70.0,1.1,18.0,542.0,753.6,580.22
2016,7,12,8,15,862.5,72.5,1.15,18.5,590.0,800.58,609.71
2016,7,12,8,30,879.0,75.0,1.2,19.0,638.0,845.86,637.57
2016,7,12,8,45,891.5,76.5,1.25,19.5,682.0,884.43,660.54
2016,7,12,9,0,904.0,78.0,1.3,20.0,726.0,920.52,681.68
2016,7,12,9,15,914.0,80.0,1.3,20.0,766.5,952.13,700.28
2016,7,12,9,30,924.0,82.0,1.3,20.0,807.0,980.68,716.86
2016,7,12,9,45,930.5,84.0,1.35,20.5,841.5,1002.57,728.62
2016,7,12,10,0,937.0,86.0,1.4,21.0,876.0,1020.94,738.25
2016,7,12,10,15,943.0,87.0,1.4,21.0,904.5,1034.08,745.27
2016,7,12,10,30,949.0,88.0,1.4,21.0,933.0,1043.5,750.11
2016,7,12,10,45,953.5,88.5,1.45,21.5,955.0,1047.08,750.88
2016,7,12,11,0,958.0,89.0,1.5,22.0,977.0,1046.81,749.42
2016,7,12,11,15,961.0,89.5,1.5,22.0,992.5,1041.19,745.41
2016,7,12,11,30,964.0,90.0,1.5,22.0,1008.0,1031.72,739.17
2016,7,12,11,45,966.0,90.5,1.55,22.0,1015.5,1017.48,730.88
2016,7,12,12,0,968.0,91.0,1.6,22.0,1023.0,999.53,720.32
2016,7,12,12,15,968.5,91.0,1.6,22.0,1023.5,976.11,705.62
2016,7,12,12,30,969.0,91.0,1.6,22.0,1024.0,949.27,688.78
2016,7,12,12,45,960.0,96.5,1.65,22.0,1014.5,916.08,668.46
2016,7,12,13,0,951.0,102.0,1.7,22.0,1005.0,880.14,646.19
2016,7,12,13,15,949.0,101.5,1.7,22.0,990.5,841.82,621.59
2016,7,12,13,30,947.0,101.0,1.7,22.0,976.0,800.79,594.98
2016,7,12,13,45,945.0,99.5,1.7,22.0,954.5,756.34,565.66
2016,7,12,14,0,943.0,98.0,1.7,22.0,933.0,709.53,532.18
2016,7,12,14,15,937.5,96.5,1.7,22.0,904.5,658.42,494.72
2016,7,12,14,30,932.0,95.0,1.7,22.0,876.0,605.68,454.97
2016,7,12,14,45,925.5,93.5,1.75,22.0,841.0,551.03,412.75
2016,7,12,15,0,919.0,92.0,1.8,22.0,806.0,495.31,368.18
2016,7,12,15,15,909.5,90.0,1.8,21.5,766.0,437.16,320.72
2016,7,12,15,30,900.0,88.0,1.8,21.0,726.0,378.77,271.46
2016,7,12,15,45,888.0,85.5,1.8,21.0,681.0,319.28,219.82
2016,7,12,16,0,876.0,83.0,1.8,21.0,636.0,260.33,168.63
2016,7,12,16,15,859.0,80.5,1.75,20.5,587.5,201.35,119.92
2016,7,12,16,30,842.0,78.0,1.7,20.0,539.0,143.95,78.22
2016,7,12,16,45,820.5,74.5,1.7,19.5,488.0,79.55,43.33
2016,7,12,17,0,799.0,71.0,1.7,19.0,437.0,52.53,40.27
2016,7,12,17,15,768.0,67.5,1.65,18.5,384.5,51.11,39.28
2016,7,12,17,30,737.0,64.0,1.6,18.0,332.0,49.65,38.19
2016,7,12,17,45,694.5,59.0,1.55,18.0,280.0,46.83,35.78
2016,7,12,18,0,652.0,54.0,1.5,18.0,228.0,43.93,33.19
2016,7,12,18,15,585.5,47.5,1.35,17.0,179.0,36.19,26.35
2016,7,12,18,30,519.0,41.0,1.2,16.0,130.0,32.04,22.49
2016,7,12,18,45,410.0,32.5,1.1,15.5,88.0,25.93,16.58
2016,7,12,19,0,301.0,24.0,1.0,15.0,46.0,19.66,7.96
2016,7,12,19,15,150.5,12.0,0.95,14.5,23.0,10.91,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.5,12.5,0.75,12.5,27.0,48.45,0.0
2016,7,13,5,30,335.0,25.0,0.7,13.0,54.0,136.2,85.31
2016,7,13,5,45,438.0,33.5,0.7,13.5,96.5,200.99,149.57
2016,7,13,6,0,541.0,42.0,0.7,14.0,139.0,277.11,215.8
2016,7,13,6,15,603.0,48.0,0.7,14.5,188.5,340.83,271.27
2016,7,13,6,30,665.0,54.0,0.7,15.0,238.0,412.61,331.0
2016,7,13,6,45,708.0,58.0,0.7,16.0,290.0,476.72,381.67
2016,7,13,7,0,751.0,62.0,0.7,17.0,342.0,543.58,431.94
2016,7,13,7,15,781.0,65.5,0.7,17.5,394.5,603.66,475.7
2016,7,13,7,30,811.0,69.0,0.7,18.0,447.0,664.46,517.45
2016,7,13,7,45,833.0,71.5,0.7,19.0,498.5,712.69,546.84
2016,7,13,8,0,855.0,74.0,0.7,20.0,550.0,765.54,578.59
2016,7,13,8,15,871.5,76.5,0.7,20.5,598.5,812.87,606.73
2016,7,13,8,30,888.0,79.0,0.7,21.0,647.0,858.46,633.16
2016,7,13,8,45,901.0,81.0,0.7,22.0,692.0,898.35,654.13
2016,7,13,9,0,914.0,83.0,0.7,23.0,737.0,935.73,673.13
2016,7,13,9,15,923.5,84.5,0.7,23.5,777.5,966.52,689.0
2016,7,13,9,30,933.0,86.0,0.7,24.0,818.0,994.2,702.88
2016,7,13,9,45,927.5,95.0,0.75,25.0,849.0,1012.28,710.58
2016,7,13,10,0,922.0,104.0,0.8,26.0,880.0,1026.24,715.93
2016,7,13,10,15,928.0,105.0,0.85,26.5,909.0,1039.06,722.1
2016,7,13,10,30,934.0,106.0,0.9,27.0,938.0,1048.19,726.16
2016,7,13,10,45,938.5,107.0,0.95,27.5,960.0,1052.05,727.22
2016,7,13,11,0,943.0,108.0,1.0,28.0,982.0,1052.09,726.17
2016,7,13,11,15,946.0,108.5,1.0,28.5,996.5,1046.31,720.79
2016,7,13,11,30,949.0,109.0,1.0,29.0,1011.0,1036.72,713.37
2016,7,13,11,45,950.5,109.0,1.05,29.5,1018.5,1021.46,703.69
2016,7,13,12,0,952.0,109.0,1.1,30.0,1026.0,1002.58,691.95
2016,7,13,12,15,952.0,109.0,1.15,30.0,1025.5,978.82,678.66
2016,7,13,12,30,952.0,109.0,1.2,30.0,1025.0,951.72,663.31
2016,7,13,12,45,950.5,109.0,1.25,30.0,1017.0,920.11,645.07
2016,7,13,13,0,949.0,109.0,1.3,30.0,1009.0,885.48,624.78
2016,7,13,13,15,946.0,108.0,1.35,30.0,993.5,845.9,601.13
2016,7,13,13,30,943.0,107.0,1.4,30.0,978.0,803.71,575.49
2016,7,13,13,45,938.5,106.5,1.45,30.0,955.0,758.46,547.18
2016,7,13,14,0,934.0,106.0,1.5,30.0,932.0,711.06,515.02
2016,7,13,14,15,927.5,104.5,1.5,30.0,902.5,659.65,478.77
2016,7,13,14,30,921.0,103.0,1.5,30.0,873.0,606.73,440.37
2016,7,13,14,45,912.0,101.5,1.55,30.0,837.5,551.26,399.18
2016,7,13,15,0,903.0,100.0,1.6,30.0,802.0,495.0,355.91
2016,7,13,15,15,892.0,98.0,1.6,29.5,761.0,437.0,310.34
2016,7,13,15,30,881.0,96.0,1.6,29.0,720.0,378.94,263.16
2016,7,13,15,45,865.5,94.0,1.6,28.5,674.5,319.8,214.18
2016,7,13,16,0,850.0,92.0,1.6,28.0,629.0,261.6,165.75
2016,7,13,16,15,831.5,89.0,1.6,27.5,580.0,196.35,113.82
2016,7,13,16,30,813.0,86.0,1.6,27.0,531.0,139.52,73.63
2016,7,13,16,45,788.0,83.0,1.6,26.5,479.5,84.57,46.74
2016,7,13,17,0,763.0,80.0,1.6,26.0,428.0,59.02,44.54
2016,7,13,17,15,730.0,75.5,1.55,25.0,376.0,57.12,43.3
2016,7,13,17,30,697.0,71.0,1.5,24.0,324.0,55.13,41.91
2016,7,13,17,45,650.5,65.5,1.45,23.5,272.5,47.58,35.57
2016,7,13,18,0,604.0,60.0,1.4,23.0,221.0,44.79,33.21
2016,7,13,18,15,534.5,52.5,1.3,22.0,172.5,40.16,29.18
2016,7,13,18,30,465.0,45.0,1.2,21.0,124.0,35.38,24.82
2016,7,13,18,45,354.5,35.0,1.1,20.0,83.5,28.11,18.01
2016,7,13,19,0,244.0,25.0,1.0,19.0,43.0,20.58,8.05
2016,7,13,19,15,122.0,12.5,0.9,18.5,21.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.5,0.65,13.5,25.0,43.86,0.0
2016,7,14,5,30,286.0,27.0,0.6,14.0,50.0,123.88,75.93
2016,7,14,5,45,397.0,35.5,0.6,15.0,92.5,189.25,139.95
2016,7,14,6,0,508.0,44.0,0.6,16.0,135.0,266.25,205.71
2016,7,14,6,15,573.0,50.5,0.6,16.5,184.0,332.16,262.22
2016,7,14,6,30,638.0,57.0,0.6,17.0,233.0,404.27,321.59
2016,7,14,6,45,686.0,61.5,0.6,18.0,285.5,468.37,371.8
2016,7,14,7,0,734.0,66.0,0.6,19.0,338.0,537.88,423.57
2016,7,14,7,15,765.0,69.5,0.6,19.5,390.5,597.93,466.84
2016,7,14,7,30,796.0,73.0,0.6,20.0,443.0,658.79,508.45
2016,7,14,7,45,820.0,75.5,0.6,21.0,494.5,713.68,542.15
2016,7,14,8,0,844.0,78.0,0.6,22.0,546.0,761.78,570.18
2016,7,14,8,15,861.5,80.5,0.6,22.5,595.0,809.54,598.37
2016,7,14,8,30,879.0,83.0,0.6,23.0,644.0,855.67,624.83
2016,7,14,8,45,892.5,85.0,0.65,24.0,689.0,895.73,646.61
2016,7,14,9,0,906.0,87.0,0.7,25.0,734.0,933.35,666.54
2016,7,14,9,15,916.5,88.5,0.75,25.5,774.5,964.9,683.78
2016,7,14,9,30,927.0,90.0,0.8,26.0,815.0,993.4,699.12
2016,7,14,9,45,933.5,92.0,0.85,27.0,850.0,1015.32,709.04
2016,7,14,10,0,940.0,94.0,0.9,28.0,885.0,1033.69,716.88
2016,7,14,10,15,946.0,95.5,0.95,28.5,914.0,1047.36,723.4
2016,7,14,10,30,952.0,97.0,1.0,29.0,943.0,1057.26,727.81
2016,7,14,10,45,956.0,97.5,1.05,29.5,965.0,1060.27,728.27
2016,7,14,11,0,960.0,98.0,1.1,30.0,987.0,1059.4,726.63
2016,7,14,11,15,962.5,98.5,1.1,30.0,1001.5,1053.17,722.46
2016,7,14,11,30,965.0,99.0,1.1,30.0,1016.0,1043.08,716.17
2016,7,14,11,45,966.0,99.5,1.15,30.5,1023.5,1027.74,706.41
2016,7,14,12,0,967.0,100.0,1.2,31.0,1031.0,1008.73,694.55
2016,7,14,12,15,967.0,100.0,1.2,31.0,1030.5,984.74,680.31
2016,7,14,12,30,967.0,100.0,1.2,31.0,1030.0,957.35,664.04
2016,7,14,12,45,958.5,104.5,1.3,31.0,1020.0,923.53,645.27
2016,7,14,13,0,950.0,109.0,1.4,31.0,1010.0,886.97,624.49
2016,7,14,13,15,947.0,108.5,1.4,30.5,994.5,847.77,601.71
2016,7,14,13,30,944.0,108.0,1.4,30.0,979.0,805.94,576.93
2016,7,14,13,45,939.0,107.0,1.4,30.0,955.5,759.81,547.59
2016,7,14,14,0,934.0,106.0,1.4,30.0,932.0,711.59,514.55
2016,7,14,14,15,927.5,105.0,1.35,29.5,902.5,660.56,479.24
2016,7,14,14,30,921.0,104.0,1.3,29.0,873.0,608.01,441.71
2016,7,14,14,45,912.0,102.5,1.3,29.0,837.0,552.47,400.29
2016,7,14,15,0,903.0,101.0,1.3,29.0,801.0,496.15,356.87
2016,7,14,15,15,891.5,99.0,1.3,28.5,760.0,437.89,311.23
2016,7,14,15,30,880.0,97.0,1.3,28.0,719.0,379.62,264.0
2016,7,14,15,45,865.5,94.5,1.3,27.5,673.5,320.35,214.95
2016,7,14,16,0,851.0,92.0,1.3,27.0,628.0,261.92,166.32
2016,7,14,16,15,832.5,89.0,1.25,26.5,579.0,196.57,114.22
2016,7,14,16,30,814.0,86.0,1.2,26.0,530.0,139.62,73.89
2016,7,14,16,45,789.5,82.5,1.2,25.5,479.0,84.2,46.64
2016,7,14,17,0,765.0,79.0,1.2,25.0,428.0,58.32,44.14
2016,7,14,17,15,731.5,74.5,1.15,24.0,375.5,56.38,42.86
2016,7,14,17,30,698.0,70.0,1.1,23.0,323.0,54.36,41.43
2016,7,14,17,45,651.5,64.5,1.1,22.0,271.5,46.86,35.19
2016,7,14,18,0,605.0,59.0,1.1,21.0,220.0,44.04,32.86
2016,7,14,18,15,535.0,52.0,1.0,20.0,171.5,39.79,29.12
2016,7,14,18,30,465.0,45.0,0.9,19.0,123.0,35.44,25.09
2016,7,14,18,45,354.0,34.5,0.85,18.0,82.5,27.71,17.82
2016,7,14,19,0,243.0,24.0,0.8,17.0,42.0,19.69,7.21
2016,7,14,19,15,121.5,12.0,0.75,16.5,21.0,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,12.5,0.9,12.5,24.5,44.75,0.0
2016,7,15,5,30,303.0,25.0,0.9,13.0,49.0,126.08,75.73
2016,7,15,5,45,407.0,33.5,0.95,13.5,91.0,190.33,141.46
2016,7,15,6,0,511.0,42.0,1.0,14.0,133.0,265.03,206.91
2016,7,15,6,15,575.5,48.5,0.95,14.5,181.5,330.82,264.24
2016,7,15,6,30,640.0,55.0,0.9,15.0,230.0,400.85,322.88
2016,7,15,6,45,684.5,59.5,0.9,16.0,281.5,465.19,374.23
2016,7,15,7,0,729.0,64.0,0.9,17.0,333.0,532.5,425.36
2016,7,15,7,15,760.0,67.5,0.85,17.5,385.0,592.32,468.97
2016,7,15,7,30,791.0,71.0,0.8,18.0,437.0,652.98,510.69
2016,7,15,7,45,814.5,74.0,0.8,18.5,488.5,707.93,546.14
2016,7,15,8,0,838.0,77.0,0.8,19.0,540.0,756.08,575.95
2016,7,15,8,15,855.5,79.5,0.8,19.5,588.5,803.68,604.73
2016,7,15,8,30,873.0,82.0,0.8,20.0,637.0,849.66,631.77
2016,7,15,8,45,886.5,83.5,0.85,21.0,682.0,889.03,653.6
2016,7,15,9,0,900.0,85.0,0.9,22.0,727.0,925.98,673.58
2016,7,15,9,15,910.5,87.0,0.9,22.5,768.0,958.02,690.57
2016,7,15,9,30,921.0,89.0,0.9,23.0,809.0,987.03,705.54
2016,7,15,9,45,925.5,92.5,0.95,23.5,843.0,1008.61,716.85
2016,7,15,10,0,930.0,96.0,1.0,24.0,877.0,1026.58,726.05
2016,7,15,10,15,936.5,97.0,1.05,24.5,906.0,1040.14,732.65
2016,7,15,10,30,943.0,98.0,1.1,25.0,935.0,1049.98,737.12
2016,7,15,10,45,948.0,98.5,1.15,25.5,957.5,1053.99,738.2
2016,7,15,11,0,953.0,99.0,1.2,26.0,980.0,1054.16,737.12
2016,7,15,11,15,956.0,99.5,1.2,26.0,995.0,1048.47,733.17
2016,7,15,11,30,959.0,100.0,1.2,26.0,1010.0,1038.94,727.08
2016,7,15,11,45,961.5,100.0,1.25,26.0,1018.0,1024.64,719.12
2016,7,15,12,0,964.0,100.0,1.3,26.0,1026.0,1006.63,708.97
2016,7,15,12,15,964.0,100.0,1.3,26.0,1026.0,982.71,694.38
2016,7,15,12,30,964.0,100.0,1.3,26.0,1026.0,955.39,677.75
2016,7,15,12,45,958.5,103.0,1.3,26.0,1017.0,922.83,657.81
2016,7,15,13,0,953.0,106.0,1.3,26.0,1008.0,887.39,635.98
2016,7,15,13,15,950.0,105.0,1.3,26.0,992.5,847.63,611.23
2016,7,15,13,30,947.0,104.0,1.3,26.0,977.0,805.25,584.57
2016,7,15,13,45,945.0,102.0,1.3,26.0,955.0,760.23,555.77
2016,7,15,14,0,943.0,100.0,1.3,26.0,933.0,712.85,522.89
2016,7,15,14,15,937.0,99.0,1.25,25.5,904.0,661.71,486.99
2016,7,15,14,30,931.0,98.0,1.2,25.0,875.0,608.97,448.79
2016,7,15,14,45,923.5,96.0,1.2,25.0,839.5,553.27,406.68
2016,7,15,15,0,916.0,94.0,1.2,25.0,804.0,496.61,362.39
2016,7,15,15,15,905.5,92.0,1.15,24.5,763.0,438.04,315.6
2016,7,15,15,30,895.0,90.0,1.1,24.0,722.0,379.34,267.15
2016,7,15,15,45,880.0,88.5,1.1,24.0,676.5,319.87,216.79
2016,7,15,16,0,865.0,87.0,1.1,24.0,631.0,261.27,167.06
2016,7,15,16,15,847.0,84.0,1.1,23.5,582.0,202.16,119.27
2016,7,15,16,30,829.0,81.0,1.1,23.0,533.0,137.29,72.35
2016,7,15,16,45,803.5,78.5,1.1,23.0,481.0,81.65,44.87
2016,7,15,17,0,778.0,76.0,1.1,23.0,429.0,56.2,42.72
2016,7,15,17,15,745.0,72.0,1.05,22.0,377.0,54.55,41.67
2016,7,15,17,30,712.0,68.0,1.0,21.0,325.0,52.85,40.49
2016,7,15,17,45,661.5,63.5,0.95,20.5,272.5,46.19,34.85
2016,7,15,18,0,611.0,59.0,0.9,20.0,220.0,44.11,33.07
2016,7,15,18,15,540.5,52.0,0.85,19.0,171.5,39.86,29.32
2016,7,15,18,30,470.0,45.0,0.8,18.0,123.0,35.51,25.26
2016,7,15,18,45,352.0,35.0,0.75,17.5,82.0,28.22,18.26
2016,7,15,19,0,234.0,25.0,0.7,17.0,41.0,20.69,7.41
2016,7,15,19,15,117.0,12.5,0.7,16.5,20.5,11.37,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.0,0.9,13.5,23.0,40.07,0.0
2016,7,16,5,30,257.0,26.0,0.9,14.0,46.0,113.63,66.14
2016,7,16,5,45,370.0,35.0,0.9,14.5,87.5,179.44,132.74
2016,7,16,6,0,483.0,44.0,0.9,15.0,129.0,256.2,199.17
2016,7,16,6,15,550.0,51.0,0.9,15.5,177.0,322.25,256.43
2016,7,16,6,30,617.0,58.0,0.9,16.0,225.0,394.78,316.93
2016,7,16,6,45,666.0,62.0,0.9,16.5,277.0,457.68,367.76
2016,7,16,7,0,715.0,66.0,0.9,17.0,329.0,526.32,420.74
2016,7,16,7,15,746.5,70.0,0.9,17.5,381.0,586.48,465.11
2016,7,16,7,30,778.0,74.0,0.9,18.0,433.0,647.55,508.0
2016,7,16,7,45,805.5,75.5,0.9,18.5,484.5,703.2,544.19
2016,7,16,8,0,833.0,77.0,0.9,19.0,536.0,752.36,574.89
2016,7,16,8,15,850.5,79.5,0.9,19.5,584.5,799.82,603.75
2016,7,16,8,30,868.0,82.0,0.9,20.0,633.0,845.69,630.89
2016,7,16,8,45,883.5,83.0,0.95,21.0,678.5,886.15,653.54
2016,7,16,9,0,899.0,84.0,1.0,22.0,724.0,924.33,674.38
2016,7,16,9,15,909.5,85.5,1.0,22.5,764.5,955.84,691.12
2016,7,16,9,30,920.0,87.0,1.0,23.0,805.0,984.33,705.87
2016,7,16,9,45,924.0,90.5,1.05,23.5,839.0,1005.48,716.94
2016,7,16,10,0,928.0,94.0,1.1,24.0,873.0,1023.01,725.89
2016,7,16,10,15,934.5,95.5,1.15,24.0,902.0,1037.15,734.28
2016,7,16,10,30,941.0,97.0,1.2,24.0,931.0,1047.56,740.52
2016,7,16,10,45,945.5,97.5,1.25,24.5,953.0,1051.12,741.29
2016,7,16,11,0,950.0,98.0,1.3,25.0,975.0,1050.83,739.9
2016,7,16,11,15,953.0,98.5,1.3,25.0,990.5,1045.2,735.95
2016,7,16,11,30,956.0,99.0,1.3,25.0,1006.0,1035.73,729.84
2016,7,16,11,45,957.5,99.5,1.35,25.0,1013.5,1021.03,721.51
2016,7,16,12,0,959.0,100.0,1.4,25.0,1021.0,1002.65,710.98
2016,7,16,12,15,959.0,100.5,1.4,25.0,1021.0,979.31,696.63
2016,7,16,12,30,959.0,101.0,1.4,25.0,1021.0,952.57,680.2
2016,7,16,12,45,954.5,103.0,1.45,25.0,1012.5,920.07,660.79
2016,7,16,13,0,950.0,105.0,1.5,25.0,1004.0,884.65,639.36
2016,7,16,13,15,947.5,104.5,1.5,25.0,989.0,845.83,614.91
2016,7,16,13,30,945.0,104.0,1.5,25.0,974.0,804.32,588.51
2016,7,16,13,45,941.0,103.0,1.5,25.0,952.0,758.81,559.03
2016,7,16,14,0,937.0,102.0,1.5,25.0,930.0,711.11,525.56
2016,7,16,14,15,931.5,101.0,1.45,24.5,901.0,660.5,489.7
2016,7,16,14,30,926.0,100.0,1.4,24.0,872.0,608.24,451.5
2016,7,16,14,45,918.0,98.5,1.4,24.0,837.0,552.89,409.24
2016,7,16,15,0,910.0,97.0,1.4,24.0,802.0,496.62,364.86
2016,7,16,15,15,899.5,95.0,1.35,23.5,761.0,438.3,317.91
2016,7,16,15,30,889.0,93.0,1.3,23.0,720.0,379.84,269.32
2016,7,16,15,45,875.0,91.0,1.3,23.0,674.5,320.51,218.7
2016,7,16,16,0,861.0,89.0,1.3,23.0,629.0,261.93,168.65
2016,7,16,16,15,843.0,86.0,1.25,22.5,580.5,202.96,120.66
2016,7,16,16,30,825.0,83.0,1.2,22.0,532.0,138.31,73.68
2016,7,16,16,45,800.5,80.0,1.2,22.0,480.5,82.5,45.92
2016,7,16,17,0,776.0,77.0,1.2,22.0,429.0,56.98,43.58
2016,7,16,17,15,743.0,73.0,1.15,21.0,376.5,55.37,42.56
2016,7,16,17,30,710.0,69.0,1.1,20.0,324.0,53.71,41.41
2016,7,16,17,45,663.5,63.5,1.1,19.5,272.0,46.25,35.05
2016,7,16,18,0,617.0,58.0,1.1,19.0,220.0,43.39,32.58
2016,7,16,18,15,546.0,51.0,1.0,18.0,171.5,39.1,28.77
2016,7,16,18,30,475.0,44.0,0.9,17.0,123.0,34.71,24.65
2016,7,16,18,45,361.5,34.0,0.85,16.5,82.0,27.39,17.6
2016,7,16,19,0,248.0,24.0,0.8,16.0,41.0,19.82,6.4
2016,7,16,19,15,124.0,12.0,0.8,15.5,20.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,0.85,13.0,24.0,45.55,0.0
2016,7,17,5,30,320.0,23.0,0.9,13.0,48.0,127.61,72.03
2016,7,17,5,45,429.5,31.0,0.95,13.5,90.0,194.91,144.06
2016,7,17,6,0,539.0,39.0,1.0,14.0,132.0,270.08,210.28
2016,7,17,6,15,602.5,45.0,0.95,14.5,181.0,336.74,268.58
2016,7,17,6,30,666.0,51.0,0.9,15.0,230.0,409.29,329.34
2016,7,17,6,45,704.0,56.0,0.9,15.5,281.5,471.93,380.12
2016,7,17,7,0,742.0,61.0,0.9,16.0,333.0,536.9,430.38
2016,7,17,7,15,772.0,64.5,0.9,16.5,385.0,596.74,474.65
2016,7,17,7,30,802.0,68.0,0.9,17.0,437.0,657.34,516.91
2016,7,17,7,45,827.5,70.0,0.9,17.5,489.0,707.35,549.11
2016,7,17,8,0,853.0,72.0,0.9,18.0,541.0,762.36,583.99
2016,7,17,8,15,869.5,74.0,0.95,18.5,589.5,809.25,613.09
2016,7,17,8,30,886.0,76.0,1.0,19.0,638.0,854.42,640.61
2016,7,17,8,45,901.0,77.0,1.05,19.5,683.0,895.09,664.73
2016,7,17,9,0,916.0,78.0,1.1,20.0,728.0,933.39,687.06
2016,7,17,9,15,925.5,79.5,1.1,20.5,768.5,964.47,703.67
2016,7,17,9,30,935.0,81.0,1.1,21.0,809.0,992.43,718.22
2016,7,17,9,45,929.5,90.0,1.15,21.5,841.0,1010.84,727.65
2016,7,17,10,0,924.0,99.0,1.2,22.0,873.0,1025.1,734.66
2016,7,17,10,15,930.0,100.0,1.2,22.0,902.0,1038.13,741.54
2016,7,17,10,30,936.0,101.0,1.2,22.0,931.0,1047.46,746.23
2016,7,17,10,45,939.5,102.5,1.3,22.5,952.5,1051.02,747.95
2016,7,17,11,0,943.0,104.0,1.4,23.0,974.0,1050.73,747.4
2016,7,17,11,15,945.5,104.5,1.4,23.0,988.5,1044.58,743.09
2016,7,17,11,30,948.0,105.0,1.4,23.0,1003.0,1034.62,736.6
2016,7,17,11,45,948.5,106.0,1.45,23.0,1010.0,1019.48,727.86
2016,7,17,12,0,949.0,107.0,1.5,23.0,1017.0,1000.71,716.92
2016,7,17,12,15,948.5,107.0,1.5,22.5,1016.5,976.56,703.23
2016,7,17,12,30,948.0,107.0,1.5,22.0,1016.0,949.08,687.41
2016,7,17,12,45,942.5,109.0,1.55,22.0,1007.0,915.93,667.23
2016,7,17,13,0,937.0,111.0,1.6,22.0,998.0,879.98,645.06
2016,7,17,13,15,934.0,110.5,1.6,22.0,982.0,841.14,620.19
2016,7,17,13,30,931.0,110.0,1.6,22.0,966.0,799.7,593.38
2016,7,17,13,45,927.5,108.0,1.65,22.0,943.5,754.17,563.69
2016,7,17,14,0,924.0,106.0,1.7,22.0,921.0,706.46,530.07
2016,7,17,14,15,917.0,105.0,1.7,21.5,891.5,655.46,493.67
2016,7,17,14,30,910.0,104.0,1.7,21.0,862.0,603.0,454.95
2016,7,17,14,45,903.0,101.5,1.7,21.0,827.0,548.07,412.22
2016,7,17,15,0,896.0,99.0,1.7,21.0,792.0,492.17,367.31
2016,7,17,15,15,884.5,97.0,1.7,20.5,751.0,434.14,319.98
2016,7,17,15,30,873.0,95.0,1.7,20.0,710.0,376.12,271.06
2016,7,17,15,45,860.5,91.5,1.7,20.0,665.0,316.89,219.66
2016,7,17,16,0,848.0,88.0,1.7,20.0,620.0,258.3,168.77
2016,7,17,16,15,829.0,85.0,1.7,19.5,571.0,192.9,114.98
2016,7,17,16,30,810.0,82.0,1.7,19.0,522.0,135.96,73.45
2016,7,17,16,45,788.0,78.0,1.7,18.5,471.5,80.37,45.25
2016,7,17,17,0,766.0,74.0,1.7,18.0,421.0,54.68,42.33
2016,7,17,17,15,733.0,70.0,1.7,17.5,369.0,52.99,41.11
2016,7,17,17,30,700.0,66.0,1.7,17.0,317.0,51.23,39.76
2016,7,17,17,45,656.5,60.5,1.7,16.5,266.0,48.1,37.13
2016,7,17,18,0,613.0,55.0,1.7,16.0,215.0,41.03,30.89
2016,7,17,18,15,543.0,48.5,1.65,15.5,167.0,37.06,27.26
2016,7,17,18,30,473.0,42.0,1.6,15.0,119.0,33.01,23.36
2016,7,17,18,45,360.5,32.0,1.55,14.5,79.0,25.64,16.21
2016,7,17,19,0,248.0,22.0,1.5,14.0,39.0,18.0,4.81
2016,7,17,19,15,124.0,11.0,1.45,13.5,19.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,12.0,1.1,12.0,22.0,40.03,0.0
2016,7,18,5,30,266.0,24.0,1.1,12.0,44.0,113.09,61.55
2016,7,18,5,45,383.0,32.5,1.15,12.5,85.5,180.99,134.3
2016,7,18,6,0,500.0,41.0,1.2,13.0,127.0,259.35,203.13
2016,7,18,6,15,565.0,47.5,1.15,13.5,175.0,324.78,260.75
2016,7,18,6,30,630.0,54.0,1.1,14.0,223.0,394.49,319.85
2016,7,18,6,45,676.5,58.0,1.1,14.5,274.0,458.96,372.68
2016,7,18,7,0,723.0,62.0,1.1,15.0,325.0,526.6,425.67
2016,7,18,7,15,753.0,65.5,1.05,15.5,376.5,585.6,469.51
2016,7,18,7,30,783.0,69.0,1.0,16.0,428.0,645.38,511.38
2016,7,18,7,45,807.0,71.0,1.0,16.5,478.5,699.28,546.82
2016,7,18,8,0,831.0,73.0,1.0,17.0,529.0,746.53,576.64
2016,7,18,8,15,847.5,75.5,1.0,17.5,576.5,793.23,605.43
2016,7,18,8,30,864.0,78.0,1.0,18.0,624.0,838.28,632.46
2016,7,18,8,45,878.5,79.0,1.0,18.5,668.5,877.86,655.33
2016,7,18,9,0,893.0,80.0,1.0,19.0,713.0,915.12,676.36
2016,7,18,9,15,902.5,81.5,1.0,19.5,752.5,945.68,692.8
2016,7,18,9,30,912.0,83.0,1.0,20.0,792.0,973.21,707.21
2016,7,18,9,45,915.5,86.5,1.05,20.5,825.5,993.89,718.21
2016,7,18,10,0,919.0,90.0,1.1,21.0,859.0,1010.96,727.05
2016,7,18,10,15,924.5,91.0,1.15,21.0,887.0,1023.6,734.63
2016,7,18,10,30,930.0,92.0,1.2,21.0,915.0,1032.56,740.08
2016,7,18,10,45,934.0,93.0,1.25,21.5,937.0,1036.26,740.99
2016,7,18,11,0,938.0,94.0,1.3,22.0,959.0,1036.14,739.71
2016,7,18,11,15,941.0,94.5,1.35,22.0,973.5,1030.69,736.68
2016,7,18,11,30,944.0,95.0,1.4,22.0,988.0,1021.44,731.44
2016,7,18,11,45,945.0,95.0,1.45,22.0,995.0,1006.02,722.42
2016,7,18,12,0,946.0,95.0,1.5,22.0,1002.0,986.99,711.21
2016,7,18,12,15,946.0,95.0,1.5,22.0,1002.0,963.52,696.49
2016,7,18,12,30,946.0,95.0,1.5,22.0,1002.0,936.71,679.66
2016,7,18,12,45,947.5,93.0,1.55,22.0,995.0,906.06,661.0
2016,7,18,13,0,949.0,91.0,1.6,22.0,988.0,872.23,640.11
2016,7,18,13,15,947.0,90.5,1.6,22.0,973.0,833.92,615.51
2016,7,18,13,30,945.0,90.0,1.6,22.0,958.0,792.88,588.9
2016,7,18,13,45,942.5,88.0,1.65,22.0,936.5,747.59,559.58
2016,7,18,14,0,940.0,86.0,1.7,22.0,915.0,699.98,526.25
2016,7,18,14,15,935.0,85.0,1.7,21.5,886.5,649.59,490.14
2016,7,18,14,30,930.0,84.0,1.7,21.0,858.0,597.51,451.52
2016,7,18,14,45,924.0,81.5,1.7,21.0,823.5,542.16,408.3
2016,7,18,15,0,918.0,79.0,1.7,21.0,789.0,485.72,362.77
2016,7,18,15,15,908.5,77.5,1.65,21.0,749.0,427.85,314.48
2016,7,18,15,30,899.0,76.0,1.6,21.0,709.0,369.72,264.62
2016,7,18,15,45,888.5,73.5,1.6,21.0,664.5,310.51,213.07
2016,7,18,16,0,878.0,71.0,1.6,21.0,620.0,251.67,161.8
2016,7,18,16,15,862.0,68.5,1.55,20.5,572.0,192.57,112.83
2016,7,18,16,30,846.0,66.0,1.5,20.0,524.0,134.96,70.93
2016,7,18,16,45,826.0,63.0,1.5,19.5,473.5,78.54,42.96
2016,7,18,17,0,806.0,60.0,1.5,19.0,423.0,52.35,40.13
2016,7,18,17,15,776.5,57.0,1.45,18.5,371.5,50.1,38.42
2016,7,18,17,30,747.0,54.0,1.4,18.0,320.0,42.01,31.5
2016,7,18,17,45,706.0,50.0,1.4,18.0,269.0,39.7,29.52
2016,7,18,18,0,665.0,46.0,1.4,18.0,218.0,37.35,27.39
2016,7,18,18,15,600.5,40.5,1.35,17.0,170.0,33.55,23.99
2016,7,18,18,30,536.0,35.0,1.3,16.0,122.0,29.7,20.35
2016,7,18,18,45,426.0,27.0,1.3,15.5,81.0,23.31,14.12
2016,7,18,19,0,316.0,19.0,1.3,15.0,40.0,16.75,3.43
2016,7,18,19,15,158.0,9.5,1.25,14.5,20.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.5,10.5,1.0,11.5,22.5,47.25,0.0
2016,7,19,5,30,345.0,21.0,1.0,12.0,45.0,128.9,66.57
2016,7,19,5,45,453.0,28.0,1.0,12.5,87.5,196.92,145.08
2016,7,19,6,0,561.0,35.0,1.0,13.0,130.0,274.19,213.75
2016,7,19,6,15,623.0,40.0,0.95,13.5,178.5,340.07,271.93
2016,7,19,6,30,685.0,45.0,0.9,14.0,227.0,411.72,332.43
2016,7,19,6,45,436.5,92.5,0.9,14.5,218.0,361.93,294.54
2016,7,19,7,0,188.0,140.0,0.9,15.0,209.0,265.76,216.62
2016,7,19,7,15,506.0,99.0,0.9,15.5,321.5,465.04,377.46
2016,7,19,7,30,824.0,58.0,0.9,16.0,434.0,655.54,519.25
2016,7,19,7,45,844.5,60.5,0.9,16.5,485.0,708.9,552.42
2016,7,19,8,0,865.0,63.0,0.9,17.0,536.0,761.45,585.67
2016,7,19,8,15,880.5,65.0,0.9,17.5,584.0,808.15,614.06
2016,7,19,8,30,896.0,67.0,0.9,18.0,632.0,853.04,640.66
2016,7,19,8,45,907.5,69.0,0.95,19.0,676.5,892.27,662.63
2016,7,19,9,0,919.0,71.0,1.0,20.0,721.0,928.89,682.6
2016,7,19,9,15,928.0,72.5,1.05,20.5,761.0,959.75,699.94
2016,7,19,9,30,937.0,74.0,1.1,21.0,801.0,987.45,715.24
2016,7,19,9,45,936.0,80.0,1.15,21.5,834.0,1007.15,725.51
2016,7,19,10,0,935.0,86.0,1.2,22.0,867.0,1022.94,733.46
2016,7,19,10,15,940.5,87.0,1.2,22.0,895.5,1035.8,740.21
2016,7,19,10,30,946.0,88.0,1.2,22.0,924.0,1044.91,744.77
2016,7,19,10,45,948.5,89.5,1.3,22.5,945.5,1047.72,746.02
2016,7,19,11,0,951.0,91.0,1.4,23.0,967.0,1046.64,745.0
2016,7,19,11,15,953.5,91.5,1.4,23.0,981.5,1040.65,740.78
2016,7,19,11,30,956.0,92.0,1.4,23.0,996.0,1030.82,734.36
2016,7,19,11,45,957.5,92.0,1.45,23.0,1003.5,1015.73,725.63
2016,7,19,12,0,959.0,92.0,1.5,23.0,1011.0,996.96,714.67
2016,7,19,12,15,959.0,92.0,1.55,23.0,1010.5,973.22,700.59
2016,7,19,12,30,959.0,92.0,1.6,23.0,1010.0,946.07,684.31
2016,7,19,12,45,952.0,96.0,1.65,23.5,1000.5,913.35,663.06
2016,7,19,13,0,945.0,100.0,1.7,24.0,991.0,877.79,639.9
2016,7,19,13,15,942.0,99.5,1.7,24.0,976.0,838.7,614.95
2016,7,19,13,30,939.0,99.0,1.7,24.0,961.0,796.97,588.05
2016,7,19,13,45,936.5,97.0,1.7,24.0,939.0,751.81,558.56
2016,7,19,14,0,934.0,95.0,1.7,24.0,917.0,704.34,524.96
2016,7,19,14,15,928.0,94.0,1.7,23.5,888.0,653.48,488.88
2016,7,19,14,30,922.0,93.0,1.7,23.0,859.0,601.03,450.39
2016,7,19,14,45,916.0,90.0,1.7,23.0,824.0,545.53,407.49
2016,7,19,15,0,910.0,87.0,1.7,23.0,789.0,488.95,362.31
2016,7,19,15,15,899.5,85.5,1.65,22.5,749.0,430.97,315.02
2016,7,19,15,30,889.0,84.0,1.6,22.0,709.0,372.85,266.1
2016,7,19,15,45,878.5,80.5,1.6,22.0,664.5,313.25,214.59
2016,7,19,16,0,868.0,77.0,1.6,22.0,620.0,254.05,163.36
2016,7,19,16,15,851.0,74.5,1.6,21.5,571.5,195.21,114.96
2016,7,19,16,30,834.0,72.0,1.6,21.0,523.0,137.97,73.62
2016,7,19,16,45,814.5,68.5,1.6,20.5,472.5,81.74,45.81
2016,7,19,17,0,795.0,65.0,1.6,20.0,422.0,48.34,36.49
2016,7,19,17,15,764.5,61.5,1.55,19.5,370.5,46.76,35.35
2016,7,19,17,30,734.0,58.0,1.5,19.0,319.0,45.11,34.08
2016,7,19,17,45,693.0,53.0,1.5,18.5,268.0,42.12,31.57
2016,7,19,18,0,652.0,48.0,1.5,18.0,217.0,39.04,28.87
2016,7,19,18,15,585.5,42.5,1.4,17.0,168.5,35.33,25.54
2016,7,19,18,30,519.0,37.0,1.3,16.0,120.0,31.58,21.97
2016,7,19,18,45,410.0,28.5,1.25,15.5,79.5,22.74,13.58
2016,7,19,19,0,301.0,20.0,1.2,15.0,39.0,16.33,2.47
2016,7,19,19,15,150.5,10.0,1.15,14.5,19.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,0.95,12.5,22.0,46.84,0.0
2016,7,20,5,30,346.0,20.0,1.0,13.0,44.0,127.77,61.76
2016,7,20,5,45,451.0,27.0,1.05,13.5,85.5,195.11,142.79
2016,7,20,6,0,556.0,34.0,1.1,14.0,127.0,271.03,210.5
2016,7,20,6,15,618.5,39.5,1.05,14.5,175.5,337.42,269.06
2016,7,20,6,30,681.0,45.0,1.0,15.0,224.0,409.71,330.06
2016,7,20,6,45,722.5,48.0,1.0,15.5,275.5,472.63,381.48
2016,7,20,7,0,764.0,51.0,1.0,16.0,327.0,533.84,429.42
2016,7,20,7,15,793.0,54.0,1.0,16.5,379.0,593.11,473.67
2016,7,20,7,30,822.0,57.0,1.0,17.0,431.0,653.08,515.11
2016,7,20,7,45,843.0,59.5,1.0,18.0,482.0,706.79,549.12
2016,7,20,8,0,864.0,62.0,1.0,19.0,533.0,759.74,581.53
2016,7,20,8,15,880.0,64.0,1.0,19.5,581.0,806.87,610.13
2016,7,20,8,30,896.0,66.0,1.0,20.0,629.0,852.23,636.97
2016,7,20,8,45,908.0,67.5,1.0,20.5,674.0,891.37,659.19
2016,7,20,9,0,920.0,69.0,1.0,21.0,719.0,927.94,679.47
2016,7,20,9,15,929.5,70.5,1.0,21.5,759.5,959.36,696.19
2016,7,20,9,30,939.0,72.0,1.0,22.0,800.0,987.63,710.83
2016,7,20,9,45,937.0,79.0,1.05,22.5,833.5,1007.6,721.19
2016,7,20,10,0,935.0,86.0,1.1,23.0,867.0,1023.57,729.22
2016,7,20,10,15,941.0,87.5,1.15,23.5,895.5,1037.5,736.09
2016,7,20,10,30,947.0,89.0,1.2,24.0,924.0,1047.66,740.75
2016,7,20,10,45,952.5,88.5,1.25,24.5,946.5,1051.35,741.59
2016,7,20,11,0,958.0,88.0,1.3,25.0,969.0,1051.17,740.26
2016,7,20,11,15,961.0,88.5,1.35,25.0,984.0,1045.67,737.26
2016,7,20,11,30,964.0,89.0,1.4,25.0,999.0,1036.29,732.02
2016,7,20,11,45,966.5,88.5,1.45,25.5,1007.0,1021.57,722.2
2016,7,20,12,0,969.0,88.0,1.5,26.0,1015.0,1003.12,710.16
2016,7,20,12,15,969.0,88.0,1.5,26.0,1015.0,979.19,695.44
2016,7,20,12,30,969.0,88.0,1.5,26.0,1015.0,951.8,678.6
2016,7,20,12,45,967.0,88.5,1.55,26.0,1007.0,919.82,659.49
2016,7,20,13,0,965.0,89.0,1.6,26.0,999.0,884.73,638.24
2016,7,20,13,15,962.5,88.5,1.6,26.0,984.0,845.37,613.44
2016,7,20,13,30,960.0,88.0,1.6,26.0,969.0,803.27,586.65
2016,7,20,13,45,957.0,87.0,1.65,26.0,947.0,757.79,557.78
2016,7,20,14,0,954.0,86.0,1.7,26.0,925.0,709.97,524.98
2016,7,20,14,15,948.5,85.0,1.7,25.5,896.0,658.48,488.77
2016,7,20,14,30,943.0,84.0,1.7,25.0,867.0,605.31,450.07
2016,7,20,14,45,935.5,82.5,1.7,25.0,831.5,549.25,407.02
2016,7,20,15,0,928.0,81.0,1.7,25.0,796.0,492.19,361.76
2016,7,20,15,15,918.5,79.5,1.7,24.5,755.5,433.59,314.44
2016,7,20,15,30,909.0,78.0,1.7,24.0,715.0,374.73,265.26
2016,7,20,15,45,896.5,76.0,1.7,24.0,670.0,314.59,213.57
2016,7,20,16,0,884.0,74.0,1.7,24.0,625.0,255.05,162.34
2016,7,20,16,15,867.0,71.5,1.7,23.5,576.0,195.22,113.44
2016,7,20,16,30,850.0,69.0,1.7,23.0,527.0,137.01,71.7
2016,7,20,16,45,828.0,66.5,1.7,22.5,476.0,80.42,44.31
2016,7,20,17,0,806.0,64.0,1.7,22.0,425.0,55.22,42.09
2016,7,20,17,15,775.5,60.5,1.65,21.0,372.5,46.12,34.56
2016,7,20,17,30,745.0,57.0,1.6,20.0,320.0,44.43,33.34
2016,7,20,17,45,701.5,52.5,1.6,19.5,268.5,41.8,31.15
2016,7,20,18,0,658.0,48.0,1.6,19.0,217.0,39.11,28.8
2016,7,20,18,15,591.0,42.0,1.55,18.0,168.5,34.95,25.08
2016,7,20,18,30,524.0,36.0,1.5,17.0,120.0,30.71,21.09
2016,7,20,18,45,411.5,27.5,1.45,16.5,79.0,23.89,14.4
2016,7,20,19,0,299.0,19.0,1.4,16.0,38.0,15.47,1.17
2016,7,20,19,15,149.5,9.5,1.35,15.5,19.0,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,12.5,21.0,44.28,0.0
2016,7,21,5,30,323.0,20.0,1.2,13.0,42.0,120.85,53.96
2016,7,21,5,45,433.5,28.0,1.3,13.5,84.0,190.19,139.01
2016,7,21,6,0,544.0,36.0,1.4,14.0,126.0,268.46,208.83
2016,7,21,6,15,608.0,41.5,1.35,14.5,174.5,335.03,267.83
2016,7,21,6,30,672.0,47.0,1.3,15.0,223.0,407.6,329.49
2016,7,21,6,45,344.5,86.5,1.3,15.5,177.5,304.07,248.51
2016,7,21,7,0,17.0,126.0,1.3,16.0,132.0,128.86,102.74
2016,7,21,7,15,416.0,93.5,1.25,16.5,281.0,392.86,322.24
2016,7,21,7,30,815.0,61.0,1.2,17.0,430.0,653.34,519.43
2016,7,21,7,45,836.5,63.5,1.2,17.5,481.0,707.12,552.62
2016,7,21,8,0,858.0,66.0,1.2,18.0,532.0,760.22,586.55
