Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,873.5,68.0,1.2,18.5,580.0,806.72,615.08
2016,7,21,8,30,889.0,70.0,1.2,19.0,628.0,851.44,641.84
2016,7,21,8,45,901.0,71.5,1.25,19.5,672.5,890.36,664.97
2016,7,21,9,0,913.0,73.0,1.3,20.0,717.0,926.74,686.21
2016,7,21,9,15,922.5,74.5,1.3,20.5,757.0,957.98,703.16
2016,7,21,9,30,932.0,76.0,1.3,21.0,797.0,986.1,717.99
2016,7,21,9,45,938.0,78.0,1.3,21.5,831.5,1008.06,728.86
2016,7,21,10,0,944.0,80.0,1.3,22.0,866.0,1026.43,737.52
2016,7,21,10,15,949.5,80.5,1.3,22.5,894.5,1038.94,742.61
2016,7,21,10,30,955.0,81.0,1.3,23.0,923.0,1047.68,745.51
2016,7,21,10,45,959.5,81.5,1.35,23.5,945.0,1051.56,746.45
2016,7,21,11,0,964.0,82.0,1.4,24.0,967.0,1051.53,745.16
2016,7,21,11,15,966.5,82.5,1.45,24.0,982.5,1045.59,741.82
2016,7,21,11,30,969.0,83.0,1.5,24.0,998.0,1035.75,736.23
2016,7,21,11,45,971.0,83.0,1.55,24.0,1005.5,1021.06,727.72
2016,7,21,12,0,973.0,83.0,1.6,24.0,1013.0,1002.61,716.94
2016,7,21,12,15,973.5,83.0,1.65,24.0,1013.0,979.1,702.99
2016,7,21,12,30,974.0,83.0,1.7,24.0,1013.0,952.08,686.8
2016,7,21,12,45,964.0,89.0,1.75,24.0,1003.5,918.3,666.17
2016,7,21,13,0,954.0,95.0,1.8,24.0,994.0,881.76,643.59
2016,7,21,13,15,951.5,94.5,1.8,23.5,979.0,842.69,619.82
2016,7,21,13,30,949.0,94.0,1.8,23.0,964.0,800.91,593.93
2016,7,21,13,45,947.5,92.0,1.85,23.0,942.5,755.96,564.82
2016,7,21,14,0,946.0,90.0,1.9,23.0,921.0,708.57,531.59
2016,7,21,14,15,940.5,89.0,1.9,22.5,892.0,657.37,494.95
2016,7,21,14,30,935.0,88.0,1.9,22.0,863.0,604.49,455.82
2016,7,21,14,45,930.5,85.0,1.9,22.0,829.0,548.99,412.52
2016,7,21,15,0,926.0,82.0,1.9,22.0,795.0,492.2,366.77
2016,7,21,15,15,916.5,80.5,1.85,21.5,754.5,433.64,318.62
2016,7,21,15,30,907.0,79.0,1.8,21.0,714.0,374.8,268.68
2016,7,21,15,45,898.0,75.5,1.8,21.0,669.5,314.48,216.08
2016,7,21,16,0,889.0,72.0,1.8,21.0,625.0,254.36,163.63
2016,7,21,16,15,872.5,70.0,1.75,20.5,576.0,194.67,114.15
2016,7,21,16,30,856.0,68.0,1.7,20.0,527.0,136.5,72.0
2016,7,21,16,45,837.5,64.0,1.7,20.0,476.5,78.55,43.3
2016,7,21,17,0,819.0,60.0,1.7,20.0,426.0,52.47,40.08
2016,7,21,17,15,789.0,57.0,1.65,19.5,373.5,50.2,38.35
2016,7,21,17,30,759.0,54.0,1.6,19.0,321.0,42.2,31.53
2016,7,21,17,45,718.5,49.5,1.55,18.5,269.5,39.48,29.25
2016,7,21,18,0,678.0,45.0,1.5,18.0,218.0,36.69,26.8
2016,7,21,18,15,612.5,39.5,1.4,17.0,169.0,32.86,23.35
2016,7,21,18,30,547.0,34.0,1.3,16.0,120.0,28.97,19.66
2016,7,21,18,45,435.5,26.0,1.25,15.5,79.0,22.54,13.28
2016,7,21,19,0,324.0,18.0,1.2,15.0,38.0,15.95,0.37
2016,7,21,19,15,162.0,9.0,1.15,14.5,19.0,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,0.8,12.5,20.5,45.1,0.0
2016,7,22,5,30,331.0,20.0,0.8,13.0,41.0,122.49,49.43
2016,7,22,5,45,440.0,27.5,0.85,14.0,82.5,191.79,139.09
2016,7,22,6,0,549.0,35.0,0.9,15.0,124.0,269.28,207.71
2016,7,22,6,15,614.0,40.5,0.9,15.5,173.5,336.56,266.75
2016,7,22,6,30,679.0,46.0,0.9,16.0,223.0,409.98,328.49
2016,7,22,6,45,722.0,50.0,0.95,16.5,275.0,475.0,381.52
2016,7,22,7,0,765.0,54.0,1.0,17.0,327.0,542.88,434.43
2016,7,22,7,15,794.5,57.0,1.0,17.5,379.5,598.19,475.55
2016,7,22,7,30,824.0,60.0,1.0,18.0,432.0,658.66,517.27
2016,7,22,7,45,846.5,62.5,1.05,19.0,483.5,713.64,552.53
2016,7,22,8,0,869.0,65.0,1.1,20.0,535.0,767.99,586.33
2016,7,22,8,15,885.0,67.0,1.1,20.5,584.0,815.38,614.99
2016,7,22,8,30,901.0,69.0,1.1,21.0,633.0,860.98,641.88
2016,7,22,8,45,913.5,70.5,1.15,21.5,678.5,900.78,665.22
2016,7,22,9,0,926.0,72.0,1.2,22.0,724.0,938.0,686.67
2016,7,22,9,15,935.5,73.5,1.2,22.5,764.5,969.6,703.51
2016,7,22,9,30,945.0,75.0,1.2,23.0,805.0,998.03,718.24
2016,7,22,9,45,938.5,85.0,1.25,23.5,837.5,1017.07,727.93
2016,7,22,10,0,932.0,95.0,1.3,24.0,870.0,1031.83,735.13
2016,7,22,10,15,938.0,96.0,1.35,24.5,899.0,1045.1,741.53
2016,7,22,10,30,944.0,97.0,1.4,25.0,928.0,1054.62,745.71
2016,7,22,10,45,949.5,97.5,1.45,25.5,950.5,1059.27,747.05
2016,7,22,11,0,955.0,98.0,1.5,26.0,973.0,1060.03,746.18
2016,7,22,11,15,957.5,98.5,1.5,26.5,988.5,1053.9,740.44
2016,7,22,11,30,960.0,99.0,1.5,27.0,1004.0,1043.9,732.56
2016,7,22,11,45,962.5,98.5,1.55,27.5,1011.5,1029.08,722.67
2016,7,22,12,0,965.0,98.0,1.6,28.0,1019.0,1010.52,710.6
2016,7,22,12,15,965.0,98.0,1.65,28.0,1019.0,986.49,696.59
2016,7,22,12,30,965.0,98.0,1.7,28.0,1019.0,959.01,680.41
2016,7,22,12,45,964.0,97.0,1.75,28.0,1011.0,926.4,660.9
2016,7,22,13,0,963.0,96.0,1.8,28.0,1003.0,890.66,639.25
2016,7,22,13,15,960.0,95.5,1.8,28.0,987.0,850.8,614.21
2016,7,22,13,30,957.0,95.0,1.8,28.0,971.0,808.24,587.21
2016,7,22,13,45,953.0,94.0,1.8,28.0,948.5,762.0,557.49
2016,7,22,14,0,949.0,93.0,1.8,28.0,926.0,713.51,523.86
2016,7,22,14,15,942.5,92.0,1.8,27.5,896.0,661.45,487.52
2016,7,22,14,30,936.0,91.0,1.8,27.0,866.0,607.81,448.77
2016,7,22,14,45,928.0,89.5,1.85,26.5,830.5,551.65,406.98
2016,7,22,15,0,920.0,88.0,1.9,26.0,795.0,494.55,362.78
2016,7,22,15,15,909.0,86.0,1.85,25.5,753.5,435.17,314.88
2016,7,22,15,30,898.0,84.0,1.8,25.0,712.0,375.7,265.36
2016,7,22,15,45,873.5,86.5,1.8,25.0,664.0,316.19,214.7
2016,7,22,16,0,849.0,89.0,1.8,25.0,616.0,258.52,165.7
2016,7,22,16,15,830.5,86.0,1.75,24.5,567.0,192.91,112.72
2016,7,22,16,30,812.0,83.0,1.7,24.0,518.0,135.6,71.89
2016,7,22,16,45,777.0,82.0,1.7,23.5,464.5,81.36,46.3
2016,7,22,17,0,742.0,81.0,1.7,23.0,411.0,60.13,46.12
2016,7,22,17,15,707.0,76.5,1.65,22.0,359.0,58.28,44.9
2016,7,22,17,30,672.0,72.0,1.6,21.0,307.0,51.35,39.2
2016,7,22,17,45,621.5,66.0,1.55,20.5,255.5,48.32,36.69
2016,7,22,18,0,571.0,60.0,1.5,20.0,204.0,45.19,33.97
2016,7,22,18,15,496.5,52.0,1.4,19.0,156.5,40.18,29.5
2016,7,22,18,30,422.0,44.0,1.3,18.0,109.0,35.02,24.66
2016,7,22,18,45,302.5,32.5,1.25,17.5,70.0,26.37,16.23
2016,7,22,19,0,183.0,21.0,1.2,17.0,31.0,17.36,0.0
2016,7,22,19,15,91.5,10.5,1.15,16.5,15.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,76.5,11.5,0.65,12.5,16.5,27.08,0.0
2016,7,23,5,30,153.0,23.0,0.6,13.0,33.0,77.51,26.32
2016,7,23,5,45,268.0,36.0,0.6,14.0,72.0,144.73,105.13
2016,7,23,6,0,383.0,49.0,0.6,15.0,111.0,221.89,171.66
2016,7,23,6,15,457.0,58.5,0.6,15.5,158.0,288.82,229.19
2016,7,23,6,30,531.0,68.0,0.6,16.0,205.0,363.13,290.91
2016,7,23,6,45,588.0,74.0,0.6,17.0,257.0,430.99,344.74
2016,7,23,7,0,645.0,80.0,0.6,18.0,309.0,503.3,399.45
2016,7,23,7,15,681.0,85.0,0.6,19.0,361.0,564.67,443.51
2016,7,23,7,30,717.0,90.0,0.6,20.0,413.0,627.55,486.73
2016,7,23,7,45,747.0,93.5,0.6,21.0,465.0,682.36,521.49
2016,7,23,8,0,777.0,97.0,0.6,22.0,517.0,740.34,556.74
2016,7,23,8,15,797.0,100.5,0.65,23.0,565.5,789.79,585.89
2016,7,23,8,30,817.0,104.0,0.7,24.0,614.0,837.88,613.54
2016,7,23,8,45,830.0,108.0,0.75,25.0,659.0,878.64,635.88
2016,7,23,9,0,843.0,112.0,0.8,26.0,704.0,917.01,656.4
2016,7,23,9,15,855.0,114.0,0.85,26.5,744.5,940.16,668.47
2016,7,23,9,30,867.0,116.0,0.9,27.0,785.0,969.5,684.54
2016,7,23,9,45,877.5,117.0,0.95,28.0,820.5,993.27,695.67
2016,7,23,10,0,888.0,118.0,1.0,29.0,856.0,1013.8,704.83
2016,7,23,10,15,894.5,119.5,1.05,29.5,884.5,1027.46,711.31
2016,7,23,10,30,901.0,121.0,1.1,30.0,913.0,1037.5,715.78
2016,7,23,10,45,874.5,141.0,1.2,30.5,926.0,1029.41,710.45
2016,7,23,11,0,848.0,161.0,1.3,31.0,939.0,1029.67,710.39
2016,7,23,11,15,851.5,162.0,1.3,31.0,953.5,1024.79,706.96
2016,7,23,11,30,855.0,163.0,1.3,31.0,968.0,1016.27,701.52
2016,7,23,11,45,839.5,174.5,1.35,31.5,970.0,996.16,688.62
2016,7,23,12,0,824.0,186.0,1.4,32.0,972.0,972.8,673.91
2016,7,23,12,15,824.0,186.0,1.45,32.0,972.0,950.05,660.94
2016,7,23,12,30,824.0,186.0,1.5,32.0,972.0,924.25,646.0
2016,7,23,12,45,832.0,179.5,1.55,32.0,967.0,896.5,629.77
2016,7,23,13,0,840.0,173.0,1.6,32.0,962.0,865.56,611.41
2016,7,23,13,15,836.5,171.5,1.65,32.0,947.0,826.88,587.95
2016,7,23,13,30,833.0,170.0,1.7,32.0,932.0,785.94,562.16
2016,7,23,13,45,821.0,172.5,1.75,32.0,908.0,740.39,531.95
2016,7,23,14,0,809.0,175.0,1.8,32.0,884.0,693.62,500.16
2016,7,23,14,15,801.0,172.5,1.8,31.5,855.0,644.11,466.37
2016,7,23,14,30,793.0,170.0,1.8,31.0,826.0,593.59,430.77
2016,7,23,14,45,801.0,157.5,1.8,31.0,796.0,542.06,392.5
2016,7,23,15,0,809.0,145.0,1.8,31.0,766.0,488.35,351.26
2016,7,23,15,15,796.0,142.0,1.8,30.5,725.5,432.09,307.5
2016,7,23,15,30,783.0,139.0,1.8,30.0,685.0,376.26,262.66
2016,7,23,15,45,788.5,126.0,1.8,29.5,644.5,318.15,214.65
2016,7,23,16,0,794.0,113.0,1.8,29.0,604.0,258.85,165.27
2016,7,23,16,15,773.0,109.0,1.75,28.5,555.5,201.52,119.9
2016,7,23,16,30,752.0,105.0,1.7,28.0,507.0,140.4,76.82
2016,7,23,16,45,739.0,96.5,1.7,27.5,458.5,84.42,48.88
2016,7,23,17,0,726.0,88.0,1.7,27.0,410.0,59.48,44.78
2016,7,23,17,15,689.5,82.5,1.6,26.0,357.5,57.36,43.35
2016,7,23,17,30,653.0,77.0,1.5,25.0,305.0,55.1,41.73
2016,7,23,17,45,610.5,69.5,1.45,24.0,254.5,51.12,38.53
2016,7,23,18,0,568.0,62.0,1.4,23.0,204.0,46.92,35.0
2016,7,23,18,15,492.0,53.5,1.3,22.0,156.0,41.55,30.26
2016,7,23,18,30,416.0,45.0,1.2,21.0,108.0,36.01,25.14
2016,7,23,18,45,292.5,33.0,1.1,20.0,69.0,26.92,16.37
2016,7,23,19,0,169.0,21.0,1.0,19.0,30.0,16.6,0.0
2016,7,23,19,15,84.5,10.5,0.95,18.0,15.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,11.5,0.65,13.5,15.0,22.4,0.0
2016,7,24,5,30,110.0,23.0,0.6,14.0,30.0,65.42,17.36
2016,7,24,5,45,217.0,38.5,0.6,14.5,67.5,131.19,94.89
2016,7,24,6,0,324.0,54.0,0.6,15.0,105.0,202.96,157.16
2016,7,24,6,15,399.5,65.0,0.6,15.5,151.5,267.44,212.56
2016,7,24,6,30,475.0,76.0,0.6,16.0,198.0,343.35,275.53
2016,7,24,6,45,541.5,82.0,0.65,17.0,250.0,414.06,331.99
2016,7,24,7,0,608.0,88.0,0.7,18.0,302.0,490.1,390.2
2016,7,24,7,15,646.5,94.0,0.7,18.5,354.0,552.71,436.27
2016,7,24,7,30,685.0,100.0,0.7,19.0,406.0,617.12,481.89
2016,7,24,7,45,720.0,102.5,0.75,20.0,458.5,676.21,521.28
2016,7,24,8,0,755.0,105.0,0.8,21.0,511.0,735.89,558.82
2016,7,24,8,15,776.0,108.5,0.8,21.5,560.0,781.96,586.46
2016,7,24,8,30,797.0,112.0,0.8,22.0,609.0,830.28,615.12
2016,7,24,8,45,808.5,117.5,0.85,23.0,653.5,870.81,637.67
2016,7,24,9,0,820.0,123.0,0.9,24.0,698.0,908.91,658.35
2016,7,24,9,15,833.0,125.5,0.9,24.5,739.0,942.44,676.24
2016,7,24,9,30,846.0,128.0,0.9,25.0,780.0,973.18,692.24
2016,7,24,9,45,830.5,144.5,0.9,26.0,808.5,988.35,697.17
2016,7,24,10,0,815.0,161.0,0.9,27.0,837.0,999.06,699.63
2016,7,24,10,15,823.5,163.0,0.9,27.5,866.0,1014.49,706.44
2016,7,24,10,30,832.0,165.0,0.9,28.0,895.0,1026.46,711.14
2016,7,24,10,45,804.0,187.5,0.95,28.5,907.5,1018.97,705.34
2016,7,24,11,0,776.0,210.0,1.0,29.0,920.0,1016.14,702.7
2016,7,24,11,15,780.0,211.5,1.05,29.0,935.0,1012.14,700.78
2016,7,24,11,30,784.0,213.0,1.1,29.0,950.0,996.03,691.65
2016,7,24,11,45,760.0,230.5,1.15,29.5,949.5,982.53,682.9
2016,7,24,12,0,736.0,248.0,1.2,30.0,949.0,957.38,667.05
2016,7,24,12,15,736.0,248.0,1.2,30.0,949.0,935.23,653.71
2016,7,24,12,30,736.0,248.0,1.2,30.0,949.0,910.22,638.29
2016,7,24,12,45,753.5,234.5,1.25,30.5,947.0,885.19,622.62
2016,7,24,13,0,771.0,221.0,1.3,31.0,945.0,856.7,604.53
2016,7,24,13,15,766.5,219.5,1.3,31.0,929.5,818.22,579.9
2016,7,24,13,30,762.0,218.0,1.3,31.0,914.0,777.76,553.65
2016,7,24,13,45,732.0,229.5,1.35,31.0,884.5,728.77,521.31
2016,7,24,14,0,702.0,241.0,1.4,31.0,855.0,680.09,488.47
2016,7,24,14,15,692.0,237.0,1.4,30.5,826.0,631.5,455.78
2016,7,24,14,30,682.0,233.0,1.4,30.0,797.0,582.44,421.71
2016,7,24,14,45,675.0,225.0,1.45,30.0,763.0,531.38,384.64
2016,7,24,15,0,668.0,217.0,1.5,30.0,729.0,480.03,346.13
2016,7,24,15,15,651.5,211.5,1.45,29.5,688.5,426.82,305.43
2016,7,24,15,30,635.0,206.0,1.4,29.0,648.0,374.79,264.51
2016,7,24,15,45,638.5,189.0,1.4,28.5,608.5,320.62,220.86
2016,7,24,16,0,642.0,172.0,1.4,28.0,569.0,265.77,176.22
2016,7,24,16,15,616.0,165.0,1.35,27.0,520.5,213.57,136.15
2016,7,24,16,30,590.0,158.0,1.3,26.0,472.0,164.02,102.17
2016,7,24,16,45,583.5,142.0,1.3,25.5,426.0,112.52,74.72
2016,7,24,17,0,577.0,126.0,1.3,25.0,380.0,86.78,68.18
2016,7,24,17,15,535.0,116.5,1.25,24.0,329.0,81.56,64.29
2016,7,24,17,30,493.0,107.0,1.2,23.0,278.0,76.4,60.32
2016,7,24,17,45,458.0,93.0,1.15,22.0,231.0,67.77,53.2
2016,7,24,18,0,423.0,79.0,1.1,21.0,184.0,58.72,45.5
2016,7,24,18,15,349.0,65.5,1.0,20.0,138.5,49.48,37.37
2016,7,24,18,30,275.0,52.0,0.9,19.0,93.0,39.92,28.69
2016,7,24,18,45,186.0,35.0,0.85,18.5,58.0,27.24,16.63
2016,7,24,19,0,97.0,18.0,0.8,18.0,23.0,14.14,0.0
2016,7,24,19,15,48.5,9.0,0.8,17.5,11.5,8.19,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,0.6,12.5,13.0,21.12,0.0
2016,7,25,5,30,115.0,19.0,0.6,13.0,26.0,61.34,11.16
2016,7,25,5,45,210.0,35.5,0.6,13.5,62.5,125.3,90.35
2016,7,25,6,0,305.0,52.0,0.6,14.0,99.0,193.34,150.15
2016,7,25,6,15,376.5,65.0,0.55,14.5,145.0,257.34,205.28
2016,7,25,6,30,448.0,78.0,0.5,15.0,191.0,328.94,264.91
2016,7,25,6,45,501.0,87.5,0.5,16.0,241.5,397.41,319.47
2016,7,25,7,0,554.0,97.0,0.5,17.0,292.0,467.24,372.66
2016,7,25,7,15,593.0,105.0,0.5,17.5,343.5,530.05,419.0
2016,7,25,7,30,632.0,113.0,0.5,18.0,395.0,594.81,464.95
2016,7,25,7,45,658.5,120.0,0.55,19.0,445.0,650.69,502.48
2016,7,25,8,0,685.0,127.0,0.6,20.0,495.0,706.62,538.4
2016,7,25,8,15,708.0,132.5,0.6,20.5,543.5,757.68,569.72
2016,7,25,8,30,731.0,138.0,0.6,21.0,592.0,807.84,599.69
2016,7,25,8,45,743.0,145.0,0.65,22.0,636.0,848.64,622.6
2016,7,25,9,0,755.0,152.0,0.7,23.0,680.0,887.25,643.8
2016,7,25,9,15,769.0,156.0,0.75,23.5,721.0,921.93,663.46
2016,7,25,9,30,783.0,160.0,0.8,24.0,762.0,947.69,677.43
2016,7,25,9,45,825.5,146.0,0.85,25.0,806.0,985.77,697.74
2016,7,25,10,0,868.0,132.0,0.9,26.0,850.0,1010.11,709.21
2016,7,25,10,15,875.0,133.5,0.95,26.5,879.5,1023.95,715.86
2016,7,25,10,30,882.0,135.0,1.0,27.0,909.0,1034.25,720.59
2016,7,25,10,45,869.0,148.0,1.05,27.5,926.0,1032.27,718.06
2016,7,25,11,0,856.0,161.0,1.1,28.0,943.0,1039.14,721.12
2016,7,25,11,15,859.5,162.0,1.1,28.0,958.0,1034.19,717.54
2016,7,25,11,30,863.0,163.0,1.1,28.0,973.0,1025.55,712.02
2016,7,25,11,45,848.5,174.0,1.15,28.5,975.5,1005.76,699.41
2016,7,25,12,0,834.0,185.0,1.2,29.0,978.0,982.66,684.95
2016,7,25,12,15,834.0,185.0,1.2,29.0,978.0,959.64,671.1
2016,7,25,12,30,834.0,185.0,1.2,29.0,978.0,933.52,655.33
2016,7,25,12,45,842.5,177.5,1.25,29.0,973.0,904.9,638.73
2016,7,25,13,0,851.0,170.0,1.3,29.0,968.0,873.01,619.93
2016,7,25,13,15,847.0,169.0,1.3,29.0,952.5,833.9,595.73
2016,7,25,13,30,843.0,168.0,1.3,29.0,937.0,792.52,569.39
2016,7,25,13,45,824.0,174.0,1.35,29.0,910.5,744.56,537.64
2016,7,25,14,0,805.0,180.0,1.4,29.0,884.0,695.89,504.62
2016,7,25,14,15,796.5,177.5,1.35,28.5,854.5,646.08,470.27
2016,7,25,14,30,788.0,175.0,1.3,28.0,825.0,595.34,434.19
2016,7,25,14,45,780.0,170.0,1.3,28.0,790.0,542.04,394.69
2016,7,25,15,0,772.0,165.0,1.3,28.0,755.0,484.9,351.21
2016,7,25,15,15,757.5,161.0,1.25,27.5,714.0,428.23,307.13
2016,7,25,15,30,743.0,157.0,1.2,27.0,673.0,372.25,262.23
2016,7,25,15,45,740.5,146.0,1.2,26.5,631.0,315.08,215.29
2016,7,25,16,0,738.0,135.0,1.2,26.0,589.0,257.79,167.85
2016,7,25,16,15,714.5,129.5,1.15,25.5,540.0,201.42,123.38
2016,7,25,16,30,691.0,124.0,1.1,25.0,491.0,147.75,85.95
2016,7,25,16,45,682.0,112.0,1.1,24.5,443.5,92.7,57.7
2016,7,25,17,0,673.0,100.0,1.1,24.0,396.0,67.89,52.5
2016,7,25,17,15,633.5,93.5,1.05,23.0,344.0,65.41,50.81
2016,7,25,17,30,594.0,87.0,1.0,22.0,292.0,62.78,48.89
2016,7,25,17,45,556.5,76.5,0.95,21.5,243.0,56.71,43.79
2016,7,25,18,0,519.0,66.0,0.9,21.0,194.0,50.27,38.2
2016,7,25,18,15,441.5,56.0,0.8,20.0,147.0,43.77,32.43
2016,7,25,18,30,364.0,46.0,0.7,19.0,100.0,37.02,26.18
2016,7,25,18,45,256.5,32.0,0.65,18.5,63.0,26.13,15.59
2016,7,25,19,0,149.0,18.0,0.6,18.0,26.0,14.21,0.0
2016,7,25,19,15,74.5,9.0,0.6,17.5,13.0,8.19,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,9.5,0.55,14.5,13.0,22.19,0.0
2016,7,26,5,30,125.0,19.0,0.5,15.0,26.0,63.88,5.68
2016,7,26,5,45,224.5,34.5,0.45,15.5,63.0,129.13,91.78
2016,7,26,6,0,324.0,50.0,0.4,16.0,100.0,198.55,152.49
2016,7,26,6,15,397.0,62.0,0.35,17.0,146.0,263.14,207.17
2016,7,26,6,30,470.0,74.0,0.3,18.0,192.0,339.01,268.73
2016,7,26,6,45,523.0,82.5,0.3,19.0,242.0,404.63,320.16
2016,7,26,7,0,576.0,91.0,0.3,20.0,292.0,474.42,372.38
2016,7,26,7,15,614.5,98.0,0.3,21.0,343.5,536.79,416.71
2016,7,26,7,30,653.0,105.0,0.3,22.0,395.0,601.03,460.41
2016,7,26,7,45,679.0,111.5,0.3,23.0,445.5,656.84,496.3
2016,7,26,8,0,705.0,118.0,0.3,24.0,496.0,712.63,529.91
2016,7,26,8,15,727.5,123.0,0.3,25.0,544.5,763.44,558.97
2016,7,26,8,30,750.0,128.0,0.3,26.0,593.0,813.27,586.55
2016,7,26,8,45,763.5,133.5,0.35,27.0,637.0,854.35,608.76
2016,7,26,9,0,777.0,139.0,0.4,28.0,681.0,888.13,626.17
2016,7,26,9,15,790.5,142.0,0.45,28.5,721.5,921.75,644.62
2016,7,26,9,30,804.0,145.0,0.5,29.0,762.0,952.71,661.32
2016,7,26,9,45,825.0,142.0,0.55,30.0,800.0,981.66,675.4
2016,7,26,10,0,846.0,139.0,0.6,31.0,838.0,1007.71,687.66
2016,7,26,10,15,853.0,141.0,0.65,31.5,867.0,1022.06,694.42
2016,7,26,10,30,860.0,143.0,0.7,32.0,896.0,1021.0,692.43
2016,7,26,10,45,855.5,150.0,0.8,32.5,915.0,1033.71,699.88
2016,7,26,11,0,851.0,157.0,0.9,33.0,934.0,1030.77,698.02
2016,7,26,11,15,854.5,158.0,0.9,33.5,949.0,1025.89,693.3
2016,7,26,11,30,858.0,159.0,0.9,34.0,964.0,1017.35,686.59
2016,7,26,11,45,851.0,165.0,0.95,34.5,968.5,1000.02,675.85
2016,7,26,12,0,844.0,171.0,1.0,35.0,973.0,979.34,663.28
2016,7,26,12,15,843.5,171.0,1.05,35.0,972.5,955.77,650.36
2016,7,26,12,30,843.0,171.0,1.1,35.0,972.0,929.1,635.53
2016,7,26,12,45,847.5,166.5,1.15,35.0,966.0,899.59,618.87
2016,7,26,13,0,852.0,162.0,1.2,35.0,960.0,867.01,600.18
2016,7,26,13,15,848.0,161.0,1.2,34.5,944.0,827.91,577.8
2016,7,26,13,30,844.0,160.0,1.2,34.0,928.0,786.53,553.44
2016,7,26,13,45,834.5,160.5,1.2,34.0,904.0,740.48,523.29
2016,7,26,14,0,825.0,161.0,1.2,34.0,880.0,692.99,491.5
2016,7,26,14,15,816.5,158.5,1.2,34.0,850.5,642.32,456.81
2016,7,26,14,30,808.0,156.0,1.2,34.0,821.0,590.65,420.43
2016,7,26,14,45,799.5,151.5,1.2,34.0,786.0,536.52,381.23
2016,7,26,15,0,791.0,147.0,1.2,34.0,751.0,481.89,340.36
2016,7,26,15,15,776.5,144.0,1.2,33.5,710.0,425.84,297.82
2016,7,26,15,30,762.0,141.0,1.2,33.0,669.0,365.87,251.13
2016,7,26,15,45,749.0,134.5,1.2,32.5,624.5,308.29,205.02
2016,7,26,16,0,736.0,128.0,1.2,32.0,580.0,251.72,159.41
2016,7,26,16,15,713.0,123.0,1.2,31.5,531.5,195.95,116.38
2016,7,26,16,30,690.0,118.0,1.2,31.0,483.0,142.79,80.19
2016,7,26,16,45,664.5,110.5,1.2,30.5,433.0,90.56,55.17
2016,7,26,17,0,639.0,103.0,1.2,30.0,383.0,69.95,52.88
2016,7,26,17,15,599.5,96.0,1.15,29.0,332.0,67.21,51.03
2016,7,26,17,30,560.0,89.0,1.1,28.0,281.0,64.3,48.92
2016,7,26,17,45,509.5,79.5,1.05,27.5,231.5,59.08,44.65
2016,7,26,18,0,459.0,70.0,1.0,27.0,182.0,53.59,39.99
2016,7,26,18,15,384.0,58.0,0.9,25.5,137.0,44.03,31.83
2016,7,26,18,30,309.0,46.0,0.8,24.0,92.0,35.45,24.22
2016,7,26,18,45,206.5,31.0,0.75,23.0,56.5,24.18,13.51
2016,7,26,19,0,104.0,16.0,0.7,22.0,21.0,12.59,0.0
2016,7,26,19,15,52.0,8.0,0.65,21.5,10.5,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,16.5,9.0,13.21,0.0
2016,7,27,5,30,59.0,15.0,0.4,17.0,18.0,35.68,0.0
2016,7,27,5,45,133.0,33.5,0.45,17.5,51.0,90.18,62.41
2016,7,27,6,0,207.0,52.0,0.5,18.0,84.0,155.53,118.74
2016,7,27,6,15,269.0,69.0,0.5,18.5,126.0,214.41,168.67
2016,7,27,6,30,331.0,86.0,0.5,19.0,168.0,279.88,222.81
2016,7,27,6,45,388.0,97.5,0.5,20.0,216.0,342.45,272.55
2016,7,27,7,0,445.0,109.0,0.5,21.0,264.0,410.2,324.23
2016,7,27,7,15,484.0,119.0,0.5,22.0,312.0,469.07,367.04
2016,7,27,7,30,523.0,129.0,0.5,23.0,360.0,530.37,409.88
2016,7,27,7,45,559.5,135.0,0.5,24.0,409.5,593.77,452.33
2016,7,27,8,0,596.0,141.0,0.5,25.0,459.0,652.78,490.2
2016,7,27,8,15,620.0,147.5,0.55,25.5,505.5,702.67,522.18
2016,7,27,8,30,644.0,154.0,0.6,26.0,552.0,751.95,552.5
2016,7,27,8,45,662.0,159.5,0.65,27.0,595.5,793.85,576.27
2016,7,27,9,0,680.0,165.0,0.7,28.0,639.0,834.13,598.63
2016,7,27,9,15,695.0,169.5,0.75,28.5,678.0,868.6,618.16
2016,7,27,9,30,710.0,174.0,0.8,29.0,717.0,900.78,636.15
2016,7,27,9,45,717.0,179.5,0.9,30.0,750.0,923.71,647.92
2016,7,27,10,0,724.0,185.0,1.0,31.0,783.0,943.68,657.91
2016,7,27,10,15,733.0,188.0,1.05,31.0,811.5,959.84,667.4
2016,7,27,10,30,742.0,191.0,1.1,31.0,840.0,972.83,675.11
2016,7,27,10,45,744.0,196.0,1.15,31.5,860.0,977.62,676.61
2016,7,27,11,0,746.0,201.0,1.2,32.0,880.0,979.01,676.25
2016,7,27,11,15,750.5,202.0,1.2,32.0,895.0,975.29,673.5
2016,7,27,11,30,755.0,203.0,1.2,32.0,910.0,960.29,664.08
2016,7,27,11,45,753.0,206.5,1.25,32.5,916.0,946.22,654.89
2016,7,27,12,0,751.0,210.0,1.3,33.0,922.0,936.56,648.42
2016,7,27,12,15,751.0,210.0,1.3,33.0,922.0,914.53,634.99
2016,7,27,12,30,751.0,210.0,1.3,33.0,922.0,889.6,619.91
2016,7,27,12,45,750.5,208.5,1.3,33.0,915.0,860.06,601.96
2016,7,27,13,0,750.0,207.0,1.3,33.0,908.0,827.98,582.23
2016,7,27,13,15,745.5,205.5,1.3,32.5,893.0,790.35,559.3
2016,7,27,13,30,741.0,204.0,1.3,32.0,878.0,750.78,534.64
2016,7,27,13,45,736.5,200.5,1.3,32.0,856.5,707.71,506.08
2016,7,27,14,0,732.0,197.0,1.3,32.0,835.0,663.13,475.86
2016,7,27,14,15,722.5,194.0,1.3,31.5,806.0,614.59,443.06
2016,7,27,14,30,713.0,191.0,1.3,31.0,777.0,565.4,408.76
2016,7,27,14,45,711.0,182.0,1.3,31.0,745.0,514.62,371.48
2016,7,27,15,0,709.0,173.0,1.3,31.0,713.0,462.94,332.32
2016,7,27,15,15,693.5,169.0,1.25,30.5,673.5,409.23,290.96
2016,7,27,15,30,678.0,165.0,1.2,30.0,634.0,356.43,249.11
2016,7,27,15,45,675.5,153.0,1.2,30.0,593.5,302.1,204.68
2016,7,27,16,0,673.0,141.0,1.2,30.0,553.0,247.73,160.05
2016,7,27,16,15,648.5,135.0,1.15,29.0,506.0,194.64,119.24
2016,7,27,16,30,624.0,129.0,1.1,28.0,459.0,144.43,85.06
2016,7,27,16,45,612.5,117.0,1.1,27.5,413.0,93.23,59.18
2016,7,27,17,0,601.0,105.0,1.1,27.0,367.0,71.28,54.69
2016,7,27,17,15,561.5,97.5,1.05,26.0,317.5,68.24,52.57
2016,7,27,17,30,522.0,90.0,1.0,25.0,268.0,65.01,50.17
2016,7,27,17,45,486.5,78.0,0.95,24.5,222.0,57.84,44.18
2016,7,27,18,0,451.0,66.0,0.9,24.0,176.0,50.22,37.63
2016,7,27,18,15,377.5,55.0,0.8,23.0,132.0,42.91,31.22
2016,7,27,18,30,304.0,44.0,0.7,22.0,88.0,33.93,23.13
2016,7,27,18,45,152.0,32.5,0.65,21.5,54.5,25.3,14.32
2016,7,27,19,0,0.0,21.0,0.6,21.0,21.0,17.73,0.0
2016,7,27,19,15,0.0,10.5,0.55,20.5,10.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,14.5,12.0,22.81,0.0
2016,7,28,5,30,135.0,18.0,0.4,15.0,24.0,64.9,0.0
2016,7,28,5,45,241.0,31.0,0.4,15.5,60.0,132.46,92.75
2016,7,28,6,0,347.0,44.0,0.4,16.0,96.0,203.06,155.45
2016,7,28,6,15,419.5,54.0,0.4,16.5,141.0,267.75,211.05
2016,7,28,6,30,492.0,64.0,0.4,17.0,186.0,339.88,270.93
2016,7,28,6,45,542.0,71.5,0.4,18.0,234.5,403.59,321.53
2016,7,28,7,0,592.0,79.0,0.4,19.0,283.0,471.25,372.76
2016,7,28,7,15,629.0,84.5,0.4,19.5,333.0,531.53,416.93
2016,7,28,7,30,666.0,90.0,0.4,20.0,383.0,593.56,460.61
2016,7,28,7,45,692.5,95.0,0.45,21.0,432.5,648.5,496.67
2016,7,28,8,0,719.0,100.0,0.5,22.0,482.0,703.48,530.99
2016,7,28,8,15,740.0,103.5,0.5,22.5,529.0,748.6,558.0
2016,7,28,8,30,761.0,107.0,0.5,23.0,576.0,795.84,585.88
2016,7,28,8,45,774.0,111.5,0.55,24.0,619.0,835.63,608.02
2016,7,28,9,0,787.0,116.0,0.6,25.0,662.0,873.22,628.45
2016,7,28,9,15,799.5,118.5,0.65,25.5,701.5,905.62,646.59
2016,7,28,9,30,812.0,121.0,0.7,26.0,741.0,935.35,662.99
2016,7,28,9,45,820.5,123.5,0.75,27.0,775.0,958.26,673.82
2016,7,28,10,0,829.0,126.0,0.8,28.0,809.0,967.27,676.22
2016,7,28,10,15,836.0,127.5,0.85,28.5,837.0,980.9,683.02
2016,7,28,10,30,843.0,129.0,0.9,29.0,865.0,991.12,687.77
2016,7,28,10,45,834.0,139.0,0.95,29.5,882.5,990.35,686.02
2016,7,28,11,0,825.0,149.0,1.0,30.0,900.0,997.89,689.53
2016,7,28,11,15,828.5,150.0,1.05,30.0,914.5,993.29,687.08
2016,7,28,11,30,832.0,151.0,1.1,30.0,929.0,973.46,675.65
2016,7,28,11,45,820.0,160.0,1.15,30.5,932.0,966.51,670.9
2016,7,28,12,0,808.0,169.0,1.2,31.0,935.0,944.68,656.98
2016,7,28,12,15,808.0,169.0,1.2,31.0,934.5,922.38,643.51
2016,7,28,12,30,808.0,169.0,1.2,31.0,934.0,897.07,628.17
2016,7,28,12,45,802.5,170.5,1.25,31.0,925.5,865.52,609.6
2016,7,28,13,0,797.0,172.0,1.3,31.0,917.0,831.54,589.35
2016,7,28,13,15,793.0,171.0,1.3,30.5,901.5,794.26,567.34
2016,7,28,13,30,789.0,170.0,1.3,30.0,886.0,754.86,542.85
2016,7,28,13,45,777.0,171.5,1.3,30.0,862.5,710.05,512.66
2016,7,28,14,0,765.0,173.0,1.3,30.0,839.0,664.16,481.08
2016,7,28,14,15,756.5,170.5,1.25,29.5,810.5,616.18,447.91
2016,7,28,14,30,748.0,168.0,1.2,29.0,782.0,567.33,413.13
2016,7,28,14,45,740.5,163.0,1.2,29.0,748.5,513.82,373.56
2016,7,28,15,0,733.0,158.0,1.2,29.0,715.0,461.47,333.52
2016,7,28,15,15,718.5,154.0,1.15,28.5,675.0,406.91,291.08
2016,7,28,15,30,704.0,150.0,1.1,28.0,635.0,353.09,247.95
2016,7,28,15,45,499.5,203.0,1.1,28.0,535.5,292.06,203.73
2016,7,28,16,0,295.0,256.0,1.1,28.0,436.0,255.91,181.21
2016,7,28,16,15,266.0,237.5,1.05,27.5,389.5,214.86,151.18
2016,7,28,16,30,237.0,219.0,1.0,27.0,343.0,177.57,125.73
2016,7,28,16,45,236.5,195.0,1.0,26.5,308.5,141.56,103.76
2016,7,28,17,0,236.0,171.0,1.0,26.0,274.0,120.15,95.59
2016,7,28,17,15,221.0,150.5,0.95,25.0,237.0,107.83,86.03
2016,7,28,17,30,206.0,130.0,0.9,24.0,200.0,94.96,75.73
2016,7,28,17,45,330.0,97.0,0.85,23.5,187.0,70.29,54.97
2016,7,28,18,0,454.0,64.0,0.8,23.0,174.0,48.65,36.42
2016,7,28,18,15,380.0,53.5,0.75,22.0,130.0,41.71,30.32
2016,7,28,18,30,306.0,43.0,0.7,21.0,86.0,33.2,22.58
2016,7,28,18,45,207.0,29.0,0.7,20.5,52.5,22.66,12.09
2016,7,28,19,0,108.0,15.0,0.7,20.0,19.0,11.83,0.0
2016,7,28,19,15,54.0,7.5,0.65,19.5,9.5,6.82,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,0.4,15.0,8.5,13.95,0.0
2016,7,29,5,30,70.0,14.0,0.4,15.0,17.0,41.47,0.0
2016,7,29,5,45,150.5,31.5,0.4,15.5,50.0,101.58,70.28
2016,7,29,6,0,231.0,49.0,0.4,16.0,83.0,161.81,124.01
2016,7,29,6,15,297.0,63.5,0.4,16.5,125.0,220.96,174.73
2016,7,29,6,30,363.0,78.0,0.4,17.0,167.0,287.23,229.99
2016,7,29,6,45,419.0,89.0,0.45,18.0,214.5,350.43,280.82
2016,7,29,7,0,475.0,100.0,0.5,19.0,262.0,418.67,333.53
2016,7,29,7,15,514.0,108.5,0.5,19.5,311.0,477.34,377.25
2016,7,29,7,30,553.0,117.0,0.5,20.0,360.0,545.04,425.77
2016,7,29,7,45,590.0,122.0,0.55,21.0,409.5,603.4,465.62
2016,7,29,8,0,627.0,127.0,0.6,22.0,459.0,662.82,504.93
2016,7,29,8,15,650.5,132.5,0.6,23.0,506.0,712.3,534.55
2016,7,29,8,30,674.0,138.0,0.6,24.0,553.0,761.08,562.9
2016,7,29,8,45,697.5,140.5,0.65,25.0,597.5,805.41,588.36
2016,7,29,9,0,721.0,143.0,0.7,26.0,642.0,848.36,612.46
2016,7,29,9,15,735.0,146.5,0.75,26.5,681.5,881.79,631.34
2016,7,29,9,30,749.0,150.0,0.8,27.0,721.0,907.11,645.11
2016,7,29,9,45,770.5,147.0,0.85,27.5,758.0,935.79,661.02
2016,7,29,10,0,792.0,144.0,0.9,28.0,795.0,961.75,675.12
2016,7,29,10,15,800.5,145.5,0.9,28.5,823.5,976.61,681.51
2016,7,29,10,30,809.0,147.0,0.9,29.0,852.0,988.11,686.07
2016,7,29,10,45,809.5,152.0,0.95,29.5,872.0,991.81,687.0
2016,7,29,11,0,810.0,157.0,1.0,30.0,892.0,991.92,685.96
2016,7,29,11,15,814.0,158.0,1.05,30.0,907.0,987.82,683.91
2016,7,29,11,30,818.0,159.0,1.1,30.0,922.0,980.2,679.86
2016,7,29,11,45,815.0,162.5,1.15,30.5,928.0,964.81,669.83
2016,7,29,12,0,812.0,166.0,1.2,31.0,934.0,946.15,657.95
2016,7,29,12,15,812.0,166.0,1.2,31.0,934.0,923.76,644.38
2016,7,29,12,30,812.0,166.0,1.2,31.0,934.0,898.34,628.99
2016,7,29,12,45,818.5,160.5,1.3,31.0,929.0,870.47,613.38
2016,7,29,13,0,825.0,155.0,1.4,31.0,924.0,839.51,595.58
2016,7,29,13,15,821.5,154.0,1.4,31.0,909.0,801.73,572.06
2016,7,29,13,30,818.0,153.0,1.4,31.0,894.0,761.71,546.72
2016,7,29,13,45,809.5,153.0,1.4,31.0,871.0,716.95,516.64
2016,7,29,14,0,801.0,153.0,1.4,31.0,848.0,670.74,484.91
2016,7,29,14,15,793.0,151.0,1.4,30.5,819.5,621.86,451.48
2016,7,29,14,30,785.0,149.0,1.4,30.0,791.0,571.96,416.21
2016,7,29,14,45,774.5,146.0,1.4,30.0,756.5,519.16,376.9
2016,7,29,15,0,764.0,143.0,1.4,30.0,722.0,466.08,336.14
2016,7,29,15,15,750.0,139.5,1.3,29.5,682.5,411.18,293.1
2016,7,29,15,30,736.0,136.0,1.2,29.0,643.0,352.5,246.16
2016,7,29,15,45,719.5,131.5,1.2,28.5,599.0,296.92,200.84
2016,7,29,16,0,703.0,127.0,1.2,28.0,555.0,242.75,156.48
2016,7,29,16,15,680.0,122.0,1.15,27.5,507.5,188.83,114.25
2016,7,29,16,30,657.0,117.0,1.1,27.0,460.0,137.56,79.03
2016,7,29,16,45,627.5,110.5,1.1,26.5,411.0,87.85,55.61
2016,7,29,17,0,598.0,104.0,1.1,26.0,362.0,70.79,54.54
2016,7,29,17,15,558.0,96.5,1.05,25.0,312.5,67.72,52.37
2016,7,29,17,30,518.0,89.0,1.0,24.0,263.0,64.47,49.93
2016,7,29,17,45,464.5,79.5,0.95,23.5,215.0,59.27,45.6
2016,7,29,18,0,411.0,70.0,0.9,23.0,167.0,52.28,39.54
2016,7,29,18,15,338.5,57.0,0.85,22.0,124.0,43.25,31.6
2016,7,29,18,30,266.0,44.0,0.8,21.0,81.0,33.91,23.13
2016,7,29,18,45,172.0,28.5,0.75,20.5,48.5,22.24,11.5
2016,7,29,19,0,78.0,13.0,0.7,20.0,16.0,11.82,0.0
2016,7,29,19,15,39.0,6.5,0.65,19.5,8.0,5.91,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,48.0,7.5,0.5,14.5,10.0,17.22,0.0
2016,7,30,5,30,96.0,15.0,0.5,15.0,20.0,49.85,0.0
2016,7,30,5,45,195.5,30.0,0.5,15.5,54.0,114.87,78.78
2016,7,30,6,0,295.0,45.0,0.5,16.0,88.0,182.09,139.31
2016,7,30,6,15,368.5,57.0,0.5,16.5,132.0,245.32,193.81
2016,7,30,6,30,442.0,69.0,0.5,17.0,176.0,320.42,256.25
2016,7,30,6,45,495.0,78.0,0.55,18.0,224.5,385.13,308.2
2016,7,30,7,0,548.0,87.0,0.6,19.0,273.0,454.16,361.31
2016,7,30,7,15,587.0,93.5,0.6,19.5,323.5,515.06,406.47
2016,7,30,7,30,626.0,100.0,0.6,20.0,374.0,577.96,451.33
2016,7,30,7,45,654.5,106.0,0.65,21.0,423.5,634.02,489.22
2016,7,30,8,0,683.0,112.0,0.7,22.0,473.0,690.37,525.03
2016,7,30,8,15,706.0,116.5,0.75,22.5,520.5,740.33,556.44
2016,7,30,8,30,729.0,121.0,0.8,23.0,568.0,789.41,586.69
2016,7,30,8,45,744.5,126.0,0.85,24.0,612.0,826.7,607.46
2016,7,30,9,0,760.0,131.0,0.9,25.0,656.0,866.36,629.55
2016,7,30,9,15,774.0,134.0,0.95,25.5,696.5,900.16,648.75
2016,7,30,9,30,788.0,137.0,1.0,26.0,737.0,931.38,666.23
2016,7,30,9,45,823.0,126.5,1.05,26.5,778.5,965.49,685.41
2016,7,30,10,0,858.0,116.0,1.1,27.0,820.0,986.81,696.52
2016,7,30,10,15,865.0,118.0,1.15,27.5,849.0,1001.34,703.65
2016,7,30,10,30,872.0,120.0,1.2,28.0,878.0,1012.33,708.78
2016,7,30,10,45,862.0,130.5,1.3,28.5,896.0,1011.29,707.54
2016,7,30,11,0,852.0,141.0,1.4,29.0,914.0,1006.31,704.08
2016,7,30,11,15,855.5,142.0,1.4,28.5,929.0,1001.75,702.24
2016,7,30,11,30,859.0,143.0,1.4,28.0,944.0,993.63,698.31
2016,7,30,11,45,841.0,156.5,1.45,28.0,945.5,984.55,693.29
2016,7,30,12,0,823.0,170.0,1.5,28.0,947.0,961.06,679.38
2016,7,30,12,15,823.0,170.0,1.5,28.0,947.0,938.31,665.37
2016,7,30,12,30,823.0,170.0,1.5,28.0,947.0,912.49,649.43
2016,7,30,12,45,813.5,174.5,1.5,28.0,937.0,879.69,629.03
2016,7,30,13,0,804.0,179.0,1.5,28.0,927.0,844.57,607.11
2016,7,30,13,15,800.0,178.0,1.45,28.0,912.0,806.82,582.79
2016,7,30,13,30,796.0,177.0,1.4,28.0,897.0,766.92,555.95
2016,7,30,13,45,785.0,178.0,1.4,28.0,873.5,721.85,525.37
2016,7,30,14,0,774.0,179.0,1.4,28.0,850.0,675.61,493.32
2016,7,30,14,15,765.5,176.5,1.3,27.5,821.5,626.98,459.08
2016,7,30,14,30,757.0,174.0,1.2,27.0,793.0,575.89,422.21
2016,7,30,14,45,749.5,169.0,1.2,27.0,759.0,523.28,383.01
2016,7,30,15,0,742.0,164.0,1.2,27.0,725.0,470.2,342.18
2016,7,30,15,15,727.5,160.0,1.15,26.5,685.0,414.9,298.9
2016,7,30,15,30,713.0,156.0,1.1,26.0,645.0,360.35,254.92
2016,7,30,15,45,704.5,147.0,1.1,26.0,603.0,304.5,208.64
2016,7,30,16,0,696.0,138.0,1.1,26.0,561.0,249.24,162.74
2016,7,30,16,15,672.5,132.5,1.05,25.5,513.5,195.13,120.29
2016,7,30,16,30,649.0,127.0,1.0,25.0,466.0,143.78,84.97
2016,7,30,16,45,629.5,117.5,0.95,24.5,418.0,92.51,60.15
2016,7,30,17,0,610.0,108.0,0.9,24.0,370.0,74.06,57.77
2016,7,30,17,15,570.0,100.0,0.85,23.0,319.5,70.72,55.37
2016,7,30,17,30,530.0,92.0,0.8,22.0,269.0,67.16,52.66
2016,7,30,17,45,484.0,81.0,0.8,21.5,221.0,60.81,47.31
2016,7,30,18,0,438.0,70.0,0.8,21.0,173.0,52.45,40.02
2016,7,30,18,15,362.0,57.5,0.75,20.0,128.5,43.76,32.3
2016,7,30,18,30,286.0,45.0,0.7,19.0,84.0,34.78,24.04
2016,7,30,18,45,187.0,29.5,0.7,18.5,50.5,23.09,11.95
2016,7,30,19,0,88.0,14.0,0.7,18.0,17.0,12.73,0.0
2016,7,30,19,15,44.0,7.0,0.65,17.5,8.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
