Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,13.5,8.0,13.18,0.0
2016,7,31,5,30,67.0,13.0,0.6,14.0,16.0,39.01,0.0
2016,7,31,5,45,155.5,30.5,0.55,14.5,49.5,102.71,69.82
2016,7,31,6,0,244.0,48.0,0.5,15.0,83.0,166.28,127.67
2016,7,31,6,15,313.0,63.0,0.5,15.5,126.5,228.11,181.02
2016,7,31,6,30,382.0,78.0,0.5,16.0,170.0,297.41,239.09
2016,7,31,6,45,437.5,88.5,0.5,17.0,218.0,360.8,290.16
2016,7,31,7,0,493.0,99.0,0.5,18.0,266.0,429.18,342.87
2016,7,31,7,15,532.5,108.0,0.55,18.5,315.5,495.4,392.53
2016,7,31,7,30,572.0,117.0,0.6,19.0,365.0,559.21,438.77
2016,7,31,7,45,601.0,124.5,0.65,20.0,414.0,615.28,476.98
2016,7,31,8,0,630.0,132.0,0.7,21.0,463.0,671.76,514.21
2016,7,31,8,15,653.5,137.5,0.75,21.5,510.5,721.51,546.02
2016,7,31,8,30,677.0,143.0,0.8,22.0,558.0,770.51,576.58
2016,7,31,8,45,687.5,151.5,0.85,23.0,600.0,810.2,599.25
2016,7,31,9,0,698.0,160.0,0.9,24.0,642.0,847.75,620.21
2016,7,31,9,15,713.0,164.0,0.95,24.5,681.5,882.2,640.09
2016,7,31,9,30,728.0,168.0,1.0,25.0,721.0,914.29,658.32
2016,7,31,9,45,706.5,189.5,1.05,25.5,746.5,927.18,664.35
2016,7,31,10,0,685.0,211.0,1.1,26.0,772.0,935.72,667.97
2016,7,31,10,15,694.0,214.5,1.15,26.0,800.5,952.0,677.9
2016,7,31,10,30,703.0,218.0,1.2,26.0,829.0,965.18,685.88
2016,7,31,10,45,696.0,228.5,1.3,26.5,846.5,966.27,685.9
2016,7,31,11,0,689.0,239.0,1.4,27.0,864.0,963.95,684.0
2016,7,31,11,15,693.5,241.0,1.4,27.0,879.0,961.27,681.85
2016,7,31,11,30,698.0,243.0,1.4,27.0,894.0,955.32,677.79
2016,7,31,11,45,685.0,254.0,1.45,27.0,896.5,937.95,667.21
2016,7,31,12,0,672.0,265.0,1.5,27.0,899.0,917.72,654.52
2016,7,31,12,15,672.0,266.0,1.5,27.0,899.5,897.58,641.64
2016,7,31,12,30,672.0,267.0,1.5,27.0,900.0,874.74,626.96
2016,7,31,12,45,754.0,213.0,1.5,27.0,918.0,869.35,625.34
2016,7,31,13,0,836.0,159.0,1.5,27.0,936.0,853.13,615.2
2016,7,31,13,15,832.0,158.0,1.45,27.0,920.5,814.36,589.98
2016,7,31,13,30,828.0,157.0,1.4,27.0,905.0,773.34,563.08
2016,7,31,13,45,801.5,167.0,1.4,27.0,876.5,724.07,529.26
2016,7,31,14,0,775.0,177.0,1.4,27.0,848.0,674.66,494.7
2016,7,31,14,15,766.5,174.5,1.35,26.5,819.0,625.93,460.62
2016,7,31,14,30,758.0,172.0,1.3,26.0,790.0,576.32,424.87
2016,7,31,14,45,735.5,174.5,1.3,26.0,752.0,520.69,383.23
2016,7,31,15,0,713.0,177.0,1.3,26.0,714.0,467.62,342.25
2016,7,31,15,15,697.5,172.5,1.25,25.5,674.0,412.96,299.37
2016,7,31,15,30,682.0,168.0,1.2,25.0,634.0,359.23,255.98
2016,7,31,15,45,664.5,161.5,1.2,24.5,590.0,304.55,211.23
2016,7,31,16,0,647.0,155.0,1.2,24.0,546.0,251.54,167.72
2016,7,31,16,15,621.5,148.5,1.15,23.5,498.5,199.21,126.68
2016,7,31,16,30,596.0,142.0,1.1,23.0,451.0,149.99,92.78
2016,7,31,16,45,574.5,131.0,1.1,22.5,403.5,100.7,68.5
2016,7,31,17,0,553.0,120.0,1.1,22.0,356.0,83.13,65.99
2016,7,31,17,15,511.5,110.5,1.05,21.0,306.5,77.84,61.95
2016,7,31,17,30,470.0,101.0,1.0,20.0,257.0,72.56,57.78
2016,7,31,17,45,426.0,88.0,0.95,19.5,210.0,64.47,50.88
2016,7,31,18,0,382.0,75.0,0.9,19.0,163.0,56.0,43.44
2016,7,31,18,15,308.0,60.5,0.8,18.0,120.0,45.93,34.43
2016,7,31,18,30,234.0,46.0,0.7,17.0,77.0,35.49,24.8
2016,7,31,18,45,150.0,29.0,0.65,16.5,45.5,22.67,11.36
2016,7,31,19,0,66.0,12.0,0.6,16.0,14.0,10.91,0.0
2016,7,31,19,15,33.0,6.0,0.55,15.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,77.5,7.5,0.45,14.5,10.5,6.82,0.0
2016,8,1,5,30,155.0,15.0,0.4,15.0,21.0,55.93,0.0
2016,8,1,5,45,278.5,26.0,0.4,15.5,57.0,140.38,93.95
2016,8,1,6,0,402.0,37.0,0.4,16.0,93.0,217.69,165.43
2016,8,1,6,15,477.5,44.5,0.4,16.5,138.5,283.78,222.83
2016,8,1,6,30,553.0,52.0,0.4,17.0,184.0,357.66,284.48
2016,8,1,6,45,604.5,57.5,0.45,17.5,234.0,422.92,337.48
2016,8,1,7,0,656.0,63.0,0.5,18.0,284.0,490.08,389.79
2016,8,1,7,15,691.5,67.5,0.5,18.5,335.0,551.42,435.07
2016,8,1,7,30,727.0,72.0,0.5,19.0,386.0,614.23,479.13
2016,8,1,7,45,456.5,148.0,0.5,19.5,353.5,527.32,410.35
2016,8,1,8,0,186.0,224.0,0.5,20.0,321.0,389.52,302.92
2016,8,1,8,15,501.5,154.5,0.55,20.5,452.0,607.37,468.32
2016,8,1,8,30,817.0,85.0,0.6,21.0,583.0,813.05,605.85
2016,8,1,8,45,831.5,87.5,0.65,22.0,627.5,853.39,626.12
2016,8,1,9,0,846.0,90.0,0.7,23.0,672.0,891.51,646.94
2016,8,1,9,15,857.5,92.0,0.75,23.5,712.0,923.73,665.0
2016,8,1,9,30,869.0,94.0,0.8,24.0,752.0,953.09,681.23
2016,8,1,9,45,873.0,98.5,0.85,24.5,785.5,974.81,692.67
2016,8,1,10,0,877.0,103.0,0.9,25.0,819.0,993.0,702.06
2016,8,1,10,15,883.5,104.0,0.95,25.5,848.0,1006.28,708.53
2016,8,1,10,30,890.0,105.0,1.0,26.0,877.0,1015.98,712.96
2016,8,1,10,45,895.0,106.0,1.05,26.5,899.0,1020.51,714.37
2016,8,1,11,0,900.0,107.0,1.1,27.0,921.0,1021.29,713.69
2016,8,1,11,15,903.5,107.5,1.15,27.0,936.0,1016.31,711.05
2016,8,1,11,30,907.0,108.0,1.2,27.0,951.0,1007.6,706.3
2016,8,1,11,45,909.0,108.5,1.25,27.5,959.0,993.74,697.12
2016,8,1,12,0,911.0,109.0,1.3,28.0,967.0,976.28,685.84
2016,8,1,12,15,911.0,109.0,1.3,28.0,967.0,952.97,671.59
2016,8,1,12,30,911.0,109.0,1.3,28.0,967.0,926.35,655.35
2016,8,1,12,45,907.5,110.0,1.35,28.0,958.5,894.45,636.45
2016,8,1,13,0,904.0,111.0,1.4,28.0,950.0,859.67,615.58
2016,8,1,13,15,901.0,110.5,1.4,28.0,934.5,821.22,591.54
2016,8,1,13,30,898.0,110.0,1.4,28.0,919.0,780.22,565.64
2016,8,1,13,45,895.5,107.5,1.4,28.0,897.5,735.42,536.73
2016,8,1,14,0,893.0,105.0,1.4,28.0,876.0,688.4,504.07
2016,8,1,14,15,886.5,103.5,1.4,27.5,847.0,637.77,468.9
2016,8,1,14,30,880.0,102.0,1.4,27.0,818.0,585.68,431.46
2016,8,1,14,45,874.0,99.0,1.4,27.0,783.5,531.34,390.23
2016,8,1,15,0,868.0,96.0,1.4,27.0,749.0,475.98,346.81
2016,8,1,15,15,856.5,94.0,1.4,26.5,708.5,418.48,300.96
2016,8,1,15,30,845.0,92.0,1.4,26.0,668.0,361.02,253.59
2016,8,1,15,45,830.5,89.5,1.4,25.5,623.5,302.62,204.49
2016,8,1,16,0,816.0,87.0,1.4,25.0,579.0,238.92,151.32
2016,8,1,16,15,796.5,84.0,1.35,24.5,530.5,180.9,104.73
2016,8,1,16,30,777.0,81.0,1.3,24.0,482.0,124.97,65.99
2016,8,1,16,45,750.0,77.5,1.3,23.5,431.5,70.78,42.17
2016,8,1,17,0,723.0,74.0,1.3,23.0,381.0,55.4,42.15
2016,8,1,17,15,687.0,69.0,1.25,22.0,329.5,52.95,40.37
2016,8,1,17,30,651.0,64.0,1.2,21.0,278.0,46.03,34.61
2016,8,1,17,45,600.0,58.0,1.2,20.0,228.0,42.79,31.93
2016,8,1,18,0,549.0,52.0,1.2,19.0,178.0,39.44,29.0
2016,8,1,18,15,469.5,44.0,1.15,18.0,132.0,34.2,24.22
2016,8,1,18,30,390.0,36.0,1.1,17.0,86.0,28.81,19.03
2016,8,1,18,45,264.5,24.0,1.05,16.5,51.5,19.46,8.51
2016,8,1,19,0,139.0,12.0,1.0,16.0,17.0,10.91,0.0
2016,8,1,19,15,69.5,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.5,0.7,12.5,10.0,6.82,0.0
2016,8,2,5,30,151.0,15.0,0.7,13.0,20.0,54.84,0.0
2016,8,2,5,45,279.5,26.0,0.7,13.5,56.5,140.93,93.67
2016,8,2,6,0,408.0,37.0,0.7,14.0,93.0,220.24,168.84
2016,8,2,6,15,487.0,45.5,0.65,14.5,140.0,289.47,229.54
2016,8,2,6,30,566.0,54.0,0.6,15.0,187.0,366.92,294.63
2016,8,2,6,45,622.5,59.0,0.6,16.0,239.0,435.18,349.64
2016,8,2,7,0,679.0,64.0,0.6,17.0,291.0,505.59,403.67
2016,8,2,7,15,398.0,120.0,0.6,17.5,259.0,416.0,332.51
2016,8,2,7,30,117.0,176.0,0.6,18.0,227.0,275.04,219.06
2016,8,2,7,45,463.5,127.0,0.6,18.5,364.0,508.83,403.83
2016,8,2,8,0,810.0,78.0,0.6,19.0,501.0,749.0,572.27
2016,8,2,8,15,830.5,81.0,0.6,19.5,551.0,792.75,595.57
2016,8,2,8,30,851.0,84.0,0.6,20.0,601.0,841.83,624.56
2016,8,2,8,45,867.0,86.0,0.65,21.0,647.5,884.03,648.07
2016,8,2,9,0,883.0,88.0,0.7,22.0,694.0,923.97,669.79
2016,8,2,9,15,895.0,90.0,0.75,22.5,736.0,957.59,688.53
2016,8,2,9,30,907.0,92.0,0.8,23.0,778.0,988.23,705.36
2016,8,2,9,45,909.5,97.5,0.85,23.5,812.5,1010.25,716.84
2016,8,2,10,0,912.0,103.0,0.9,24.0,847.0,1028.5,726.15
2016,8,2,10,15,919.0,104.0,0.95,24.5,877.0,1042.57,733.02
2016,8,2,10,30,926.0,105.0,1.0,25.0,907.0,1052.92,737.76
2016,8,2,10,45,925.5,110.0,1.05,25.5,928.5,1056.09,738.32
2016,8,2,11,0,925.0,115.0,1.1,26.0,950.0,1055.28,736.68
2016,8,2,11,15,928.5,115.5,1.1,26.0,965.5,1049.95,732.94
2016,8,2,11,30,932.0,116.0,1.1,26.0,981.0,1040.78,727.07
2016,8,2,11,45,929.5,119.0,1.15,26.5,987.5,1024.45,716.53
2016,8,2,12,0,927.0,122.0,1.2,27.0,994.0,1004.52,703.93
2016,8,2,12,15,926.5,122.0,1.2,27.0,993.5,980.13,689.18
2016,8,2,12,30,926.0,122.0,1.2,27.0,993.0,952.4,672.41
2016,8,2,12,45,922.0,123.5,1.25,27.0,984.0,919.8,653.32
2016,8,2,13,0,918.0,125.0,1.3,27.0,975.0,884.3,632.24
2016,8,2,13,15,914.0,124.0,1.3,27.0,959.0,843.84,607.11
2016,8,2,13,30,910.0,123.0,1.3,27.0,943.0,800.88,580.14
2016,8,2,13,45,902.0,123.5,1.3,27.0,918.5,754.05,549.68
2016,8,2,14,0,894.0,124.0,1.3,27.0,894.0,705.42,516.04
2016,8,2,14,15,886.0,122.5,1.3,26.5,863.5,653.52,480.2
2016,8,2,14,30,878.0,121.0,1.3,26.0,833.0,600.31,442.17
2016,8,2,14,45,872.5,116.5,1.3,26.0,798.0,544.82,400.31
2016,8,2,15,0,867.0,112.0,1.3,26.0,763.0,488.26,356.18
2016,8,2,15,15,854.0,109.5,1.3,25.5,721.0,429.53,309.59
2016,8,2,15,30,841.0,107.0,1.3,25.0,679.0,366.51,258.3
2016,8,2,15,45,827.5,102.5,1.3,25.0,633.0,306.06,207.28
2016,8,2,16,0,814.0,98.0,1.3,25.0,587.0,246.53,157.03
2016,8,2,16,15,792.0,94.5,1.25,24.5,537.0,187.69,110.16
2016,8,2,16,30,770.0,91.0,1.2,24.0,487.0,131.28,71.44
2016,8,2,16,45,742.0,86.5,1.2,23.5,435.0,76.62,47.65
2016,8,2,17,0,714.0,82.0,1.2,23.0,383.0,56.11,42.76
2016,8,2,17,15,674.5,76.5,1.15,22.0,330.5,53.8,41.11
2016,8,2,17,30,635.0,71.0,1.1,21.0,278.0,51.38,39.27
2016,8,2,17,45,579.5,64.0,1.1,20.5,227.0,47.57,36.02
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,43.62,32.49
2016,8,2,18,15,439.0,47.5,1.05,19.0,129.5,37.26,26.73
2016,8,2,18,30,354.0,38.0,1.0,18.0,83.0,30.67,20.46
2016,8,2,18,45,221.0,25.0,0.95,17.5,49.0,20.44,8.59
2016,8,2,19,0,88.0,12.0,0.9,17.0,15.0,10.91,0.0
2016,8,2,19,15,44.0,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,12.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,13.0,17.0,34.29,0.0
2016,8,3,5,45,201.0,29.0,0.8,14.0,52.0,116.48,75.64
2016,8,3,6,0,323.0,44.0,0.8,15.0,87.0,193.16,147.73
2016,8,3,6,15,406.0,55.0,0.75,15.5,133.5,263.64,208.89
2016,8,3,6,30,489.0,66.0,0.7,16.0,180.0,341.82,274.39
2016,8,3,6,45,549.5,73.0,0.65,16.5,231.5,411.21,330.64
2016,8,3,7,0,610.0,80.0,0.6,17.0,283.0,485.5,388.06
2016,8,3,7,15,650.5,86.0,0.6,17.5,335.5,549.93,435.85
2016,8,3,7,30,691.0,92.0,0.6,18.0,388.0,616.38,483.16
2016,8,3,7,45,720.5,97.0,0.65,19.0,440.0,674.98,521.86
2016,8,3,8,0,750.0,102.0,0.7,20.0,492.0,733.78,558.88
2016,8,3,8,15,772.0,105.5,0.7,20.5,541.5,780.75,587.16
2016,8,3,8,30,794.0,109.0,0.7,21.0,591.0,830.22,616.55
2016,8,3,8,45,808.0,114.0,0.75,22.0,636.0,872.71,640.36
2016,8,3,9,0,822.0,119.0,0.8,23.0,681.0,912.88,662.32
2016,8,3,9,15,835.5,121.5,0.8,23.5,722.5,947.21,680.61
2016,8,3,9,30,849.0,124.0,0.8,24.0,764.0,978.73,696.99
2016,8,3,9,45,863.0,124.0,0.85,24.5,801.0,994.26,704.45
2016,8,3,10,0,877.0,124.0,0.9,25.0,838.0,1017.08,716.67
2016,8,3,10,15,884.5,125.5,0.95,25.5,868.0,1031.62,723.76
2016,8,3,10,30,892.0,127.0,1.0,26.0,898.0,1042.54,728.84
2016,8,3,10,45,872.0,144.0,1.05,26.5,913.0,1037.73,724.57
2016,8,3,11,0,852.0,161.0,1.1,27.0,928.0,1041.61,725.87
2016,8,3,11,15,855.5,162.0,1.1,27.0,943.5,1036.52,722.22
2016,8,3,11,30,859.0,163.0,1.1,27.0,959.0,1027.73,716.57
2016,8,3,11,45,842.0,175.5,1.15,27.5,961.0,1006.8,703.23
2016,8,3,12,0,825.0,188.0,1.2,28.0,963.0,982.57,688.03
2016,8,3,12,15,825.0,188.0,1.2,27.5,962.5,959.37,675.35
2016,8,3,12,30,825.0,188.0,1.2,27.0,962.0,933.04,660.66
2016,8,3,12,45,830.5,182.5,1.25,27.0,956.0,903.43,643.3
2016,8,3,13,0,836.0,177.0,1.3,27.0,950.0,870.7,623.81
2016,8,3,13,15,832.0,176.0,1.3,26.5,934.5,831.49,600.52
2016,8,3,13,30,828.0,175.0,1.3,26.0,919.0,790.02,574.69
2016,8,3,13,45,814.0,177.5,1.35,26.0,893.5,742.48,542.94
2016,8,3,14,0,800.0,180.0,1.4,26.0,868.0,693.9,509.65
2016,8,3,14,15,791.5,177.0,1.4,25.5,838.0,643.25,474.63
2016,8,3,14,30,783.0,174.0,1.4,25.0,808.0,591.67,437.75
2016,8,3,14,45,785.0,164.0,1.4,25.0,775.5,538.81,397.91
2016,8,3,15,0,787.0,154.0,1.4,25.0,743.0,484.39,355.5
2016,8,3,15,15,772.0,150.0,1.4,24.5,701.0,422.99,307.3
2016,8,3,15,30,757.0,146.0,1.4,24.0,659.0,365.49,260.45
2016,8,3,15,45,764.5,131.5,1.4,23.5,618.5,306.86,211.06
2016,8,3,16,0,772.0,117.0,1.4,23.0,578.0,252.27,164.34
2016,8,3,16,15,748.5,112.5,1.35,22.0,528.0,188.98,114.19
2016,8,3,16,30,725.0,108.0,1.3,21.0,478.0,133.62,76.11
2016,8,3,16,45,719.5,95.5,1.3,20.5,430.5,75.82,48.53
2016,8,3,17,0,714.0,83.0,1.3,20.0,383.0,56.93,44.04
2016,8,3,17,15,674.0,77.5,1.25,19.5,330.0,54.66,42.3
2016,8,3,17,30,634.0,72.0,1.2,19.0,277.0,52.27,40.38
2016,8,3,17,45,594.5,62.5,1.15,18.5,227.5,46.55,35.43
2016,8,3,18,0,555.0,53.0,1.1,18.0,178.0,40.5,30.03
2016,8,3,18,15,470.0,44.5,1.05,17.0,131.0,34.86,24.85
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,29.04,19.19
2016,8,3,18,45,251.5,23.5,0.95,15.5,49.0,19.2,7.13
2016,8,3,19,0,118.0,11.0,0.9,15.0,14.0,10.01,0.0
2016,8,3,19,15,59.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,61.5,6.5,1.1,12.5,8.5,0.0,0.0
2016,8,4,5,30,123.0,13.0,1.1,13.0,17.0,45.4,0.0
2016,8,4,5,45,257.0,25.5,1.15,13.5,53.5,131.93,83.92
2016,8,4,6,0,391.0,38.0,1.2,14.0,90.0,215.07,164.92
2016,8,4,6,15,472.5,46.5,1.15,14.5,137.0,284.66,226.63
2016,8,4,6,30,554.0,55.0,1.1,15.0,184.0,362.71,293.12
2016,8,4,6,45,614.0,60.0,1.1,15.5,236.0,432.44,350.84
2016,8,4,7,0,674.0,65.0,1.1,16.0,288.0,507.04,409.82
2016,8,4,7,15,417.5,119.5,1.05,16.5,265.5,429.14,346.7
2016,8,4,7,30,161.0,174.0,1.0,17.0,243.0,304.55,245.23
2016,8,4,7,45,482.0,127.0,0.95,17.5,370.0,523.69,418.92
2016,8,4,8,0,803.0,80.0,0.9,18.0,497.0,747.08,577.14
2016,8,4,8,15,822.5,83.0,0.9,18.5,546.0,796.96,605.58
2016,8,4,8,30,842.0,86.0,0.9,19.0,595.0,837.69,629.37
2016,8,4,8,45,854.5,89.5,0.9,19.5,640.0,878.25,652.72
2016,8,4,9,0,867.0,93.0,0.9,20.0,685.0,916.35,674.04
2016,8,4,9,15,878.5,95.0,0.9,20.5,726.0,949.08,691.63
2016,8,4,9,30,890.0,97.0,0.9,21.0,767.0,978.86,707.22
2016,8,4,9,45,890.5,103.0,0.95,21.5,800.0,999.11,717.76
2016,8,4,10,0,891.0,109.0,1.0,22.0,833.0,1015.58,726.13
2016,8,4,10,15,897.5,110.0,1.05,22.0,862.0,1028.87,734.05
2016,8,4,10,30,904.0,111.0,1.1,22.0,891.0,1038.51,739.86
2016,8,4,10,45,898.0,118.5,1.15,22.5,910.0,1038.58,738.52
2016,8,4,11,0,892.0,126.0,1.2,23.0,929.0,1034.69,734.97
2016,8,4,11,15,895.0,127.0,1.2,23.0,943.5,1029.4,731.23
2016,8,4,11,30,898.0,128.0,1.2,23.0,958.0,1020.39,725.32
2016,8,4,11,45,891.0,133.5,1.3,23.0,963.0,1002.36,715.7
2016,8,4,12,0,884.0,139.0,1.4,23.0,968.0,980.94,703.94
2016,8,4,12,15,884.0,139.0,1.45,22.5,967.0,957.69,691.52
2016,8,4,12,30,884.0,139.0,1.5,22.0,966.0,931.22,676.93
2016,8,4,12,45,872.5,144.0,1.55,22.0,955.0,896.18,655.36
2016,8,4,13,0,861.0,149.0,1.6,22.0,944.0,858.8,632.08
2016,8,4,13,15,857.0,148.0,1.6,21.5,928.0,820.07,608.3
2016,8,4,13,30,853.0,147.0,1.6,21.0,912.0,779.01,582.62
2016,8,4,13,45,845.5,146.5,1.6,21.0,888.5,737.26,553.44
2016,8,4,14,0,838.0,146.0,1.6,21.0,865.0,689.21,519.04
2016,8,4,14,15,830.0,144.0,1.55,20.5,835.5,638.12,482.22
2016,8,4,14,30,822.0,142.0,1.5,20.0,806.0,585.92,443.44
2016,8,4,14,45,822.0,134.0,1.5,20.0,772.5,531.76,401.47
2016,8,4,15,0,822.0,126.0,1.5,20.0,739.0,476.18,356.93
2016,8,4,15,15,808.5,123.0,1.5,19.5,698.0,418.26,309.78
2016,8,4,15,30,795.0,120.0,1.5,19.0,657.0,360.81,261.47
2016,8,4,15,45,793.0,110.5,1.5,19.0,615.0,301.88,210.24
2016,8,4,16,0,791.0,101.0,1.5,19.0,573.0,242.63,158.72
2016,8,4,16,15,769.5,97.5,1.5,18.5,524.0,185.14,111.94
2016,8,4,16,30,748.0,94.0,1.5,18.0,475.0,130.05,73.54
2016,8,4,16,45,733.0,85.5,1.5,17.5,426.0,73.83,48.07
2016,8,4,17,0,718.0,77.0,1.5,17.0,377.0,58.03,45.57
2016,8,4,17,15,680.0,72.0,1.5,16.5,325.0,50.73,39.39
2016,8,4,17,30,642.0,67.0,1.5,16.0,273.0,48.56,37.61
2016,8,4,17,45,596.5,59.0,1.5,15.5,223.0,43.87,33.5
2016,8,4,18,0,551.0,51.0,1.5,15.0,173.0,38.94,29.02
2016,8,4,18,15,466.5,42.5,1.45,14.5,126.5,33.23,23.66
2016,8,4,18,30,382.0,34.0,1.4,14.0,80.0,27.34,17.82
2016,8,4,18,45,245.0,22.0,1.4,14.0,46.0,17.91,5.5
2016,8,4,19,0,108.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,8,4,19,15,54.0,5.0,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,1.05,13.0,8.0,0.0,0.0
2016,8,5,5,30,117.0,13.0,1.1,13.0,16.0,43.78,0.0
2016,8,5,5,45,252.0,25.5,1.2,13.5,52.0,129.7,80.1
2016,8,5,6,0,387.0,38.0,1.3,14.0,88.0,213.7,163.65
2016,8,5,6,15,471.0,47.0,1.25,14.5,135.5,284.82,226.79
2016,8,5,6,30,555.0,56.0,1.2,15.0,183.0,364.71,294.89
2016,8,5,6,45,399.0,88.0,1.2,15.5,191.5,340.67,277.88
2016,8,5,7,0,243.0,120.0,1.2,16.0,200.0,291.63,238.43
2016,8,5,7,15,127.5,133.0,1.15,16.5,176.0,229.44,186.84
2016,8,5,7,30,12.0,146.0,1.1,17.0,152.0,145.87,115.96
2016,8,5,7,45,407.5,114.5,1.05,17.5,325.0,453.46,367.35
2016,8,5,8,0,803.0,83.0,1.0,18.0,498.0,751.31,582.3
2016,8,5,8,15,507.0,174.0,0.95,18.5,445.0,636.38,492.25
2016,8,5,8,30,211.0,265.0,0.9,19.0,392.0,468.27,362.64
2016,8,5,8,45,544.0,179.0,0.9,19.5,541.0,707.44,541.37
2016,8,5,9,0,877.0,93.0,0.9,20.0,690.0,926.28,683.01
2016,8,5,9,15,888.5,95.0,0.9,20.5,731.5,959.26,698.06
2016,8,5,9,30,900.0,97.0,0.9,21.0,773.0,989.25,713.68
2016,8,5,9,45,898.5,104.5,0.9,21.5,806.0,1009.35,723.06
2016,8,5,10,0,897.0,112.0,0.9,22.0,839.0,1025.52,730.15
2016,8,5,10,15,904.0,113.5,0.9,22.0,868.5,1039.85,737.64
2016,8,5,10,30,911.0,115.0,0.9,22.0,898.0,1050.48,742.98
2016,8,5,10,45,915.5,116.0,0.95,22.5,920.5,1054.28,743.98
2016,8,5,11,0,920.0,117.0,1.0,23.0,943.0,1054.23,742.85
2016,8,5,11,15,923.5,117.5,1.0,23.5,958.5,1048.8,737.59
2016,8,5,11,30,927.0,118.0,1.0,24.0,974.0,1039.55,730.21
2016,8,5,11,45,928.0,118.5,1.05,24.5,981.0,1024.07,720.21
2016,8,5,12,0,929.0,119.0,1.1,25.0,988.0,1004.93,708.11
2016,8,5,12,15,929.0,119.0,1.1,25.0,987.5,980.83,693.47
2016,8,5,12,30,929.0,119.0,1.1,25.0,987.0,953.33,676.78
2016,8,5,12,45,928.0,118.5,1.15,25.5,979.0,921.22,656.7
2016,8,5,13,0,927.0,118.0,1.2,26.0,971.0,886.03,634.59
2016,8,5,13,15,923.5,117.0,1.2,26.0,955.0,845.46,609.4
2016,8,5,13,30,920.0,116.0,1.2,26.0,939.0,802.31,582.32
2016,8,5,13,45,914.5,115.0,1.25,26.0,915.5,755.34,552.56
2016,8,5,14,0,909.0,114.0,1.3,26.0,892.0,706.33,519.07
2016,8,5,14,15,901.5,112.5,1.3,25.5,861.5,653.84,482.63
2016,8,5,14,30,894.0,111.0,1.3,25.0,831.0,599.96,443.88
2016,8,5,14,45,885.0,109.0,1.3,25.0,794.5,543.74,401.19
2016,8,5,15,0,876.0,107.0,1.3,25.0,758.0,486.77,356.45
2016,8,5,15,15,863.0,104.5,1.3,24.5,716.0,427.33,309.01
2016,8,5,15,30,850.0,102.0,1.3,24.0,674.0,363.51,256.75
2016,8,5,15,45,834.0,99.0,1.35,23.5,627.5,302.88,205.8
2016,8,5,16,0,818.0,96.0,1.4,23.0,581.0,243.44,155.7
2016,8,5,16,15,796.0,92.5,1.4,22.5,531.0,184.19,108.27
2016,8,5,16,30,774.0,89.0,1.4,22.0,481.0,127.37,69.46
2016,8,5,16,45,742.5,85.0,1.4,21.5,428.0,72.66,46.95
2016,8,5,17,0,711.0,81.0,1.4,21.0,375.0,55.72,42.82
2016,8,5,17,15,670.0,75.5,1.4,20.0,322.5,53.38,41.11
2016,8,5,17,30,629.0,70.0,1.4,19.0,270.0,50.93,39.21
2016,8,5,17,45,563.0,64.0,1.4,18.5,218.0,47.87,36.57
2016,8,5,18,0,497.0,58.0,1.4,18.0,166.0,44.78,33.73
2016,8,5,18,15,407.5,47.5,1.35,17.0,120.0,37.59,27.14
2016,8,5,18,30,318.0,37.0,1.3,16.0,74.0,30.12,19.9
2016,8,5,18,45,182.0,23.0,1.3,15.5,41.5,18.11,4.46
2016,8,5,19,0,46.0,9.0,1.3,15.0,9.0,8.19,0.0
2016,8,5,19,15,23.0,4.5,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,0.95,12.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,1.0,12.0,14.0,28.41,0.0
2016,8,6,5,45,192.5,26.5,1.05,12.5,48.0,109.35,65.05
2016,8,6,6,0,321.0,41.0,1.1,13.0,82.0,190.93,146.5
2016,8,6,6,15,407.0,51.5,1.1,13.5,128.0,261.18,208.73
2016,8,6,6,30,493.0,62.0,1.1,14.0,174.0,340.46,276.51
2016,8,6,6,45,296.5,94.0,1.1,14.5,166.5,290.89,238.29
2016,8,6,7,0,100.0,126.0,1.1,15.0,159.0,201.48,164.41
2016,8,6,7,15,71.5,144.0,1.05,15.5,169.5,195.11,158.73
2016,8,6,7,30,43.0,162.0,1.0,16.0,180.0,195.85,157.99
2016,8,6,7,45,403.0,127.0,1.0,16.5,332.5,465.36,376.8
2016,8,6,8,0,763.0,92.0,1.0,17.0,485.0,730.81,569.98
2016,8,6,8,15,784.5,95.5,1.0,17.5,534.0,781.58,599.08
2016,8,6,8,30,806.0,99.0,1.0,18.0,583.0,831.09,629.21
2016,8,6,8,45,825.0,100.5,1.0,18.5,629.5,874.44,654.57
2016,8,6,9,0,844.0,102.0,1.0,19.0,676.0,906.78,672.31
2016,8,6,9,15,856.5,104.5,1.05,19.5,717.0,940.4,691.69
2016,8,6,9,30,869.0,107.0,1.1,20.0,758.0,971.16,709.06
2016,8,6,9,45,872.5,112.0,1.15,20.5,792.0,992.72,720.53
2016,8,6,10,0,876.0,117.0,1.2,21.0,826.0,1010.69,729.88
2016,8,6,10,15,883.5,118.5,1.2,21.0,855.5,1025.28,737.7
2016,8,6,10,30,891.0,120.0,1.2,21.0,885.0,1036.24,743.4
2016,8,6,10,45,895.5,121.0,1.25,21.5,907.0,1039.94,744.24
2016,8,6,11,0,900.0,122.0,1.3,22.0,929.0,1039.86,742.95
2016,8,6,11,15,903.5,123.0,1.3,22.0,944.5,1035.0,739.39
2016,8,6,11,30,907.0,124.0,1.3,22.0,960.0,1026.36,733.67
2016,8,6,11,45,908.0,124.5,1.35,22.5,967.0,1011.06,723.41
2016,8,6,12,0,909.0,125.0,1.4,23.0,974.0,992.18,711.03
2016,8,6,12,15,909.5,125.0,1.4,23.0,974.0,968.87,696.53
2016,8,6,12,30,910.0,125.0,1.4,23.0,974.0,942.21,679.94
2016,8,6,12,45,901.5,129.0,1.45,23.0,964.0,908.19,659.31
2016,8,6,13,0,893.0,133.0,1.5,23.0,954.0,871.54,636.82
2016,8,6,13,15,890.0,132.0,1.5,22.5,938.5,832.41,613.06
2016,8,6,13,30,887.0,131.0,1.5,22.0,923.0,790.76,587.3
2016,8,6,13,45,885.0,128.0,1.5,22.0,901.0,745.73,556.92
2016,8,6,14,0,883.0,125.0,1.5,22.0,879.0,698.46,523.34
2016,8,6,14,15,876.0,123.5,1.5,21.5,849.5,647.36,487.01
2016,8,6,14,30,869.0,122.0,1.5,21.0,820.0,594.85,448.39
2016,8,6,14,45,864.0,117.5,1.5,21.0,785.0,539.73,405.66
2016,8,6,15,0,859.0,113.0,1.5,21.0,750.0,483.49,360.6
2016,8,6,15,15,846.5,110.5,1.5,20.5,709.0,421.45,310.37
2016,8,6,15,30,834.0,108.0,1.5,20.0,668.0,362.46,260.75
2016,8,6,15,45,823.5,103.0,1.55,20.0,623.0,302.51,208.89
2016,8,6,16,0,813.0,98.0,1.6,20.0,578.0,243.14,157.62
2016,8,6,16,15,791.5,94.5,1.6,19.5,528.5,184.19,109.89
2016,8,6,16,30,770.0,91.0,1.6,19.0,479.0,127.63,70.97
2016,8,6,16,45,748.5,84.5,1.65,18.5,428.0,71.37,47.21
2016,8,6,17,0,727.0,78.0,1.7,18.0,377.0,59.14,46.36
2016,8,6,17,15,687.0,73.0,1.7,17.0,324.0,51.74,40.2
2016,8,6,17,30,647.0,68.0,1.7,16.0,271.0,49.59,38.53
2016,8,6,17,45,594.5,60.5,1.75,15.5,220.0,45.3,34.75
2016,8,6,18,0,542.0,53.0,1.8,15.0,169.0,40.82,30.64
2016,8,6,18,15,450.5,44.0,1.75,14.5,122.5,34.74,24.91
2016,8,6,18,30,359.0,35.0,1.7,14.0,76.0,28.49,18.58
2016,8,6,18,45,179.5,17.5,1.65,13.5,38.0,13.93,1.08
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,1.35,12.0,7.5,0.0,0.0
2016,8,7,5,30,115.0,12.0,1.4,12.0,15.0,42.37,0.0
2016,8,7,5,45,263.5,23.5,1.5,12.5,51.0,130.44,74.56
2016,8,7,6,0,412.0,35.0,1.6,13.0,87.0,220.8,169.1
2016,8,7,6,15,497.5,43.5,1.6,13.5,135.0,293.33,234.5
2016,8,7,6,30,583.0,52.0,1.6,14.0,183.0,374.88,304.92
2016,8,7,6,45,641.5,57.0,1.65,14.5,235.5,445.39,364.38
2016,8,7,7,0,700.0,62.0,1.7,15.0,288.0,518.14,423.2
2016,8,7,7,15,736.5,66.0,1.65,15.5,341.5,582.07,472.2
2016,8,7,7,30,773.0,70.0,1.6,16.0,395.0,647.4,519.27
2016,8,7,7,45,803.0,72.5,1.6,16.5,448.0,707.02,559.68
2016,8,7,8,0,833.0,75.0,1.6,17.0,501.0,766.64,598.87
2016,8,7,8,15,852.0,77.5,1.5,17.5,551.5,809.53,624.2
2016,8,7,8,30,871.0,80.0,1.4,18.0,602.0,857.65,652.46
2016,8,7,8,45,887.5,81.5,1.35,18.5,648.5,900.48,676.92
2016,8,7,9,0,904.0,83.0,1.3,19.0,695.0,941.0,699.34
2016,8,7,9,15,915.0,85.0,1.3,19.5,737.0,974.28,717.44
2016,8,7,9,30,926.0,87.0,1.3,20.0,779.0,1004.45,733.44
2016,8,7,9,45,927.0,92.0,1.3,21.0,813.0,1024.83,741.73
2016,8,7,10,0,928.0,97.0,1.3,22.0,847.0,1041.33,747.69
2016,8,7,10,15,934.5,98.5,1.3,22.0,877.0,1055.58,755.22
2016,8,7,10,30,941.0,100.0,1.3,22.0,907.0,1066.01,760.5
2016,8,7,10,45,946.5,100.0,1.3,22.5,930.0,1069.9,760.47
2016,8,7,11,0,952.0,100.0,1.3,23.0,953.0,1069.84,758.23
2016,8,7,11,15,955.0,100.5,1.3,23.0,968.0,1063.83,753.99
2016,8,7,11,30,958.0,101.0,1.3,23.0,983.0,1053.87,747.52
2016,8,7,11,45,960.5,101.0,1.35,23.5,990.5,1038.99,737.65
2016,8,7,12,0,963.0,101.0,1.4,24.0,998.0,1020.28,725.51
2016,8,7,12,15,963.0,101.0,1.4,24.0,998.0,995.49,710.26
2016,8,7,12,30,963.0,101.0,1.4,24.0,998.0,967.16,692.85
2016,8,7,12,45,957.5,103.0,1.45,24.0,988.5,932.55,672.14
2016,8,7,13,0,952.0,105.0,1.5,24.0,979.0,894.97,649.35
2016,8,7,13,15,949.5,104.5,1.5,24.0,963.0,854.68,623.95
2016,8,7,13,30,947.0,104.0,1.5,24.0,947.0,811.63,596.5
2016,8,7,13,45,947.0,100.0,1.55,24.0,925.5,764.6,566.58
2016,8,7,14,0,947.0,96.0,1.6,24.0,904.0,715.0,532.2
2016,8,7,14,15,941.0,95.0,1.6,23.5,873.5,661.99,494.73
2016,8,7,14,30,935.0,94.0,1.6,23.0,843.0,607.34,454.72
2016,8,7,14,45,930.5,90.5,1.65,23.0,807.0,549.89,410.59
2016,8,7,15,0,926.0,87.0,1.7,23.0,771.0,491.15,363.79
2016,8,7,15,15,914.5,85.0,1.7,22.5,729.0,429.9,313.87
2016,8,7,15,30,903.0,83.0,1.7,22.0,687.0,368.63,262.23
2016,8,7,15,45,891.0,80.0,1.7,22.0,640.5,306.65,208.5
2016,8,7,16,0,879.0,77.0,1.7,22.0,594.0,245.25,155.49
2016,8,7,16,15,859.5,74.5,1.65,21.5,543.5,183.96,106.0
2016,8,7,16,30,840.0,72.0,1.6,21.0,493.0,124.61,65.69
2016,8,7,16,45,815.0,68.5,1.6,20.5,440.0,59.27,37.13
2016,8,7,17,0,790.0,65.0,1.6,20.0,387.0,49.51,37.64
2016,8,7,17,15,752.5,60.5,1.55,19.0,333.0,47.13,35.84
2016,8,7,17,30,715.0,56.0,1.5,18.0,279.0,44.66,33.87
2016,8,7,17,45,658.5,51.0,1.5,17.5,226.0,41.61,31.21
2016,8,7,18,0,602.0,46.0,1.5,17.0,173.0,38.55,28.37
2016,8,7,18,15,511.5,38.0,1.4,16.0,125.0,29.82,20.42
2016,8,7,18,30,421.0,30.0,1.3,15.0,77.0,24.17,14.74
2016,8,7,18,45,210.5,15.0,1.25,14.5,38.5,11.84,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,126.0,11.0,0.9,13.0,13.0,44.5,0.0
2016,8,8,5,45,275.5,21.5,0.95,14.0,48.5,131.82,70.62
2016,8,8,6,0,425.0,32.0,1.0,15.0,84.0,222.82,168.38
2016,8,8,6,15,509.0,39.5,0.95,15.5,131.5,294.04,232.02
2016,8,8,6,30,593.0,47.0,0.9,16.0,179.0,371.42,297.95
2016,8,8,6,45,643.5,52.5,0.85,16.5,230.5,438.95,353.52
2016,8,8,7,0,694.0,58.0,0.8,17.0,282.0,510.24,409.16
2016,8,8,7,15,730.0,62.5,0.75,17.5,334.5,574.09,456.43
2016,8,8,7,30,766.0,67.0,0.7,18.0,387.0,639.37,501.56
2016,8,8,7,45,793.0,70.0,0.7,18.5,439.0,697.04,539.12
2016,8,8,8,0,820.0,73.0,0.7,19.0,491.0,754.5,575.39
2016,8,8,8,15,839.0,75.5,0.7,19.5,540.5,796.95,600.47
2016,8,8,8,30,858.0,78.0,0.7,20.0,590.0,844.66,628.65
2016,8,8,8,45,873.0,80.0,0.75,20.5,636.0,886.36,653.14
2016,8,8,9,0,888.0,82.0,0.8,21.0,682.0,925.71,675.86
2016,8,8,9,15,899.0,84.0,0.85,21.5,723.0,958.63,694.28
2016,8,8,9,30,910.0,86.0,0.9,22.0,764.0,988.48,710.72
2016,8,8,9,45,911.0,91.5,0.95,22.5,798.0,1009.18,721.44
2016,8,8,10,0,912.0,97.0,1.0,23.0,832.0,1026.04,729.95
2016,8,8,10,15,919.0,98.0,1.05,23.0,861.5,1040.09,738.27
2016,8,8,10,30,926.0,99.0,1.1,23.0,891.0,1050.4,744.44
2016,8,8,10,45,932.5,98.5,1.15,23.5,914.0,1054.74,745.68
2016,8,8,11,0,939.0,98.0,1.2,24.0,937.0,1055.2,744.75
2016,8,8,11,15,942.5,99.0,1.2,24.0,952.5,1050.31,741.2
2016,8,8,11,30,946.0,100.0,1.2,24.0,968.0,1041.48,735.45
2016,8,8,11,45,947.5,100.0,1.3,24.5,975.5,1025.78,726.02
2016,8,8,12,0,949.0,100.0,1.4,25.0,983.0,1006.34,714.29
2016,8,8,12,15,949.5,100.0,1.45,25.0,983.0,982.3,700.26
2016,8,8,12,30,950.0,100.0,1.5,25.0,983.0,954.73,684.0
2016,8,8,12,45,949.0,99.5,1.55,25.0,975.0,921.98,664.33
2016,8,8,13,0,948.0,99.0,1.6,25.0,967.0,886.05,642.47
2016,8,8,13,15,945.5,98.5,1.65,24.5,951.5,845.9,618.82
2016,8,8,13,30,943.0,98.0,1.7,24.0,936.0,803.0,592.94
2016,8,8,13,45,939.0,96.5,1.75,24.0,913.0,755.55,562.39
2016,8,8,14,0,935.0,95.0,1.8,24.0,890.0,705.86,527.6
2016,8,8,14,15,929.0,94.0,1.8,23.5,860.0,653.37,490.2
2016,8,8,14,30,923.0,93.0,1.8,23.0,830.0,599.27,450.28
2016,8,8,14,45,916.0,90.5,1.85,23.0,794.0,541.98,405.97
2016,8,8,15,0,909.0,88.0,1.9,23.0,758.0,483.7,359.25
2016,8,8,15,15,897.5,86.5,1.9,22.5,716.0,423.75,310.1
2016,8,8,15,30,886.0,85.0,1.9,22.0,674.0,363.79,259.31
2016,8,8,15,45,873.0,81.5,1.9,22.0,628.0,302.07,205.73
2016,8,8,16,0,860.0,78.0,1.9,22.0,582.0,241.07,153.07
2016,8,8,16,15,840.0,75.5,1.85,21.5,531.5,180.8,104.44
2016,8,8,16,30,820.0,73.0,1.8,21.0,481.0,115.54,59.39
2016,8,8,16,45,796.0,69.0,1.8,20.5,429.0,58.09,44.8
2016,8,8,17,0,772.0,65.0,1.8,20.0,377.0,49.47,37.62
2016,8,8,17,15,734.0,60.5,1.75,19.0,324.0,47.1,35.82
2016,8,8,17,30,696.0,56.0,1.7,18.0,271.0,44.65,33.86
2016,8,8,17,45,643.0,50.5,1.7,17.5,219.0,41.21,30.84
2016,8,8,18,0,590.0,45.0,1.7,17.0,167.0,37.7,27.6
2016,8,8,18,15,498.5,37.0,1.65,16.5,120.0,29.03,19.65
2016,8,8,18,30,407.0,29.0,1.6,16.0,73.0,23.36,13.85
2016,8,8,18,45,203.5,14.5,1.55,15.5,36.5,11.47,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,1.15,13.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,1.2,13.0,13.0,43.63,0.0
2016,8,9,5,45,278.5,20.5,1.25,13.5,48.0,131.26,65.52
2016,8,9,6,0,431.0,31.0,1.3,14.0,83.0,224.34,169.95
2016,8,9,6,15,515.5,38.5,1.25,14.5,130.5,296.11,234.9
2016,8,9,6,30,600.0,46.0,1.2,15.0,178.0,374.19,302.15
2016,8,9,6,45,649.0,52.0,1.2,15.5,229.0,441.86,358.77
2016,8,9,7,0,698.0,58.0,1.2,16.0,280.0,513.17,415.55
2016,8,9,7,15,734.5,62.0,1.15,16.5,333.0,576.99,463.73
2016,8,9,7,30,771.0,66.0,1.1,17.0,386.0,642.27,509.73
2016,8,9,7,45,796.5,69.0,1.05,17.5,438.0,699.06,546.85
2016,8,9,8,0,822.0,72.0,1.0,18.0,490.0,748.75,577.75
2016,8,9,8,15,841.0,75.0,0.95,18.5,539.5,798.66,607.88
2016,8,9,8,30,860.0,78.0,0.9,19.0,589.0,847.07,636.07
2016,8,9,8,45,876.0,79.5,0.85,19.5,635.5,889.15,659.31
2016,8,9,9,0,892.0,81.0,0.8,20.0,682.0,928.93,680.56
2016,8,9,9,15,903.0,82.5,0.8,20.5,723.0,961.37,697.71
2016,8,9,9,30,914.0,84.0,0.8,21.0,764.0,990.74,712.84
2016,8,9,9,45,923.0,85.0,0.8,21.5,800.0,1014.28,724.28
2016,8,9,10,0,932.0,86.0,0.8,22.0,836.0,1034.31,733.61
2016,8,9,10,15,938.0,87.5,0.8,22.5,865.5,1048.2,739.27
2016,8,9,10,30,944.0,89.0,0.8,23.0,895.0,1058.25,742.76
2016,8,9,10,45,945.5,91.5,0.85,24.0,916.5,1060.89,741.64
2016,8,9,11,0,947.0,94.0,0.9,25.0,938.0,1059.52,738.34
2016,8,9,11,15,949.5,94.5,0.9,25.0,953.0,1053.05,733.94
2016,8,9,11,30,952.0,95.0,0.9,25.0,968.0,1042.65,727.37
2016,8,9,11,45,944.5,101.5,0.95,25.5,973.0,1024.76,716.06
2016,8,9,12,0,937.0,108.0,1.0,26.0,978.0,1003.21,702.66
2016,8,9,12,15,936.5,108.0,1.05,26.0,977.5,978.34,688.62
2016,8,9,12,30,936.0,108.0,1.1,26.0,977.0,950.05,672.39
2016,8,9,12,45,912.0,121.5,1.15,26.5,961.5,910.8,647.88
2016,8,9,13,0,888.0,135.0,1.2,27.0,946.0,869.42,621.92
2016,8,9,13,15,884.0,134.0,1.2,27.0,930.0,829.41,597.12
2016,8,9,13,30,880.0,133.0,1.2,27.0,914.0,786.97,570.47
2016,8,9,13,45,873.5,132.5,1.2,27.0,890.5,740.94,540.07
2016,8,9,14,0,867.0,132.0,1.2,27.0,867.0,693.06,506.95
2016,8,9,14,15,859.0,130.0,1.2,26.5,836.5,641.37,471.23
2016,8,9,14,30,851.0,128.0,1.2,26.0,806.0,588.05,433.11
2016,8,9,14,45,842.5,124.5,1.2,26.0,770.0,531.59,390.56
2016,8,9,15,0,834.0,121.0,1.2,26.0,734.0,474.52,346.08
2016,8,9,15,15,820.0,118.5,1.15,25.5,692.0,415.79,299.32
2016,8,9,15,30,806.0,116.0,1.1,25.0,650.0,357.57,251.49
2016,8,9,15,45,795.5,109.5,1.1,25.0,605.0,297.76,201.13
2016,8,9,16,0,785.0,103.0,1.1,25.0,560.0,238.61,151.48
2016,8,9,16,15,761.5,99.0,1.1,24.5,510.0,180.52,105.98
2016,8,9,16,30,738.0,95.0,1.1,24.0,460.0,119.47,64.9
2016,8,9,16,45,715.5,88.0,1.1,23.5,409.5,64.31,49.5
2016,8,9,17,0,693.0,81.0,1.1,23.0,359.0,56.1,42.82
2016,8,9,17,15,650.5,75.0,1.05,22.0,307.0,53.39,40.8
2016,8,9,17,30,608.0,69.0,1.0,21.0,255.0,50.56,38.56
2016,8,9,17,45,552.5,61.0,0.95,20.5,205.0,45.91,34.53
2016,8,9,18,0,497.0,53.0,0.9,20.0,155.0,41.07,30.14
2016,8,9,18,15,402.5,42.5,0.85,19.0,109.5,33.71,23.41
2016,8,9,18,30,308.0,32.0,0.8,18.0,64.0,26.06,15.78
2016,8,9,18,45,154.0,16.0,0.75,17.5,32.0,12.83,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
