Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,19.0,0.85,13.5,34.5,77.84,33.72
2016,8,10,6,0,266.0,38.0,0.9,14.0,69.0,166.15,125.51
2016,8,10,6,15,350.5,50.5,0.85,14.5,113.0,233.27,185.14
2016,8,10,6,30,435.0,63.0,0.8,15.0,157.0,313.45,253.17
2016,8,10,6,45,492.5,72.5,0.75,16.0,206.5,381.4,308.69
2016,8,10,7,0,550.0,82.0,0.7,17.0,256.0,454.2,365.28
2016,8,10,7,15,593.0,89.5,0.65,17.5,308.0,519.52,414.1
2016,8,10,7,30,636.0,97.0,0.6,18.0,360.0,587.24,462.46
2016,8,10,7,45,668.0,102.5,0.6,18.5,411.0,646.29,502.77
2016,8,10,8,0,700.0,108.0,0.6,19.0,462.0,705.84,541.18
2016,8,10,8,15,724.5,112.5,0.6,19.5,511.5,758.06,573.4
2016,8,10,8,30,749.0,117.0,0.6,20.0,561.0,809.44,604.29
2016,8,10,8,45,767.5,121.0,0.65,20.5,607.0,849.06,627.65
2016,8,10,9,0,786.0,125.0,0.7,21.0,653.0,891.29,652.54
2016,8,10,9,15,800.5,128.0,0.7,21.5,694.5,926.35,671.52
2016,8,10,9,30,815.0,131.0,0.7,22.0,736.0,958.71,688.64
2016,8,10,9,45,848.0,122.0,0.75,23.0,778.0,992.93,706.45
2016,8,10,10,0,881.0,113.0,0.8,24.0,820.0,1014.04,716.02
2016,8,10,10,15,888.5,114.5,0.8,24.5,850.0,1028.63,722.12
2016,8,10,10,30,896.0,116.0,0.8,25.0,880.0,1039.56,726.16
2016,8,10,10,45,902.0,117.0,0.85,25.5,903.0,1044.69,727.97
2016,8,10,11,0,908.0,118.0,0.9,26.0,926.0,1046.0,727.67
2016,8,10,11,15,911.5,118.5,0.95,26.0,941.0,1040.45,724.83
2016,8,10,11,30,915.0,119.0,1.0,26.0,956.0,1031.08,719.87
2016,8,10,11,45,918.0,119.0,1.1,26.5,964.0,1016.95,711.67
2016,8,10,12,0,921.0,119.0,1.2,27.0,972.0,999.12,701.21
2016,8,10,12,15,921.0,119.0,1.2,27.0,971.5,974.87,686.5
2016,8,10,12,30,921.0,119.0,1.2,27.0,971.0,947.23,669.75
2016,8,10,12,45,918.0,119.5,1.3,27.0,962.5,914.19,651.06
2016,8,10,13,0,915.0,120.0,1.4,27.0,954.0,878.18,630.19
2016,8,10,13,15,911.5,119.0,1.4,27.0,937.5,837.62,604.85
2016,8,10,13,30,908.0,118.0,1.4,27.0,921.0,794.49,577.62
2016,8,10,13,45,903.5,116.5,1.45,27.0,898.0,747.83,547.66
2016,8,10,14,0,899.0,115.0,1.5,27.0,875.0,699.08,514.11
2016,8,10,14,15,891.5,113.5,1.5,26.5,844.5,646.62,477.49
2016,8,10,14,30,884.0,112.0,1.5,26.0,814.0,592.78,438.58
2016,8,10,14,45,875.0,109.0,1.5,26.0,777.5,535.8,395.17
2016,8,10,15,0,866.0,106.0,1.5,26.0,741.0,478.12,349.74
2016,8,10,15,15,853.0,104.0,1.45,25.5,698.5,419.25,302.37
2016,8,10,15,30,840.0,102.0,1.4,25.0,656.0,356.15,250.41
2016,8,10,15,45,825.0,98.0,1.4,24.5,610.0,295.21,199.14
2016,8,10,16,0,810.0,94.0,1.4,24.0,564.0,235.39,148.89
2016,8,10,16,15,787.5,90.5,1.3,23.5,513.5,176.29,102.15
2016,8,10,16,30,765.0,87.0,1.2,23.0,463.0,119.74,64.8
2016,8,10,16,45,736.0,82.0,1.2,22.5,411.0,64.7,50.07
2016,8,10,17,0,707.0,77.0,1.2,22.0,359.0,53.43,40.72
2016,8,10,17,15,665.0,71.5,1.1,21.0,306.5,50.98,38.89
2016,8,10,17,30,623.0,66.0,1.0,20.0,254.0,48.41,36.86
2016,8,10,17,45,562.5,58.5,0.95,19.5,203.0,44.04,33.04
2016,8,10,18,0,502.0,51.0,0.9,19.0,152.0,39.52,28.9
2016,8,10,18,15,406.0,41.0,0.8,18.0,107.0,32.53,22.46
2016,8,10,18,30,310.0,31.0,0.7,17.0,62.0,25.29,15.02
2016,8,10,18,45,155.0,15.5,0.65,16.5,31.0,12.48,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.0,18.5,0.7,13.5,31.0,68.61,25.35
2016,8,11,6,0,216.0,37.0,0.7,14.0,62.0,145.72,109.44
2016,8,11,6,15,296.0,52.5,0.65,14.5,105.0,211.82,167.85
2016,8,11,6,30,376.0,68.0,0.6,15.0,148.0,286.79,231.46
2016,8,11,6,45,432.0,80.0,0.6,15.5,197.0,352.28,285.73
2016,8,11,7,0,488.0,92.0,0.6,16.0,246.0,422.92,341.84
2016,8,11,7,15,532.0,101.0,0.6,16.5,297.0,492.3,394.46
2016,8,11,7,30,576.0,110.0,0.6,17.0,348.0,559.83,443.62
2016,8,11,7,45,608.5,118.0,0.6,18.0,398.5,619.72,484.39
2016,8,11,8,0,641.0,126.0,0.6,19.0,449.0,680.3,523.79
2016,8,11,8,15,666.5,132.0,0.6,19.5,498.0,733.07,556.77
2016,8,11,8,30,692.0,138.0,0.6,20.0,547.0,785.17,588.51
2016,8,11,8,45,712.0,143.0,0.65,21.0,592.5,830.16,614.49
2016,8,11,9,0,732.0,148.0,0.7,22.0,638.0,873.46,638.92
2016,8,11,9,15,747.5,152.0,0.7,22.5,679.5,909.34,658.49
2016,8,11,9,30,763.0,156.0,0.7,23.0,721.0,942.72,676.32
2016,8,11,9,45,807.5,142.5,0.75,23.5,766.5,976.47,695.24
2016,8,11,10,0,852.0,129.0,0.8,24.0,812.0,1014.19,716.44
2016,8,11,10,15,860.0,131.0,0.85,24.5,841.5,1018.11,716.87
2016,8,11,10,30,868.0,133.0,0.9,25.0,871.0,1029.7,722.58
2016,8,11,10,45,873.5,134.5,0.95,25.5,893.5,1034.57,724.2
2016,8,11,11,0,879.0,136.0,1.0,26.0,916.0,1035.72,723.76
2016,8,11,11,15,882.5,137.0,1.05,26.0,931.5,1030.6,721.1
2016,8,11,11,30,886.0,138.0,1.1,26.0,947.0,1021.76,716.35
2016,8,11,11,45,886.5,139.5,1.15,26.5,954.0,1006.8,706.59
2016,8,11,12,0,887.0,141.0,1.2,27.0,961.0,988.31,694.78
2016,8,11,12,15,887.0,141.0,1.2,27.0,960.5,964.51,680.29
2016,8,11,12,30,887.0,141.0,1.2,27.0,960.0,937.44,663.84
2016,8,11,12,45,885.5,140.0,1.25,27.5,952.0,905.01,643.47
2016,8,11,13,0,884.0,139.0,1.3,28.0,944.0,869.67,621.18
2016,8,11,13,15,880.5,138.0,1.3,28.0,927.5,829.99,596.52
2016,8,11,13,30,877.0,137.0,1.3,28.0,911.0,787.83,570.05
2016,8,11,13,45,871.5,135.5,1.35,28.0,887.5,741.55,539.87
2016,8,11,14,0,866.0,134.0,1.4,28.0,864.0,693.35,506.95
2016,8,11,14,15,858.0,132.0,1.4,27.5,833.5,641.49,471.02
2016,8,11,14,30,850.0,130.0,1.4,27.0,803.0,588.16,432.79
2016,8,11,14,45,839.0,127.5,1.4,27.0,766.0,531.17,389.77
2016,8,11,15,0,828.0,125.0,1.4,27.0,729.0,473.83,345.04
2016,8,11,15,15,813.5,122.0,1.35,26.5,686.5,414.64,297.95
2016,8,11,15,30,799.0,119.0,1.3,26.0,644.0,356.05,249.89
2016,8,11,15,45,782.0,114.5,1.3,26.0,597.5,296.42,199.91
2016,8,11,16,0,765.0,110.0,1.3,26.0,551.0,238.25,151.45
2016,8,11,16,15,740.5,105.5,1.25,25.5,501.0,175.18,102.44
2016,8,11,16,30,716.0,101.0,1.2,25.0,451.0,119.95,66.45
2016,8,11,16,45,685.5,95.0,1.15,24.5,399.5,66.61,51.27
2016,8,11,17,0,655.0,89.0,1.1,24.0,348.0,62.05,47.73
2016,8,11,17,15,610.5,82.0,1.05,23.0,295.5,58.85,45.32
2016,8,11,17,30,566.0,75.0,1.0,22.0,243.0,55.5,42.65
2016,8,11,17,45,503.5,65.5,1.0,21.0,193.5,49.79,37.78
2016,8,11,18,0,441.0,56.0,1.0,20.0,144.0,43.84,32.47
2016,8,11,18,15,346.5,43.5,0.9,19.0,100.0,34.8,24.23
2016,8,11,18,30,252.0,31.0,0.8,18.0,56.0,25.36,14.72
2016,8,11,18,45,126.0,15.5,0.75,17.5,28.0,12.23,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,0.65,13.5,34.5,84.8,26.58
2016,8,12,6,0,310.0,34.0,0.6,14.0,69.0,181.15,135.6
2016,8,12,6,15,400.0,45.0,0.55,14.5,114.5,252.9,199.57
2016,8,12,6,30,490.0,56.0,0.5,15.0,160.0,334.52,268.47
2016,8,12,6,45,552.0,63.5,0.5,16.0,211.0,405.52,326.18
2016,8,12,7,0,614.0,71.0,0.5,17.0,262.0,481.76,385.1
2016,8,12,7,15,655.0,76.5,0.5,17.5,314.5,546.4,433.23
2016,8,12,7,30,696.0,82.0,0.5,18.0,367.0,613.14,480.83
2016,8,12,7,45,727.0,86.5,0.5,19.0,419.5,669.48,516.74
2016,8,12,8,0,758.0,91.0,0.5,20.0,472.0,729.51,553.82
2016,8,12,8,15,780.5,94.5,0.5,20.5,521.5,781.09,584.97
2016,8,12,8,30,803.0,98.0,0.5,21.0,571.0,831.49,614.62
2016,8,12,8,45,820.0,101.0,0.55,22.0,617.0,874.81,638.75
2016,8,12,9,0,837.0,104.0,0.6,23.0,663.0,915.96,661.12
2016,8,12,9,15,850.0,106.5,0.65,23.5,704.5,940.65,674.16
2016,8,12,9,30,863.0,109.0,0.7,24.0,746.0,971.71,691.37
2016,8,12,9,45,868.5,113.0,0.75,25.0,780.5,993.95,701.6
2016,8,12,10,0,874.0,117.0,0.8,26.0,815.0,1012.67,709.78
2016,8,12,10,15,881.0,118.5,0.85,26.0,844.0,1026.59,717.92
2016,8,12,10,30,888.0,120.0,0.9,26.0,873.0,1036.86,724.04
2016,8,12,10,45,893.0,121.0,0.95,26.5,895.0,1040.84,725.12
2016,8,12,11,0,898.0,122.0,1.0,27.0,917.0,1041.04,724.11
2016,8,12,11,15,901.0,123.0,1.05,27.0,932.0,1035.41,721.18
2016,8,12,11,30,904.0,124.0,1.1,27.0,947.0,1026.01,716.13
2016,8,12,11,45,905.0,124.5,1.15,27.5,954.0,1010.41,706.03
2016,8,12,12,0,906.0,125.0,1.2,28.0,961.0,991.22,693.85
2016,8,12,12,15,906.0,125.0,1.2,28.0,960.0,967.11,679.25
2016,8,12,12,30,906.0,125.0,1.2,28.0,959.0,939.65,662.64
2016,8,12,12,45,908.5,121.5,1.3,28.5,952.0,907.86,643.47
2016,8,12,13,0,911.0,118.0,1.4,29.0,945.0,872.86,622.05
2016,8,12,13,15,908.0,117.0,1.4,28.5,929.0,832.68,598.29
2016,8,12,13,30,905.0,116.0,1.4,28.0,913.0,789.91,572.54
2016,8,12,13,45,899.5,115.0,1.4,28.0,889.0,742.96,541.96
2016,8,12,14,0,894.0,114.0,1.4,28.0,865.0,694.01,507.97
2016,8,12,14,15,886.5,112.5,1.4,28.0,835.0,641.62,470.64
2016,8,12,14,30,879.0,111.0,1.4,28.0,805.0,587.87,431.2
2016,8,12,14,45,869.5,109.0,1.4,28.0,768.5,531.57,388.62
2016,8,12,15,0,860.0,107.0,1.4,28.0,732.0,474.62,344.08
2016,8,12,15,15,847.0,104.5,1.35,27.5,690.0,415.51,296.93
2016,8,12,15,30,834.0,102.0,1.3,27.0,648.0,352.27,245.3
2016,8,12,15,45,817.5,98.5,1.3,27.0,601.5,291.56,194.32
2016,8,12,16,0,801.0,95.0,1.3,27.0,555.0,232.16,144.78
2016,8,12,16,15,778.0,91.5,1.25,26.5,504.5,173.45,99.19
2016,8,12,16,30,755.0,88.0,1.2,26.0,454.0,117.37,63.17
2016,8,12,16,45,725.0,83.0,1.15,25.5,402.0,62.9,47.94
2016,8,12,17,0,695.0,78.0,1.1,25.0,350.0,54.34,40.98
2016,8,12,17,15,651.5,72.0,1.05,24.0,297.5,51.54,38.87
2016,8,12,17,30,608.0,66.0,1.0,23.0,245.0,48.61,36.55
2016,8,12,17,45,544.5,58.5,0.95,22.5,194.5,44.26,32.76
2016,8,12,18,0,481.0,51.0,0.9,22.0,144.0,39.76,28.66
2016,8,12,18,15,381.5,40.0,0.8,21.0,100.0,31.88,21.48
2016,8,12,18,30,282.0,29.0,0.7,20.0,56.0,23.7,12.93
2016,8,12,18,45,141.0,14.5,0.65,19.0,28.0,13.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.5,16.5,0.45,14.5,33.5,82.99,18.88
2016,8,13,6,0,305.0,33.0,0.4,15.0,67.0,178.45,132.27
2016,8,13,6,15,396.0,43.5,0.4,15.5,111.5,249.8,195.9
2016,8,13,6,30,487.0,54.0,0.4,16.0,156.0,331.17,264.4
2016,8,13,6,45,549.0,61.0,0.4,17.0,207.0,401.37,321.24
2016,8,13,7,0,611.0,68.0,0.4,18.0,258.0,476.86,379.31
2016,8,13,7,15,652.5,73.5,0.4,19.0,310.0,541.65,426.52
2016,8,13,7,30,694.0,79.0,0.4,20.0,362.0,608.63,473.01
2016,8,13,7,45,726.5,83.0,0.45,21.0,414.0,665.68,509.64
2016,8,13,8,0,759.0,87.0,0.5,22.0,466.0,726.28,547.57
2016,8,13,8,15,781.0,90.5,0.5,22.5,515.5,777.48,578.25
2016,8,13,8,30,803.0,94.0,0.5,23.0,565.0,827.45,607.45
2016,8,13,8,45,822.0,96.0,0.55,24.0,611.5,871.38,631.81
2016,8,13,9,0,841.0,98.0,0.6,25.0,658.0,904.25,648.8
2016,8,13,9,15,854.0,100.0,0.65,25.5,699.0,937.74,667.4
2016,8,13,9,30,867.0,102.0,0.7,26.0,740.0,968.38,684.09
2016,8,13,9,45,882.5,101.0,0.75,27.0,777.5,995.06,696.93
2016,8,13,10,0,898.0,100.0,0.8,28.0,815.0,1018.56,707.82
2016,8,13,10,15,905.0,101.0,0.85,28.5,844.5,1032.32,714.3
2016,8,13,10,30,912.0,102.0,0.9,29.0,874.0,1042.35,718.78
2016,8,13,10,45,917.0,103.0,0.95,29.5,896.5,1046.53,719.94
2016,8,13,11,0,922.0,104.0,1.0,30.0,919.0,1046.84,718.98
2016,8,13,11,15,925.5,104.5,1.05,30.0,934.5,1041.21,716.09
2016,8,13,11,30,929.0,105.0,1.1,30.0,950.0,1031.7,711.05
2016,8,13,11,45,930.0,106.0,1.2,30.5,957.5,1016.42,702.13
2016,8,13,12,0,931.0,107.0,1.3,31.0,965.0,997.42,690.98
2016,8,13,12,15,931.5,107.0,1.35,31.0,964.5,973.34,677.3
2016,8,13,12,30,932.0,107.0,1.4,31.0,964.0,945.78,661.47
2016,8,13,12,45,916.5,115.0,1.45,31.5,951.5,908.62,638.27
2016,8,13,13,0,901.0,123.0,1.5,32.0,939.0,869.04,613.47
2016,8,13,13,15,897.5,122.0,1.5,31.5,922.5,828.7,589.83
2016,8,13,13,30,894.0,121.0,1.5,31.0,906.0,785.84,564.22
2016,8,13,13,45,888.5,120.0,1.55,31.0,882.5,739.23,534.32
2016,8,13,14,0,883.0,119.0,1.6,31.0,859.0,690.64,501.18
2016,8,13,14,15,875.5,117.5,1.6,30.5,828.5,638.65,465.27
2016,8,13,14,30,868.0,116.0,1.6,30.0,798.0,585.32,427.14
2016,8,13,14,45,857.0,114.0,1.6,30.0,761.0,528.73,384.5
2016,8,13,15,0,846.0,112.0,1.6,30.0,724.0,469.03,338.23
2016,8,13,15,15,832.0,109.0,1.6,29.5,682.0,408.97,290.79
2016,8,13,15,30,818.0,106.0,1.6,29.0,640.0,349.42,242.19
2016,8,13,15,45,800.0,103.0,1.6,29.0,593.0,289.6,192.18
2016,8,13,16,0,782.0,100.0,1.6,29.0,546.0,231.29,143.87
2016,8,13,16,15,758.0,96.0,1.55,28.5,496.0,173.16,99.18
2016,8,13,16,30,734.0,92.0,1.5,28.0,446.0,117.81,64.12
2016,8,13,16,45,702.0,87.0,1.5,27.5,394.0,58.97,44.25
2016,8,13,17,0,670.0,82.0,1.5,27.0,342.0,57.26,43.1
2016,8,13,17,15,624.5,75.5,1.4,26.0,290.0,54.21,40.8
2016,8,13,17,30,579.0,69.0,1.3,25.0,238.0,51.02,38.28
2016,8,13,17,45,514.0,60.5,1.2,24.0,188.0,45.96,33.97
2016,8,13,18,0,449.0,52.0,1.1,23.0,138.0,40.69,29.29
2016,8,13,18,15,348.5,40.5,1.0,22.0,94.5,32.42,21.76
2016,8,13,18,30,248.0,29.0,0.9,21.0,51.0,23.81,12.53
2016,8,13,18,45,124.0,14.5,0.8,20.5,25.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.5,0.35,15.5,31.0,73.21,8.51
2016,8,14,6,0,255.0,35.0,0.3,16.0,62.0,159.93,117.39
2016,8,14,6,15,344.0,47.5,0.3,16.5,106.0,230.83,180.19
2016,8,14,6,30,433.0,60.0,0.3,17.0,150.0,310.66,247.04
2016,8,14,6,45,492.5,69.5,0.35,17.5,199.5,379.8,303.63
2016,8,14,7,0,552.0,79.0,0.4,18.0,249.0,454.03,361.85
2016,8,14,7,15,595.5,86.0,0.4,19.0,300.5,519.36,409.75
2016,8,14,7,30,639.0,93.0,0.4,20.0,352.0,587.13,457.16
2016,8,14,7,45,669.5,99.5,0.45,21.0,403.0,646.46,496.55
2016,8,14,8,0,700.0,106.0,0.5,22.0,454.0,706.18,534.19
2016,8,14,8,15,724.5,110.5,0.5,22.5,503.5,758.49,565.94
2016,8,14,8,30,749.0,115.0,0.5,23.0,553.0,809.93,596.36
2016,8,14,8,45,767.5,119.0,0.55,24.0,599.0,849.58,618.16
2016,8,14,9,0,786.0,123.0,0.6,25.0,645.0,891.84,641.37
2016,8,14,9,15,800.5,126.0,0.65,25.5,686.0,926.89,660.91
2016,8,14,9,30,815.0,129.0,0.7,26.0,727.0,959.23,678.69
2016,8,14,9,45,829.0,130.0,0.75,26.5,764.0,985.88,692.92
2016,8,14,10,0,843.0,131.0,0.8,27.0,801.0,1009.36,705.27
2016,8,14,10,15,851.5,132.5,0.85,27.5,830.5,1024.47,712.63
2016,8,14,10,30,860.0,134.0,0.9,28.0,860.0,1024.3,711.02
2016,8,14,10,45,867.0,135.0,0.95,28.5,883.0,1030.04,713.28
2016,8,14,11,0,874.0,136.0,1.0,29.0,906.0,1032.07,713.34
2016,8,14,11,15,877.5,136.5,1.05,29.0,921.5,1026.33,710.32
2016,8,14,11,30,881.0,137.0,1.1,29.0,937.0,1016.9,705.26
2016,8,14,11,45,882.5,138.0,1.15,29.5,944.0,1002.34,695.83
2016,8,14,12,0,884.0,139.0,1.2,30.0,951.0,984.22,684.34
2016,8,14,12,15,884.0,139.0,1.2,30.0,950.5,960.3,669.93
2016,8,14,12,30,884.0,139.0,1.2,30.0,950.0,933.1,653.58
2016,8,14,12,45,877.0,141.5,1.25,30.5,939.5,898.98,632.35
2016,8,14,13,0,870.0,144.0,1.3,31.0,929.0,862.24,609.39
2016,8,14,13,15,866.0,143.0,1.3,31.0,912.5,822.36,584.86
2016,8,14,13,30,862.0,142.0,1.3,31.0,896.0,780.1,558.58
2016,8,14,13,45,852.0,142.5,1.35,31.0,871.5,736.14,529.77
2016,8,14,14,0,842.0,143.0,1.4,31.0,847.0,686.24,496.0
2016,8,14,14,15,833.0,141.0,1.4,30.5,816.0,633.51,459.92
2016,8,14,14,30,824.0,139.0,1.4,30.0,785.0,579.77,421.84
2016,8,14,14,45,810.5,137.0,1.4,30.0,747.5,523.03,379.47
2016,8,14,15,0,797.0,135.0,1.4,30.0,710.0,466.29,335.71
2016,8,14,15,15,781.0,131.5,1.4,29.5,667.5,407.61,289.77
2016,8,14,15,30,765.0,128.0,1.4,29.0,625.0,349.78,243.06
2016,8,14,15,45,746.0,123.5,1.4,28.5,578.5,286.62,191.62
2016,8,14,16,0,727.0,119.0,1.4,28.0,532.0,229.43,144.94
2016,8,14,16,15,700.5,114.0,1.35,27.0,482.0,172.85,101.93
2016,8,14,16,30,674.0,109.0,1.3,26.0,432.0,119.43,68.28
2016,8,14,16,45,642.0,102.0,1.3,25.5,381.0,69.61,53.63
2016,8,14,17,0,610.0,95.0,1.3,25.0,330.0,66.91,51.68
2016,8,14,17,15,562.5,87.0,1.25,24.0,278.5,63.13,48.79
2016,8,14,17,30,515.0,79.0,1.2,23.0,227.0,59.17,45.6
2016,8,14,17,45,453.0,68.0,1.15,22.0,178.5,52.34,39.76
2016,8,14,18,0,391.0,57.0,1.1,21.0,130.0,45.19,33.37
2016,8,14,18,15,294.0,43.0,1.0,20.0,88.0,33.26,22.61
2016,8,14,18,30,197.0,29.0,0.9,19.0,46.0,22.74,11.33
2016,8,14,18,45,98.5,14.5,0.85,18.5,23.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,183.0,15.5,0.8,13.5,34.5,91.29,0.75
2016,8,15,6,0,366.0,31.0,0.8,14.0,69.0,201.0,148.25
2016,8,15,6,15,462.0,39.5,0.75,14.5,116.0,275.79,217.09
2016,8,15,6,30,558.0,48.0,0.7,15.0,163.0,361.04,289.6
2016,8,15,6,45,619.5,54.0,0.7,15.5,215.5,433.45,349.54
2016,8,15,7,0,681.0,60.0,0.7,16.0,268.0,508.19,408.55
2016,8,15,7,15,721.0,65.0,0.65,16.5,322.0,575.08,458.25
2016,8,15,7,30,761.0,70.0,0.6,17.0,376.0,643.76,505.86
2016,8,15,7,45,790.0,73.5,0.6,17.5,429.0,703.64,544.93
2016,8,15,8,0,819.0,77.0,0.6,18.0,482.0,763.43,582.69
2016,8,15,8,15,839.5,79.5,0.6,18.5,532.5,814.41,613.33
2016,8,15,8,30,860.0,82.0,0.6,19.0,583.0,856.0,637.11
2016,8,15,8,45,876.0,84.5,0.6,20.0,630.0,899.26,660.35
2016,8,15,9,0,892.0,87.0,0.6,21.0,677.0,940.16,681.49
2016,8,15,9,15,903.5,89.0,0.65,21.5,719.5,973.53,699.92
2016,8,15,9,30,915.0,91.0,0.7,22.0,762.0,1003.8,716.41
2016,8,15,9,45,915.0,97.5,0.75,23.0,795.5,1024.49,725.6
2016,8,15,10,0,915.0,104.0,0.8,24.0,829.0,1041.22,732.51
2016,8,15,10,15,921.5,105.5,0.85,24.5,859.0,1055.01,739.17
2016,8,15,10,30,928.0,107.0,0.9,25.0,889.0,1064.99,743.67
2016,8,15,10,45,931.5,109.0,0.95,25.5,911.0,1068.54,744.47
2016,8,15,11,0,935.0,111.0,1.0,26.0,933.0,1068.12,743.09
2016,8,15,11,15,938.0,111.5,1.05,26.0,948.5,1061.65,739.7
2016,8,15,11,30,941.0,112.0,1.1,26.0,964.0,1051.25,734.12
2016,8,15,11,45,940.5,113.5,1.2,26.5,970.5,1034.56,724.33
2016,8,15,12,0,940.0,115.0,1.3,27.0,977.0,1014.15,712.27
2016,8,15,12,15,940.0,115.0,1.3,27.0,976.0,989.1,697.09
2016,8,15,12,30,940.0,115.0,1.3,27.0,975.0,960.57,679.8
2016,8,15,12,45,927.5,121.0,1.35,27.0,963.0,923.52,657.87
2016,8,15,13,0,915.0,127.0,1.4,27.0,951.0,883.9,634.12
2016,8,15,13,15,911.0,126.0,1.4,26.5,934.0,842.39,609.44
2016,8,15,13,30,907.0,125.0,1.4,26.0,917.0,798.34,582.75
2016,8,15,13,45,902.5,123.0,1.45,26.0,893.0,750.72,551.76
2016,8,15,14,0,898.0,121.0,1.5,26.0,869.0,701.01,517.43
2016,8,15,14,15,890.0,119.5,1.45,25.5,837.5,647.74,479.71
2016,8,15,14,30,882.0,118.0,1.4,25.0,806.0,593.15,439.79
2016,8,15,14,45,874.5,114.0,1.35,25.0,769.5,535.65,395.61
2016,8,15,15,0,867.0,110.0,1.3,25.0,733.0,477.3,349.34
2016,8,15,15,15,853.0,107.5,1.25,24.5,690.0,413.63,298.35
2016,8,15,15,30,839.0,105.0,1.2,24.0,647.0,353.1,248.11
2016,8,15,15,45,825.0,100.5,1.15,24.0,600.0,291.66,195.86
2016,8,15,16,0,811.0,96.0,1.1,24.0,553.0,231.26,145.0
2016,8,15,16,15,787.0,92.0,1.05,23.5,502.0,171.25,98.4
2016,8,15,16,30,763.0,88.0,1.0,23.0,451.0,114.01,62.23
2016,8,15,16,45,735.5,82.0,0.95,22.5,398.5,61.62,47.49
2016,8,15,17,0,708.0,76.0,0.9,22.0,346.0,53.39,40.74
2016,8,15,17,15,662.0,70.5,0.85,21.0,292.5,50.89,38.84
2016,8,15,17,30,616.0,65.0,0.8,20.0,239.0,48.31,36.76
2016,8,15,17,45,553.5,56.5,0.75,19.5,188.5,43.09,32.14
2016,8,15,18,0,491.0,48.0,0.7,19.0,138.0,37.66,27.14
2016,8,15,18,15,382.0,37.5,0.65,18.0,93.5,30.12,20.08
2016,8,15,18,30,273.0,27.0,0.6,17.0,49.0,22.3,10.47
2016,8,15,18,45,136.5,13.5,0.6,16.5,24.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,16.0,0.75,12.5,31.5,82.21,0.0
2016,8,16,6,0,310.0,32.0,0.7,13.0,63.0,180.26,132.53
2016,8,16,6,15,407.0,42.5,0.65,13.5,109.0,254.75,201.22
2016,8,16,6,30,504.0,53.0,0.6,14.0,155.0,339.97,273.77
2016,8,16,6,45,332.0,86.0,0.55,15.0,161.5,305.93,248.34
2016,8,16,7,0,160.0,119.0,0.5,16.0,168.0,234.15,190.13
2016,8,16,7,15,176.5,139.5,0.5,16.5,202.5,274.58,223.03
2016,8,16,7,30,193.0,160.0,0.5,17.0,237.0,316.11,255.01
2016,8,16,7,45,483.5,124.5,0.5,18.0,353.5,528.59,419.21
2016,8,16,8,0,774.0,89.0,0.5,19.0,470.0,742.6,567.31
2016,8,16,8,15,796.5,92.5,0.5,19.5,521.0,794.86,596.62
2016,8,16,8,30,819.0,96.0,0.5,20.0,572.0,845.87,626.58
2016,8,16,8,45,835.5,99.0,0.55,21.0,618.5,889.25,650.67
2016,8,16,9,0,852.0,102.0,0.6,22.0,665.0,930.36,672.95
2016,8,16,9,15,865.5,104.5,0.6,22.5,707.0,955.82,685.36
2016,8,16,9,30,879.0,107.0,0.6,23.0,749.0,987.63,701.85
2016,8,16,9,45,880.0,113.5,0.65,24.0,783.0,1008.38,711.07
2016,8,16,10,0,881.0,120.0,0.7,25.0,817.0,1025.32,718.15
2016,8,16,10,15,888.5,122.0,0.75,25.5,847.0,1040.15,725.46
2016,8,16,10,30,896.0,124.0,0.8,26.0,877.0,1051.27,730.65
2016,8,16,10,45,901.5,125.0,0.9,26.5,899.5,1055.5,732.97
2016,8,16,11,0,907.0,126.0,1.0,27.0,922.0,1055.89,733.13
2016,8,16,11,15,910.5,127.0,1.05,27.0,937.5,1050.39,730.3
2016,8,16,11,30,914.0,128.0,1.1,27.0,953.0,1041.04,725.32
2016,8,16,11,45,915.5,128.5,1.15,27.5,960.0,1025.43,715.25
2016,8,16,12,0,917.0,129.0,1.2,28.0,967.0,1006.13,703.07
2016,8,16,12,15,917.0,128.5,1.2,28.0,966.0,980.9,687.85
2016,8,16,12,30,917.0,128.0,1.2,28.0,965.0,952.26,670.6
2016,8,16,12,45,902.0,135.5,1.25,28.5,952.0,914.82,647.28
2016,8,16,13,0,887.0,143.0,1.3,29.0,939.0,875.0,622.36
2016,8,16,13,15,883.0,142.0,1.3,29.0,922.5,834.29,597.24
2016,8,16,13,30,879.0,141.0,1.3,29.0,906.0,791.13,570.27
2016,8,16,13,45,875.0,138.0,1.3,29.0,882.5,743.98,538.98
2016,8,16,14,0,871.0,135.0,1.3,29.0,859.0,694.79,505.17
2016,8,16,14,15,862.5,133.0,1.25,28.5,827.5,642.84,468.96
2016,8,16,14,30,854.0,131.0,1.2,28.0,796.0,587.73,429.41
2016,8,16,14,45,845.5,127.5,1.2,28.0,759.0,530.44,386.46
2016,8,16,15,0,837.0,124.0,1.2,28.0,722.0,472.54,341.54
2016,8,16,15,15,822.0,120.5,1.2,27.5,679.0,411.84,293.71
2016,8,16,15,30,807.0,117.0,1.2,27.0,636.0,351.82,244.84
2016,8,16,15,45,790.0,112.5,1.2,27.0,589.0,291.4,194.41
2016,8,16,16,0,773.0,108.0,1.2,27.0,542.0,232.45,145.69
2016,8,16,16,15,747.5,103.5,1.15,26.5,491.0,168.58,96.91
2016,8,16,16,30,722.0,99.0,1.1,26.0,440.0,112.68,62.17
2016,8,16,16,45,690.5,92.5,1.1,25.5,387.5,63.36,48.38
2016,8,16,17,0,659.0,86.0,1.1,25.0,335.0,60.71,46.44
2016,8,16,17,15,611.0,79.0,1.1,24.0,282.0,57.4,43.91
2016,8,16,17,30,563.0,72.0,1.1,23.0,229.0,53.95,41.12
2016,8,16,17,45,496.0,62.0,1.1,22.0,179.0,47.71,35.73
2016,8,16,18,0,429.0,52.0,1.1,21.0,129.0,41.21,29.88
2016,8,16,18,15,323.0,39.0,1.05,20.0,86.0,31.54,20.98
2016,8,16,18,30,217.0,26.0,1.0,19.0,43.0,21.45,8.86
2016,8,16,18,45,108.5,13.0,0.95,18.0,21.5,11.82,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,0.75,14.0,27.5,65.66,0.0
2016,8,17,6,0,221.0,33.0,0.7,15.0,55.0,145.58,105.16
2016,8,17,6,15,313.5,46.5,0.7,15.5,98.0,214.97,168.76
2016,8,17,6,30,406.0,60.0,0.7,16.0,141.0,297.97,239.24
2016,8,17,6,45,467.5,70.5,0.7,16.5,190.5,368.11,297.45
2016,8,17,7,0,529.0,81.0,0.7,17.0,240.0,443.61,357.4
2016,8,17,7,15,574.5,88.5,0.65,17.5,291.5,509.96,407.39
2016,8,17,7,30,620.0,96.0,0.6,18.0,343.0,578.94,456.99
2016,8,17,7,45,651.5,102.5,0.6,19.0,394.0,638.34,496.8
2016,8,17,8,0,683.0,109.0,0.6,20.0,445.0,698.23,534.56
2016,8,17,8,15,708.5,114.0,0.6,20.5,494.5,751.41,567.44
2016,8,17,8,30,734.0,119.0,0.6,21.0,544.0,803.82,598.99
2016,8,17,8,45,750.5,124.5,0.65,22.0,589.0,847.56,623.8
2016,8,17,9,0,767.0,130.0,0.7,23.0,634.0,883.94,643.49
2016,8,17,9,15,782.0,133.0,0.75,23.5,675.5,919.01,663.42
2016,8,17,9,30,797.0,136.0,0.8,24.0,717.0,951.42,681.51
2016,8,17,9,45,806.5,140.0,0.85,25.0,752.5,976.58,693.67
2016,8,17,10,0,816.0,144.0,0.9,26.0,788.0,998.46,703.84
2016,8,17,10,15,825.0,146.0,0.95,26.5,817.5,1014.23,711.69
2016,8,17,10,30,834.0,148.0,1.0,27.0,847.0,1026.44,717.53
2016,8,17,10,45,836.5,151.5,1.05,27.5,868.5,1029.99,718.27
2016,8,17,11,0,839.0,155.0,1.1,28.0,890.0,1029.8,716.98
2016,8,17,11,15,843.0,156.0,1.1,28.0,905.0,1024.72,713.39
2016,8,17,11,30,847.0,157.0,1.1,28.0,920.0,1015.93,707.74
2016,8,17,11,45,845.0,159.5,1.15,28.5,926.0,999.13,696.9
2016,8,17,12,0,843.0,162.0,1.2,29.0,932.0,978.87,684.08
2016,8,17,12,15,843.0,162.0,1.2,29.0,931.0,954.65,669.43
2016,8,17,12,30,843.0,162.0,1.2,29.0,930.0,927.19,652.82
2016,8,17,12,45,850.5,156.0,1.25,29.0,924.0,897.33,635.41
2016,8,17,13,0,858.0,150.0,1.3,29.0,918.0,864.1,615.72
2016,8,17,13,15,853.5,149.0,1.3,29.0,901.0,822.83,590.07
2016,8,17,13,30,849.0,148.0,1.3,29.0,884.0,779.25,562.57
2016,8,17,13,45,844.0,145.5,1.3,29.0,860.5,731.82,530.71
2016,8,17,14,0,839.0,143.0,1.3,29.0,837.0,682.55,496.8
2016,8,17,14,15,829.5,141.0,1.3,28.5,806.0,629.41,460.15
2016,8,17,14,30,820.0,139.0,1.3,28.0,775.0,575.32,421.53
2016,8,17,14,45,810.0,135.0,1.3,28.0,738.0,518.56,378.83
2016,8,17,15,0,800.0,131.0,1.3,28.0,701.0,461.45,334.41
2016,8,17,15,15,784.5,127.5,1.25,27.5,658.5,402.61,287.74
2016,8,17,15,30,769.0,124.0,1.2,27.0,616.0,344.57,240.32
2016,8,17,15,45,751.5,119.0,1.2,26.5,569.5,281.13,188.25
2016,8,17,16,0,734.0,114.0,1.2,26.0,523.0,223.4,140.86
2016,8,17,16,15,707.5,109.0,1.15,25.5,473.0,166.35,97.35
2016,8,17,16,30,681.0,104.0,1.1,25.0,423.0,112.47,64.02
2016,8,17,16,45,648.5,96.5,1.05,24.5,371.5,66.2,51.0
2016,8,17,17,0,616.0,89.0,1.0,24.0,320.0,62.93,48.54
2016,8,17,17,15,566.5,81.5,0.95,23.0,268.5,59.35,45.77
2016,8,17,17,30,517.0,74.0,0.9,22.0,217.0,55.61,42.72
2016,8,17,17,45,449.5,63.5,0.85,21.0,168.5,49.04,37.02
2016,8,17,18,0,382.0,53.0,0.8,20.0,120.0,42.19,30.81
2016,8,17,18,15,278.0,39.0,0.7,19.0,79.0,30.28,19.93
2016,8,17,18,30,174.0,25.0,0.6,18.0,38.0,19.66,6.64
2016,8,17,18,45,87.0,12.5,0.55,17.5,19.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,67.5,16.0,0.65,13.5,22.5,45.28,0.0
2016,8,18,6,0,135.0,32.0,0.6,14.0,45.0,110.88,79.06
2016,8,18,6,15,211.0,50.5,0.6,14.5,85.5,174.44,137.17
2016,8,18,6,30,287.0,69.0,0.6,15.0,126.0,246.37,198.73
2016,8,18,6,45,340.5,85.0,0.6,16.0,172.5,310.56,251.97
2016,8,18,7,0,394.0,101.0,0.6,17.0,219.0,379.79,306.95
2016,8,18,7,15,439.5,113.0,0.6,17.5,268.0,443.51,355.96
2016,8,18,7,30,485.0,125.0,0.6,18.0,317.0,510.49,405.46
2016,8,18,7,45,514.0,136.5,0.6,18.5,365.5,567.09,445.29
2016,8,18,8,0,543.0,148.0,0.6,19.0,414.0,624.51,484.39
2016,8,18,8,15,570.5,156.0,0.6,19.5,461.5,677.01,518.84
2016,8,18,8,30,598.0,164.0,0.6,20.0,509.0,736.56,556.93
2016,8,18,8,45,613.0,174.0,0.65,21.0,552.0,779.82,582.35
2016,8,18,9,0,628.0,184.0,0.7,22.0,595.0,821.32,606.23
2016,8,18,9,15,645.0,189.0,0.75,22.5,635.0,857.39,627.36
2016,8,18,9,30,662.0,194.0,0.8,23.0,675.0,891.27,646.94
2016,8,18,9,45,641.0,216.5,0.85,24.0,701.0,903.54,651.4
2016,8,18,10,0,620.0,239.0,0.9,25.0,727.0,911.65,652.97
2016,8,18,10,15,630.5,243.0,0.95,25.5,755.5,929.17,662.58
2016,8,18,10,30,641.0,247.0,1.0,26.0,784.0,943.69,670.2
2016,8,18,10,45,649.5,250.0,1.1,26.5,806.0,952.05,674.91
2016,8,18,11,0,658.0,253.0,1.2,27.0,828.0,957.18,677.71
2016,8,18,11,15,663.0,255.0,1.2,27.0,842.5,954.51,675.46
2016,8,18,11,30,668.0,257.0,1.2,27.0,857.0,948.59,671.36
2016,8,18,11,45,665.5,260.5,1.3,27.0,862.5,933.6,663.08
2016,8,18,12,0,663.0,264.0,1.4,27.0,868.0,915.66,652.92
2016,8,18,12,15,663.0,264.0,1.4,27.0,867.0,893.92,639.04
2016,8,18,12,30,663.0,264.0,1.4,27.0,866.0,869.46,623.39
2016,8,18,12,45,654.0,266.5,1.4,27.0,855.5,836.96,602.28
2016,8,18,13,0,645.0,269.0,1.4,27.0,845.0,802.62,579.79
2016,8,18,13,15,640.0,266.5,1.4,27.0,829.0,765.38,555.26
2016,8,18,13,30,635.0,264.0,1.4,27.0,813.0,726.56,529.27
2016,8,18,13,45,629.5,259.0,1.4,27.0,790.5,683.84,500.2
2016,8,18,14,0,624.0,254.0,1.4,27.0,768.0,640.02,469.75
2016,8,18,14,15,613.0,249.0,1.35,26.5,738.5,592.02,436.16
2016,8,18,14,30,602.0,244.0,1.3,26.0,709.0,543.88,401.55
2016,8,18,14,45,588.5,237.0,1.3,26.0,673.5,492.05,362.86
2016,8,18,15,0,575.0,230.0,1.3,26.0,638.0,441.53,324.02
2016,8,18,15,15,556.5,222.0,1.25,25.5,597.5,389.11,283.25
2016,8,18,15,30,538.0,214.0,1.2,25.0,557.0,338.26,242.73
2016,8,18,15,45,514.5,204.5,1.2,24.5,512.0,286.79,201.54
2016,8,18,16,0,491.0,195.0,1.2,24.0,467.0,237.93,162.8
2016,8,18,16,15,462.0,182.5,1.15,23.5,419.5,188.99,126.31
2016,8,18,16,30,433.0,170.0,1.1,23.0,372.0,143.77,97.65
2016,8,18,16,45,394.5,155.5,1.05,22.5,322.5,106.32,85.44
2016,8,18,17,0,356.0,141.0,1.0,22.0,273.0,102.84,82.98
2016,8,18,17,15,313.0,122.5,0.95,21.0,225.5,90.75,73.12
2016,8,18,17,30,270.0,104.0,0.9,20.0,178.0,78.22,62.59
2016,8,18,17,45,215.5,82.0,0.85,19.5,133.0,62.82,49.13
2016,8,18,18,0,161.0,60.0,0.8,19.0,88.0,46.89,34.92
2016,8,18,18,15,107.5,38.0,0.75,18.0,54.0,30.42,20.01
2016,8,18,18,30,54.0,16.0,0.7,17.0,20.0,13.29,1.7
2016,8,18,18,45,27.0,8.0,0.65,16.5,10.0,7.28,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,13.5,16.5,31.12,0.0
2016,8,19,6,0,77.0,26.0,0.8,14.0,33.0,69.72,47.48
2016,8,19,6,15,130.5,49.0,0.8,14.5,70.5,126.95,99.14
2016,8,19,6,30,184.0,72.0,0.8,15.0,108.0,188.45,152.18
2016,8,19,6,45,233.0,93.5,0.8,15.5,153.0,250.34,204.45
2016,8,19,7,0,282.0,115.0,0.8,16.0,198.0,316.73,258.7
2016,8,19,7,15,322.5,133.0,0.75,16.5,246.0,377.26,306.17
2016,8,19,7,30,363.0,151.0,0.7,17.0,294.0,440.91,354.16
2016,8,19,7,45,398.5,165.0,0.65,18.0,342.5,512.71,405.22
2016,8,19,8,0,434.0,179.0,0.6,19.0,391.0,573.32,446.1
2016,8,19,8,15,461.5,191.0,0.6,19.5,437.5,626.21,481.38
2016,8,19,8,30,489.0,203.0,0.6,20.0,484.0,679.3,515.87
2016,8,19,8,45,511.5,212.5,0.65,20.5,528.0,724.92,545.03
2016,8,19,9,0,534.0,222.0,0.7,21.0,572.0,769.69,573.17
2016,8,19,9,15,552.0,230.0,0.7,21.5,611.5,807.31,595.29
2016,8,19,9,30,570.0,238.0,0.7,22.0,651.0,843.24,616.0
2016,8,19,9,45,558.5,257.5,0.7,23.0,678.5,860.51,622.44
2016,8,19,10,0,547.0,277.0,0.7,24.0,706.0,874.55,627.03
2016,8,19,10,15,557.5,282.5,0.75,24.5,734.0,892.8,637.19
2016,8,19,10,30,568.0,288.0,0.8,25.0,762.0,908.43,645.63
2016,8,19,10,45,575.0,292.5,0.85,25.5,783.0,916.68,649.51
2016,8,19,11,0,582.0,297.0,0.9,26.0,804.0,922.05,651.74
2016,8,19,11,15,587.0,299.5,0.95,26.0,818.5,920.4,651.0
2016,8,19,11,30,592.0,302.0,1.0,26.0,833.0,915.81,648.56
2016,8,19,11,45,597.0,301.5,1.05,26.5,840.5,906.33,641.93
2016,8,19,12,0,602.0,301.0,1.1,27.0,848.0,892.7,632.78
2016,8,19,12,15,601.5,301.0,1.15,27.0,846.5,871.56,620.05
2016,8,19,12,30,601.0,301.0,1.2,27.0,845.0,847.92,605.67
2016,8,19,12,45,597.0,300.0,1.25,27.5,836.0,818.04,585.92
2016,8,19,13,0,593.0,299.0,1.3,28.0,827.0,786.32,564.79
2016,8,19,13,15,587.0,296.0,1.3,27.5,810.5,749.56,541.75
2016,8,19,13,30,581.0,293.0,1.3,27.0,794.0,711.44,517.34
2016,8,19,13,45,581.5,283.5,1.35,27.0,773.0,670.96,490.4
2016,8,19,14,0,582.0,274.0,1.4,27.0,752.0,629.04,461.77
2016,8,19,14,15,570.5,268.0,1.4,26.5,722.5,581.63,428.92
2016,8,19,14,30,559.0,262.0,1.4,26.0,693.0,534.2,395.11
2016,8,19,14,45,550.5,251.5,1.4,26.0,658.5,484.74,358.14
2016,8,19,15,0,542.0,241.0,1.4,26.0,624.0,435.46,320.23
2016,8,19,15,15,523.5,232.5,1.4,25.5,583.5,384.36,280.67
2016,8,19,15,30,505.0,224.0,1.4,25.0,543.0,334.91,241.42
2016,8,19,15,45,483.0,212.0,1.4,25.0,499.0,283.77,200.17
2016,8,19,16,0,461.0,200.0,1.4,25.0,455.0,235.17,161.44
2016,8,19,16,15,432.5,187.0,1.3,24.0,407.5,187.74,126.51
2016,8,19,16,30,404.0,174.0,1.2,23.0,360.0,143.99,99.08
2016,8,19,16,45,366.5,158.0,1.2,22.5,311.5,113.32,91.4
2016,8,19,17,0,329.0,142.0,1.2,22.0,263.0,103.32,83.43
2016,8,19,17,15,287.5,122.5,1.15,21.0,216.0,90.61,73.03
2016,8,19,17,30,246.0,103.0,1.1,20.0,169.0,77.42,61.91
2016,8,19,17,45,194.5,80.0,1.1,19.5,125.0,61.33,47.81
2016,8,19,18,0,143.0,57.0,1.1,19.0,81.0,44.66,32.95
2016,8,19,18,15,94.0,35.5,1.05,18.5,48.5,28.51,18.21
2016,8,19,18,30,45.0,14.0,1.0,18.0,16.0,11.68,0.0
2016,8,19,18,45,22.5,7.0,0.95,17.5,8.0,6.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
