Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.0,0.6,13.5,15.5,23.34,0.0
2016,8,20,6,0,74.0,24.0,0.5,14.0,31.0,65.84,43.94
2016,8,20,6,15,126.0,47.0,0.5,14.5,68.0,122.57,95.38
2016,8,20,6,30,178.0,70.0,0.5,15.0,105.0,183.23,147.56
2016,8,20,6,45,227.0,91.5,0.5,15.5,150.0,244.91,199.44
2016,8,20,7,0,276.0,113.0,0.5,16.0,195.0,311.08,253.23
2016,8,20,7,15,232.5,134.5,0.45,16.5,212.5,319.72,258.74
2016,8,20,7,30,189.0,156.0,0.4,17.0,230.0,310.45,249.95
2016,8,20,7,45,308.5,167.0,0.4,18.0,308.0,433.3,344.48
2016,8,20,8,0,428.0,178.0,0.4,19.0,386.0,568.0,441.2
2016,8,20,8,15,455.5,190.0,0.45,19.5,432.0,620.68,475.79
2016,8,20,8,30,483.0,202.0,0.5,20.0,478.0,673.58,510.68
2016,8,20,8,45,508.0,210.5,0.55,21.0,522.0,720.15,539.51
2016,8,20,9,0,533.0,219.0,0.6,22.0,566.0,766.05,567.27
2016,8,20,9,15,550.5,227.0,0.6,22.5,605.5,803.17,588.87
2016,8,20,9,30,568.0,235.0,0.6,23.0,645.0,838.58,609.1
2016,8,20,9,45,617.5,222.0,0.65,23.5,688.0,887.05,639.17
2016,8,20,10,0,667.0,209.0,0.7,24.0,731.0,928.76,663.58
2016,8,20,10,15,677.0,212.5,0.75,24.5,759.5,945.57,672.13
2016,8,20,10,30,687.0,216.0,0.8,25.0,788.0,959.26,679.15
2016,8,20,10,45,700.0,215.0,0.9,25.5,811.0,968.0,684.21
2016,8,20,11,0,713.0,214.0,1.0,26.0,834.0,973.4,687.31
2016,8,20,11,15,717.5,215.5,1.05,26.0,848.0,969.44,685.19
2016,8,20,11,30,722.0,217.0,1.1,26.0,862.0,962.1,681.18
2016,8,20,11,45,731.5,213.0,1.15,26.5,871.0,950.62,673.39
2016,8,20,12,0,741.0,209.0,1.2,27.0,880.0,935.71,663.57
2016,8,20,12,15,741.0,209.0,1.2,27.0,879.0,912.61,649.24
2016,8,20,12,30,741.0,209.0,1.2,27.0,878.0,886.55,633.15
2016,8,20,12,45,734.0,210.5,1.3,27.0,868.0,853.09,613.62
2016,8,20,13,0,727.0,212.0,1.4,27.0,858.0,817.4,591.68
2016,8,20,13,15,722.5,210.0,1.4,26.5,842.0,778.41,567.09
2016,8,20,13,30,718.0,208.0,1.4,26.0,826.0,737.52,540.68
2016,8,20,13,45,717.0,202.0,1.45,26.0,804.0,693.76,511.18
2016,8,20,14,0,716.0,196.0,1.5,26.0,782.0,648.25,479.63
2016,8,20,14,15,706.0,192.5,1.5,25.5,752.0,597.98,444.27
2016,8,20,14,30,696.0,189.0,1.5,25.0,722.0,547.19,407.39
2016,8,20,14,45,685.5,183.0,1.5,25.0,687.0,493.75,366.63
2016,8,20,15,0,675.0,177.0,1.5,25.0,652.0,440.36,324.64
2016,8,20,15,15,657.5,171.5,1.45,24.5,610.5,385.07,280.53
2016,8,20,15,30,640.0,166.0,1.4,24.0,569.0,331.12,236.34
2016,8,20,15,45,619.5,159.0,1.4,23.5,524.0,276.8,191.53
2016,8,20,16,0,599.0,152.0,1.4,23.0,479.0,224.71,149.04
2016,8,20,16,15,569.5,143.5,1.3,22.5,430.5,172.77,109.84
2016,8,20,16,30,540.0,135.0,1.2,22.0,382.0,123.57,79.48
2016,8,20,16,45,503.0,124.5,1.2,21.5,333.0,86.23,68.82
2016,8,20,17,0,466.0,114.0,1.2,21.0,284.0,80.63,64.41
2016,8,20,17,15,417.0,101.5,1.15,20.0,235.0,73.24,58.38
2016,8,20,17,30,368.0,89.0,1.1,19.0,186.0,65.5,51.83
2016,8,20,17,45,303.0,72.5,1.05,18.5,140.5,54.34,41.92
2016,8,20,18,0,238.0,56.0,1.0,18.0,95.0,42.72,31.37
2016,8,20,18,15,160.0,37.0,0.95,17.5,59.0,28.65,18.26
2016,8,20,18,30,82.0,18.0,0.9,17.0,23.0,14.09,0.0
2016,8,20,18,45,41.0,9.0,0.9,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,0.8,13.5,18.5,29.6,0.0
2016,8,21,6,0,103.0,27.0,0.8,14.0,37.0,82.85,55.55
2016,8,21,6,15,170.5,47.5,0.8,14.5,75.5,144.1,112.63
2016,8,21,6,30,238.0,68.0,0.8,15.0,114.0,211.67,171.01
2016,8,21,6,45,296.0,85.5,0.85,15.5,160.0,287.62,234.73
2016,8,21,7,0,354.0,103.0,0.9,16.0,206.0,359.13,293.03
2016,8,21,7,15,255.5,130.0,0.85,16.5,212.0,330.01,268.47
2016,8,21,7,30,157.0,157.0,0.8,17.0,218.0,289.35,234.12
2016,8,21,7,45,184.5,179.0,0.75,18.0,260.5,340.44,273.25
2016,8,21,8,0,212.0,201.0,0.7,19.0,303.0,393.21,311.66
2016,8,21,8,15,394.5,184.5,0.7,19.5,400.0,563.92,439.37
2016,8,21,8,30,577.0,168.0,0.7,20.0,497.0,717.69,547.02
2016,8,21,8,45,601.5,174.0,0.7,20.5,542.0,771.23,578.99
2016,8,21,9,0,626.0,180.0,0.7,21.0,587.0,817.02,606.1
2016,8,21,9,15,643.5,185.5,0.7,21.5,627.0,854.01,627.03
2016,8,21,9,30,661.0,191.0,0.7,22.0,667.0,888.83,646.35
2016,8,21,9,45,659.0,203.5,0.75,22.5,698.0,909.36,657.35
2016,8,21,10,0,657.0,216.0,0.8,23.0,729.0,926.62,666.5
2016,8,21,10,15,667.5,219.5,0.85,23.5,757.5,943.81,675.69
2016,8,21,10,30,678.0,223.0,0.9,24.0,786.0,957.9,683.0
2016,8,21,10,45,689.0,224.0,0.95,24.5,809.0,966.66,687.09
2016,8,21,11,0,700.0,225.0,1.0,25.0,832.0,972.08,689.29
2016,8,21,11,15,704.5,227.0,1.05,25.0,846.5,968.6,687.45
2016,8,21,11,30,709.0,229.0,1.1,25.0,861.0,961.75,683.72
2016,8,21,11,45,714.5,227.5,1.15,25.5,868.5,948.98,675.09
2016,8,21,12,0,720.0,226.0,1.2,26.0,876.0,932.93,664.54
2016,8,21,12,15,719.5,226.0,1.2,26.0,875.0,909.58,650.0
2016,8,21,12,30,719.0,226.0,1.2,26.0,874.0,883.36,633.72
2016,8,21,12,45,734.5,214.0,1.3,26.0,870.0,856.7,618.49
2016,8,21,13,0,750.0,202.0,1.4,26.0,866.0,826.59,600.52
2016,8,21,13,15,744.5,200.5,1.4,25.5,849.0,786.45,575.04
2016,8,21,13,30,739.0,199.0,1.4,25.0,832.0,744.4,547.77
2016,8,21,13,45,732.0,196.0,1.45,25.0,808.0,698.25,516.45
2016,8,21,14,0,725.0,193.0,1.5,25.0,784.0,650.8,483.36
2016,8,21,14,15,714.0,189.5,1.5,24.5,753.0,599.44,447.1
2016,8,21,14,30,703.0,186.0,1.5,24.0,722.0,547.65,409.33
2016,8,21,14,45,689.0,181.5,1.5,23.5,685.5,493.35,368.46
2016,8,21,15,0,675.0,177.0,1.5,23.0,649.0,439.47,326.47
2016,8,21,15,15,656.5,171.5,1.45,22.5,607.0,383.77,281.68
2016,8,21,15,30,638.0,166.0,1.4,22.0,565.0,329.53,236.94
2016,8,21,15,45,614.5,159.5,1.4,22.0,519.5,274.97,191.33
2016,8,21,16,0,591.0,153.0,1.4,22.0,474.0,223.02,148.6
2016,8,21,16,15,560.5,144.5,1.35,21.0,425.5,170.62,109.31
2016,8,21,16,30,530.0,136.0,1.3,20.0,377.0,122.56,80.08
2016,8,21,16,45,491.0,125.5,1.3,19.5,327.5,86.99,70.07
2016,8,21,17,0,452.0,115.0,1.3,19.0,278.0,81.4,65.63
2016,8,21,17,15,402.0,102.0,1.3,18.5,229.0,73.66,59.11
2016,8,21,17,30,352.0,89.0,1.3,18.0,180.0,65.56,52.08
2016,8,21,17,45,286.5,72.0,1.35,17.5,135.5,54.01,41.77
2016,8,21,18,0,221.0,55.0,1.4,17.0,91.0,41.99,30.8
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.5,27.51,17.18
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,13.25,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,7.28,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,1.1,13.5,9.5,8.64,0.0
2016,8,22,6,0,0.0,19.0,1.1,14.0,19.0,16.73,6.72
2016,8,22,6,15,0.0,40.0,1.1,14.5,40.0,37.59,25.62
2016,8,22,6,30,0.0,61.0,1.1,15.0,61.0,58.75,44.01
2016,8,22,6,45,10.0,82.5,1.1,15.5,85.5,85.61,67.11
2016,8,22,7,0,20.0,104.0,1.1,16.0,110.0,113.19,90.46
2016,8,22,7,15,30.0,125.5,1.0,16.5,136.0,150.98,121.71
2016,8,22,7,30,40.0,147.0,0.9,17.0,162.0,181.49,146.22
2016,8,22,7,45,81.0,175.0,0.85,17.5,212.0,244.17,196.72
2016,8,22,8,0,122.0,203.0,0.8,18.0,262.0,324.04,258.69
2016,8,22,8,15,355.5,182.0,0.8,18.5,379.0,512.22,404.6
2016,8,22,8,30,589.0,161.0,0.8,19.0,496.0,727.91,558.43
2016,8,22,8,45,612.5,167.0,0.8,19.5,540.5,774.3,584.73
2016,8,22,9,0,636.0,173.0,0.8,20.0,585.0,819.39,611.66
2016,8,22,9,15,653.0,178.0,0.8,20.5,624.5,855.55,632.21
2016,8,22,9,30,670.0,183.0,0.8,21.0,664.0,889.48,651.15
2016,8,22,9,45,665.5,196.5,0.85,22.0,694.5,908.84,660.2
2016,8,22,10,0,661.0,210.0,0.9,23.0,725.0,924.79,667.28
2016,8,22,10,15,671.5,213.5,0.95,23.0,753.0,941.98,677.81
2016,8,22,10,30,682.0,217.0,1.0,23.0,781.0,956.06,686.44
2016,8,22,10,45,691.5,218.0,1.05,23.5,803.0,963.26,689.57
2016,8,22,11,0,701.0,219.0,1.1,24.0,825.0,967.14,690.81
2016,8,22,11,15,705.5,220.5,1.15,24.0,839.5,963.12,688.59
2016,8,22,11,30,710.0,222.0,1.2,24.0,854.0,955.76,684.45
2016,8,22,11,45,716.0,220.5,1.25,24.5,861.5,943.45,676.01
2016,8,22,12,0,722.0,219.0,1.3,25.0,869.0,927.85,665.6
2016,8,22,12,15,721.5,218.5,1.3,25.0,867.5,903.98,650.58
2016,8,22,12,30,721.0,218.0,1.3,25.0,866.0,877.25,633.82
2016,8,22,12,45,687.0,236.0,1.35,25.0,848.0,836.61,607.54
2016,8,22,13,0,653.0,254.0,1.4,25.0,830.0,794.99,580.04
2016,8,22,13,15,647.5,251.5,1.4,24.5,814.0,756.94,555.84
2016,8,22,13,30,642.0,249.0,1.4,24.0,798.0,717.33,529.98
2016,8,22,13,45,640.5,242.0,1.45,24.0,776.0,675.18,501.3
2016,8,22,14,0,639.0,235.0,1.5,24.0,754.0,631.57,470.82
2016,8,22,14,15,627.5,230.5,1.5,23.5,724.5,582.85,436.32
2016,8,22,14,30,616.0,226.0,1.5,23.0,695.0,534.02,400.69
2016,8,22,14,45,607.0,217.5,1.5,23.0,660.5,483.16,361.76
2016,8,22,15,0,598.0,209.0,1.5,23.0,626.0,432.42,321.76
2016,8,22,15,15,579.5,202.0,1.45,22.5,585.0,378.53,278.86
2016,8,22,15,30,561.0,195.0,1.4,22.0,544.0,327.23,236.98
2016,8,22,15,45,541.0,185.0,1.4,21.5,500.0,275.01,194.11
2016,8,22,16,0,521.0,175.0,1.4,21.0,456.0,224.99,153.57
2016,8,22,16,15,491.0,164.5,1.35,20.5,408.5,175.78,116.68
2016,8,22,16,30,461.0,154.0,1.3,20.0,361.0,130.36,88.81
2016,8,22,16,45,425.5,140.5,1.3,19.5,313.0,97.04,78.7
2016,8,22,17,0,390.0,127.0,1.3,19.0,265.0,89.67,72.77
2016,8,22,17,15,342.5,111.0,1.25,18.5,217.5,80.02,64.63
2016,8,22,17,30,295.0,95.0,1.2,18.0,170.0,72.22,57.85
2016,8,22,17,45,238.5,75.0,1.15,17.5,126.5,57.94,45.15
2016,8,22,18,0,182.0,55.0,1.1,17.0,83.0,43.23,31.79
2016,8,22,18,15,116.0,34.0,1.0,16.5,49.5,27.32,16.77
2016,8,22,18,30,50.0,13.0,0.9,16.0,16.0,10.85,0.0
2016,8,22,18,45,25.0,6.5,0.85,15.5,8.0,5.91,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,14.0,0.8,14.5,19.0,33.32,0.0
2016,8,23,6,0,122.0,28.0,0.8,15.0,38.0,101.62,65.99
2016,8,23,6,15,201.5,46.0,0.75,15.5,77.0,166.97,129.9
2016,8,23,6,30,281.0,64.0,0.7,16.0,116.0,239.78,192.48
2016,8,23,6,45,344.5,78.5,0.7,16.5,163.0,307.64,249.48
2016,8,23,7,0,408.0,93.0,0.7,17.0,210.0,381.71,309.28
2016,8,23,7,15,455.5,104.0,0.65,17.5,259.0,446.42,359.09
2016,8,23,7,30,503.0,115.0,0.6,18.0,308.0,514.56,409.28
2016,8,23,7,45,541.0,123.0,0.6,18.5,358.0,574.75,451.96
2016,8,23,8,0,579.0,131.0,0.6,19.0,408.0,643.71,499.17
2016,8,23,8,15,607.0,138.0,0.6,19.5,456.0,697.72,533.92
2016,8,23,8,30,635.0,145.0,0.6,20.0,504.0,751.33,567.24
2016,8,23,8,45,658.5,149.5,0.65,21.0,549.0,797.29,594.29
2016,8,23,9,0,682.0,154.0,0.7,22.0,594.0,841.83,619.91
2016,8,23,9,15,698.5,158.5,0.7,22.5,634.5,877.93,639.92
2016,8,23,9,30,715.0,163.0,0.7,23.0,675.0,911.67,658.26
2016,8,23,9,45,701.0,180.5,0.75,23.5,703.5,927.09,665.88
2016,8,23,10,0,687.0,198.0,0.8,24.0,732.0,938.51,671.32
2016,8,23,10,15,697.5,201.5,0.8,24.5,760.5,955.88,679.65
2016,8,23,10,30,708.0,205.0,0.8,25.0,789.0,970.05,685.94
2016,8,23,10,45,718.0,205.5,0.85,25.5,811.5,977.2,689.02
2016,8,23,11,0,728.0,206.0,0.9,26.0,834.0,980.93,690.2
2016,8,23,11,15,732.5,207.5,0.95,26.0,848.5,976.73,688.01
2016,8,23,11,30,737.0,209.0,1.0,26.0,863.0,969.08,683.9
2016,8,23,11,45,742.5,207.5,1.05,26.5,870.5,955.87,675.14
2016,8,23,12,0,748.0,206.0,1.1,27.0,878.0,939.3,664.42
2016,8,23,12,15,748.0,206.0,1.1,27.0,877.0,915.84,649.96
2016,8,23,12,30,748.0,206.0,1.1,27.0,876.0,889.39,633.7
2016,8,23,12,45,763.0,194.5,1.15,27.0,871.5,856.89,614.3
2016,8,23,13,0,778.0,183.0,1.2,27.0,867.0,827.06,596.46
2016,8,23,13,15,773.0,181.5,1.2,27.0,850.5,787.14,570.83
2016,8,23,13,30,768.0,180.0,1.2,27.0,834.0,745.2,542.85
2016,8,23,13,45,763.5,176.5,1.25,27.0,810.5,700.02,512.59
2016,8,23,14,0,759.0,173.0,1.3,27.0,787.0,653.42,480.48
2016,8,23,14,15,749.0,170.0,1.3,26.5,756.5,601.5,444.19
2016,8,23,14,30,739.0,167.0,1.3,26.0,726.0,548.95,406.2
2016,8,23,14,45,728.0,162.0,1.35,26.0,689.5,493.79,364.51
2016,8,23,15,0,717.0,157.0,1.4,26.0,653.0,438.64,321.35
2016,8,23,15,15,699.5,152.5,1.4,25.5,611.0,381.76,276.01
2016,8,23,15,30,682.0,148.0,1.4,25.0,569.0,326.13,230.38
2016,8,23,15,45,662.0,141.0,1.4,25.0,523.5,269.39,183.07
2016,8,23,16,0,642.0,134.0,1.4,25.0,478.0,214.74,138.32
2016,8,23,16,15,612.0,127.0,1.35,24.0,429.0,161.27,98.78
2016,8,23,16,30,582.0,120.0,1.3,23.0,380.0,111.62,69.93
2016,8,23,16,45,546.0,110.5,1.3,22.5,330.0,77.81,61.46
2016,8,23,17,0,510.0,101.0,1.3,22.0,280.0,72.22,56.99
2016,8,23,17,15,457.5,90.0,1.25,21.0,230.5,65.57,51.53
2016,8,23,17,30,405.0,79.0,1.2,20.0,181.0,58.64,45.63
2016,8,23,17,45,336.0,64.5,1.2,19.5,135.5,48.72,36.77
2016,8,23,18,0,267.0,50.0,1.2,19.0,90.0,38.42,27.33
2016,8,23,18,15,174.5,32.5,1.15,18.0,54.5,25.32,14.71
2016,8,23,18,30,82.0,15.0,1.1,17.0,19.0,11.8,0.0
2016,8,23,18,45,41.0,7.5,1.1,16.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,89.5,13.5,0.85,13.5,20.5,42.54,0.0
2016,8,24,6,0,179.0,27.0,0.8,14.0,41.0,122.47,78.19
2016,8,24,6,15,272.5,42.0,0.75,14.5,82.5,194.41,151.74
2016,8,24,6,30,366.0,57.0,0.7,15.0,124.0,274.85,221.14
2016,8,24,6,45,434.0,68.5,0.7,15.5,173.0,350.0,284.13
2016,8,24,7,0,502.0,80.0,0.7,16.0,222.0,429.3,347.84
2016,8,24,7,15,251.0,102.0,0.65,16.5,173.0,293.43,239.02
2016,8,24,7,30,0.0,124.0,0.6,17.0,124.0,117.03,91.81
2016,8,24,7,45,14.5,151.5,0.6,18.0,158.5,155.34,123.36
2016,8,24,8,0,29.0,179.0,0.6,19.0,193.0,207.36,164.2
2016,8,24,8,15,44.5,206.5,0.6,19.5,230.5,250.38,197.15
2016,8,24,8,30,60.0,234.0,0.6,20.0,268.0,294.2,229.96
2016,8,24,8,45,159.5,258.5,0.65,20.5,358.5,427.76,331.45
2016,8,24,9,0,259.0,283.0,0.7,21.0,449.0,567.91,431.86
2016,8,24,9,15,524.0,209.5,0.7,21.5,574.0,760.48,567.58
2016,8,24,9,30,789.0,136.0,0.7,22.0,699.0,947.49,685.38
2016,8,24,9,45,811.0,133.5,0.75,22.5,737.0,977.47,699.65
2016,8,24,10,0,833.0,131.0,0.8,23.0,775.0,1004.45,714.37
2016,8,24,10,15,841.0,133.0,0.85,23.5,804.0,1019.06,721.52
2016,8,24,10,30,849.0,135.0,0.9,24.0,833.0,1030.03,726.71
2016,8,24,10,45,854.0,136.5,0.95,24.5,855.0,1021.8,720.34
2016,8,24,11,0,859.0,138.0,1.0,25.0,877.0,1021.74,719.36
2016,8,24,11,15,862.5,139.0,1.0,25.0,891.5,1015.95,715.29
2016,8,24,11,30,866.0,140.0,1.0,25.0,906.0,1006.46,709.17
2016,8,24,11,45,867.0,141.0,1.05,25.5,912.0,990.88,699.04
2016,8,24,12,0,868.0,142.0,1.1,26.0,918.0,971.78,686.87
2016,8,24,12,15,867.5,141.5,1.15,26.0,916.5,946.44,672.19
2016,8,24,12,30,867.0,141.0,1.2,26.0,915.0,917.89,655.46
2016,8,24,12,45,851.5,148.5,1.25,26.5,902.0,888.7,636.97
2016,8,24,13,0,836.0,156.0,1.3,27.0,889.0,848.87,611.55
2016,8,24,13,15,831.5,155.0,1.3,26.5,872.0,807.75,586.88
2016,8,24,13,30,827.0,154.0,1.3,26.0,855.0,764.37,559.66
2016,8,24,13,45,820.0,152.0,1.35,26.0,830.5,716.29,527.25
2016,8,24,14,0,813.0,150.0,1.4,26.0,806.0,666.62,492.79
2016,8,24,14,15,803.5,147.5,1.4,25.5,774.5,613.68,455.49
2016,8,24,14,30,794.0,145.0,1.4,25.0,743.0,559.89,416.25
2016,8,24,14,45,781.5,141.5,1.4,25.0,705.5,503.19,372.73
2016,8,24,15,0,769.0,138.0,1.4,25.0,668.0,446.5,327.78
2016,8,24,15,15,752.5,134.0,1.4,24.5,625.5,384.53,278.17
2016,8,24,15,30,736.0,130.0,1.4,24.0,583.0,326.58,230.15
2016,8,24,15,45,715.0,125.0,1.45,24.0,536.0,268.02,180.89
2016,8,24,16,0,694.0,120.0,1.5,24.0,489.0,211.57,134.3
2016,8,24,16,15,665.0,114.0,1.45,23.0,439.0,155.78,92.83
2016,8,24,16,30,636.0,108.0,1.4,22.0,389.0,103.62,62.93
2016,8,24,16,45,598.5,100.0,1.4,21.5,338.0,70.17,55.19
2016,8,24,17,0,561.0,92.0,1.4,21.0,287.0,66.62,52.41
2016,8,24,17,15,507.5,82.5,1.4,20.0,236.0,61.52,48.25
2016,8,24,17,30,454.0,73.0,1.4,19.0,185.0,56.19,43.67
2016,8,24,17,45,379.0,60.5,1.4,18.5,138.5,45.93,34.46
2016,8,24,18,0,304.0,48.0,1.4,18.0,92.0,37.04,26.2
2016,8,24,18,15,199.0,31.5,1.35,17.5,55.0,24.63,13.79
2016,8,24,18,30,94.0,15.0,1.3,17.0,18.0,13.64,0.0
2016,8,24,18,45,47.0,7.5,1.3,16.5,9.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,13.5,21.0,45.7,0.0
2016,8,25,6,0,200.0,26.0,1.1,14.0,42.0,129.06,79.67
2016,8,25,6,15,300.5,39.0,1.05,14.5,83.5,205.94,160.73
2016,8,25,6,30,401.0,52.0,1.0,15.0,125.0,290.16,233.81
2016,8,25,6,45,473.0,61.0,1.0,15.5,174.0,364.51,296.76
2016,8,25,7,0,545.0,70.0,1.0,16.0,223.0,445.33,362.21
2016,8,25,7,15,284.5,104.0,0.95,16.5,185.0,318.87,260.54
2016,8,25,7,30,24.0,138.0,0.9,17.0,147.0,149.95,119.58
2016,8,25,7,45,33.5,161.5,0.85,17.5,176.0,192.85,154.56
2016,8,25,8,0,43.0,185.0,0.8,18.0,205.0,226.12,180.29
2016,8,25,8,15,131.0,214.0,0.8,18.5,285.5,347.51,276.04
2016,8,25,8,30,219.0,243.0,0.8,19.0,366.0,460.43,360.62
2016,8,25,8,45,512.0,174.5,0.8,19.5,494.0,685.75,526.58
2016,8,25,9,0,805.0,106.0,0.8,20.0,622.0,896.85,664.32
2016,8,25,9,15,819.5,108.5,0.8,20.5,663.0,931.54,680.7
2016,8,25,9,30,834.0,111.0,0.8,21.0,704.0,963.41,697.61
2016,8,25,9,45,847.5,112.0,0.85,21.5,740.5,978.94,705.18
2016,8,25,10,0,861.0,113.0,0.9,22.0,777.0,1001.61,717.52
2016,8,25,10,15,869.5,114.5,0.9,22.5,806.5,1016.38,723.85
2016,8,25,10,30,878.0,116.0,0.9,23.0,836.0,1027.5,728.11
2016,8,25,10,45,882.5,118.0,0.95,23.5,858.0,1031.34,729.12
2016,8,25,11,0,887.0,120.0,1.0,24.0,880.0,1031.35,728.01
2016,8,25,11,15,890.5,121.0,1.05,24.0,895.0,1025.48,724.86
2016,8,25,11,30,894.0,122.0,1.1,24.0,910.0,1015.79,719.55
2016,8,25,11,45,894.0,123.5,1.15,24.5,916.5,999.45,708.86
2016,8,25,12,0,894.0,125.0,1.2,25.0,923.0,979.5,696.06
2016,8,25,12,15,894.0,125.0,1.2,25.0,921.5,954.58,680.74
2016,8,25,12,30,894.0,125.0,1.2,25.0,920.0,926.31,663.35
2016,8,25,12,45,882.0,130.0,1.2,25.0,908.0,889.23,640.34
2016,8,25,13,0,870.0,135.0,1.2,25.0,896.0,849.74,615.69
2016,8,25,13,15,865.5,134.0,1.2,25.0,878.5,808.52,589.72
2016,8,25,13,30,861.0,133.0,1.2,25.0,861.0,764.96,561.92
2016,8,25,13,45,854.0,132.0,1.25,25.0,836.0,717.49,529.95
2016,8,25,14,0,847.0,131.0,1.3,25.0,811.0,670.23,496.94
2016,8,25,14,15,838.0,128.5,1.3,24.5,779.5,615.99,458.57
2016,8,25,14,30,829.0,126.0,1.3,24.0,748.0,560.75,418.12
2016,8,25,14,45,818.0,123.0,1.3,24.0,710.5,503.38,373.83
2016,8,25,15,0,807.0,120.0,1.3,24.0,673.0,445.76,327.82
2016,8,25,15,15,791.5,117.0,1.3,23.5,630.0,386.53,279.72
2016,8,25,15,30,776.0,114.0,1.3,23.0,587.0,328.11,230.85
2016,8,25,15,45,757.5,109.0,1.3,22.5,540.5,268.39,180.45
2016,8,25,16,0,739.0,104.0,1.3,22.0,494.0,205.47,128.53
2016,8,25,16,15,711.5,99.0,1.25,21.5,443.5,147.95,85.32
2016,8,25,16,30,684.0,94.0,1.2,21.0,393.0,93.77,54.6
2016,8,25,16,45,650.5,87.0,1.2,20.5,342.0,60.8,47.35
2016,8,25,17,0,617.0,80.0,1.2,20.0,291.0,57.61,44.83
2016,8,25,17,15,563.5,72.0,1.2,19.0,239.5,53.33,41.3
2016,8,25,17,30,510.0,64.0,1.2,18.0,188.0,48.87,37.43
2016,8,25,17,45,435.5,53.0,1.2,17.5,140.5,41.51,30.73
2016,8,25,18,0,361.0,42.0,1.2,17.0,93.0,33.84,23.49
2016,8,25,18,15,240.0,28.0,1.15,16.5,55.5,22.9,12.0
2016,8,25,18,30,119.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,8,25,18,45,59.5,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.5,0.85,13.5,21.0,50.4,0.0
2016,8,26,6,0,230.0,25.0,0.9,14.0,42.0,140.67,83.25
2016,8,26,6,15,337.5,37.0,0.9,14.5,85.0,221.12,172.04
2016,8,26,6,30,445.0,49.0,0.9,15.0,128.0,309.93,249.05
2016,8,26,6,45,511.5,58.0,0.9,15.5,178.0,383.43,311.2
2016,8,26,7,0,578.0,67.0,0.9,16.0,228.0,462.81,375.23
2016,8,26,7,15,300.0,102.0,0.9,16.5,186.5,341.55,278.15
2016,8,26,7,30,22.0,137.0,0.9,17.0,145.0,147.65,117.59
2016,8,26,7,45,41.0,163.5,0.9,17.5,182.0,201.38,161.74
2016,8,26,8,0,60.0,190.0,0.9,18.0,219.0,246.22,196.87
2016,8,26,8,15,176.0,210.0,0.9,18.5,306.5,381.09,303.28
2016,8,26,8,30,292.0,230.0,0.9,19.0,394.0,525.88,410.87
2016,8,26,8,45,559.5,166.5,0.9,19.5,512.5,727.88,557.03
2016,8,26,9,0,827.0,103.0,0.9,20.0,631.0,914.39,677.01
2016,8,26,9,15,841.0,105.5,0.95,20.5,672.5,949.08,694.64
2016,8,26,9,30,855.0,108.0,1.0,21.0,714.0,970.61,705.92
2016,8,26,9,45,826.0,130.0,1.05,21.5,739.5,989.26,715.58
2016,8,26,10,0,797.0,152.0,1.1,22.0,765.0,992.14,715.42
2016,8,26,10,15,806.0,154.5,1.1,22.5,794.0,1007.83,722.72
2016,8,26,10,30,815.0,157.0,1.1,23.0,823.0,1019.96,727.69
2016,8,26,10,45,821.0,158.5,1.15,23.5,845.0,1024.31,728.94
2016,8,26,11,0,827.0,160.0,1.2,24.0,867.0,1024.95,728.1
2016,8,26,11,15,830.5,161.0,1.2,24.0,881.5,1018.8,723.76
2016,8,26,11,30,834.0,162.0,1.2,24.0,896.0,1008.95,717.34
2016,8,26,11,45,836.5,162.5,1.25,24.5,902.5,993.94,707.37
2016,8,26,12,0,839.0,163.0,1.3,25.0,909.0,975.35,695.28
2016,8,26,12,15,838.5,162.5,1.3,25.0,907.0,949.51,679.28
2016,8,26,12,30,838.0,162.0,1.3,25.0,905.0,920.46,661.31
2016,8,26,12,45,839.0,159.5,1.35,25.0,896.5,887.69,641.61
2016,8,26,13,0,840.0,157.0,1.4,25.0,888.0,851.94,619.81
2016,8,26,13,15,835.0,155.5,1.4,25.0,870.5,809.6,592.87
2016,8,26,13,30,830.0,154.0,1.4,25.0,853.0,765.04,563.45
2016,8,26,13,45,825.0,151.0,1.4,25.0,828.5,717.11,530.45
2016,8,26,14,0,820.0,148.0,1.4,25.0,804.0,667.41,495.37
2016,8,26,14,15,810.0,145.5,1.4,24.5,772.0,613.67,457.3
2016,8,26,14,30,800.0,143.0,1.4,24.0,740.0,559.13,417.3
2016,8,26,14,45,790.5,138.0,1.4,24.0,702.5,502.1,373.28
2016,8,26,15,0,781.0,133.0,1.4,24.0,665.0,444.75,327.53
2016,8,26,15,15,763.5,129.5,1.35,23.5,622.0,382.15,276.94
2016,8,26,15,30,746.0,126.0,1.3,23.0,579.0,323.6,228.07
2016,8,26,15,45,727.5,120.0,1.3,22.5,532.0,264.19,178.14
2016,8,26,16,0,709.0,114.0,1.3,22.0,485.0,206.6,130.63
2016,8,26,16,15,679.5,108.0,1.25,21.5,434.5,149.86,88.38
2016,8,26,16,30,650.0,102.0,1.2,21.0,384.0,96.8,58.65
2016,8,26,16,45,613.0,94.5,1.2,20.5,332.5,66.51,52.29
2016,8,26,17,0,576.0,87.0,1.2,20.0,281.0,63.18,49.67
2016,8,26,17,15,520.0,78.0,1.1,19.0,230.0,58.32,45.65
2016,8,26,17,30,464.0,69.0,1.0,18.0,179.0,53.26,41.25
2016,8,26,17,45,385.5,56.5,0.95,17.5,132.0,44.73,33.49
2016,8,26,18,0,307.0,44.0,0.9,17.0,85.0,34.08,23.62
2016,8,26,18,15,153.5,29.0,0.85,16.5,49.5,22.69,11.19
2016,8,26,18,30,0.0,14.0,0.8,16.0,14.0,12.73,0.0
2016,8,26,18,45,0.0,7.0,0.8,15.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,12.5,0.95,13.5,17.5,36.02,0.0
2016,8,27,6,0,145.0,25.0,1.0,14.0,35.0,105.2,57.89
2016,8,27,6,15,238.5,41.5,1.0,14.0,75.5,180.13,140.06
2016,8,27,6,30,332.0,58.0,1.0,14.0,116.0,260.54,210.68
2016,8,27,6,45,402.5,70.5,1.0,14.5,165.0,332.83,272.36
2016,8,27,7,0,473.0,83.0,1.0,15.0,214.0,412.06,337.19
2016,8,27,7,15,236.5,86.5,0.95,15.5,152.0,265.56,218.81
2016,8,27,7,30,0.0,90.0,0.9,16.0,90.0,81.61,63.13
2016,8,27,7,45,0.0,117.5,0.9,16.5,117.5,108.53,85.53
2016,8,27,8,0,0.0,145.0,0.9,17.0,145.0,135.57,107.12
2016,8,27,8,15,13.5,177.5,0.85,17.5,185.0,179.28,142.18
2016,8,27,8,30,27.0,210.0,0.8,18.0,225.0,223.96,177.04
2016,8,27,8,45,188.0,235.0,0.8,18.5,353.5,427.58,336.69
2016,8,27,9,0,349.0,260.0,0.8,19.0,482.0,627.1,480.88
2016,8,27,9,15,564.0,200.0,0.8,19.5,586.5,789.55,593.34
2016,8,27,9,30,779.0,140.0,0.8,20.0,691.0,943.44,689.88
2016,8,27,9,45,787.0,144.5,0.85,20.5,725.0,966.98,700.83
2016,8,27,10,0,795.0,149.0,0.9,21.0,759.0,987.2,711.63
2016,8,27,10,15,803.5,151.5,0.9,21.5,787.5,1002.32,718.32
2016,8,27,10,30,812.0,154.0,0.9,22.0,816.0,1013.89,722.93
2016,8,27,10,45,820.0,154.5,0.95,22.5,838.5,1019.17,724.84
2016,8,27,11,0,828.0,155.0,1.0,23.0,861.0,1020.72,724.67
2016,8,27,11,15,831.5,156.0,1.05,23.0,875.0,1014.54,721.28
2016,8,27,11,30,835.0,157.0,1.1,23.0,889.0,1004.65,715.79
2016,8,27,11,45,838.5,156.0,1.15,23.5,895.5,989.03,705.48
2016,8,27,12,0,842.0,155.0,1.2,24.0,902.0,969.82,693.05
2016,8,27,12,15,841.5,155.0,1.2,24.0,900.0,944.42,677.3
2016,8,27,12,30,841.0,155.0,1.2,24.0,898.0,915.78,659.57
2016,8,27,12,45,840.0,153.0,1.25,24.0,889.0,881.68,639.02
2016,8,27,13,0,839.0,151.0,1.3,24.0,880.0,844.71,616.42
2016,8,27,13,15,834.5,150.0,1.3,23.5,862.5,803.27,591.16
2016,8,27,13,30,830.0,149.0,1.3,23.0,845.0,759.55,563.35
2016,8,27,13,45,827.5,145.0,1.35,23.0,821.5,712.39,531.15
2016,8,27,14,0,825.0,141.0,1.4,23.0,798.0,663.24,496.58
2016,8,27,14,15,815.5,138.5,1.35,22.5,766.5,609.54,457.79
2016,8,27,14,30,806.0,136.0,1.3,22.0,735.0,554.97,417.09
2016,8,27,14,45,798.0,131.0,1.3,22.0,698.0,498.3,372.97
2016,8,27,15,0,790.0,126.0,1.3,22.0,661.0,441.14,326.93
2016,8,27,15,15,773.0,122.5,1.3,21.5,618.0,381.79,278.41
2016,8,27,15,30,756.0,119.0,1.3,21.0,575.0,319.43,226.28
2016,8,27,15,45,739.0,113.0,1.3,21.0,528.5,259.81,175.27
2016,8,27,16,0,722.0,107.0,1.3,21.0,482.0,201.82,126.8
2016,8,27,16,15,693.0,101.5,1.25,20.5,432.0,144.78,84.31
2016,8,27,16,30,664.0,96.0,1.2,20.0,382.0,91.32,54.84
2016,8,27,16,45,628.0,89.0,1.2,19.5,330.5,62.62,49.15
2016,8,27,17,0,592.0,82.0,1.2,19.0,279.0,59.5,46.68
2016,8,27,17,15,537.0,73.0,1.15,18.5,228.0,54.47,42.37
2016,8,27,17,30,482.0,64.0,1.1,18.0,177.0,49.21,37.69
2016,8,27,17,45,403.0,52.5,1.05,17.5,130.5,41.42,30.56
2016,8,27,18,0,324.0,41.0,1.0,17.0,84.0,33.29,22.83
2016,8,27,18,15,204.5,26.0,0.95,16.5,48.5,20.43,8.69
2016,8,27,18,30,85.0,11.0,0.9,16.0,13.0,10.01,0.0
2016,8,27,18,45,42.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,11.5,0.85,12.5,18.0,40.79,0.0
2016,8,28,6,0,178.0,23.0,0.8,13.0,36.0,115.07,59.28
2016,8,28,6,15,280.0,38.0,0.75,13.5,77.5,194.76,151.22
2016,8,28,6,30,382.0,53.0,0.7,14.0,119.0,282.46,227.43
2016,8,28,6,45,456.0,63.0,0.7,14.5,168.5,358.41,291.65
2016,8,28,7,0,530.0,73.0,0.7,15.0,218.0,441.01,358.41
2016,8,28,7,15,265.0,88.0,0.65,15.5,160.5,301.7,246.76
2016,8,28,7,30,0.0,103.0,0.6,16.0,103.0,95.16,74.17
2016,8,28,7,45,7.0,133.0,0.55,17.0,136.5,130.37,103.4
2016,8,28,8,0,14.0,163.0,0.5,18.0,170.0,166.2,131.64
2016,8,28,8,15,19.5,185.0,0.5,18.5,195.5,192.57,151.9
2016,8,28,8,30,25.0,207.0,0.5,19.0,221.0,219.22,172.04
2016,8,28,8,45,87.5,247.5,0.55,19.5,302.5,334.88,261.77
2016,8,28,9,0,150.0,288.0,0.6,20.0,384.0,456.61,351.22
2016,8,28,9,15,491.5,203.5,0.65,20.5,544.5,724.51,546.28
2016,8,28,9,30,833.0,119.0,0.7,21.0,705.0,973.02,705.15
2016,8,28,9,45,847.0,119.5,0.75,22.0,741.5,998.83,714.33
2016,8,28,10,0,861.0,120.0,0.8,23.0,778.0,1010.22,718.03
2016,8,28,10,15,869.0,122.0,0.85,23.5,807.5,1024.74,725.33
2016,8,28,10,30,877.0,124.0,0.9,24.0,837.0,1035.57,730.42
2016,8,28,10,45,883.0,125.0,0.95,24.5,859.0,1039.53,731.48
2016,8,28,11,0,889.0,126.0,1.0,25.0,881.0,1039.66,730.44
2016,8,28,11,15,892.5,126.5,1.05,25.0,895.5,1032.91,726.79
2016,8,28,11,30,896.0,127.0,1.1,25.0,910.0,1022.35,721.0
2016,8,28,11,45,898.0,127.0,1.15,25.0,916.5,1006.06,711.78
2016,8,28,12,0,900.0,127.0,1.2,25.0,923.0,986.1,700.39
2016,8,28,12,15,899.5,127.0,1.2,25.0,921.0,960.25,684.52
2016,8,28,12,30,899.0,127.0,1.2,25.0,919.0,931.05,666.59
2016,8,28,12,45,911.5,118.0,1.3,25.5,913.5,901.13,648.37
2016,8,28,13,0,924.0,109.0,1.4,26.0,908.0,867.29,627.4
2016,8,28,13,15,920.0,108.0,1.4,25.5,890.0,824.33,601.44
2016,8,28,13,30,916.0,107.0,1.4,25.0,872.0,778.81,573.48
2016,8,28,13,45,910.0,106.0,1.4,25.0,847.0,729.54,540.41
2016,8,28,14,0,904.0,105.0,1.4,25.0,822.0,678.29,504.05
2016,8,28,14,15,895.5,103.5,1.35,24.5,790.0,623.39,464.57
2016,8,28,14,30,887.0,102.0,1.3,24.0,758.0,567.24,422.82
2016,8,28,14,45,876.0,100.0,1.3,24.0,719.5,508.49,377.17
2016,8,28,15,0,865.0,98.0,1.3,24.0,681.0,449.28,329.54
2016,8,28,15,15,850.0,95.0,1.25,23.5,637.0,387.63,278.97
2016,8,28,15,30,835.0,92.0,1.2,23.0,593.0,322.35,224.28
2016,8,28,15,45,815.0,89.0,1.15,23.0,544.5,260.38,171.31
2016,8,28,16,0,795.0,86.0,1.1,23.0,496.0,200.23,121.33
2016,8,28,16,15,768.5,82.0,1.05,22.0,445.0,140.69,77.65
2016,8,28,16,30,742.0,78.0,1.0,21.0,394.0,84.35,48.03
2016,8,28,16,45,704.0,73.0,1.0,20.5,340.5,56.35,43.55
2016,8,28,17,0,666.0,68.0,1.0,20.0,287.0,49.18,37.52
2016,8,28,17,15,611.0,61.5,0.95,19.0,234.5,45.67,34.6
2016,8,28,17,30,556.0,55.0,0.9,18.0,182.0,42.05,31.41
2016,8,28,17,45,469.5,46.0,0.9,17.5,133.5,36.08,25.88
2016,8,28,18,0,383.0,37.0,0.9,17.0,85.0,29.93,19.87
2016,8,28,18,15,244.0,23.5,0.85,16.5,49.0,19.24,6.77
2016,8,28,18,30,105.0,10.0,0.8,16.0,13.0,9.1,0.0
2016,8,28,18,45,52.5,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,11.5,1.3,12.5,19.0,48.71,0.0
2016,8,29,6,0,224.0,23.0,1.4,13.0,38.0,134.5,63.47
2016,8,29,6,15,337.5,34.5,1.4,13.5,80.5,219.64,170.63
2016,8,29,6,30,451.0,46.0,1.4,14.0,123.0,311.04,251.4
2016,8,29,6,45,225.5,61.5,1.45,14.5,100.0,221.56,181.96
2016,8,29,7,0,0.0,77.0,1.5,15.0,77.0,71.63,55.26
2016,8,29,7,15,0.0,95.0,1.45,15.0,95.0,88.84,70.02
2016,8,29,7,30,0.0,113.0,1.4,15.0,113.0,105.97,84.22
2016,8,29,7,45,153.0,145.5,1.4,15.5,216.5,279.32,230.11
2016,8,29,8,0,306.0,178.0,1.4,16.0,320.0,460.21,372.88
2016,8,29,8,15,181.0,202.5,1.4,16.5,289.0,377.78,303.64
2016,8,29,8,30,56.0,227.0,1.4,17.0,258.0,284.52,226.3
2016,8,29,8,45,152.0,253.0,1.4,17.5,346.5,416.98,330.51
2016,8,29,9,0,248.0,279.0,1.4,18.0,435.0,555.81,433.27
2016,8,29,9,15,555.5,189.5,1.3,18.5,570.5,777.92,595.02
2016,8,29,9,30,863.0,100.0,1.2,19.0,706.0,970.32,717.41
2016,8,29,9,45,884.0,96.5,1.2,20.0,744.5,998.79,728.84
2016,8,29,10,0,905.0,93.0,1.2,21.0,783.0,1024.18,740.41
2016,8,29,10,15,912.0,94.0,1.2,21.5,812.0,1037.17,745.62
2016,8,29,10,30,919.0,95.0,1.2,22.0,841.0,1046.33,748.71
2016,8,29,10,45,925.5,95.5,1.2,22.5,863.0,1050.51,748.89
2016,8,29,11,0,932.0,96.0,1.2,23.0,885.0,1050.71,746.82
2016,8,29,11,15,935.0,96.5,1.2,23.0,899.0,1043.39,741.75
2016,8,29,11,30,938.0,97.0,1.2,23.0,913.0,1032.1,734.48
2016,8,29,11,45,940.0,96.5,1.25,23.5,919.5,1014.86,723.17
2016,8,29,12,0,942.0,96.0,1.3,24.0,926.0,993.8,709.61
2016,8,29,12,15,941.5,96.0,1.35,24.0,924.5,967.22,693.98
2016,8,29,12,30,941.0,96.0,1.4,24.0,923.0,937.12,676.07
2016,8,29,12,45,928.0,102.5,1.45,24.5,910.0,899.38,651.85
2016,8,29,13,0,915.0,109.0,1.5,25.0,897.0,859.06,625.85
2016,8,29,13,15,911.0,108.0,1.55,25.0,879.5,816.37,599.22
2016,8,29,13,30,907.0,107.0,1.6,25.0,862.0,771.13,570.52
2016,8,29,13,45,902.5,105.0,1.65,25.0,837.0,722.29,537.79
2016,8,29,14,0,898.0,103.0,1.7,25.0,812.0,671.38,501.69
2016,8,29,14,15,889.5,101.5,1.75,24.5,780.0,616.73,462.61
2016,8,29,14,30,881.0,100.0,1.8,24.0,748.0,560.86,421.08
2016,8,29,14,45,871.5,97.5,1.85,23.5,710.0,502.67,376.13
2016,8,29,15,0,862.0,95.0,1.9,23.0,672.0,443.88,328.86
2016,8,29,15,15,847.0,92.5,1.9,22.5,628.5,382.82,278.03
2016,8,29,15,30,832.0,90.0,1.9,22.0,585.0,318.08,223.04
2016,8,29,15,45,815.5,86.0,1.9,22.0,537.5,256.26,169.44
2016,8,29,16,0,799.0,82.0,1.9,22.0,490.0,195.84,118.62
2016,8,29,16,15,772.5,78.0,1.9,21.5,439.0,136.09,74.43
2016,8,29,16,30,746.0,74.0,1.9,21.0,388.0,79.52,45.0
2016,8,29,16,45,712.0,69.0,1.9,20.5,336.0,53.31,40.93
2016,8,29,17,0,678.0,64.0,1.9,20.0,284.0,50.77,38.89
2016,8,29,17,15,623.5,58.0,1.85,19.0,231.5,43.11,32.33
2016,8,29,17,30,569.0,52.0,1.8,18.0,179.0,39.78,29.38
2016,8,29,17,45,482.0,43.0,1.8,17.5,131.0,33.69,23.73
2016,8,29,18,0,395.0,34.0,1.8,17.0,83.0,27.41,17.58
2016,8,29,18,15,246.0,22.0,1.75,16.5,47.5,18.02,4.53
2016,8,29,18,30,97.0,10.0,1.7,16.0,12.0,9.1,0.0
2016,8,29,18,45,48.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
