Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,139.0,10.0,1.1,14.5,19.0,56.66,0.0
2016,8,30,6,0,278.0,20.0,1.1,15.0,38.0,152.52,62.78
2016,8,30,6,15,394.0,29.5,1.1,15.5,81.0,240.15,184.19
2016,8,30,6,30,510.0,39.0,1.1,16.0,124.0,333.48,266.35
2016,8,30,6,45,579.0,45.5,1.15,16.5,175.0,405.01,327.85
2016,8,30,7,0,648.0,52.0,1.2,17.0,226.0,486.62,394.32
2016,8,30,7,15,537.5,82.5,1.2,17.5,248.0,485.52,392.64
2016,8,30,7,30,427.0,113.0,1.2,18.0,270.0,461.7,372.64
2016,8,30,7,45,614.0,90.5,1.2,18.5,353.5,603.47,480.51
2016,8,30,8,0,801.0,68.0,1.2,19.0,437.0,747.42,580.12
2016,8,30,8,15,823.0,70.5,1.2,19.5,487.0,791.13,605.85
2016,8,30,8,30,845.0,73.0,1.2,20.0,537.0,840.83,636.14
2016,8,30,8,45,862.5,75.0,1.25,21.0,583.5,884.12,660.84
2016,8,30,9,0,880.0,77.0,1.3,22.0,630.0,925.14,683.62
2016,8,30,9,15,892.0,79.0,1.3,22.5,671.5,958.28,701.51
2016,8,30,9,30,904.0,81.0,1.3,23.0,713.0,988.31,717.32
2016,8,30,9,45,914.5,81.5,1.35,23.5,748.5,1011.74,729.71
2016,8,30,10,0,925.0,82.0,1.4,24.0,784.0,1031.62,739.98
2016,8,30,10,15,931.5,83.5,1.4,24.0,813.0,1044.9,746.84
2016,8,30,10,30,938.0,85.0,1.4,24.0,842.0,1054.26,751.47
2016,8,30,10,45,943.5,84.5,1.45,24.5,864.0,1056.33,751.17
2016,8,30,11,0,949.0,84.0,1.5,25.0,886.0,1054.38,748.62
2016,8,30,11,15,951.5,84.5,1.55,25.0,899.5,1046.48,744.02
2016,8,30,11,30,954.0,85.0,1.6,25.0,913.0,1034.56,737.09
2016,8,30,11,45,956.0,84.5,1.65,25.0,919.5,1017.1,726.82
2016,8,30,12,0,958.0,84.0,1.7,25.0,926.0,995.76,714.18
2016,8,30,12,15,957.5,84.0,1.7,25.0,923.5,968.84,697.37
2016,8,30,12,30,957.0,84.0,1.7,25.0,921.0,938.33,678.31
2016,8,30,12,45,953.5,84.5,1.75,25.5,910.5,902.32,654.96
2016,8,30,13,0,950.0,85.0,1.8,26.0,900.0,863.2,629.48
2016,8,30,13,15,946.0,84.5,1.8,26.0,882.0,819.78,601.7
2016,8,30,13,30,942.0,84.0,1.8,26.0,864.0,773.71,571.88
2016,8,30,13,45,936.5,83.0,1.85,26.0,839.0,723.68,538.93
2016,8,30,14,0,931.0,82.0,1.9,26.0,814.0,671.56,501.78
2016,8,30,14,15,923.0,81.0,1.85,25.5,781.5,616.13,461.4
2016,8,30,14,30,915.0,80.0,1.8,25.0,749.0,559.36,418.62
2016,8,30,14,45,904.5,78.5,1.8,25.0,710.5,499.86,371.71
2016,8,30,15,0,894.0,77.0,1.8,25.0,672.0,439.81,322.74
2016,8,30,15,15,880.0,75.0,1.8,24.5,628.5,377.83,271.29
2016,8,30,15,30,866.0,73.0,1.8,24.0,585.0,316.27,218.73
2016,8,30,15,45,848.5,70.5,1.8,23.5,537.0,254.18,165.42
2016,8,30,16,0,831.0,68.0,1.8,23.0,489.0,193.46,114.86
2016,8,30,16,15,806.0,65.0,1.75,22.5,438.0,133.21,70.76
2016,8,30,16,30,781.0,62.0,1.7,22.0,387.0,69.46,36.89
2016,8,30,16,45,746.0,58.0,1.65,21.5,334.5,44.9,33.49
2016,8,30,17,0,711.0,54.0,1.6,21.0,282.0,42.77,31.79
2016,8,30,17,15,658.0,49.0,1.55,20.0,229.5,39.67,29.19
2016,8,30,17,30,605.0,44.0,1.5,19.0,177.0,36.53,26.4
2016,8,30,17,45,520.0,37.0,1.45,18.5,129.0,31.43,21.63
2016,8,30,18,0,435.0,30.0,1.4,18.0,81.0,24.06,14.56
2016,8,30,18,15,217.5,15.0,1.35,17.5,40.5,11.8,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,149.5,9.5,1.25,14.5,18.5,59.91,0.0
2016,8,31,6,0,299.0,19.0,1.3,15.0,37.0,159.35,54.32
2016,8,31,6,15,418.0,28.0,1.3,15.0,81.0,245.29,187.96
2016,8,31,6,30,537.0,37.0,1.3,15.0,125.0,341.43,273.89
2016,8,31,6,45,605.5,43.0,1.35,15.5,176.5,417.68,339.64
2016,8,31,7,0,674.0,49.0,1.4,16.0,228.0,499.7,406.92
2016,8,31,7,15,718.0,53.0,1.35,16.5,281.5,567.91,459.91
2016,8,31,7,30,762.0,57.0,1.3,17.0,335.0,638.29,510.04
2016,8,31,7,45,792.0,60.5,1.3,17.5,388.0,699.0,551.26
2016,8,31,8,0,822.0,64.0,1.3,18.0,441.0,752.44,585.94
2016,8,31,8,15,844.0,66.5,1.3,18.5,491.5,804.25,618.5
2016,8,31,8,30,866.0,69.0,1.3,19.0,542.0,854.69,649.26
2016,8,31,8,45,881.5,71.5,1.3,19.5,589.0,897.45,674.18
2016,8,31,9,0,897.0,74.0,1.3,20.0,636.0,937.72,697.08
2016,8,31,9,15,909.0,75.5,1.3,20.5,677.5,970.63,714.87
2016,8,31,9,30,921.0,77.0,1.3,21.0,719.0,1000.37,730.52
2016,8,31,9,45,923.0,82.5,1.35,21.5,753.0,1021.54,741.54
2016,8,31,10,0,925.0,88.0,1.4,22.0,787.0,1038.74,750.19
2016,8,31,10,15,931.5,89.0,1.45,22.0,816.5,1051.27,757.51
2016,8,31,10,30,938.0,90.0,1.5,22.0,846.0,1059.89,762.57
2016,8,31,10,45,943.0,90.5,1.55,22.0,867.5,1062.42,764.02
2016,8,31,11,0,948.0,91.0,1.6,22.0,889.0,1060.9,763.14
2016,8,31,11,15,951.0,91.5,1.6,22.0,903.0,1053.31,757.85
2016,8,31,11,30,954.0,92.0,1.6,22.0,917.0,1041.68,750.23
2016,8,31,11,45,954.5,92.5,1.6,22.5,923.0,1023.64,737.31
2016,8,31,12,0,955.0,93.0,1.6,23.0,929.0,1001.74,722.16
2016,8,31,12,15,954.5,93.0,1.6,22.5,927.0,974.66,706.58
2016,8,31,12,30,954.0,93.0,1.6,22.0,925.0,944.01,688.67
2016,8,31,12,45,947.0,95.5,1.65,22.0,913.5,906.87,665.76
2016,8,31,13,0,940.0,98.0,1.7,22.0,902.0,866.83,640.74
2016,8,31,13,15,936.0,97.5,1.7,22.0,883.5,823.55,612.74
2016,8,31,13,30,932.0,97.0,1.7,22.0,865.0,777.63,582.69
2016,8,31,13,45,927.0,95.0,1.75,22.0,839.5,727.2,548.65
2016,8,31,14,0,922.0,93.0,1.8,22.0,814.0,674.69,510.84
2016,8,31,14,15,913.5,91.5,1.8,22.0,781.5,618.74,468.99
2016,8,31,14,30,905.0,90.0,1.8,22.0,749.0,561.53,424.84
2016,8,31,14,45,895.5,87.5,1.8,22.0,710.5,501.96,377.4
2016,8,31,15,0,886.0,85.0,1.8,22.0,672.0,441.77,327.81
2016,8,31,15,15,871.5,82.5,1.8,21.5,627.5,379.47,275.62
2016,8,31,15,30,857.0,80.0,1.8,21.0,583.0,317.68,222.38
2016,8,31,15,45,839.5,76.5,1.8,20.5,535.0,255.15,168.27
2016,8,31,16,0,822.0,73.0,1.8,20.0,487.0,188.53,112.64
2016,8,31,16,15,795.5,70.0,1.75,19.5,435.0,128.21,68.3
2016,8,31,16,30,769.0,67.0,1.7,19.0,383.0,71.04,40.02
2016,8,31,16,45,734.0,62.0,1.7,19.0,330.5,48.12,36.68
2016,8,31,17,0,699.0,57.0,1.7,19.0,278.0,45.31,34.3
2016,8,31,17,15,643.5,51.5,1.6,18.5,225.5,41.9,31.32
2016,8,31,17,30,588.0,46.0,1.5,18.0,173.0,38.43,28.15
2016,8,31,17,45,496.0,38.5,1.45,17.5,124.5,30.18,20.6
2016,8,31,18,0,404.0,31.0,1.4,17.0,76.0,25.06,15.31
2016,8,31,18,15,202.0,15.5,1.3,16.5,38.0,12.32,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,152.0,9.5,1.1,13.5,18.5,60.89,0.0
2016,9,1,6,0,304.0,19.0,1.1,14.0,37.0,160.92,40.92
2016,9,1,6,15,425.5,28.0,1.1,14.5,81.0,249.04,190.11
2016,9,1,6,30,547.0,37.0,1.1,15.0,125.0,347.0,277.47
2016,9,1,6,45,615.5,43.0,1.1,15.5,177.0,423.88,343.36
2016,9,1,7,0,684.0,49.0,1.1,16.0,229.0,506.47,410.45
2016,9,1,7,15,728.0,53.5,1.05,16.5,283.0,575.84,463.74
2016,9,1,7,30,772.0,58.0,1.0,17.0,337.0,647.36,513.98
2016,9,1,7,45,802.5,61.0,1.0,17.5,390.5,708.25,554.73
2016,9,1,8,0,833.0,64.0,1.0,18.0,444.0,761.82,588.97
2016,9,1,8,15,552.5,145.5,1.0,18.5,409.5,657.95,511.92
2016,9,1,8,30,272.0,227.0,1.0,19.0,375.0,508.15,396.02
2016,9,1,8,45,590.5,150.5,1.0,19.5,508.0,741.27,568.47
2016,9,1,9,0,909.0,74.0,1.0,20.0,641.0,949.29,701.96
2016,9,1,9,15,921.0,75.5,1.0,20.5,683.0,982.42,717.11
2016,9,1,9,30,933.0,77.0,1.0,21.0,725.0,1012.32,732.53
2016,9,1,9,45,938.0,80.5,1.05,21.5,760.0,1034.21,743.88
2016,9,1,10,0,943.0,84.0,1.1,22.0,795.0,1052.21,752.98
2016,9,1,10,15,949.5,85.0,1.15,22.0,824.5,1064.84,760.34
2016,9,1,10,30,956.0,86.0,1.2,22.0,854.0,1073.48,765.46
2016,9,1,10,45,960.0,87.5,1.25,22.5,876.0,1076.06,765.57
2016,9,1,11,0,964.0,89.0,1.3,23.0,898.0,1074.5,763.34
2016,9,1,11,15,967.0,89.5,1.35,23.0,912.0,1066.68,758.91
2016,9,1,11,30,970.0,90.0,1.4,23.0,926.0,1054.75,752.13
2016,9,1,11,45,969.0,91.5,1.45,23.0,931.0,1035.96,741.19
2016,9,1,12,0,968.0,93.0,1.5,23.0,936.0,1013.29,727.9
2016,9,1,12,15,967.0,93.0,1.55,23.0,934.0,985.31,711.26
2016,9,1,12,30,966.0,93.0,1.6,23.0,932.0,953.73,692.27
2016,9,1,12,45,960.0,94.5,1.7,23.0,920.5,915.94,669.73
2016,9,1,13,0,954.0,96.0,1.8,23.0,909.0,875.17,644.9
2016,9,1,13,15,950.0,95.5,1.8,22.5,890.5,831.24,617.75
2016,9,1,13,30,946.0,95.0,1.8,22.0,872.0,784.64,588.41
2016,9,1,13,45,939.5,94.0,1.85,21.5,846.0,733.4,554.82
2016,9,1,14,0,933.0,93.0,1.9,21.0,820.0,680.16,517.3
2016,9,1,14,15,924.5,92.0,1.8,21.0,787.0,624.01,474.46
2016,9,1,14,30,916.0,91.0,1.7,21.0,754.0,566.55,429.44
2016,9,1,14,45,905.5,88.5,1.65,21.0,715.0,505.8,380.83
2016,9,1,15,0,895.0,86.0,1.6,21.0,676.0,444.52,330.18
2016,9,1,15,15,880.5,84.0,1.55,20.5,631.0,382.03,277.63
2016,9,1,15,30,866.0,82.0,1.5,20.0,586.0,320.01,224.06
2016,9,1,15,45,846.0,79.0,1.5,20.0,537.0,256.68,169.08
2016,9,1,16,0,826.0,76.0,1.5,20.0,488.0,189.68,113.21
2016,9,1,16,15,798.5,72.5,1.5,19.5,435.5,128.56,68.78
2016,9,1,16,30,771.0,69.0,1.5,19.0,383.0,70.75,40.89
2016,9,1,16,45,729.5,65.0,1.55,18.5,329.0,50.66,38.99
2016,9,1,17,0,688.0,61.0,1.6,18.0,275.0,48.78,37.49
2016,9,1,17,15,629.0,55.0,1.55,17.0,222.0,41.23,30.93
2016,9,1,17,30,570.0,49.0,1.5,16.0,169.0,37.78,27.8
2016,9,1,17,45,465.0,41.0,1.5,15.5,120.0,32.43,22.7
2016,9,1,18,0,360.0,33.0,1.5,15.0,71.0,27.02,16.88
2016,9,1,18,15,180.0,16.5,1.45,14.5,35.5,13.31,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,10.0,1.05,13.5,15.5,44.24,0.0
2016,9,2,6,0,204.0,20.0,1.1,14.0,31.0,121.21,16.4
2016,9,2,6,15,327.5,31.0,1.05,14.5,72.5,212.91,161.83
2016,9,2,6,30,451.0,42.0,1.0,15.0,114.0,308.34,246.76
2016,9,2,6,45,521.5,50.0,1.0,15.5,163.5,383.2,310.94
2016,9,2,7,0,592.0,58.0,1.0,16.0,213.0,464.45,377.23
2016,9,2,7,15,640.0,64.0,0.95,16.5,265.0,533.69,430.8
2016,9,2,7,30,688.0,70.0,0.9,17.0,317.0,605.77,483.04
2016,9,2,7,45,720.0,74.5,0.9,17.5,368.5,662.58,521.45
2016,9,2,8,0,752.0,79.0,0.9,18.0,420.0,723.27,561.34
2016,9,2,8,15,775.5,82.5,0.9,18.5,469.0,775.39,593.94
2016,9,2,8,30,799.0,86.0,0.9,19.0,518.0,826.3,624.91
2016,9,2,8,45,815.0,89.0,0.9,20.0,563.5,868.22,647.93
2016,9,2,9,0,831.0,92.0,0.9,21.0,609.0,907.81,668.98
2016,9,2,9,15,844.5,94.5,0.95,21.5,649.5,932.17,682.06
2016,9,2,9,30,858.0,97.0,1.0,22.0,690.0,962.94,699.4
2016,9,2,9,45,874.5,95.5,1.05,22.5,726.5,988.91,713.53
2016,9,2,10,0,891.0,94.0,1.1,23.0,763.0,1011.67,725.69
2016,9,2,10,15,898.0,95.5,1.15,23.0,791.5,1024.81,733.36
2016,9,2,10,30,905.0,97.0,1.2,23.0,820.0,1034.15,738.93
2016,9,2,10,45,908.5,98.0,1.25,23.5,841.0,1035.5,738.29
2016,9,2,11,0,912.0,99.0,1.3,24.0,862.0,1032.93,735.46
2016,9,2,11,15,915.0,100.0,1.35,24.0,875.5,1025.94,731.48
2016,9,2,11,30,918.0,101.0,1.4,24.0,889.0,1015.04,725.22
2016,9,2,11,45,919.5,101.0,1.45,24.5,895.0,997.76,713.69
2016,9,2,12,0,921.0,101.0,1.5,25.0,901.0,976.74,699.94
2016,9,2,12,15,920.5,101.0,1.5,25.0,899.0,950.24,683.42
2016,9,2,12,30,920.0,101.0,1.5,25.0,897.0,920.29,664.74
2016,9,2,12,45,906.0,107.5,1.55,25.0,883.5,881.98,641.24
2016,9,2,13,0,892.0,114.0,1.6,25.0,870.0,841.25,615.95
2016,9,2,13,15,888.0,113.0,1.6,25.0,852.5,799.03,588.86
2016,9,2,13,30,884.0,112.0,1.6,25.0,835.0,754.35,559.83
2016,9,2,13,45,880.5,109.5,1.6,25.0,810.5,706.36,526.62
2016,9,2,14,0,877.0,107.0,1.6,25.0,786.0,656.29,490.59
2016,9,2,14,15,868.0,105.0,1.6,24.5,754.0,601.61,451.07
2016,9,2,14,30,859.0,103.0,1.6,24.0,722.0,545.83,409.29
2016,9,2,14,45,848.5,100.0,1.6,24.0,684.0,487.64,363.41
2016,9,2,15,0,838.0,97.0,1.6,24.0,646.0,426.4,313.7
2016,9,2,15,15,822.0,94.5,1.6,23.5,602.0,365.44,263.2
2016,9,2,15,30,806.0,92.0,1.6,23.0,558.0,305.32,212.04
2016,9,2,15,45,786.0,88.5,1.65,22.5,510.5,244.6,160.31
2016,9,2,16,0,766.0,85.0,1.7,22.0,463.0,185.78,111.91
2016,9,2,16,15,737.0,81.0,1.65,21.0,412.5,127.9,70.65
2016,9,2,16,30,708.0,77.0,1.6,20.0,362.0,68.55,41.04
2016,9,2,16,45,669.0,71.0,1.6,19.5,310.0,50.5,38.7
2016,9,2,17,0,630.0,65.0,1.6,19.0,258.0,47.53,36.24
2016,9,2,17,15,568.5,58.5,1.55,18.0,207.0,43.95,33.17
2016,9,2,17,30,507.0,52.0,1.5,17.0,156.0,40.29,29.84
2016,9,2,17,45,410.0,42.0,1.5,16.5,110.0,33.36,23.34
2016,9,2,18,0,313.0,32.0,1.5,16.0,64.0,26.22,15.85
2016,9,2,18,15,156.5,16.0,1.45,15.5,32.0,12.97,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,70.0,10.5,1.55,14.0,14.0,33.72,0.0
2016,9,3,6,0,140.0,21.0,1.6,14.0,28.0,95.54,0.0
2016,9,3,6,15,262.5,34.5,1.6,14.0,68.0,185.88,140.89
2016,9,3,6,30,385.0,48.0,1.6,14.0,108.0,281.03,226.72
2016,9,3,6,45,454.0,59.0,1.65,14.5,156.5,355.49,291.55
2016,9,3,7,0,523.0,70.0,1.7,15.0,205.0,436.19,358.88
2016,9,3,7,15,575.5,77.5,1.65,15.5,257.0,507.38,415.57
2016,9,3,7,30,628.0,85.0,1.6,16.0,309.0,581.8,472.11
2016,9,3,7,45,667.0,90.0,1.6,16.5,361.5,645.58,517.45
2016,9,3,8,0,706.0,95.0,1.6,17.0,414.0,710.34,561.69
2016,9,3,8,15,733.0,99.5,1.55,17.0,463.5,764.86,597.83
2016,9,3,8,30,760.0,104.0,1.5,17.0,513.0,813.87,629.25
2016,9,3,8,45,786.5,104.5,1.5,17.5,560.5,861.32,658.32
2016,9,3,9,0,813.0,105.0,1.5,18.0,608.0,907.01,685.61
2016,9,3,9,15,828.0,108.0,1.5,18.5,649.5,942.54,705.67
2016,9,3,9,30,843.0,111.0,1.5,19.0,691.0,975.18,723.71
2016,9,3,9,45,872.5,103.5,1.5,19.5,731.0,996.29,734.15
2016,9,3,10,0,902.0,96.0,1.5,20.0,771.0,1025.04,749.61
2016,9,3,10,15,909.5,97.0,1.5,20.0,800.0,1038.07,756.36
2016,9,3,10,30,917.0,98.0,1.5,20.0,829.0,1047.27,761.01
2016,9,3,10,45,924.0,98.0,1.55,20.5,851.0,1050.92,761.71
2016,9,3,11,0,931.0,98.0,1.6,21.0,873.0,1050.59,760.1
2016,9,3,11,15,934.0,98.5,1.65,21.0,887.0,1042.78,755.4
2016,9,3,11,30,937.0,99.0,1.7,21.0,901.0,1030.99,748.37
2016,9,3,11,45,938.0,99.0,1.75,21.0,906.5,1012.81,737.38
2016,9,3,12,0,939.0,99.0,1.8,21.0,912.0,990.83,724.04
2016,9,3,12,15,938.0,99.0,1.85,20.5,909.0,963.32,708.49
2016,9,3,12,30,937.0,99.0,1.9,20.0,906.0,932.33,690.54
2016,9,3,12,45,923.5,105.0,1.95,20.0,892.5,893.34,665.8
2016,9,3,13,0,910.0,111.0,2.0,20.0,879.0,851.86,639.18
2016,9,3,13,15,905.5,110.0,2.0,19.5,860.5,808.47,611.66
2016,9,3,13,30,901.0,109.0,2.0,19.0,842.0,762.6,582.03
2016,9,3,13,45,897.5,106.0,2.0,19.0,817.0,713.28,546.88
2016,9,3,14,0,894.0,103.0,2.0,19.0,792.0,661.85,508.7
2016,9,3,14,15,885.5,101.5,2.0,19.0,759.5,606.98,466.81
2016,9,3,14,30,877.0,100.0,2.0,19.0,727.0,550.92,422.68
2016,9,3,14,45,869.0,96.0,2.0,19.0,689.5,491.96,374.88
2016,9,3,15,0,861.0,92.0,2.0,19.0,652.0,432.3,324.89
2016,9,3,15,15,846.0,89.5,1.95,18.5,608.0,371.06,272.62
2016,9,3,15,30,831.0,87.0,1.9,18.0,564.0,306.27,216.36
2016,9,3,15,45,751.5,94.5,1.9,18.0,497.5,240.35,161.12
2016,9,3,16,0,672.0,102.0,1.9,18.0,431.0,178.76,112.17
2016,9,3,16,15,705.5,87.0,1.9,17.5,398.5,123.29,69.51
2016,9,3,16,30,739.0,72.0,1.9,17.0,366.0,68.48,42.36
2016,9,3,16,45,693.0,68.5,1.95,16.5,313.0,53.66,41.99
2016,9,3,17,0,647.0,65.0,2.0,16.0,260.0,47.81,36.94
2016,9,3,17,15,584.0,58.0,2.0,15.5,208.0,43.79,33.37
2016,9,3,17,30,521.0,51.0,2.0,15.0,156.0,39.68,29.52
2016,9,3,17,45,398.0,42.5,2.0,14.5,108.5,34.0,24.02
2016,9,3,18,0,275.0,34.0,2.0,14.0,61.0,28.32,17.32
2016,9,3,18,15,137.5,17.0,1.95,13.5,30.5,13.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,9.5,1.95,13.5,11.0,19.55,0.0
2016,9,4,6,0,63.0,19.0,2.0,14.0,22.0,54.86,0.0
2016,9,4,6,15,162.0,38.5,1.95,14.0,60.0,146.27,109.57
2016,9,4,6,30,261.0,58.0,1.9,14.0,98.0,228.77,184.46
2016,9,4,6,45,331.5,74.0,1.9,14.5,145.5,301.47,247.77
2016,9,4,7,0,402.0,90.0,1.9,15.0,193.0,381.28,314.76
2016,9,4,7,15,458.0,101.5,1.8,15.0,244.0,452.13,372.53
2016,9,4,7,30,514.0,113.0,1.7,15.0,295.0,527.23,431.27
2016,9,4,7,45,565.5,118.5,1.65,15.5,348.0,600.67,485.77
2016,9,4,8,0,617.0,124.0,1.6,16.0,401.0,672.8,536.88
2016,9,4,8,15,647.0,130.5,1.55,16.5,450.5,729.34,574.05
2016,9,4,8,30,677.0,137.0,1.5,17.0,500.0,785.38,609.83
2016,9,4,8,45,715.5,135.5,1.45,17.5,549.0,839.07,642.91
2016,9,4,9,0,754.0,134.0,1.4,18.0,598.0,891.71,674.37
2016,9,4,9,15,770.5,137.5,1.4,18.0,639.5,927.8,696.1
2016,9,4,9,30,787.0,141.0,1.4,18.0,681.0,954.62,711.76
2016,9,4,9,45,844.5,121.0,1.4,18.5,727.0,999.53,737.85
2016,9,4,10,0,902.0,101.0,1.4,19.0,773.0,1030.77,754.56
2016,9,4,10,15,909.5,102.5,1.45,19.5,802.5,1044.22,760.93
2016,9,4,10,30,917.0,104.0,1.5,20.0,832.0,1053.81,765.19
2016,9,4,10,45,924.0,104.0,1.55,20.5,854.5,1057.29,765.77
2016,9,4,11,0,931.0,104.0,1.6,21.0,877.0,1056.77,764.05
2016,9,4,11,15,934.5,104.5,1.6,21.0,891.0,1049.27,758.77
2016,9,4,11,30,938.0,105.0,1.6,21.0,905.0,1037.78,751.2
2016,9,4,11,45,940.0,104.5,1.65,21.5,911.0,1019.82,739.04
2016,9,4,12,0,942.0,104.0,1.7,22.0,917.0,998.04,724.57
2016,9,4,12,15,941.5,104.0,1.75,22.0,914.5,970.73,707.99
2016,9,4,12,30,941.0,104.0,1.8,22.0,912.0,939.89,689.09
2016,9,4,12,45,943.5,101.0,1.85,22.0,902.5,905.22,667.55
2016,9,4,13,0,946.0,98.0,1.9,22.0,893.0,867.14,643.57
2016,9,4,13,15,942.0,97.0,1.9,22.0,874.5,822.72,614.61
2016,9,4,13,30,938.0,96.0,1.9,22.0,856.0,775.68,583.6
2016,9,4,13,45,932.0,95.0,1.9,22.0,830.0,724.86,548.35
2016,9,4,14,0,926.0,94.0,1.9,22.0,804.0,672.02,509.66
2016,9,4,14,15,917.5,92.5,1.9,21.5,771.0,615.51,468.05
2016,9,4,14,30,909.0,91.0,1.9,21.0,738.0,557.75,423.92
2016,9,4,14,45,896.0,89.5,1.9,21.0,698.0,496.9,375.06
2016,9,4,15,0,883.0,88.0,1.9,21.0,658.0,435.83,324.34
2016,9,4,15,15,867.5,85.5,1.85,20.5,613.5,373.1,271.25
2016,9,4,15,30,852.0,83.0,1.8,20.0,569.0,311.01,217.39
2016,9,4,15,45,829.0,81.0,1.8,20.0,519.5,243.87,159.46
2016,9,4,16,0,806.0,79.0,1.8,20.0,470.0,183.15,109.02
2016,9,4,16,15,777.0,75.0,1.75,19.5,418.0,122.78,66.17
2016,9,4,16,30,748.0,71.0,1.7,19.0,366.0,65.96,41.22
2016,9,4,16,45,704.0,66.5,1.7,18.5,312.0,52.24,40.41
2016,9,4,17,0,660.0,62.0,1.7,18.0,258.0,45.7,34.78
2016,9,4,17,15,596.0,55.5,1.65,17.0,205.5,41.98,31.55
2016,9,4,17,30,532.0,49.0,1.6,16.0,153.0,38.2,28.05
2016,9,4,17,45,419.5,39.5,1.55,15.5,105.5,31.56,21.73
2016,9,4,18,0,307.0,30.0,1.5,15.0,58.0,24.77,13.9
2016,9,4,18,15,153.5,15.0,1.45,14.5,29.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,9.0,0.7,12.5,12.5,33.35,0.0
2016,9,5,6,0,145.0,18.0,0.7,13.0,25.0,92.63,0.0
2016,9,5,6,15,271.0,31.5,0.7,13.5,65.0,188.51,140.59
2016,9,5,6,30,397.0,45.0,0.7,14.0,105.0,284.92,227.79
2016,9,5,6,45,476.0,54.0,0.7,14.5,154.5,363.41,294.91
2016,9,5,7,0,555.0,63.0,0.7,15.0,204.0,449.08,364.71
2016,9,5,7,15,606.5,69.5,0.65,15.5,256.0,519.71,419.25
2016,9,5,7,30,658.0,76.0,0.6,16.0,308.0,593.47,473.02
2016,9,5,7,45,696.5,80.5,0.55,16.5,360.5,657.33,515.78
2016,9,5,8,0,735.0,85.0,0.5,17.0,413.0,718.07,554.57
2016,9,5,8,15,761.0,89.0,0.5,17.5,463.0,772.28,588.23
2016,9,5,8,30,787.0,93.0,0.5,18.0,513.0,825.44,620.27
2016,9,5,8,45,809.0,95.0,0.55,19.0,559.5,871.14,646.34
2016,9,5,9,0,831.0,97.0,0.6,20.0,606.0,914.82,670.66
2016,9,5,9,15,845.5,99.0,0.6,20.5,647.5,948.95,688.74
2016,9,5,9,30,860.0,101.0,0.6,21.0,689.0,970.0,698.55
2016,9,5,9,45,880.5,98.0,0.65,21.5,727.0,997.96,713.95
2016,9,5,10,0,901.0,95.0,0.7,22.0,765.0,1022.78,727.28
2016,9,5,10,15,908.5,96.5,0.75,22.5,793.5,1036.22,733.72
2016,9,5,10,30,916.0,98.0,0.8,23.0,822.0,1045.81,738.08
2016,9,5,10,45,921.5,98.5,0.85,24.0,844.0,1048.32,736.89
2016,9,5,11,0,927.0,99.0,0.9,25.0,866.0,1046.84,733.51
2016,9,5,11,15,930.0,99.5,0.95,25.0,879.5,1038.87,729.22
2016,9,5,11,30,933.0,100.0,1.0,25.0,893.0,1026.92,722.7
2016,9,5,11,45,934.5,100.0,1.05,25.5,899.0,1009.08,711.28
2016,9,5,12,0,936.0,100.0,1.1,26.0,905.0,987.43,697.64
2016,9,5,12,15,935.5,100.0,1.15,26.0,902.5,960.25,681.94
2016,9,5,12,30,935.0,100.0,1.2,26.0,900.0,929.55,663.99
2016,9,5,12,45,922.5,105.5,1.25,26.0,886.5,890.81,640.77
2016,9,5,13,0,910.0,111.0,1.3,26.0,873.0,849.53,615.7
2016,9,5,13,15,905.5,110.5,1.3,26.0,855.0,806.42,588.49
2016,9,5,13,30,901.0,110.0,1.3,26.0,837.0,760.82,559.35
2016,9,5,13,45,893.5,109.0,1.35,26.0,810.5,710.46,525.3
2016,9,5,14,0,886.0,108.0,1.4,26.0,784.0,658.34,488.6
2016,9,5,14,15,877.0,106.0,1.4,25.5,751.5,602.93,448.87
2016,9,5,14,30,868.0,104.0,1.4,25.0,719.0,546.42,406.82
2016,9,5,14,45,853.5,102.5,1.45,25.0,679.5,485.29,359.3
2016,9,5,15,0,839.0,101.0,1.5,25.0,640.0,425.09,310.7
2016,9,5,15,15,822.0,98.0,1.5,24.5,595.5,363.11,259.63
2016,9,5,15,30,805.0,95.0,1.5,24.0,551.0,302.14,208.06
2016,9,5,15,45,781.5,92.0,1.55,24.0,502.0,241.07,156.25
2016,9,5,16,0,758.0,89.0,1.6,24.0,453.0,182.38,108.67
2016,9,5,16,15,727.0,84.5,1.55,23.0,401.5,119.6,64.94
2016,9,5,16,30,696.0,80.0,1.5,22.0,350.0,65.02,41.81
2016,9,5,16,45,653.0,73.5,1.45,21.5,297.5,52.87,40.44
2016,9,5,17,0,610.0,67.0,1.4,21.0,245.0,49.59,37.71
2016,9,5,17,15,544.5,59.0,1.25,20.0,194.0,44.85,33.62
2016,9,5,17,30,479.0,51.0,1.1,19.0,143.0,39.96,29.18
2016,9,5,17,45,375.5,40.0,1.0,18.5,97.5,32.12,21.84
2016,9,5,18,0,272.0,29.0,0.9,18.0,52.0,24.0,12.45
2016,9,5,18,15,136.0,14.5,0.85,17.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.5,0.75,12.5,12.0,36.78,0.0
2016,9,6,6,0,167.0,17.0,0.7,13.0,24.0,101.12,0.0
2016,9,6,6,15,298.0,29.0,0.6,13.5,64.0,198.83,146.84
2016,9,6,6,30,429.0,41.0,0.5,14.0,104.0,297.62,236.9
2016,9,6,6,45,510.0,48.5,0.4,15.0,154.0,376.82,303.28
2016,9,6,7,0,591.0,56.0,0.3,16.0,204.0,463.46,371.54
2016,9,6,7,15,641.5,62.0,0.25,17.0,256.5,534.32,424.27
2016,9,6,7,30,692.0,68.0,0.2,18.0,309.0,604.51,472.69
2016,9,6,7,45,729.0,71.5,0.2,19.0,362.0,667.69,513.48
2016,9,6,8,0,766.0,75.0,0.2,20.0,415.0,731.44,552.91
2016,9,6,8,15,791.0,78.5,0.2,21.0,465.0,785.19,584.07
2016,9,6,8,30,816.0,82.0,0.2,22.0,515.0,837.78,613.52
2016,9,6,8,45,835.5,84.0,0.25,23.0,561.5,881.95,637.59
2016,9,6,9,0,855.0,86.0,0.3,24.0,608.0,914.71,654.2
2016,9,6,9,15,868.5,88.0,0.35,24.5,649.5,948.15,672.5
2016,9,6,9,30,882.0,90.0,0.4,25.0,691.0,978.6,688.84
2016,9,6,9,45,887.0,94.5,0.5,26.0,725.0,1000.3,699.66
2016,9,6,10,0,892.0,99.0,0.6,27.0,759.0,1018.27,708.41
2016,9,6,10,15,900.0,100.5,0.65,27.5,788.0,1032.02,714.98
2016,9,6,10,30,908.0,102.0,0.7,28.0,817.0,1041.95,719.45
2016,9,6,10,45,914.5,102.0,0.8,28.5,839.0,1044.77,720.98
2016,9,6,11,0,921.0,102.0,0.9,29.0,861.0,1043.65,720.33
2016,9,6,11,15,924.5,103.0,0.95,29.0,875.0,1036.63,716.67
2016,9,6,11,30,928.0,104.0,1.0,29.0,889.0,1025.64,710.8
2016,9,6,11,45,930.0,103.5,1.05,29.5,895.0,1007.68,699.44
2016,9,6,12,0,932.0,103.0,1.1,30.0,901.0,985.93,685.92
2016,9,6,12,15,931.5,103.0,1.1,30.0,898.5,958.71,669.61
2016,9,6,12,30,931.0,103.0,1.1,30.0,896.0,927.99,651.19
2016,9,6,12,45,921.0,107.0,1.15,30.0,883.5,889.87,628.85
2016,9,6,13,0,911.0,111.0,1.2,30.0,871.0,849.1,604.61
2016,9,6,13,15,906.5,110.0,1.2,30.0,852.0,805.38,577.54
2016,9,6,13,30,902.0,109.0,1.2,30.0,833.0,759.18,548.56
2016,9,6,13,45,897.0,107.0,1.25,30.0,807.5,709.45,515.58
2016,9,6,14,0,892.0,105.0,1.3,30.0,782.0,657.74,479.83
2016,9,6,14,15,883.0,103.0,1.3,29.5,749.0,601.98,440.55
2016,9,6,14,30,874.0,101.0,1.3,29.0,716.0,545.11,398.96
2016,9,6,14,45,862.5,98.5,1.35,29.0,677.0,485.8,353.46
2016,9,6,15,0,851.0,96.0,1.4,29.0,638.0,423.6,304.16
2016,9,6,15,15,834.5,93.0,1.4,28.5,593.5,361.1,253.43
2016,9,6,15,30,818.0,90.0,1.4,28.0,549.0,299.53,202.11
2016,9,6,15,45,797.0,86.0,1.4,27.5,500.5,237.37,150.4
2016,9,6,16,0,776.0,82.0,1.4,27.0,452.0,177.28,102.57
2016,9,6,16,15,745.5,78.0,1.3,26.5,400.5,118.73,63.07
2016,9,6,16,30,715.0,74.0,1.2,26.0,349.0,63.99,41.45
2016,9,6,16,45,673.5,68.0,1.2,25.5,296.0,48.98,36.43
2016,9,6,17,0,632.0,62.0,1.2,25.0,243.0,45.91,33.9
2016,9,6,17,15,566.0,54.5,1.1,23.5,191.5,41.4,30.12
2016,9,6,17,30,500.0,47.0,1.0,22.0,140.0,36.76,26.0
2016,9,6,17,45,394.5,36.5,0.9,21.0,95.0,29.2,19.03
2016,9,6,18,0,289.0,26.0,0.8,20.0,50.0,21.39,9.58
2016,9,6,18,15,144.5,13.0,0.75,19.5,25.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.85,15.5,10.5,6.82,0.0
2016,9,7,6,0,145.0,15.0,0.8,16.0,21.0,89.62,0.0
2016,9,7,6,15,271.5,28.5,0.75,17.0,60.5,186.46,134.42
2016,9,7,6,30,398.0,42.0,0.7,18.0,100.0,283.03,222.39
2016,9,7,6,45,470.5,52.5,0.65,19.0,149.0,359.4,286.39
2016,9,7,7,0,543.0,63.0,0.6,20.0,198.0,442.51,352.17
2016,9,7,7,15,596.0,70.5,0.55,21.0,250.5,514.83,406.18
2016,9,7,7,30,649.0,78.0,0.5,22.0,303.0,590.45,459.32
2016,9,7,7,45,680.0,85.0,0.45,23.0,354.0,651.33,497.95
2016,9,7,8,0,711.0,92.0,0.4,24.0,405.0,712.53,535.05
2016,9,7,8,15,738.0,96.5,0.35,25.0,455.0,767.08,566.05
2016,9,7,8,30,765.0,101.0,0.3,26.0,505.0,816.15,592.32
2016,9,7,8,45,779.5,107.0,0.25,27.0,550.0,859.04,613.83
2016,9,7,9,0,794.0,113.0,0.2,28.0,595.0,899.55,633.29
2016,9,7,9,15,809.5,116.0,0.25,28.5,636.5,934.9,652.29
2016,9,7,9,30,825.0,119.0,0.3,29.0,678.0,967.4,669.52
2016,9,7,9,45,855.5,112.0,0.4,29.5,718.5,1000.01,687.91
2016,9,7,10,0,886.0,105.0,0.5,30.0,759.0,1019.02,698.3
2016,9,7,10,15,893.5,106.5,0.6,30.0,787.5,1032.05,706.9
2016,9,7,10,30,901.0,108.0,0.7,30.0,816.0,1041.28,713.48
2016,9,7,10,45,904.5,110.5,0.8,30.5,837.0,1043.68,714.74
2016,9,7,11,0,908.0,113.0,0.9,31.0,858.0,1042.11,713.82
2016,9,7,11,15,911.0,113.5,0.95,31.0,871.5,1033.94,709.51
2016,9,7,11,30,914.0,114.0,1.0,31.0,885.0,1021.87,703.05
2016,9,7,11,45,911.5,116.5,1.05,31.5,889.0,1002.75,691.07
2016,9,7,12,0,909.0,119.0,1.1,32.0,893.0,980.0,677.03
2016,9,7,12,15,908.0,119.0,1.15,32.0,890.5,952.6,661.55
2016,9,7,12,30,907.0,119.0,1.2,32.0,888.0,921.83,643.92
2016,9,7,12,45,887.0,128.0,1.25,32.0,872.0,880.53,619.59
2016,9,7,13,0,867.0,137.0,1.3,32.0,856.0,843.43,597.69
2016,9,7,13,15,861.5,135.5,1.3,32.0,837.0,798.82,570.06
2016,9,7,13,30,856.0,134.0,1.3,32.0,818.0,751.96,539.96
2016,9,7,13,45,845.0,134.0,1.35,32.0,791.0,700.82,505.82
2016,9,7,14,0,834.0,134.0,1.4,32.0,764.0,648.39,469.75
2016,9,7,14,15,823.0,131.5,1.4,31.5,730.5,592.65,430.81
2016,9,7,14,30,812.0,129.0,1.4,31.0,697.0,536.23,389.92
2016,9,7,14,45,793.5,127.5,1.4,31.0,656.5,476.88,344.7
2016,9,7,15,0,775.0,126.0,1.4,31.0,616.0,418.24,298.54
2016,9,7,15,15,755.0,122.0,1.4,30.5,571.5,354.42,247.89
2016,9,7,15,30,735.0,118.0,1.4,30.0,527.0,295.03,199.35
2016,9,7,15,45,704.5,114.0,1.4,29.5,477.5,235.25,150.89
2016,9,7,16,0,674.0,110.0,1.4,29.0,428.0,178.86,107.25
2016,9,7,16,15,638.5,103.5,1.3,28.5,377.0,123.76,70.74
2016,9,7,16,30,603.0,97.0,1.2,28.0,326.0,73.25,56.28
2016,9,7,16,45,549.5,89.5,1.2,27.5,273.5,65.5,50.06
2016,9,7,17,0,496.0,82.0,1.2,27.0,221.0,62.05,47.24
2016,9,7,17,15,425.5,70.5,1.1,25.5,172.0,52.9,39.58
2016,9,7,17,30,355.0,59.0,1.0,24.0,123.0,45.03,32.71
2016,9,7,17,45,253.0,43.0,0.9,23.0,80.5,33.29,22.13
2016,9,7,18,0,151.0,27.0,0.8,22.0,38.0,21.19,8.2
2016,9,7,18,15,75.5,13.5,0.7,21.0,19.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,0.7,13.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,0.7,14.0,17.0,44.28,0.0
2016,9,8,6,15,186.0,31.0,0.65,14.5,53.5,149.09,106.64
2016,9,8,6,30,294.0,48.0,0.6,15.0,90.0,234.95,186.6
2016,9,8,6,45,380.0,60.0,0.6,16.0,138.0,313.38,253.21
2016,9,8,7,0,466.0,72.0,0.6,17.0,186.0,404.64,326.83
2016,9,8,7,15,520.5,81.0,0.6,17.5,237.0,476.41,382.69
2016,9,8,7,30,575.0,90.0,0.6,18.0,288.0,551.65,438.63
2016,9,8,7,45,618.0,96.0,0.6,18.5,339.5,617.55,484.81
2016,9,8,8,0,661.0,102.0,0.6,19.0,391.0,684.8,529.47
2016,9,8,8,15,689.5,107.0,0.6,19.5,440.5,739.46,563.82
2016,9,8,8,30,718.0,112.0,0.6,20.0,490.0,793.48,596.86
2016,9,8,8,45,741.5,115.5,0.6,20.5,536.0,840.06,624.11
2016,9,8,9,0,765.0,119.0,0.6,21.0,582.0,879.4,646.15
2016,9,8,9,15,780.5,122.0,0.6,21.5,622.5,914.07,664.92
2016,9,8,9,30,796.0,125.0,0.6,22.0,663.0,945.96,681.76
2016,9,8,9,45,803.0,130.0,0.65,22.5,696.5,968.69,693.82
2016,9,8,10,0,810.0,135.0,0.7,23.0,730.0,987.96,703.91
2016,9,8,10,15,819.0,137.0,0.75,23.5,758.5,1002.34,711.09
2016,9,8,10,30,828.0,139.0,0.8,24.0,787.0,1013.1,716.21
2016,9,8,10,45,833.5,140.5,0.85,24.5,808.0,1016.03,716.7
2016,9,8,11,0,839.0,142.0,0.9,25.0,829.0,1015.18,715.13
2016,9,8,11,15,843.0,143.0,0.95,25.0,842.5,1008.49,711.53
2016,9,8,11,30,847.0,144.0,1.0,25.0,856.0,998.02,705.8
2016,9,8,11,45,846.5,145.5,1.05,25.5,860.5,980.01,694.16
2016,9,8,12,0,846.0,147.0,1.1,26.0,865.0,958.49,680.46
2016,9,8,12,15,845.0,147.0,1.1,26.0,862.5,931.55,663.92
2016,9,8,12,30,844.0,147.0,1.1,26.0,860.0,901.4,645.39
2016,9,8,12,45,859.0,136.5,1.15,26.5,854.0,863.98,621.68
2016,9,8,13,0,874.0,126.0,1.2,27.0,848.0,831.24,600.87
2016,9,8,13,15,869.0,124.5,1.2,26.5,829.0,787.82,574.53
2016,9,8,13,30,864.0,123.0,1.2,26.0,810.0,742.1,545.96
2016,9,8,13,45,857.5,121.0,1.25,26.0,784.0,692.82,512.28
2016,9,8,14,0,851.0,119.0,1.3,26.0,758.0,643.36,477.33
2016,9,8,14,15,840.5,117.0,1.3,26.0,725.5,587.62,436.47
2016,9,8,14,30,830.0,115.0,1.3,26.0,693.0,531.08,393.7
2016,9,8,14,45,816.5,112.5,1.3,26.0,653.5,472.21,347.78
2016,9,8,15,0,803.0,110.0,1.3,26.0,614.0,413.44,300.35
2016,9,8,15,15,784.5,106.5,1.3,25.5,570.0,352.52,250.51
2016,9,8,15,30,766.0,103.0,1.3,25.0,526.0,292.89,200.51
2016,9,8,15,45,741.0,99.0,1.3,24.5,477.5,228.83,147.39
2016,9,8,16,0,716.0,95.0,1.3,24.0,429.0,171.11,101.57
2016,9,8,16,15,682.0,89.5,1.3,23.5,378.0,114.41,63.64
2016,9,8,16,30,648.0,84.0,1.3,23.0,327.0,62.01,47.91
2016,9,8,16,45,599.5,77.0,1.3,22.5,275.0,55.95,42.94
2016,9,8,17,0,551.0,70.0,1.3,22.0,223.0,52.43,39.97
2016,9,8,17,15,480.5,60.5,1.25,21.0,173.0,46.55,34.87
2016,9,8,17,30,410.0,51.0,1.2,20.0,123.0,40.47,29.33
2016,9,8,17,45,301.5,37.5,1.2,19.5,80.5,30.36,19.89
2016,9,8,18,0,193.0,24.0,1.2,19.0,38.0,18.9,5.42
2016,9,8,18,15,96.5,12.0,1.2,18.0,19.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
