Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,0.6,14.0,18.0,63.36,0.0
2016,9,9,6,15,253.0,27.5,0.55,14.5,56.0,177.63,125.4
2016,9,9,6,30,381.0,41.0,0.5,15.0,94.0,273.85,216.66
2016,9,9,6,45,464.0,50.0,0.5,15.5,143.0,353.62,284.8
2016,9,9,7,0,547.0,59.0,0.5,16.0,192.0,441.14,355.84
2016,9,9,7,15,599.5,65.5,0.5,16.5,243.5,511.93,410.73
2016,9,9,7,30,652.0,72.0,0.5,17.0,295.0,585.99,464.93
2016,9,9,7,45,691.5,76.5,0.5,18.0,347.0,650.19,507.56
2016,9,9,8,0,731.0,81.0,0.5,19.0,399.0,711.56,546.41
2016,9,9,8,15,757.0,85.0,0.5,19.5,448.5,765.42,579.72
2016,9,9,8,30,783.0,89.0,0.5,20.0,498.0,818.25,611.43
2016,9,9,8,45,804.5,91.0,0.5,21.0,544.5,863.12,635.9
2016,9,9,9,0,826.0,93.0,0.5,22.0,591.0,905.94,658.51
2016,9,9,9,15,840.5,95.5,0.55,22.5,632.0,940.31,677.66
2016,9,9,9,30,855.0,98.0,0.6,23.0,673.0,961.65,688.68
2016,9,9,9,45,868.0,99.0,0.65,23.5,708.5,986.44,702.04
2016,9,9,10,0,881.0,100.0,0.7,24.0,744.0,1007.87,713.29
2016,9,9,10,15,889.0,101.5,0.7,24.5,773.0,1021.26,718.62
2016,9,9,10,30,897.0,103.0,0.7,25.0,802.0,1030.88,721.86
2016,9,9,10,45,903.5,103.5,0.75,26.0,823.5,1033.98,721.08
2016,9,9,11,0,910.0,104.0,0.8,27.0,845.0,1033.16,718.16
2016,9,9,11,15,913.5,104.5,0.85,27.0,858.5,1025.4,714.05
2016,9,9,11,30,917.0,105.0,0.9,27.0,872.0,1013.71,707.77
2016,9,9,11,45,919.0,104.5,0.95,27.5,877.5,995.65,696.34
2016,9,9,12,0,921.0,104.0,1.0,28.0,883.0,973.84,682.75
2016,9,9,12,15,920.5,104.0,1.0,28.0,880.5,946.6,666.31
2016,9,9,12,30,920.0,104.0,1.0,28.0,878.0,915.9,647.76
2016,9,9,12,45,909.5,108.5,1.05,28.5,865.0,877.98,624.17
2016,9,9,13,0,899.0,113.0,1.1,29.0,852.0,837.47,598.79
2016,9,9,13,15,894.0,112.0,1.1,29.0,833.0,793.57,571.48
2016,9,9,13,30,889.0,111.0,1.1,29.0,814.0,747.28,542.3
2016,9,9,13,45,882.5,109.0,1.15,29.0,788.0,696.89,508.4
2016,9,9,14,0,876.0,107.0,1.2,29.0,762.0,644.71,472.15
2016,9,9,14,15,866.0,105.5,1.2,28.5,728.5,589.44,432.95
2016,9,9,14,30,856.0,104.0,1.2,28.0,695.0,533.21,391.53
2016,9,9,14,45,842.5,101.5,1.25,28.0,655.5,472.21,344.62
2016,9,9,15,0,829.0,99.0,1.3,28.0,616.0,412.01,296.52
2016,9,9,15,15,810.5,96.0,1.3,27.5,571.0,350.06,246.02
2016,9,9,15,30,792.0,93.0,1.3,27.0,526.0,289.34,195.3
2016,9,9,15,45,767.0,89.5,1.3,27.0,477.5,228.39,144.48
2016,9,9,16,0,742.0,86.0,1.3,27.0,429.0,170.07,98.51
2016,9,9,16,15,708.5,81.0,1.3,26.0,377.5,107.99,57.44
2016,9,9,16,30,675.0,76.0,1.3,25.0,326.0,54.42,41.06
2016,9,9,16,45,625.5,70.5,1.3,24.0,273.5,51.21,38.61
2016,9,9,17,0,576.0,65.0,1.3,23.0,221.0,48.66,36.55
2016,9,9,17,15,503.0,56.5,1.25,22.0,171.0,43.44,32.0
2016,9,9,17,30,430.0,48.0,1.2,21.0,121.0,38.08,27.09
2016,9,9,17,45,311.5,35.5,1.2,20.0,78.5,28.76,18.36
2016,9,9,18,0,193.0,23.0,1.2,19.0,36.0,19.05,3.4
2016,9,9,18,15,96.5,11.5,1.15,18.5,18.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,28.0,6.0,0.7,12.5,7.0,0.0,0.0
2016,9,10,6,0,56.0,12.0,0.7,13.0,14.0,33.63,0.0
2016,9,10,6,15,165.5,29.0,0.7,13.5,49.0,137.39,94.92
2016,9,10,6,30,275.0,46.0,0.7,14.0,84.0,223.55,177.88
2016,9,10,6,45,356.5,59.0,0.7,15.0,130.5,299.7,243.33
2016,9,10,7,0,438.0,72.0,0.7,16.0,177.0,384.26,312.62
2016,9,10,7,15,301.0,102.5,0.7,16.5,183.0,336.72,274.49
2016,9,10,7,30,164.0,133.0,0.7,17.0,189.0,274.65,223.24
2016,9,10,7,45,397.0,119.0,0.7,17.5,283.0,469.4,378.42
2016,9,10,8,0,630.0,105.0,0.7,18.0,377.0,664.03,520.12
2016,9,10,8,15,660.0,110.5,0.7,18.5,425.5,719.4,553.99
2016,9,10,8,30,690.0,116.0,0.7,19.0,474.0,774.28,588.24
2016,9,10,8,45,711.0,120.5,0.75,20.0,519.0,818.89,614.34
2016,9,10,9,0,732.0,125.0,0.8,21.0,564.0,861.73,638.83
2016,9,10,9,15,749.0,128.5,0.8,21.5,604.5,897.42,658.6
2016,9,10,9,30,766.0,132.0,0.8,22.0,645.0,924.49,672.68
2016,9,10,9,45,778.0,135.0,0.85,22.5,679.5,949.33,686.33
2016,9,10,10,0,790.0,138.0,0.9,23.0,714.0,970.94,697.97
2016,9,10,10,15,799.0,140.5,0.95,23.5,742.0,985.58,705.33
2016,9,10,10,30,808.0,143.0,1.0,24.0,770.0,996.66,710.65
2016,9,10,10,45,813.5,144.5,1.05,24.5,790.5,999.43,710.98
2016,9,10,11,0,819.0,146.0,1.1,25.0,811.0,998.5,709.25
2016,9,10,11,15,822.5,147.0,1.1,25.0,824.0,991.31,704.29
2016,9,10,11,30,826.0,148.0,1.1,25.0,837.0,980.43,697.26
2016,9,10,11,45,826.5,149.0,1.15,25.0,841.5,963.03,687.18
2016,9,10,12,0,827.0,150.0,1.2,25.0,846.0,942.16,675.01
2016,9,10,12,15,826.0,149.5,1.2,25.0,843.0,915.01,658.1
2016,9,10,12,30,825.0,149.0,1.2,25.0,840.0,884.74,639.24
2016,9,10,12,45,826.0,146.0,1.25,25.5,830.0,850.65,617.33
2016,9,10,13,0,827.0,143.0,1.3,26.0,820.0,813.63,593.39
2016,9,10,13,15,821.5,142.0,1.3,25.5,801.5,770.84,567.12
2016,9,10,13,30,816.0,141.0,1.3,25.0,783.0,725.93,537.68
2016,9,10,13,45,808.0,138.5,1.3,25.0,757.0,676.04,502.79
2016,9,10,14,0,800.0,136.0,1.3,25.0,731.0,624.75,465.97
2016,9,10,14,15,789.0,133.5,1.3,24.5,698.0,570.63,426.86
2016,9,10,14,30,778.0,131.0,1.3,24.0,665.0,515.91,385.86
2016,9,10,14,45,763.5,127.5,1.3,24.0,626.5,458.42,340.63
2016,9,10,15,0,749.0,124.0,1.3,24.0,588.0,398.41,292.1
2016,9,10,15,15,728.5,120.0,1.25,23.5,544.0,338.91,243.04
2016,9,10,15,30,708.0,116.0,1.2,23.0,500.0,281.04,194.33
2016,9,10,15,45,682.0,110.5,1.2,23.0,452.5,222.75,145.53
2016,9,10,16,0,656.0,105.0,1.2,23.0,405.0,167.35,101.67
2016,9,10,16,15,619.0,99.0,1.15,22.5,355.0,113.92,66.68
2016,9,10,16,30,582.0,93.0,1.1,22.0,305.0,66.47,51.96
2016,9,10,16,45,531.0,84.5,1.05,21.5,254.5,62.19,48.52
2016,9,10,17,0,480.0,76.0,1.0,21.0,204.0,57.74,44.71
2016,9,10,17,15,407.0,64.5,0.95,20.0,156.0,48.66,36.77
2016,9,10,17,30,334.0,53.0,0.9,19.0,108.0,40.65,29.48
2016,9,10,17,45,228.5,37.0,0.85,18.5,68.5,28.77,18.32
2016,9,10,18,0,123.0,21.0,0.8,18.0,29.0,16.52,0.0
2016,9,10,18,15,61.5,10.5,0.75,17.5,14.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.0,0.85,13.5,6.0,0.0,0.0
2016,9,11,6,0,43.0,10.0,0.9,14.0,12.0,26.56,0.0
2016,9,11,6,15,138.5,28.5,0.9,14.5,45.5,123.69,82.7
2016,9,11,6,30,234.0,47.0,0.9,15.0,79.0,204.29,161.76
2016,9,11,6,45,314.0,61.5,0.9,15.5,124.5,279.22,226.74
2016,9,11,7,0,394.0,76.0,0.9,16.0,170.0,362.44,295.98
2016,9,11,7,15,197.0,81.5,0.85,16.5,128.5,238.73,195.95
2016,9,11,7,30,0.0,87.0,0.8,17.0,87.0,79.92,61.6
2016,9,11,7,45,91.5,132.5,0.8,17.5,171.5,221.44,180.28
2016,9,11,8,0,183.0,178.0,0.8,18.0,256.0,352.86,284.16
2016,9,11,8,15,419.5,151.5,0.8,18.5,360.5,557.05,440.45
2016,9,11,8,30,656.0,125.0,0.8,19.0,465.0,755.31,579.0
2016,9,11,8,45,683.5,128.0,0.8,19.5,510.0,803.07,606.04
2016,9,11,9,0,711.0,131.0,0.8,20.0,555.0,849.44,633.49
2016,9,11,9,15,728.0,135.0,0.8,20.5,595.5,885.2,653.47
2016,9,11,9,30,745.0,139.0,0.8,21.0,636.0,918.45,671.69
2016,9,11,9,45,770.5,135.5,0.85,21.5,673.0,942.31,684.73
2016,9,11,10,0,796.0,132.0,0.9,22.0,710.0,970.01,700.31
2016,9,11,10,15,805.5,134.0,0.9,22.5,738.0,984.57,706.59
2016,9,11,10,30,815.0,136.0,0.9,23.0,766.0,995.57,710.9
2016,9,11,10,45,824.0,136.0,0.95,23.5,787.5,1000.15,712.4
2016,9,11,11,0,833.0,136.0,1.0,24.0,809.0,1000.98,711.79
2016,9,11,11,15,837.0,136.5,1.0,24.0,822.0,993.6,706.69
2016,9,11,11,30,841.0,137.0,1.0,24.0,835.0,982.48,699.53
2016,9,11,11,45,656.0,232.0,1.05,24.0,778.5,892.1,643.09
2016,9,11,12,0,471.0,327.0,1.1,24.0,722.0,791.45,574.32
2016,9,11,12,15,659.0,231.0,1.15,24.0,781.5,850.99,619.89
2016,9,11,12,30,847.0,135.0,1.2,24.0,841.0,888.55,645.11
2016,9,11,12,45,852.0,130.0,1.25,24.0,832.0,848.33,619.52
2016,9,11,13,0,857.0,125.0,1.3,24.0,823.0,812.78,597.63
2016,9,11,13,15,851.5,124.0,1.3,24.0,804.0,769.92,569.96
2016,9,11,13,30,846.0,123.0,1.3,24.0,785.0,728.45,542.21
2016,9,11,13,45,840.5,120.0,1.35,24.0,759.5,678.48,507.47
2016,9,11,14,0,835.0,117.0,1.4,24.0,734.0,626.8,470.46
2016,9,11,14,15,824.5,115.0,1.4,23.5,701.0,571.77,430.27
2016,9,11,14,30,814.0,113.0,1.4,23.0,668.0,515.99,388.02
2016,9,11,14,45,800.0,110.0,1.45,22.5,629.5,457.28,342.18
2016,9,11,15,0,786.0,107.0,1.5,22.0,591.0,398.79,294.68
2016,9,11,15,15,767.0,103.5,1.45,21.5,547.0,338.73,244.25
2016,9,11,15,30,748.0,100.0,1.4,21.0,503.0,280.07,193.98
2016,9,11,15,45,721.0,96.5,1.4,20.5,454.5,217.32,141.2
2016,9,11,16,0,694.0,93.0,1.4,20.0,406.0,161.1,96.42
2016,9,11,16,15,658.5,87.5,1.35,19.5,356.0,105.89,60.16
2016,9,11,16,30,623.0,82.0,1.3,19.0,306.0,58.38,45.61
2016,9,11,16,45,569.5,75.5,1.3,18.5,255.0,55.32,43.14
2016,9,11,17,0,516.0,69.0,1.3,18.0,204.0,52.2,40.42
2016,9,11,17,15,441.5,59.0,1.25,17.0,155.5,45.88,34.78
2016,9,11,17,30,367.0,49.0,1.2,16.0,107.0,39.34,28.66
2016,9,11,17,45,251.5,34.5,1.2,15.5,67.5,26.92,16.8
2016,9,11,18,0,136.0,20.0,1.2,15.0,28.0,15.78,0.0
2016,9,11,18,15,68.0,10.0,1.15,14.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,1.1,13.0,16.0,51.29,0.0
2016,9,12,6,15,241.0,26.5,1.15,13.0,53.5,169.1,111.72
2016,9,12,6,30,385.0,40.0,1.2,13.0,91.0,275.83,220.13
2016,9,12,6,45,480.5,48.0,1.25,13.5,141.0,361.97,295.71
2016,9,12,7,0,576.0,56.0,1.3,14.0,191.0,456.94,375.03
2016,9,12,7,15,630.0,62.0,1.25,14.5,243.5,529.42,432.81
2016,9,12,7,30,684.0,68.0,1.2,15.0,296.0,605.24,489.3
2016,9,12,7,45,724.0,71.5,1.2,15.5,348.5,666.0,531.68
2016,9,12,8,0,764.0,75.0,1.2,16.0,401.0,731.8,576.15
2016,9,12,8,15,789.0,78.5,1.2,16.5,451.0,785.22,610.3
2016,9,12,8,30,814.0,82.0,1.2,17.0,501.0,837.43,642.75
2016,9,12,8,45,831.0,85.5,1.2,17.5,546.5,880.77,668.4
2016,9,12,9,0,848.0,89.0,1.2,18.0,592.0,921.73,692.06
2016,9,12,9,15,862.0,91.0,1.2,18.5,633.0,945.58,704.13
2016,9,12,9,30,876.0,93.0,1.2,19.0,674.0,975.86,720.53
2016,9,12,9,45,889.0,93.5,1.25,19.5,710.0,1000.14,733.75
2016,9,12,10,0,902.0,94.0,1.3,20.0,746.0,1020.98,744.85
2016,9,12,10,15,909.5,95.5,1.3,20.0,774.0,1033.8,751.51
2016,9,12,10,30,917.0,97.0,1.3,20.0,802.0,1042.74,755.96
2016,9,12,10,45,921.0,98.5,1.3,20.5,823.0,1044.19,754.45
2016,9,12,11,0,925.0,100.0,1.3,21.0,844.0,1041.63,750.69
2016,9,12,11,15,928.0,100.5,1.3,21.0,857.0,1032.97,744.75
2016,9,12,11,30,931.0,101.0,1.3,21.0,870.0,1020.33,736.54
2016,9,12,11,45,930.0,102.5,1.35,21.0,875.0,1001.03,725.12
2016,9,12,12,0,929.0,104.0,1.4,21.0,880.0,977.99,711.41
2016,9,12,12,15,929.0,103.5,1.4,21.0,877.0,950.17,693.88
2016,9,12,12,30,929.0,103.0,1.4,21.0,874.0,918.85,674.12
2016,9,12,12,45,927.5,102.5,1.45,21.0,863.0,882.91,651.93
2016,9,12,13,0,926.0,102.0,1.5,21.0,852.0,843.86,627.47
2016,9,12,13,15,922.0,101.0,1.5,20.5,833.5,799.47,599.72
2016,9,12,13,30,918.0,100.0,1.5,20.0,815.0,752.54,569.83
2016,9,12,13,45,914.5,97.5,1.55,20.0,789.5,702.16,534.27
2016,9,12,14,0,911.0,95.0,1.6,20.0,764.0,649.64,495.83
2016,9,12,14,15,903.0,93.5,1.6,19.5,731.0,593.61,454.01
2016,9,12,14,30,895.0,92.0,1.6,19.0,698.0,536.33,409.62
2016,9,12,14,45,885.0,89.0,1.65,18.5,659.0,475.83,361.22
2016,9,12,15,0,875.0,86.0,1.7,18.0,620.0,414.86,310.43
2016,9,12,15,15,859.5,83.5,1.7,17.5,575.5,352.33,256.59
2016,9,12,15,30,844.0,81.0,1.7,17.0,531.0,286.53,199.08
2016,9,12,15,45,824.5,77.0,1.7,17.0,482.0,223.12,143.64
2016,9,12,16,0,805.0,73.0,1.7,17.0,433.0,161.58,93.32
2016,9,12,16,15,774.0,69.0,1.7,16.5,381.0,101.43,54.01
2016,9,12,16,30,743.0,65.0,1.7,16.0,329.0,50.93,39.63
2016,9,12,16,45,697.5,60.0,1.7,15.5,275.5,48.15,37.34
2016,9,12,17,0,652.0,55.0,1.7,15.0,222.0,45.35,34.84
2016,9,12,17,15,577.0,48.0,1.65,14.5,170.0,37.12,27.36
2016,9,12,17,30,502.0,41.0,1.6,14.0,118.0,32.7,23.03
2016,9,12,17,45,251.0,36.0,1.6,13.5,74.5,28.17,17.69
2016,9,12,18,0,0.0,31.0,1.6,13.0,31.0,24.54,0.0
2016,9,12,18,15,0.0,15.5,1.55,12.5,15.5,14.1,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.05,13.0,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,9,13,6,15,137.5,29.5,1.15,13.0,47.5,124.02,77.94
2016,9,13,6,30,275.0,47.0,1.2,13.0,83.0,226.93,180.76
2016,9,13,6,45,354.0,61.5,1.25,13.5,129.5,303.35,248.23
2016,9,13,7,0,433.0,76.0,1.3,14.0,176.0,387.95,319.67
2016,9,13,7,15,216.5,62.0,1.3,14.0,112.0,241.57,201.31
2016,9,13,7,30,0.0,48.0,1.3,14.0,48.0,42.35,30.62
2016,9,13,7,45,0.0,68.5,1.3,14.5,68.5,60.55,46.15
2016,9,13,8,0,0.0,89.0,1.3,15.0,89.0,79.82,62.11
2016,9,13,8,15,4.0,130.0,1.25,15.5,132.0,123.88,98.49
2016,9,13,8,30,8.0,171.0,1.2,16.0,175.0,169.08,134.85
2016,9,13,8,45,62.0,218.0,1.2,16.5,254.0,283.28,226.89
2016,9,13,9,0,116.0,265.0,1.2,17.0,333.0,405.41,320.54
2016,9,13,9,15,117.0,285.0,1.15,17.0,358.0,429.08,336.31
2016,9,13,9,30,118.0,305.0,1.1,17.0,383.0,452.1,352.11
2016,9,13,9,45,132.5,323.5,1.05,17.5,415.5,486.01,375.49
2016,9,13,10,0,147.0,342.0,1.0,18.0,448.0,519.42,397.98
2016,9,13,10,15,121.5,352.0,1.0,18.0,442.0,502.18,383.66
2016,9,13,10,30,96.0,362.0,1.0,18.0,436.0,465.87,356.18
2016,9,13,10,45,113.0,376.5,1.0,18.5,465.5,495.27,377.08
2016,9,13,11,0,130.0,391.0,1.0,19.0,495.0,541.05,408.61
2016,9,13,11,15,129.5,397.5,1.0,19.0,503.0,541.79,408.29
2016,9,13,11,30,129.0,404.0,1.0,19.0,511.0,541.75,407.89
2016,9,13,11,45,334.5,353.5,1.05,19.5,631.5,691.63,517.75
2016,9,13,12,0,540.0,303.0,1.1,20.0,752.0,830.63,613.56
2016,9,13,12,15,537.0,302.5,1.1,20.0,747.5,807.05,595.9
2016,9,13,12,30,534.0,302.0,1.1,20.0,743.0,781.38,578.76
2016,9,13,12,45,474.0,318.5,1.1,20.5,706.0,722.56,536.83
2016,9,13,13,0,414.0,335.0,1.1,21.0,669.0,665.63,496.09
2016,9,13,13,15,460.0,307.5,1.1,21.0,670.5,650.98,487.42
2016,9,13,13,30,506.0,280.0,1.1,21.0,672.0,631.35,474.44
2016,9,13,13,45,503.0,269.5,1.1,21.0,648.0,589.63,444.72
2016,9,13,14,0,500.0,259.0,1.1,21.0,624.0,547.06,413.92
2016,9,13,14,15,638.5,200.0,1.1,21.0,644.5,541.64,409.94
2016,9,13,14,30,777.0,141.0,1.1,21.0,665.0,517.79,390.43
2016,9,13,14,45,758.5,138.5,1.15,21.0,624.5,458.59,343.6
2016,9,13,15,0,740.0,136.0,1.2,21.0,584.0,400.22,296.07
2016,9,13,15,15,717.5,131.5,1.15,20.5,539.0,340.0,246.08
2016,9,13,15,30,695.0,127.0,1.1,20.0,494.0,281.73,196.81
2016,9,13,15,45,662.5,122.0,1.1,20.0,445.0,223.37,148.1
2016,9,13,16,0,630.0,117.0,1.1,20.0,396.0,168.82,105.45
2016,9,13,16,15,590.0,109.0,1.05,19.5,345.0,115.43,71.32
2016,9,13,16,30,550.0,101.0,1.0,19.0,294.0,73.81,59.0
2016,9,13,16,45,493.0,91.5,1.0,19.0,243.0,66.87,53.09
2016,9,13,17,0,436.0,82.0,1.0,19.0,192.0,61.01,47.88
2016,9,13,17,15,358.0,68.0,0.95,18.0,144.0,51.46,39.39
2016,9,13,17,30,280.0,54.0,0.9,17.0,96.0,41.57,30.29
2016,9,13,17,45,177.0,35.5,0.85,16.5,58.0,27.72,16.67
2016,9,13,18,0,74.0,17.0,0.8,16.0,20.0,13.94,0.0
2016,9,13,18,15,37.0,8.5,0.75,15.5,10.0,7.73,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.5,0.5,12.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,9.0,0.5,13.0,9.0,22.88,0.0
2016,9,14,6,15,138.5,27.5,0.45,13.5,42.5,120.93,72.05
2016,9,14,6,30,241.0,46.0,0.4,14.0,76.0,208.46,164.01
2016,9,14,6,45,328.0,60.0,0.35,14.5,122.5,286.93,231.73
2016,9,14,7,0,415.0,74.0,0.3,15.0,169.0,374.56,303.56
2016,9,14,7,15,473.0,85.0,0.3,15.5,219.5,446.69,360.41
2016,9,14,7,30,531.0,96.0,0.3,16.0,270.0,528.24,421.52
2016,9,14,7,45,579.0,102.5,0.3,17.0,321.5,596.97,469.66
2016,9,14,8,0,627.0,109.0,0.3,18.0,373.0,667.36,515.88
2016,9,14,8,15,657.5,115.0,0.3,18.5,422.0,723.59,551.3
2016,9,14,8,30,688.0,121.0,0.3,19.0,471.0,779.3,585.44
2016,9,14,8,45,717.0,123.0,0.35,19.5,517.5,827.96,614.87
2016,9,14,9,0,746.0,125.0,0.4,20.0,564.0,875.15,642.91
2016,9,14,9,15,763.0,128.5,0.4,20.5,604.5,910.87,662.16
2016,9,14,9,30,780.0,132.0,0.4,21.0,645.0,937.64,675.7
2016,9,14,9,45,836.0,114.0,0.4,21.5,689.5,981.84,700.05
2016,9,14,10,0,892.0,96.0,0.4,22.0,734.0,1012.48,715.45
2016,9,14,10,15,899.5,97.0,0.4,22.5,762.5,1024.44,719.68
2016,9,14,10,30,907.0,98.0,0.4,23.0,791.0,1032.58,722.01
2016,9,14,10,45,913.5,98.5,0.45,23.5,812.0,1035.23,722.46
2016,9,14,11,0,920.0,99.0,0.5,24.0,833.0,1033.9,720.76
2016,9,14,11,15,923.5,99.5,0.55,24.5,846.5,1025.6,715.09
2016,9,14,11,30,927.0,100.0,0.6,25.0,860.0,1013.33,707.25
2016,9,14,11,45,929.0,100.0,0.65,25.5,865.0,995.17,696.0
2016,9,14,12,0,931.0,100.0,0.7,26.0,870.0,973.2,682.55
2016,9,14,12,15,930.5,99.5,0.75,26.0,867.0,944.74,666.46
2016,9,14,12,30,930.0,99.0,0.8,26.0,864.0,912.81,648.15
2016,9,14,12,45,921.5,102.0,0.9,26.0,851.0,874.44,626.44
2016,9,14,13,0,913.0,105.0,1.0,26.0,838.0,833.36,602.58
2016,9,14,13,15,908.0,104.0,1.05,26.0,818.5,788.57,575.09
2016,9,14,13,30,903.0,103.0,1.1,26.0,799.0,741.36,545.4
2016,9,14,13,45,896.5,101.5,1.15,26.0,772.0,690.49,510.55
2016,9,14,14,0,890.0,100.0,1.2,26.0,745.0,637.8,473.24
2016,9,14,14,15,880.0,98.0,1.2,25.5,711.5,581.13,432.27
2016,9,14,14,30,870.0,96.0,1.2,25.0,678.0,523.5,388.99
2016,9,14,14,45,856.0,94.0,1.25,25.0,638.0,463.43,341.72
2016,9,14,15,0,842.0,92.0,1.3,25.0,598.0,400.92,290.91
2016,9,14,15,15,823.5,89.0,1.3,24.5,553.0,338.2,238.79
2016,9,14,15,30,805.0,86.0,1.3,24.0,508.0,276.73,186.6
2016,9,14,15,45,780.0,82.5,1.3,24.0,458.5,215.12,134.78
2016,9,14,16,0,755.0,79.0,1.3,24.0,409.0,156.14,88.71
2016,9,14,16,15,720.0,74.5,1.3,23.5,357.5,98.64,53.29
2016,9,14,16,30,685.0,70.0,1.3,23.0,306.0,50.26,37.9
2016,9,14,16,45,634.0,64.0,1.35,22.5,253.5,47.17,35.37
2016,9,14,17,0,583.0,58.0,1.4,22.0,201.0,44.0,32.6
2016,9,14,17,15,502.5,49.5,1.3,21.0,151.5,38.53,27.72
2016,9,14,17,30,422.0,41.0,1.2,20.0,102.0,32.92,22.45
2016,9,14,17,45,287.5,28.5,1.2,19.0,62.0,23.32,12.49
2016,9,14,18,0,153.0,16.0,1.2,18.0,22.0,14.55,0.0
2016,9,14,18,15,76.5,8.0,1.15,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,12.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,13.0,12.0,53.64,0.0
2016,9,15,6,15,259.5,22.5,0.6,13.5,48.5,171.26,97.44
2016,9,15,6,30,410.0,35.0,0.5,14.0,85.0,284.54,223.16
2016,9,15,6,45,499.5,43.0,0.45,15.0,134.5,367.99,295.12
2016,9,15,7,0,589.0,51.0,0.4,16.0,184.0,459.95,369.03
2016,9,15,7,15,643.0,57.0,0.4,16.5,236.5,532.83,425.55
2016,9,15,7,30,697.0,63.0,0.4,17.0,289.0,605.23,477.7
2016,9,15,7,45,735.0,66.5,0.45,17.5,341.5,669.05,521.43
2016,9,15,8,0,773.0,70.0,0.5,18.0,394.0,733.43,564.01
2016,9,15,8,15,798.5,73.5,0.5,18.5,444.0,787.38,597.23
2016,9,15,8,30,824.0,77.0,0.5,19.0,494.0,840.13,628.75
2016,9,15,8,45,843.5,79.5,0.55,20.0,540.5,875.64,647.95
2016,9,15,9,0,863.0,82.0,0.6,21.0,587.0,917.47,671.12
2016,9,15,9,15,877.0,84.0,0.65,21.5,628.0,950.89,689.76
2016,9,15,9,30,891.0,86.0,0.7,22.0,669.0,981.26,706.47
2016,9,15,9,45,903.0,86.5,0.75,22.5,704.5,1004.56,718.75
2016,9,15,10,0,915.0,87.0,0.8,23.0,740.0,1024.32,728.98
2016,9,15,10,15,922.5,88.5,0.85,23.5,768.0,1037.02,735.0
2016,9,15,10,30,930.0,90.0,0.9,24.0,796.0,1045.79,738.82
2016,9,15,10,45,935.0,90.5,0.95,24.5,817.0,1046.87,738.15
2016,9,15,11,0,940.0,91.0,1.0,25.0,838.0,1043.91,735.25
2016,9,15,11,15,943.0,91.5,1.05,25.0,851.0,1034.9,730.28
2016,9,15,11,30,946.0,92.0,1.1,25.0,864.0,1021.86,723.01
2016,9,15,11,45,947.0,92.5,1.15,25.5,869.0,1002.94,710.82
2016,9,15,12,0,948.0,93.0,1.2,26.0,874.0,980.16,696.35
2016,9,15,12,15,947.5,93.0,1.2,26.0,870.5,951.76,678.95
2016,9,15,12,30,947.0,93.0,1.2,26.0,867.0,919.81,659.34
2016,9,15,12,45,936.5,97.0,1.25,26.5,853.5,880.24,634.27
2016,9,15,13,0,926.0,101.0,1.3,27.0,840.0,838.03,607.34
2016,9,15,13,15,921.5,100.0,1.35,26.5,820.5,793.03,580.6
2016,9,15,13,30,917.0,99.0,1.4,26.0,801.0,745.54,551.54
2016,9,15,13,45,909.0,98.0,1.45,26.0,774.0,693.48,515.41
2016,9,15,14,0,901.0,97.0,1.5,26.0,747.0,639.7,476.9
2016,9,15,14,15,891.5,95.5,1.5,26.0,713.0,583.17,434.76
2016,9,15,14,30,882.0,94.0,1.5,26.0,679.0,525.58,390.4
2016,9,15,14,45,867.5,92.0,1.5,26.0,638.5,464.6,342.0
2016,9,15,15,0,853.0,90.0,1.5,26.0,598.0,401.18,290.2
2016,9,15,15,15,834.5,87.0,1.5,25.5,552.5,337.82,237.5
2016,9,15,15,30,816.0,84.0,1.5,25.0,507.0,275.68,184.76
2016,9,15,15,45,789.5,81.0,1.55,24.5,457.5,213.57,133.0
2016,9,15,16,0,763.0,78.0,1.6,24.0,408.0,154.27,87.14
2016,9,15,16,15,727.5,73.5,1.55,23.5,356.0,96.3,51.93
2016,9,15,16,30,692.0,69.0,1.5,23.0,304.0,49.74,37.46
2016,9,15,16,45,637.5,63.0,1.5,22.5,251.0,46.59,34.87
2016,9,15,17,0,583.0,57.0,1.5,22.0,198.0,43.37,32.04
2016,9,15,17,15,499.5,48.5,1.45,21.0,148.0,37.86,27.1
2016,9,15,17,30,416.0,40.0,1.4,20.0,98.0,32.23,21.76
2016,9,15,17,45,273.5,27.0,1.35,19.0,58.5,22.11,10.93
2016,9,15,18,0,131.0,14.0,1.3,18.0,19.0,12.73,0.0
2016,9,15,18,15,65.5,7.0,1.25,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,204.5,17.0,0.65,12.5,41.5,137.76,72.1
2016,9,16,6,30,409.0,34.0,0.5,13.0,83.0,283.24,222.62
2016,9,16,6,45,499.0,42.0,0.4,14.0,132.5,366.83,294.84
2016,9,16,7,0,589.0,50.0,0.3,15.0,182.0,459.03,368.81
2016,9,16,7,15,644.0,56.0,0.25,15.5,234.5,528.34,422.41
2016,9,16,7,30,699.0,62.0,0.2,16.0,287.0,605.7,477.5
2016,9,16,7,45,737.0,66.0,0.15,16.5,339.5,670.15,520.15
2016,9,16,8,0,775.0,70.0,0.1,17.0,392.0,735.19,561.44
2016,9,16,8,15,801.0,73.5,0.05,18.0,442.5,789.58,592.86
2016,9,16,8,30,827.0,77.0,0.0,19.0,493.0,842.78,622.65
2016,9,16,8,45,846.5,79.0,0.0,20.0,539.0,877.65,640.02
2016,9,16,9,0,866.0,81.0,0.0,21.0,585.0,918.86,661.27
2016,9,16,9,15,880.0,83.0,0.05,21.5,626.5,952.27,678.74
2016,9,16,9,30,894.0,85.0,0.1,22.0,668.0,982.61,694.55
2016,9,16,9,45,905.0,86.5,0.15,23.0,703.0,1006.08,704.97
2016,9,16,10,0,916.0,88.0,0.2,24.0,738.0,1025.95,713.42
2016,9,16,10,15,923.5,89.0,0.25,25.0,766.5,1037.95,717.37
2016,9,16,10,30,931.0,90.0,0.3,26.0,795.0,1046.03,719.29
2016,9,16,10,45,936.5,91.0,0.4,27.0,816.0,1048.08,719.11
2016,9,16,11,0,942.0,92.0,0.5,28.0,837.0,1046.05,716.82
2016,9,16,11,15,945.0,92.5,0.55,28.0,850.0,1036.9,712.14
2016,9,16,11,30,948.0,93.0,0.6,28.0,863.0,1023.72,705.28
2016,9,16,11,45,948.5,93.5,0.7,28.5,867.5,1004.17,694.46
2016,9,16,12,0,949.0,94.0,0.8,29.0,872.0,980.78,681.32
2016,9,16,12,15,948.0,94.0,0.85,29.0,868.5,951.79,665.05
2016,9,16,12,30,947.0,94.0,0.9,29.0,865.0,919.29,646.53
2016,9,16,12,45,939.5,96.0,0.95,29.0,851.5,880.07,623.65
2016,9,16,13,0,932.0,98.0,1.0,29.0,838.0,838.07,598.73
2016,9,16,13,15,927.0,97.0,1.05,29.0,818.0,792.41,571.07
2016,9,16,13,30,922.0,96.0,1.1,29.0,798.0,744.29,541.25
2016,9,16,13,45,913.0,95.5,1.15,29.0,770.5,691.79,505.64
2016,9,16,14,0,904.0,95.0,1.2,29.0,743.0,637.65,467.68
2016,9,16,14,15,893.5,93.5,1.15,28.5,708.5,580.39,426.31
2016,9,16,14,30,883.0,92.0,1.1,28.0,674.0,522.19,382.73
2016,9,16,14,45,867.5,90.5,1.1,28.0,633.0,461.16,335.04
2016,9,16,15,0,852.0,89.0,1.1,28.0,592.0,397.82,284.04
2016,9,16,15,15,833.0,86.0,1.1,27.5,546.5,334.37,232.01
2016,9,16,15,30,814.0,83.0,1.1,27.0,501.0,272.22,179.98
2016,9,16,15,45,787.5,79.5,1.1,27.0,451.5,209.85,128.43
2016,9,16,16,0,761.0,76.0,1.1,27.0,402.0,150.31,83.05
2016,9,16,16,15,724.5,71.5,1.05,26.0,349.5,92.5,49.13
2016,9,16,16,30,688.0,67.0,1.0,25.0,297.0,48.38,35.98
2016,9,16,16,45,634.0,61.0,0.95,24.5,244.5,45.18,33.35
2016,9,16,17,0,580.0,55.0,0.9,24.0,192.0,41.9,30.48
2016,9,16,17,15,495.5,46.5,0.85,22.5,142.5,36.33,25.57
2016,9,16,17,30,411.0,38.0,0.8,21.0,93.0,30.62,20.22
2016,9,16,17,45,266.5,25.0,0.75,20.0,54.5,20.43,8.83
2016,9,16,18,0,122.0,12.0,0.7,19.0,16.0,10.91,0.0
2016,9,16,18,15,61.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,183.0,17.5,0.6,13.5,39.0,128.01,59.43
2016,9,17,6,30,366.0,35.0,0.5,14.0,78.0,262.21,204.86
2016,9,17,6,45,459.5,44.0,0.45,15.0,126.5,346.92,278.36
2016,9,17,7,0,553.0,53.0,0.4,16.0,175.0,440.63,354.08
2016,9,17,7,15,366.5,90.0,0.35,16.5,179.5,382.23,308.16
2016,9,17,7,30,180.0,127.0,0.3,17.0,184.0,282.18,227.9
2016,9,17,7,45,193.5,147.5,0.25,18.0,218.5,322.12,258.86
2016,9,17,8,0,207.0,168.0,0.2,19.0,253.0,362.5,287.79
2016,9,17,8,15,504.0,124.5,0.15,20.0,367.0,597.29,463.06
2016,9,17,8,30,801.0,81.0,0.1,21.0,481.0,824.99,610.59
2016,9,17,8,45,822.0,83.0,0.1,22.5,527.0,869.32,630.0
2016,9,17,9,0,843.0,85.0,0.1,24.0,573.0,911.5,650.34
2016,9,17,9,15,857.0,87.5,0.15,24.5,613.5,935.52,662.33
2016,9,17,9,30,871.0,90.0,0.2,25.0,654.0,965.9,678.58
2016,9,17,9,45,884.5,90.0,0.25,26.0,689.5,989.55,689.3
2016,9,17,10,0,898.0,90.0,0.3,27.0,725.0,1009.79,698.11
2016,9,17,10,15,905.5,91.5,0.35,27.5,752.5,1022.16,703.75
2016,9,17,10,30,913.0,93.0,0.4,28.0,780.0,1030.66,707.39
2016,9,17,10,45,918.5,93.5,0.5,29.0,800.5,1032.05,706.84
2016,9,17,11,0,924.0,94.0,0.6,30.0,821.0,1029.45,704.16
2016,9,17,11,15,926.5,94.5,0.65,30.0,833.5,1019.9,699.2
2016,9,17,11,30,929.0,95.0,0.7,30.0,846.0,1006.39,692.08
2016,9,17,11,45,930.5,95.0,0.75,30.5,850.5,987.5,680.47
2016,9,17,12,0,932.0,95.0,0.8,31.0,855.0,964.82,666.68
2016,9,17,12,15,931.0,94.5,0.85,31.0,851.5,935.67,650.32
2016,9,17,12,30,930.0,94.0,0.9,31.0,848.0,903.09,631.78
2016,9,17,12,45,921.0,97.0,0.95,31.0,834.5,864.19,609.12
2016,9,17,13,0,912.0,100.0,1.0,31.0,821.0,822.64,584.52
2016,9,17,13,15,907.0,99.0,1.0,31.0,801.0,777.73,556.76
2016,9,17,13,30,902.0,98.0,1.0,31.0,781.0,730.41,526.82
2016,9,17,13,45,895.0,96.5,1.05,31.0,754.0,679.14,492.32
2016,9,17,14,0,888.0,95.0,1.1,31.0,727.0,626.11,455.43
2016,9,17,14,15,877.5,93.0,1.1,30.5,693.0,569.19,414.97
2016,9,17,14,30,867.0,91.0,1.1,30.0,659.0,511.41,372.26
2016,9,17,14,45,854.0,88.5,1.1,30.0,619.0,451.48,325.61
2016,9,17,15,0,841.0,86.0,1.1,30.0,579.0,388.95,275.46
2016,9,17,15,15,822.0,83.5,1.1,29.5,534.0,326.67,224.6
2016,9,17,15,30,803.0,81.0,1.1,29.0,489.0,265.7,173.82
2016,9,17,15,45,776.5,77.5,1.1,29.0,440.0,204.09,123.34
2016,9,17,16,0,750.0,74.0,1.1,29.0,391.0,145.32,79.11
2016,9,17,16,15,713.5,69.5,1.05,28.0,339.5,88.31,46.47
2016,9,17,16,30,677.0,65.0,1.0,27.0,288.0,46.99,34.48
2016,9,17,16,45,621.5,59.0,1.0,26.5,236.0,43.72,31.8
2016,9,17,17,0,566.0,53.0,1.0,26.0,184.0,40.38,28.89
2016,9,17,17,15,480.0,44.5,0.9,24.5,135.5,34.75,23.95
2016,9,17,17,30,394.0,36.0,0.8,23.0,87.0,28.98,18.54
2016,9,17,17,45,247.5,23.5,0.7,22.0,50.0,19.2,6.78
2016,9,17,18,0,101.0,11.0,0.6,21.0,13.0,10.01,0.0
2016,9,17,18,15,50.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,127.38,49.71
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,263.47,202.22
2016,9,18,6,45,461.0,42.5,0.55,19.0,124.0,346.28,273.9
2016,9,18,7,0,550.0,52.0,0.5,20.0,172.0,437.81,347.23
2016,9,18,7,15,607.5,58.5,0.5,20.5,224.0,511.78,404.49
2016,9,18,7,30,665.0,65.0,0.5,21.0,276.0,589.47,460.7
2016,9,18,7,45,702.5,70.5,0.5,22.0,327.5,649.44,499.97
2016,9,18,8,0,740.0,76.0,0.5,23.0,379.0,714.53,541.07
2016,9,18,8,15,767.5,79.5,0.45,24.0,428.5,768.86,572.32
2016,9,18,8,30,795.0,83.0,0.4,25.0,478.0,822.16,601.67
2016,9,18,8,45,814.5,86.5,0.35,26.5,524.0,866.78,623.15
2016,9,18,9,0,834.0,90.0,0.3,28.0,570.0,909.17,642.49
2016,9,18,9,15,849.0,92.0,0.25,29.0,611.0,942.84,657.17
2016,9,18,9,30,864.0,94.0,0.2,30.0,652.0,963.5,663.89
2016,9,18,9,45,881.0,93.5,0.15,31.0,688.0,989.77,674.1
2016,9,18,10,0,898.0,93.0,0.1,32.0,724.0,1012.72,682.22
2016,9,18,10,15,905.5,94.5,0.15,32.5,752.0,1024.94,687.25
2016,9,18,10,30,913.0,96.0,0.2,33.0,780.0,1033.29,690.48
2016,9,18,10,45,917.5,97.0,0.25,33.5,800.5,1034.11,689.67
2016,9,18,11,0,922.0,98.0,0.3,34.0,821.0,1030.94,686.92
2016,9,18,11,15,925.0,99.0,0.4,34.0,833.5,1022.29,683.8
2016,9,18,11,30,928.0,100.0,0.5,34.0,846.0,1009.68,678.59
2016,9,18,11,45,928.0,100.5,0.6,34.5,850.0,989.76,667.82
2016,9,18,12,0,928.0,101.0,0.7,35.0,854.0,966.11,654.86
2016,9,18,12,15,927.0,101.0,0.75,35.0,850.5,937.42,639.19
2016,9,18,12,30,926.0,101.0,0.8,35.0,847.0,905.3,621.37
2016,9,18,12,45,904.5,109.5,0.85,35.0,829.5,861.59,596.29
2016,9,18,13,0,883.0,118.0,0.9,35.0,812.0,815.97,569.73
2016,9,18,13,15,877.5,117.0,0.9,34.5,792.0,771.58,543.96
2016,9,18,13,30,872.0,116.0,0.9,34.0,772.0,724.93,515.27
2016,9,18,13,45,865.0,113.5,0.95,34.0,745.0,673.86,481.49
2016,9,18,14,0,858.0,111.0,1.0,34.0,718.0,622.47,446.28
2016,9,18,14,15,846.5,109.0,1.0,34.0,684.0,565.43,405.59
2016,9,18,14,30,835.0,107.0,1.0,34.0,650.0,507.75,363.04
2016,9,18,14,45,822.0,103.5,1.05,34.0,610.0,447.69,317.53
2016,9,18,15,0,809.0,100.0,1.1,34.0,570.0,387.73,270.39
2016,9,18,15,15,788.5,96.5,1.1,33.5,525.0,325.88,220.93
2016,9,18,15,30,768.0,93.0,1.1,33.0,480.0,265.61,171.86
2016,9,18,15,45,742.0,88.0,1.1,32.5,431.0,204.94,123.48
2016,9,18,16,0,716.0,83.0,1.1,32.0,382.0,142.75,77.68
2016,9,18,16,15,676.5,77.5,1.05,31.0,330.5,86.53,46.19
2016,9,18,16,30,637.0,72.0,1.0,30.0,279.0,52.34,38.49
2016,9,18,16,45,577.0,65.0,0.95,29.0,227.0,48.52,35.47
2016,9,18,17,0,517.0,58.0,0.9,28.0,175.0,44.61,32.15
2016,9,18,17,15,428.5,47.5,0.85,26.5,127.0,37.44,25.92
2016,9,18,17,30,340.0,37.0,0.8,25.0,79.0,30.01,19.07
2016,9,18,17,45,200.0,22.5,0.8,24.0,44.0,18.4,4.68
2016,9,18,18,0,60.0,8.0,0.8,23.0,9.0,7.28,0.0
2016,9,18,18,15,30.0,4.0,0.8,22.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
