Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,119.5,18.5,0.75,20.5,32.0,95.33,27.49
2016,9,19,6,30,239.0,37.0,0.6,21.0,64.0,197.44,149.1
2016,9,19,6,45,325.0,51.5,0.5,22.0,109.0,276.12,216.56
2016,9,19,7,0,411.0,66.0,0.4,23.0,154.0,363.74,286.54
2016,9,19,7,15,470.5,76.5,0.35,23.5,203.5,440.52,345.46
2016,9,19,7,30,530.0,87.0,0.3,24.0,253.0,518.67,402.43
2016,9,19,7,45,570.5,95.5,0.3,25.0,302.5,583.42,446.52
2016,9,19,8,0,611.0,104.0,0.3,26.0,352.0,649.39,488.64
2016,9,19,8,15,642.5,110.0,0.35,27.0,400.5,705.56,523.07
2016,9,19,8,30,674.0,116.0,0.4,28.0,449.0,761.32,556.23
2016,9,19,8,45,694.5,122.0,0.5,29.0,493.0,806.28,582.34
2016,9,19,9,0,715.0,128.0,0.6,30.0,537.0,849.43,606.95
2016,9,19,9,15,733.0,132.0,0.65,30.5,577.0,885.65,627.18
2016,9,19,9,30,751.0,136.0,0.7,31.0,617.0,919.33,645.72
2016,9,19,9,45,782.5,130.5,0.75,31.5,656.0,946.02,659.88
2016,9,19,10,0,814.0,125.0,0.8,32.0,695.0,976.7,676.5
2016,9,19,10,15,823.5,127.0,0.85,32.0,722.5,990.69,684.38
2016,9,19,10,30,833.0,129.0,0.9,32.0,750.0,1001.01,690.42
2016,9,19,10,45,838.5,130.5,0.95,32.5,770.5,1003.02,690.27
2016,9,19,11,0,844.0,132.0,1.0,33.0,791.0,1001.22,688.07
2016,9,19,11,15,848.0,133.0,1.0,33.0,803.5,993.56,683.03
2016,9,19,11,30,852.0,134.0,1.0,33.0,816.0,982.11,675.92
2016,9,19,11,45,850.0,136.0,1.05,33.0,819.5,962.33,664.82
2016,9,19,12,0,848.0,138.0,1.1,33.0,823.0,939.08,651.7
2016,9,19,12,15,846.5,138.0,1.1,33.0,819.0,910.84,634.74
2016,9,19,12,30,845.0,138.0,1.1,33.0,815.0,879.42,615.83
2016,9,19,12,45,844.5,135.5,1.15,33.0,804.0,843.26,594.56
2016,9,19,13,0,844.0,133.0,1.2,33.0,793.0,804.22,571.23
2016,9,19,13,15,838.0,132.0,1.2,33.0,773.0,759.87,543.6
2016,9,19,13,30,832.0,131.0,1.2,33.0,753.0,713.43,512.61
2016,9,19,13,45,822.5,129.0,1.2,33.0,725.5,661.9,477.45
2016,9,19,14,0,813.0,127.0,1.2,33.0,698.0,609.1,440.43
2016,9,19,14,15,800.5,124.5,1.2,32.5,664.0,553.22,400.92
2016,9,19,14,30,788.0,122.0,1.2,32.0,630.0,496.93,359.62
2016,9,19,14,45,765.0,120.5,1.2,32.0,588.5,436.95,313.52
2016,9,19,15,0,742.0,119.0,1.2,32.0,547.0,375.51,265.04
2016,9,19,15,15,719.0,114.5,1.2,31.5,502.0,315.36,216.79
2016,9,19,15,30,696.0,110.0,1.2,31.0,457.0,257.23,169.41
2016,9,19,15,45,652.5,107.5,1.2,30.5,406.5,199.48,123.96
2016,9,19,16,0,609.0,105.0,1.2,30.0,356.0,146.91,86.16
2016,9,19,16,15,566.0,97.0,1.15,29.0,306.0,95.35,57.15
2016,9,19,16,30,523.0,89.0,1.1,28.0,256.0,65.75,50.13
2016,9,19,16,45,448.5,80.5,1.1,27.5,205.0,59.49,44.95
2016,9,19,17,0,374.0,72.0,1.1,27.0,154.0,54.09,40.25
2016,9,19,17,15,292.0,56.0,1.0,25.5,109.5,42.76,30.44
2016,9,19,17,30,210.0,40.0,0.9,24.0,65.0,31.03,19.83
2016,9,19,17,45,105.0,20.0,0.8,23.0,32.5,15.67,1.33
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,78.5,19.5,0.7,15.5,28.5,69.19,11.92
2016,9,20,6,30,157.0,39.0,0.7,16.0,57.0,146.94,112.02
2016,9,20,6,45,255.5,55.0,0.7,16.5,101.5,241.53,193.89
2016,9,20,7,0,354.0,71.0,0.7,17.0,146.0,335.09,271.76
2016,9,20,7,15,414.0,83.0,0.7,17.5,194.0,406.59,329.39
2016,9,20,7,30,474.0,95.0,0.7,18.0,242.0,482.86,388.17
2016,9,20,7,45,541.0,98.0,0.75,19.0,294.5,563.7,447.46
2016,9,20,8,0,608.0,101.0,0.8,20.0,347.0,643.53,502.46
2016,9,20,8,15,639.5,107.0,0.8,20.5,394.5,699.48,538.64
2016,9,20,8,30,671.0,113.0,0.8,21.0,442.0,755.04,573.68
2016,9,20,8,45,708.0,113.0,0.85,21.5,489.0,807.44,606.36
2016,9,20,9,0,745.0,113.0,0.9,22.0,536.0,858.79,637.69
2016,9,20,9,15,415.5,199.5,0.9,22.5,439.0,652.72,492.27
2016,9,20,9,30,86.0,286.0,0.9,23.0,342.0,383.13,291.08
2016,9,20,9,45,459.5,198.5,0.95,23.5,516.5,703.8,530.25
2016,9,20,10,0,833.0,111.0,1.0,24.0,691.0,978.62,706.94
2016,9,20,10,15,841.5,112.5,1.0,24.5,718.0,991.11,708.37
2016,9,20,10,30,850.0,114.0,1.0,25.0,745.0,989.09,704.6
2016,9,20,10,45,858.0,114.0,1.05,25.5,765.5,992.06,705.22
2016,9,20,11,0,866.0,114.0,1.1,26.0,786.0,991.27,703.58
2016,9,20,11,15,869.5,115.0,1.15,26.0,798.5,983.35,699.06
2016,9,20,11,30,873.0,116.0,1.2,26.0,811.0,971.67,692.38
2016,9,20,11,45,875.0,115.5,1.25,26.5,815.5,953.27,680.26
2016,9,20,12,0,877.0,115.0,1.3,27.0,820.0,931.29,666.02
2016,9,20,12,15,876.0,115.0,1.35,27.0,816.0,903.67,649.52
2016,9,20,12,30,875.0,115.0,1.4,27.0,812.0,872.8,630.88
2016,9,20,12,45,872.5,113.5,1.45,27.0,800.5,836.1,608.31
2016,9,20,13,0,870.0,112.0,1.5,27.0,789.0,796.6,583.68
2016,9,20,13,15,864.5,111.0,1.5,27.0,769.5,752.72,555.34
2016,9,20,13,30,859.0,110.0,1.5,27.0,750.0,706.63,524.13
2016,9,20,13,45,851.5,108.5,1.55,27.0,723.0,656.78,489.07
2016,9,20,14,0,844.0,107.0,1.6,27.0,696.0,606.54,452.57
2016,9,20,14,15,832.5,105.0,1.6,26.5,662.5,550.26,411.12
2016,9,20,14,30,821.0,103.0,1.6,26.0,629.0,493.38,367.67
2016,9,20,14,45,806.0,100.0,1.65,25.5,589.5,433.77,320.71
2016,9,20,15,0,791.0,97.0,1.7,25.0,550.0,374.53,272.24
2016,9,20,15,15,770.0,94.0,1.7,24.5,505.0,314.15,221.48
2016,9,20,15,30,749.0,91.0,1.7,24.0,460.0,255.43,171.43
2016,9,20,15,45,721.0,86.5,1.7,24.0,412.0,192.28,119.03
2016,9,20,16,0,693.0,82.0,1.7,24.0,364.0,135.66,76.24
2016,9,20,16,15,652.5,76.5,1.65,23.0,313.5,81.07,45.7
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,51.86,39.49
2016,9,20,16,45,551.0,64.0,1.6,21.5,213.0,48.03,36.23
2016,9,20,17,0,490.0,57.0,1.6,21.0,163.0,44.13,32.69
2016,9,20,17,15,397.5,46.5,1.5,20.0,116.5,36.94,26.15
2016,9,20,17,30,305.0,36.0,1.4,19.0,70.0,29.51,18.84
2016,9,20,17,45,152.5,18.0,1.35,18.5,35.0,14.52,0.0
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,55.0,19.0,1.15,13.5,25.0,57.36,1.63
2016,9,21,6,30,110.0,38.0,1.2,14.0,50.0,121.48,92.11
2016,9,21,6,45,163.0,57.0,1.25,14.5,86.0,179.75,145.24
2016,9,21,7,0,216.0,76.0,1.3,15.0,122.0,242.93,200.02
2016,9,21,7,15,244.0,95.5,1.35,15.0,160.5,294.54,243.97
2016,9,21,7,30,272.0,115.0,1.4,15.0,199.0,347.99,288.01
2016,9,21,7,45,302.0,130.5,1.45,15.5,239.0,399.22,328.48
2016,9,21,8,0,332.0,146.0,1.5,16.0,279.0,452.08,368.93
2016,9,21,8,15,547.5,117.5,1.55,16.5,370.0,634.08,508.49
2016,9,21,8,30,763.0,89.0,1.6,17.0,461.0,801.05,625.17
2016,9,21,8,45,790.5,90.0,1.65,17.5,507.0,848.73,654.06
2016,9,21,9,0,818.0,91.0,1.7,18.0,553.0,894.61,682.48
2016,9,21,9,15,628.0,166.0,1.75,18.0,536.0,824.14,632.39
2016,9,21,9,30,438.0,241.0,1.8,18.0,519.0,727.15,560.4
2016,9,21,9,45,661.5,167.0,1.85,18.5,612.5,874.96,666.1
2016,9,21,10,0,885.0,93.0,1.9,19.0,706.0,997.68,744.66
2016,9,21,10,15,893.0,94.0,1.9,19.0,733.5,1009.45,749.73
2016,9,21,10,30,901.0,95.0,1.9,19.0,761.0,1017.42,753.77
2016,9,21,10,45,909.0,94.5,1.95,19.0,782.0,1019.76,755.01
2016,9,21,11,0,917.0,94.0,2.0,19.0,803.0,1018.15,753.89
2016,9,21,11,15,921.0,94.5,2.0,19.0,816.0,1009.75,747.89
2016,9,21,11,30,925.0,95.0,2.0,19.0,829.0,997.39,739.53
2016,9,21,11,45,926.5,95.5,2.0,19.0,833.5,978.75,727.2
2016,9,21,12,0,928.0,96.0,2.0,19.0,838.0,956.31,712.53
2016,9,21,12,15,928.5,95.5,2.0,19.0,835.0,928.24,694.18
2016,9,21,12,30,929.0,95.0,2.0,19.0,832.0,896.66,673.51
2016,9,21,12,45,925.0,96.0,2.05,19.0,820.5,859.55,649.54
2016,9,21,13,0,921.0,97.0,2.1,19.0,809.0,819.5,623.34
2016,9,21,13,15,918.0,96.0,2.15,19.0,790.5,775.43,594.06
2016,9,21,13,30,915.0,95.0,2.2,19.0,772.0,728.77,561.97
2016,9,21,13,45,911.0,93.0,2.25,19.0,746.0,678.11,524.57
2016,9,21,14,0,907.0,91.0,2.3,19.0,720.0,625.38,484.47
2016,9,21,14,15,899.0,89.5,2.35,18.5,687.0,569.15,441.2
2016,9,21,14,30,891.0,88.0,2.4,18.0,654.0,511.71,395.27
2016,9,21,14,45,879.5,85.5,2.45,18.0,615.0,450.96,344.3
2016,9,21,15,0,868.0,83.0,2.5,18.0,576.0,389.95,291.42
2016,9,21,15,15,851.0,80.5,2.45,17.5,530.5,324.19,233.93
2016,9,21,15,30,834.0,78.0,2.4,17.0,485.0,261.96,178.62
2016,9,21,15,45,811.0,74.0,2.4,17.0,436.0,198.74,123.94
2016,9,21,16,0,788.0,70.0,2.4,17.0,387.0,137.91,76.66
2016,9,21,16,15,750.5,66.0,2.35,16.5,334.0,79.17,44.04
2016,9,21,16,30,713.0,62.0,2.3,16.0,281.0,49.88,38.76
2016,9,21,16,45,657.0,55.5,2.25,16.0,228.0,45.71,35.02
2016,9,21,17,0,601.0,49.0,2.2,16.0,175.0,37.93,27.91
2016,9,21,17,15,501.5,41.0,2.1,15.5,125.5,32.55,22.78
2016,9,21,17,30,402.0,33.0,2.0,15.0,76.0,27.12,16.93
2016,9,21,17,45,201.0,16.5,1.95,14.5,38.0,13.35,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,18.5,2.35,13.0,32.5,103.38,0.0
2016,9,22,6,30,277.0,37.0,2.4,13.0,65.0,219.49,169.33
2016,9,22,6,45,373.5,49.0,2.45,13.5,111.0,303.63,248.16
2016,9,22,7,0,470.0,61.0,2.5,14.0,157.0,398.7,330.25
2016,9,22,7,15,535.5,69.0,2.5,14.0,208.5,476.72,396.24
2016,9,22,7,30,601.0,77.0,2.5,14.0,260.0,558.98,462.95
2016,9,22,7,45,650.0,81.5,2.5,14.5,312.0,628.04,514.62
2016,9,22,8,0,699.0,86.0,2.5,15.0,364.0,698.71,565.44
2016,9,22,8,15,730.0,90.5,2.4,15.5,414.0,755.31,603.5
2016,9,22,8,30,761.0,95.0,2.3,16.0,464.0,806.21,636.22
2016,9,22,8,45,791.5,95.5,2.25,16.5,511.0,856.03,667.64
2016,9,22,9,0,822.0,96.0,2.2,17.0,558.0,904.11,697.06
2016,9,22,9,15,838.0,98.5,2.2,17.0,599.0,938.74,718.54
2016,9,22,9,30,854.0,101.0,2.2,17.0,640.0,970.4,737.98
2016,9,22,9,45,876.5,98.0,2.2,17.5,677.0,988.23,746.68
2016,9,22,10,0,899.0,95.0,2.2,18.0,714.0,1013.15,760.29
2016,9,22,10,15,907.0,96.0,2.2,18.0,742.0,1024.86,766.53
2016,9,22,10,30,915.0,97.0,2.2,18.0,770.0,1032.7,770.51
2016,9,22,10,45,922.5,97.0,2.2,18.5,791.0,1034.93,769.55
2016,9,22,11,0,930.0,97.0,2.2,19.0,812.0,1033.15,766.2
2016,9,22,11,15,933.0,97.5,2.2,19.0,824.5,1023.47,759.35
2016,9,22,11,30,936.0,98.0,2.2,19.0,837.0,1009.82,750.12
2016,9,22,11,45,938.0,97.5,2.25,19.5,841.0,990.19,736.29
2016,9,22,12,0,940.0,97.0,2.3,20.0,845.0,966.74,720.06
2016,9,22,12,15,939.0,97.0,2.3,20.0,841.0,937.42,700.86
2016,9,22,12,30,938.0,97.0,2.3,20.0,837.0,904.64,679.35
2016,9,22,12,45,932.5,97.5,2.3,20.0,824.0,865.38,653.38
2016,9,22,13,0,927.0,98.0,2.3,20.0,811.0,823.27,625.33
2016,9,22,13,15,921.5,97.0,2.25,20.0,790.0,777.04,593.8
2016,9,22,13,30,916.0,96.0,2.2,20.0,769.0,728.43,559.6
2016,9,22,13,45,906.0,95.5,2.2,20.0,740.5,675.27,520.2
2016,9,22,14,0,896.0,95.0,2.2,20.0,712.0,620.63,478.6
2016,9,22,14,15,885.0,93.0,2.15,20.0,677.5,562.82,433.19
2016,9,22,14,30,874.0,91.0,2.1,20.0,643.0,504.2,385.72
2016,9,22,14,45,856.0,90.0,2.1,20.0,601.5,441.38,333.74
2016,9,22,15,0,838.0,89.0,2.1,20.0,560.0,380.03,281.3
2016,9,22,15,15,817.0,86.0,2.1,19.5,514.0,316.91,226.78
2016,9,22,15,30,796.0,83.0,2.1,19.0,468.0,255.39,173.02
2016,9,22,15,45,762.0,80.5,2.1,19.0,417.5,194.03,121.13
2016,9,22,16,0,728.0,78.0,2.1,19.0,367.0,136.53,77.67
2016,9,22,16,15,686.5,73.0,2.05,18.5,315.0,76.07,43.51
2016,9,22,16,30,645.0,68.0,2.0,18.0,263.0,50.11,38.63
2016,9,22,16,45,578.5,61.5,2.0,17.5,211.0,46.55,35.52
2016,9,22,17,0,512.0,55.0,2.0,17.0,159.0,42.97,32.16
2016,9,22,17,15,409.5,44.5,1.9,16.5,112.0,35.66,25.3
2016,9,22,17,30,307.0,34.0,1.8,16.0,65.0,28.14,17.37
2016,9,22,17,45,153.5,17.0,1.75,15.5,32.5,13.92,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,15.0,1.0,11.5,33.0,119.22,0.0
2016,9,23,6,30,358.0,30.0,0.9,12.0,66.0,254.31,194.45
2016,9,23,6,45,459.5,38.5,0.85,13.0,113.0,341.94,276.37
2016,9,23,7,0,561.0,47.0,0.8,14.0,160.0,439.63,357.71
2016,9,23,7,15,619.5,52.5,0.8,14.5,211.5,513.07,417.04
2016,9,23,7,30,678.0,58.0,0.8,15.0,263.0,586.4,472.05
2016,9,23,7,45,719.5,62.0,0.8,16.0,314.5,652.17,517.42
2016,9,23,8,0,761.0,66.0,0.8,17.0,366.0,718.83,561.26
2016,9,23,8,15,787.5,69.0,0.85,17.5,415.0,771.93,595.63
2016,9,23,8,30,814.0,72.0,0.9,18.0,464.0,823.9,628.46
2016,9,23,8,45,834.0,74.0,0.95,19.0,509.0,858.27,647.5
2016,9,23,9,0,854.0,76.0,1.0,20.0,554.0,899.02,670.63
2016,9,23,9,15,867.5,78.0,1.05,20.5,594.0,931.09,688.89
2016,9,23,9,30,881.0,80.0,1.1,21.0,634.0,960.11,705.16
2016,9,23,9,45,893.0,80.5,1.15,21.5,668.0,982.52,717.17
2016,9,23,10,0,905.0,81.0,1.2,22.0,702.0,1001.43,727.06
2016,9,23,10,15,912.0,82.0,1.2,22.0,729.0,1012.27,732.48
2016,9,23,10,30,919.0,83.0,1.2,22.0,756.0,1019.23,735.71
2016,9,23,10,45,922.5,84.0,1.3,22.5,775.0,1018.74,734.84
2016,9,23,11,0,926.0,85.0,1.4,23.0,794.0,1014.26,731.63
2016,9,23,11,15,928.5,85.5,1.4,23.0,805.5,1004.24,724.85
2016,9,23,11,30,931.0,86.0,1.4,23.0,817.0,990.27,715.78
2016,9,23,11,45,930.5,86.5,1.45,23.5,820.5,969.6,702.0
2016,9,23,12,0,930.0,87.0,1.5,24.0,824.0,945.22,685.98
2016,9,23,12,15,928.5,87.0,1.55,24.0,819.0,915.83,668.05
2016,9,23,12,30,927.0,87.0,1.6,24.0,814.0,883.04,647.84
2016,9,23,12,45,918.5,89.0,1.65,24.0,800.5,843.4,622.93
2016,9,23,13,0,910.0,91.0,1.7,24.0,787.0,801.14,596.02
2016,9,23,13,15,904.5,90.0,1.7,24.0,766.5,755.68,566.15
2016,9,23,13,30,899.0,89.0,1.7,24.0,746.0,707.9,533.68
2016,9,23,13,45,889.0,88.5,1.75,24.0,717.5,655.65,496.08
2016,9,23,14,0,879.0,88.0,1.8,24.0,689.0,601.97,456.26
2016,9,23,14,15,867.5,86.5,1.8,23.5,655.0,545.37,413.53
2016,9,23,14,30,856.0,85.0,1.8,23.0,621.0,488.05,368.62
2016,9,23,14,45,840.0,83.0,1.85,23.0,580.5,427.94,319.43
2016,9,23,15,0,824.0,81.0,1.9,23.0,540.0,365.71,267.04
2016,9,23,15,15,666.0,114.0,1.85,22.5,465.0,292.29,208.8
2016,9,23,15,30,508.0,147.0,1.8,22.0,390.0,236.45,166.2
2016,9,23,15,45,499.0,131.0,1.8,21.5,348.0,185.38,124.07
2016,9,23,16,0,490.0,115.0,1.8,21.0,306.0,135.52,86.13
2016,9,23,16,15,572.5,86.5,1.75,20.5,280.0,81.13,50.59
2016,9,23,16,30,655.0,58.0,1.7,20.0,254.0,46.51,35.16
2016,9,23,16,45,593.5,52.5,1.65,19.5,203.5,39.47,29.01
2016,9,23,17,0,532.0,47.0,1.6,19.0,153.0,36.37,26.12
2016,9,23,17,15,432.5,38.0,1.55,18.5,107.0,30.11,20.25
2016,9,23,17,30,333.0,29.0,1.5,18.0,61.0,23.7,13.23
2016,9,23,17,45,166.5,14.5,1.5,17.5,30.5,11.76,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,197.0,13.5,0.6,13.5,32.5,124.96,0.0
2016,9,24,6,30,394.0,27.0,0.6,14.0,65.0,269.95,202.34
2016,9,24,6,45,493.0,34.5,0.65,15.0,112.5,351.07,280.49
2016,9,24,7,0,592.0,42.0,0.7,16.0,160.0,448.12,361.08
2016,9,24,7,15,649.5,47.0,0.65,16.5,211.5,522.26,419.92
2016,9,24,7,30,707.0,52.0,0.6,17.0,263.0,599.77,476.22
2016,9,24,7,45,745.0,56.0,0.6,18.0,315.0,663.85,519.4
2016,9,24,8,0,783.0,60.0,0.6,19.0,367.0,728.53,560.99
2016,9,24,8,15,809.5,63.0,0.65,19.5,416.0,782.29,595.21
2016,9,24,8,30,836.0,66.0,0.7,20.0,465.0,826.43,622.19
2016,9,24,8,45,855.0,68.0,0.75,21.0,511.0,869.06,646.49
2016,9,24,9,0,874.0,70.0,0.8,22.0,557.0,909.4,668.78
2016,9,24,9,15,888.0,72.0,0.85,23.0,597.5,942.37,685.97
2016,9,24,9,30,902.0,74.0,0.9,24.0,638.0,972.21,701.07
2016,9,24,9,45,915.0,74.0,0.95,25.0,672.5,995.23,711.8
2016,9,24,10,0,928.0,74.0,1.0,26.0,707.0,1014.69,720.38
2016,9,24,10,15,935.5,75.0,1.0,26.5,734.5,1026.13,724.56
2016,9,24,10,30,943.0,76.0,1.0,27.0,762.0,1033.6,726.53
2016,9,24,10,45,948.0,76.5,1.05,27.5,782.0,1033.93,725.36
2016,9,24,11,0,953.0,77.0,1.1,28.0,802.0,1030.15,721.93
2016,9,24,11,15,956.0,77.5,1.1,28.0,814.5,1020.31,715.48
2016,9,24,11,30,959.0,78.0,1.1,28.0,827.0,1006.39,706.77
2016,9,24,11,45,959.5,78.0,1.1,28.5,831.0,985.55,692.6
2016,9,24,12,0,960.0,78.0,1.1,29.0,835.0,960.86,676.26
2016,9,24,12,15,959.0,78.0,1.1,29.0,830.5,931.11,658.21
2016,9,24,12,30,958.0,78.0,1.1,29.0,826.0,897.82,637.96
2016,9,24,12,45,947.5,82.0,1.15,29.5,812.0,857.66,612.76
2016,9,24,13,0,937.0,86.0,1.2,30.0,798.0,814.87,585.68
2016,9,24,13,15,932.0,85.0,1.2,30.0,777.5,768.62,556.63
2016,9,24,13,30,927.0,84.0,1.2,30.0,757.0,719.94,525.08
2016,9,24,13,45,918.0,83.5,1.25,30.0,729.0,666.99,488.61
2016,9,24,14,0,909.0,83.0,1.3,30.0,701.0,612.44,449.75
2016,9,24,14,15,898.5,81.5,1.3,29.5,666.0,554.8,407.8
2016,9,24,14,30,888.0,80.0,1.3,29.0,631.0,496.26,363.5
2016,9,24,14,45,872.0,78.5,1.35,29.0,590.0,434.83,314.87
2016,9,24,15,0,856.0,77.0,1.4,29.0,549.0,373.68,264.73
2016,9,24,15,15,836.0,74.5,1.4,28.5,503.5,307.9,210.26
2016,9,24,15,30,816.0,72.0,1.4,28.0,458.0,246.09,158.22
2016,9,24,15,45,787.0,68.5,1.45,28.0,408.0,183.69,107.42
2016,9,24,16,0,758.0,65.0,1.5,28.0,358.0,124.47,64.65
2016,9,24,16,15,717.5,61.0,1.45,27.0,306.5,67.9,36.78
2016,9,24,16,30,677.0,57.0,1.4,26.0,255.0,45.95,33.77
2016,9,24,16,45,614.5,51.0,1.4,25.5,203.5,38.52,27.41
2016,9,24,17,0,552.0,45.0,1.4,25.0,152.0,34.93,24.15
2016,9,24,17,15,447.5,36.0,1.3,23.5,105.0,28.57,18.4
2016,9,24,17,30,343.0,27.0,1.2,22.0,58.0,22.06,11.19
2016,9,24,17,45,171.5,13.5,1.15,21.0,29.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.5,1.0,16.0,32.0,123.93,0.0
2016,9,25,6,30,392.0,27.0,1.0,17.0,64.0,269.25,197.93
2016,9,25,6,45,489.5,35.0,1.05,18.0,111.5,355.17,281.27
2016,9,25,7,0,587.0,43.0,1.1,19.0,159.0,446.17,357.32
2016,9,25,7,15,645.5,49.0,1.1,20.0,211.0,522.06,417.4
2016,9,25,7,30,704.0,55.0,1.1,21.0,263.0,601.42,474.98
2016,9,25,7,45,740.5,59.0,1.1,22.0,314.0,664.25,517.47
2016,9,25,8,0,777.0,63.0,1.1,23.0,365.0,727.51,558.31
2016,9,25,8,15,803.5,66.5,1.1,24.0,414.5,781.66,591.15
2016,9,25,8,30,830.0,70.0,1.1,25.0,464.0,834.62,622.05
2016,9,25,8,45,845.0,73.5,1.1,26.0,508.5,866.72,638.3
2016,9,25,9,0,860.0,77.0,1.1,27.0,553.0,904.82,658.27
2016,9,25,9,15,874.5,79.0,1.1,27.5,593.0,937.75,675.77
2016,9,25,9,30,889.0,81.0,1.1,28.0,633.0,967.63,691.2
2016,9,25,9,45,905.0,80.0,1.1,29.0,668.5,991.99,701.71
2016,9,25,10,0,921.0,79.0,1.1,30.0,704.0,1012.91,710.09
2016,9,25,10,15,928.0,80.0,1.05,30.5,731.0,1023.65,712.82
2016,9,25,10,30,935.0,81.0,1.0,31.0,758.0,1030.44,713.37
2016,9,25,10,45,930.5,86.5,1.0,31.5,775.5,1027.09,709.03
2016,9,25,11,0,926.0,92.0,1.0,32.0,793.0,1019.64,702.55
2016,9,25,11,15,929.0,92.5,1.0,32.0,805.0,1009.81,696.28
2016,9,25,11,30,932.0,93.0,1.0,32.0,817.0,996.02,687.8
2016,9,25,11,45,918.5,100.0,1.0,32.5,816.5,970.06,670.77
2016,9,25,12,0,905.0,107.0,1.0,33.0,816.0,940.77,651.95
2016,9,25,12,15,903.5,107.0,1.0,33.0,811.5,911.64,634.59
2016,9,25,12,30,902.0,107.0,1.0,33.0,807.0,879.21,615.15
2016,9,25,12,45,891.5,109.5,1.05,33.5,792.5,838.89,590.2
2016,9,25,13,0,881.0,112.0,1.1,34.0,778.0,796.18,563.56
2016,9,25,13,15,875.0,111.0,1.1,33.5,757.5,751.18,536.8
2016,9,25,13,30,869.0,110.0,1.1,33.0,737.0,704.0,506.6
2016,9,25,13,45,852.0,112.0,1.15,33.0,707.0,653.05,471.83
2016,9,25,14,0,835.0,114.0,1.2,33.0,677.0,598.31,433.42
2016,9,25,14,15,822.5,111.5,1.2,32.5,642.5,541.31,392.69
2016,9,25,14,30,810.0,109.0,1.2,32.0,608.0,483.88,350.05
2016,9,25,14,45,785.5,108.0,1.2,32.0,566.0,422.77,302.59
2016,9,25,15,0,761.0,107.0,1.2,32.0,524.0,360.49,252.94
2016,9,25,15,15,737.0,103.0,1.15,31.5,478.5,299.7,203.64
2016,9,25,15,30,713.0,99.0,1.1,31.0,433.0,241.04,155.62
2016,9,25,15,45,677.0,94.5,1.1,31.0,383.5,182.47,109.44
2016,9,25,16,0,641.0,90.0,1.1,31.0,334.0,128.12,71.4
2016,9,25,16,15,595.5,82.5,1.05,30.0,283.5,75.56,45.42
2016,9,25,16,30,550.0,75.0,1.0,29.0,233.0,56.06,41.79
2016,9,25,16,45,484.0,65.5,0.95,28.0,184.0,50.3,37.0
2016,9,25,17,0,418.0,56.0,0.9,27.0,135.0,44.35,31.79
2016,9,25,17,15,318.0,42.0,0.8,25.5,91.0,33.91,22.57
2016,9,25,17,30,218.0,28.0,0.7,24.0,47.0,21.98,10.36
2016,9,25,17,45,109.0,14.0,0.65,23.0,23.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,15.5,1.15,19.5,26.5,71.33,0.0
2016,9,26,6,30,245.0,31.0,1.0,20.0,53.0,196.55,140.66
2016,9,26,6,45,346.0,43.5,0.85,21.0,98.0,282.63,221.39
2016,9,26,7,0,447.0,56.0,0.7,22.0,143.0,379.18,299.9
2016,9,26,7,15,512.5,65.5,0.7,23.0,193.5,457.39,360.99
2016,9,26,7,30,578.0,75.0,0.7,24.0,244.0,540.09,422.14
2016,9,26,7,45,623.0,81.5,0.7,25.0,294.5,607.32,467.94
2016,9,26,8,0,668.0,88.0,0.7,26.0,345.0,675.95,512.39
2016,9,26,8,15,700.0,93.0,0.7,27.0,394.0,732.66,546.77
2016,9,26,8,30,732.0,98.0,0.7,28.0,443.0,788.83,579.6
2016,9,26,8,45,755.5,102.0,0.7,29.0,488.5,835.08,604.88
2016,9,26,9,0,779.0,106.0,0.7,30.0,534.0,874.16,625.0
2016,9,26,9,15,796.0,109.0,0.7,30.5,574.0,909.13,643.46
2016,9,26,9,30,813.0,112.0,0.7,31.0,614.0,941.26,659.96
2016,9,26,9,45,825.5,114.5,0.75,32.0,648.5,965.32,671.07
2016,9,26,10,0,838.0,117.0,0.8,33.0,683.0,985.95,680.17
2016,9,26,10,15,847.0,119.0,0.85,33.0,710.0,998.95,687.55
2016,9,26,10,30,856.0,121.0,0.9,33.0,737.0,1008.19,692.93
2016,9,26,10,45,861.0,122.5,0.95,33.5,756.5,1009.04,692.09
2016,9,26,11,0,866.0,124.0,1.0,34.0,776.0,1006.02,689.18
2016,9,26,11,15,869.5,125.0,1.05,34.0,788.0,997.08,684.32
2016,9,26,11,30,873.0,126.0,1.1,34.0,800.0,984.29,677.32
2016,9,26,11,45,871.5,127.0,1.15,34.5,803.0,963.05,663.96
2016,9,26,12,0,870.0,128.0,1.2,35.0,806.0,938.28,648.58
2016,9,26,12,15,869.0,127.5,1.2,35.0,801.5,908.96,631.03
2016,9,26,12,30,868.0,127.0,1.2,35.0,797.0,876.39,611.47
2016,9,26,12,45,896.5,111.0,1.25,35.0,793.0,842.59,591.71
2016,9,26,13,0,925.0,95.0,1.3,35.0,789.0,810.87,573.07
2016,9,26,13,15,919.5,94.0,1.3,34.5,768.0,764.55,545.4
2016,9,26,13,30,914.0,93.0,1.3,34.0,747.0,715.87,514.79
2016,9,26,13,45,906.0,91.5,1.3,34.0,719.0,663.0,478.36
2016,9,26,14,0,898.0,90.0,1.3,34.0,691.0,608.49,439.68
2016,9,26,14,15,886.5,88.5,1.3,33.5,656.5,550.76,398.29
2016,9,26,14,30,875.0,87.0,1.3,33.0,622.0,492.28,354.67
2016,9,26,14,45,860.0,84.5,1.3,33.0,581.0,430.98,306.66
2016,9,26,15,0,845.0,82.0,1.3,33.0,540.0,367.55,255.56
2016,9,26,15,15,824.5,79.0,1.3,32.5,494.0,304.35,203.94
2016,9,26,15,30,804.0,76.0,1.3,32.0,448.0,242.71,153.06
2016,9,26,15,45,741.0,79.5,1.3,32.0,393.0,181.93,106.06
2016,9,26,16,0,678.0,83.0,1.3,32.0,338.0,124.1,66.93
2016,9,26,16,15,632.5,76.5,1.2,30.5,286.5,70.13,41.4
2016,9,26,16,30,587.0,70.0,1.1,29.0,235.0,52.36,38.69
2016,9,26,16,45,488.5,63.5,1.0,28.0,182.0,48.86,35.76
2016,9,26,17,0,390.0,57.0,0.9,27.0,129.0,45.48,32.68
2016,9,26,17,15,291.5,42.0,0.85,26.0,86.0,32.55,21.28
2016,9,26,17,30,193.0,27.0,0.8,25.0,43.0,21.21,8.85
2016,9,26,17,45,96.5,13.5,0.75,24.0,21.5,12.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,19.5,20.0,42.64,0.0
2016,9,27,6,30,128.0,28.0,0.9,20.0,40.0,130.5,90.55
2016,9,27,6,45,200.0,48.5,0.8,20.5,80.5,203.97,159.59
2016,9,27,7,0,272.0,69.0,0.7,21.0,121.0,283.77,226.19
2016,9,27,7,15,330.0,85.5,0.7,21.5,168.0,355.23,283.98
2016,9,27,7,30,388.0,102.0,0.7,22.0,215.0,431.32,342.86
2016,9,27,7,45,432.0,115.5,0.7,23.0,263.0,496.88,390.52
2016,9,27,8,0,476.0,129.0,0.7,24.0,311.0,564.62,437.63
2016,9,27,8,15,510.0,139.0,0.65,25.0,357.5,621.25,474.31
2016,9,27,8,30,544.0,149.0,0.6,26.0,404.0,678.26,509.74
2016,9,27,8,45,564.5,159.0,0.6,27.0,446.0,722.98,535.84
2016,9,27,9,0,585.0,169.0,0.6,28.0,488.0,766.41,560.36
2016,9,27,9,15,605.0,175.5,0.65,28.5,527.0,810.1,586.39
2016,9,27,9,30,625.0,182.0,0.7,29.0,566.0,845.86,606.97
2016,9,27,9,45,703.0,160.0,0.75,30.0,614.5,904.42,640.43
2016,9,27,10,0,781.0,138.0,0.8,31.0,663.0,952.67,666.48
2016,9,27,10,15,791.0,140.5,0.85,31.0,690.0,966.81,674.31
2016,9,27,10,30,801.0,143.0,0.9,31.0,717.0,977.37,680.56
2016,9,27,10,45,731.5,180.5,0.95,31.5,716.0,951.99,663.77
2016,9,27,11,0,662.0,218.0,1.0,32.0,715.0,914.73,640.17
2016,9,27,11,15,666.5,219.5,1.0,32.0,726.0,908.59,636.39
2016,9,27,11,30,671.0,221.0,1.0,32.0,737.0,899.19,630.35
2016,9,27,11,45,622.5,246.0,1.05,32.0,726.5,860.71,605.64
2016,9,27,12,0,574.0,271.0,1.1,32.0,716.0,818.72,578.75
2016,9,27,12,15,572.5,270.0,1.1,32.0,711.5,794.76,563.68
2016,9,27,12,30,571.0,269.0,1.1,32.0,707.0,768.58,546.85
2016,9,27,12,45,630.5,236.0,1.15,32.0,712.5,761.18,543.99
2016,9,27,13,0,690.0,203.0,1.2,32.0,718.0,745.03,534.98
2016,9,27,13,15,681.5,200.5,1.2,32.0,697.5,701.93,506.11
2016,9,27,13,30,673.0,198.0,1.2,32.0,677.0,657.48,475.98
2016,9,27,13,45,610.0,215.5,1.25,32.0,636.5,596.1,433.36
2016,9,27,14,0,547.0,233.0,1.3,32.0,596.0,536.49,391.2
2016,9,27,14,15,530.5,225.5,1.3,31.5,562.5,486.23,355.52
2016,9,27,14,30,514.0,218.0,1.3,31.0,529.0,436.76,319.22
2016,9,27,14,45,491.0,209.0,1.3,31.0,490.0,384.41,279.27
2016,9,27,15,0,468.0,200.0,1.3,31.0,451.0,334.11,239.99
2016,9,27,15,15,441.5,188.0,1.25,30.5,408.5,282.66,199.74
2016,9,27,15,30,415.0,176.0,1.2,30.0,366.0,234.21,161.71
2016,9,27,15,45,406.0,156.5,1.15,29.5,325.0,185.77,123.94
2016,9,27,16,0,397.0,137.0,1.1,29.0,284.0,138.66,90.08
2016,9,27,16,15,353.5,120.5,1.0,28.0,237.0,94.4,65.96
2016,9,27,16,30,310.0,104.0,0.9,27.0,190.0,78.43,60.97
2016,9,27,16,45,281.0,83.5,0.85,26.0,149.0,62.17,47.28
2016,9,27,17,0,252.0,63.0,0.8,25.0,108.0,47.83,34.88
2016,9,27,17,15,176.5,42.5,0.7,24.0,69.0,32.76,21.54
2016,9,27,17,30,101.0,22.0,0.6,23.0,30.0,17.17,5.16
2016,9,27,17,45,50.5,11.0,0.55,22.0,15.0,10.01,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.5,0.6,14.5,22.5,52.2,0.0
2016,9,28,6,30,163.0,31.0,0.5,15.0,45.0,154.25,107.42
2016,9,28,6,45,257.5,47.5,0.45,16.0,87.5,236.17,187.27
2016,9,28,7,0,352.0,64.0,0.4,17.0,130.0,327.58,263.43
2016,9,28,7,15,416.5,75.5,0.35,17.5,177.5,400.84,322.44
2016,9,28,7,30,481.0,87.0,0.3,18.0,225.0,479.33,382.5
2016,9,28,7,45,538.0,93.5,0.3,18.5,275.5,556.05,438.59
2016,9,28,8,0,595.0,100.0,0.3,19.0,326.0,631.28,490.3
2016,9,28,8,15,628.5,106.0,0.35,20.0,373.5,688.0,526.53
2016,9,28,8,30,662.0,112.0,0.4,21.0,421.0,744.4,561.55
2016,9,28,8,45,685.5,117.5,0.45,22.0,464.5,790.45,588.62
2016,9,28,9,0,709.0,123.0,0.5,23.0,508.0,834.82,614.08
2016,9,28,9,15,727.5,127.0,0.55,23.5,547.5,870.63,634.74
2016,9,28,9,30,746.0,131.0,0.6,24.0,587.0,903.9,653.7
2016,9,28,9,45,759.5,134.0,0.65,25.0,620.0,928.28,665.65
2016,9,28,10,0,773.0,137.0,0.7,26.0,653.0,949.5,675.7
2016,9,28,10,15,783.0,139.5,0.75,26.5,680.0,956.81,678.51
2016,9,28,10,30,793.0,142.0,0.8,27.0,707.0,967.29,683.6
2016,9,28,10,45,758.0,163.5,0.85,27.5,715.5,957.97,676.57
2016,9,28,11,0,723.0,185.0,0.9,28.0,724.0,938.19,663.46
2016,9,28,11,15,727.5,186.0,0.95,28.0,735.5,930.92,659.63
2016,9,28,11,30,732.0,187.0,1.0,28.0,747.0,920.22,653.58
2016,9,28,11,45,699.5,204.5,1.1,28.0,741.5,889.21,635.6
2016,9,28,12,0,667.0,222.0,1.2,28.0,736.0,855.83,615.5
2016,9,28,12,15,665.5,221.5,1.2,28.0,731.5,830.03,598.92
2016,9,28,12,30,664.0,221.0,1.2,28.0,727.0,801.65,580.43
2016,9,28,12,45,686.0,206.0,1.3,28.0,721.5,775.63,565.02
2016,9,28,13,0,708.0,191.0,1.4,28.0,716.0,745.65,546.45
2016,9,28,13,15,699.5,189.0,1.4,27.5,695.5,702.41,517.93
2016,9,28,13,30,691.0,187.0,1.4,27.0,675.0,657.76,487.82
2016,9,28,13,45,650.5,195.5,1.45,27.0,641.0,601.75,447.99
2016,9,28,14,0,610.0,204.0,1.5,27.0,607.0,547.68,408.66
2016,9,28,14,15,593.5,198.5,1.45,26.5,573.5,493.45,368.77
2016,9,28,14,30,577.0,193.0,1.4,26.0,540.0,442.66,330.13
2016,9,28,14,45,555.5,185.5,1.4,25.5,501.0,388.98,288.42
2016,9,28,15,0,534.0,178.0,1.4,25.0,462.0,337.02,246.88
2016,9,28,15,15,506.0,168.5,1.35,24.5,418.5,283.56,203.52
2016,9,28,15,30,478.0,159.0,1.3,24.0,375.0,233.12,162.51
2016,9,28,15,45,463.5,142.5,1.3,23.5,332.5,182.47,122.07
2016,9,28,16,0,449.0,126.0,1.3,23.0,290.0,133.72,86.7
2016,9,28,16,15,401.0,112.5,1.2,22.0,242.5,88.54,63.0
2016,9,28,16,30,353.0,99.0,1.1,21.0,195.0,72.6,57.52
2016,9,28,16,45,313.5,80.0,1.05,20.5,152.0,59.82,46.35
2016,9,28,17,0,274.0,61.0,1.0,20.0,109.0,46.48,34.44
2016,9,28,17,15,188.5,42.0,0.95,19.0,69.5,32.49,21.67
2016,9,28,17,30,103.0,23.0,0.9,18.0,30.0,18.01,4.34
2016,9,28,17,45,51.5,11.5,0.85,17.5,15.0,10.46,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
