Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,0.8,11.5,24.0,69.08,0.0
2016,9,29,6,30,241.0,28.0,0.8,12.0,48.0,190.06,131.44
2016,9,29,6,45,349.5,40.0,0.85,12.5,92.0,281.2,226.31
2016,9,29,7,0,458.0,52.0,0.9,13.0,136.0,381.74,312.55
2016,9,29,7,15,294.5,82.0,0.9,13.5,143.0,327.28,269.88
2016,9,29,7,30,131.0,112.0,0.9,14.0,150.0,232.73,191.93
2016,9,29,7,45,146.0,132.5,0.9,15.0,182.0,271.76,223.79
2016,9,29,8,0,161.0,153.0,0.9,16.0,214.0,311.45,254.36
2016,9,29,8,15,455.0,120.5,0.85,16.5,323.5,551.97,443.94
2016,9,29,8,30,749.0,88.0,0.8,17.0,433.0,784.87,606.38
2016,9,29,8,45,773.0,90.5,0.75,18.0,478.0,830.15,629.17
2016,9,29,9,0,797.0,93.0,0.7,19.0,523.0,873.46,652.36
2016,9,29,9,15,813.5,96.0,0.7,19.5,562.5,908.01,671.4
2016,9,29,9,30,830.0,99.0,0.7,20.0,602.0,939.68,688.43
2016,9,29,9,45,846.0,99.0,0.75,21.0,636.5,964.04,700.42
2016,9,29,10,0,862.0,99.0,0.8,22.0,671.0,974.75,703.86
2016,9,29,10,15,870.5,100.5,0.85,22.5,698.0,986.63,709.69
2016,9,29,10,30,879.0,102.0,0.9,23.0,725.0,994.79,713.28
2016,9,29,10,45,881.5,104.5,0.95,23.5,743.5,994.36,711.71
2016,9,29,11,0,884.0,107.0,1.0,24.0,762.0,990.08,707.99
2016,9,29,11,15,887.5,107.5,1.05,24.0,773.5,980.69,702.63
2016,9,29,11,30,891.0,108.0,1.1,24.0,785.0,967.51,695.04
2016,9,29,11,45,889.5,109.5,1.15,24.5,788.0,947.02,681.61
2016,9,29,12,0,888.0,111.0,1.2,25.0,791.0,923.01,666.07
2016,9,29,12,15,886.5,110.5,1.2,25.0,786.0,893.52,647.58
2016,9,29,12,30,885.0,110.0,1.2,25.0,781.0,860.82,627.03
2016,9,29,12,45,888.0,106.0,1.3,25.0,770.0,825.08,605.67
2016,9,29,13,0,891.0,102.0,1.4,25.0,759.0,786.14,581.81
2016,9,29,13,15,885.0,101.0,1.4,25.0,738.5,740.68,552.15
2016,9,29,13,30,879.0,100.0,1.4,25.0,718.0,693.03,518.93
2016,9,29,13,45,866.0,100.5,1.45,25.0,688.5,640.52,481.35
2016,9,29,14,0,853.0,101.0,1.5,25.0,659.0,588.02,442.51
2016,9,29,14,15,840.5,99.0,1.5,24.5,624.5,530.7,399.44
2016,9,29,14,30,828.0,97.0,1.5,24.0,590.0,472.91,354.36
2016,9,29,14,45,810.0,94.0,1.55,24.0,549.5,411.82,304.71
2016,9,29,15,0,792.0,91.0,1.6,24.0,509.0,351.5,254.07
2016,9,29,15,15,768.5,87.5,1.6,23.5,463.5,290.28,202.12
2016,9,29,15,30,745.0,84.0,1.6,23.0,418.0,231.1,151.68
2016,9,29,15,45,716.5,78.5,1.6,22.5,369.5,168.09,100.43
2016,9,29,16,0,688.0,73.0,1.6,22.0,321.0,111.59,60.45
2016,9,29,16,15,641.5,67.5,1.6,21.0,270.5,58.24,36.71
2016,9,29,16,30,595.0,62.0,1.6,20.0,220.0,46.53,35.15
2016,9,29,16,45,528.5,53.5,1.65,19.0,171.0,41.16,30.41
2016,9,29,17,0,462.0,45.0,1.7,18.0,122.0,35.63,25.3
2016,9,29,17,15,345.0,33.5,1.7,17.0,79.5,27.08,17.13
2016,9,29,17,30,228.0,22.0,1.7,16.0,37.0,18.2,2.2
2016,9,29,17,45,114.0,11.0,1.75,15.5,18.5,10.01,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,141.0,13.0,1.35,11.0,24.5,77.77,0.0
2016,9,30,6,30,282.0,26.0,1.4,11.0,49.0,208.37,140.59
2016,9,30,6,45,393.0,36.5,1.45,11.5,93.5,302.48,244.74
2016,9,30,7,0,504.0,47.0,1.5,12.0,138.0,404.76,333.91
2016,9,30,7,15,252.0,68.5,1.5,12.5,114.0,280.72,234.21
2016,9,30,7,30,0.0,90.0,1.5,13.0,90.0,87.23,68.85
2016,9,30,7,45,2.0,108.5,1.55,13.5,109.0,106.69,85.56
2016,9,30,8,0,4.0,127.0,1.6,14.0,128.0,126.23,101.65
2016,9,30,8,15,27.5,156.0,1.6,14.5,168.5,189.44,154.25
2016,9,30,8,30,51.0,185.0,1.6,15.0,209.0,242.87,197.47
2016,9,30,8,45,167.5,204.5,1.6,15.5,293.0,385.51,312.93
2016,9,30,9,0,284.0,224.0,1.6,16.0,377.0,535.46,427.65
2016,9,30,9,15,575.0,155.0,1.6,16.5,492.5,757.98,593.17
2016,9,30,9,30,866.0,86.0,1.6,17.0,608.0,947.35,718.76
2016,9,30,9,45,880.0,86.5,1.6,17.5,642.5,970.71,729.08
2016,9,30,10,0,894.0,87.0,1.6,18.0,677.0,990.64,739.19
2016,9,30,10,15,902.0,88.0,1.6,18.0,704.0,1001.64,744.94
2016,9,30,10,30,910.0,89.0,1.6,18.0,731.0,1008.79,748.44
2016,9,30,10,45,915.0,90.0,1.65,18.5,750.0,1009.07,747.02
2016,9,30,11,0,920.0,91.0,1.7,19.0,769.0,1005.38,743.26
2016,9,30,11,15,923.0,91.5,1.7,19.0,781.0,995.2,736.17
2016,9,30,11,30,926.0,92.0,1.7,19.0,793.0,981.1,726.74
2016,9,30,11,45,927.0,92.5,1.75,19.0,796.5,961.27,714.38
2016,9,30,12,0,928.0,93.0,1.8,19.0,800.0,937.7,699.63
2016,9,30,12,15,927.0,92.5,1.85,19.0,795.0,907.67,680.57
2016,9,30,12,30,926.0,92.0,1.9,19.0,790.0,874.26,659.18
2016,9,30,12,45,917.5,94.0,1.95,19.0,776.0,834.24,633.11
2016,9,30,13,0,909.0,96.0,2.0,19.0,762.0,791.65,605.02
2016,9,30,13,15,903.0,95.0,2.0,19.0,741.0,745.47,573.68
2016,9,30,13,30,897.0,94.0,2.0,19.0,720.0,697.04,538.7
2016,9,30,13,45,889.0,92.5,2.05,19.0,691.5,644.88,499.81
2016,9,30,14,0,881.0,91.0,2.1,19.0,663.0,591.14,458.5
2016,9,30,14,15,868.5,89.0,2.15,18.5,628.0,533.3,413.49
2016,9,30,14,30,856.0,87.0,2.2,18.0,593.0,474.89,366.25
2016,9,30,14,45,840.5,84.0,2.25,18.0,552.0,412.52,313.58
2016,9,30,15,0,825.0,81.0,2.3,18.0,511.0,351.38,260.25
2016,9,30,15,15,802.0,78.0,2.3,17.5,465.0,288.91,205.34
2016,9,30,15,30,779.0,75.0,2.3,17.0,419.0,228.35,152.01
2016,9,30,15,45,748.0,71.0,2.3,17.0,370.0,167.95,101.39
2016,9,30,16,0,717.0,67.0,2.3,17.0,321.0,111.07,60.67
2016,9,30,16,15,670.5,61.5,2.25,16.5,270.0,56.47,36.94
2016,9,30,16,30,624.0,56.0,2.2,16.0,219.0,42.01,31.74
2016,9,30,16,45,552.0,49.0,2.2,15.5,169.5,37.66,27.75
2016,9,30,17,0,480.0,42.0,2.2,15.0,120.0,33.24,23.48
2016,9,30,17,15,358.0,31.0,2.1,14.5,77.0,25.02,15.41
2016,9,30,17,30,236.0,20.0,2.0,14.0,34.0,16.5,0.0
2016,9,30,17,45,118.0,10.0,1.9,13.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,13.0,1.2,10.5,24.0,80.34,0.0
2016,10,1,6,30,293.0,26.0,1.2,11.0,48.0,212.75,137.58
2016,10,1,6,45,408.5,36.0,1.3,12.0,94.0,310.9,250.09
2016,10,1,7,0,524.0,46.0,1.4,13.0,140.0,416.07,341.02
2016,10,1,7,15,592.5,52.5,1.45,13.5,191.0,495.38,407.65
2016,10,1,7,30,661.0,59.0,1.5,14.0,242.0,579.34,473.74
2016,10,1,7,45,707.5,63.5,1.55,14.5,294.0,643.32,521.02
2016,10,1,8,0,754.0,68.0,1.6,15.0,346.0,713.58,571.07
2016,10,1,8,15,784.0,71.5,1.55,15.5,395.5,769.41,607.86
2016,10,1,8,30,814.0,75.0,1.5,16.0,445.0,824.24,642.72
2016,10,1,8,45,838.0,77.0,1.5,17.0,491.5,870.35,669.8
2016,10,1,9,0,862.0,79.0,1.5,18.0,538.0,905.06,688.52
2016,10,1,9,15,877.5,81.0,1.45,18.0,578.0,938.32,707.95
2016,10,1,9,30,893.0,83.0,1.4,18.0,618.0,968.54,725.12
2016,10,1,9,45,908.5,82.5,1.4,18.5,653.5,992.37,737.42
2016,10,1,10,0,924.0,82.0,1.4,19.0,689.0,1012.72,747.52
2016,10,1,10,15,932.0,83.5,1.4,19.5,716.0,1024.41,752.14
2016,10,1,10,30,940.0,85.0,1.4,20.0,743.0,1032.13,754.44
2016,10,1,10,45,945.5,85.5,1.4,20.5,763.0,1032.13,752.05
2016,10,1,11,0,951.0,86.0,1.4,21.0,783.0,1028.05,747.34
2016,10,1,11,15,953.5,86.5,1.4,21.0,794.5,1016.98,739.85
2016,10,1,11,30,956.0,87.0,1.4,21.0,806.0,1001.88,730.03
2016,10,1,11,45,956.5,87.5,1.45,21.5,809.5,980.96,716.05
2016,10,1,12,0,957.0,88.0,1.5,22.0,813.0,956.2,699.71
2016,10,1,12,15,956.0,87.5,1.55,22.0,808.0,925.34,680.76
2016,10,1,12,30,955.0,87.0,1.6,22.0,803.0,890.98,659.43
2016,10,1,12,45,951.0,87.0,1.65,22.0,789.5,851.43,634.47
2016,10,1,13,0,947.0,87.0,1.7,22.0,776.0,808.92,607.24
2016,10,1,13,15,941.5,86.0,1.7,22.0,754.5,761.55,575.87
2016,10,1,13,30,936.0,85.0,1.7,22.0,733.0,711.78,541.03
2016,10,1,13,45,926.5,84.5,1.75,22.0,704.0,657.88,501.7
2016,10,1,14,0,917.0,84.0,1.8,22.0,675.0,602.43,459.92
2016,10,1,14,15,905.5,82.0,1.8,21.5,639.5,543.25,414.49
2016,10,1,14,30,894.0,80.0,1.8,21.0,604.0,483.32,366.68
2016,10,1,14,45,876.5,78.5,1.85,21.0,562.0,421.01,314.78
2016,10,1,15,0,859.0,77.0,1.9,21.0,520.0,356.88,259.87
2016,10,1,15,15,837.0,74.0,1.9,20.5,473.5,292.69,204.23
2016,10,1,15,30,815.0,71.0,1.9,20.0,427.0,230.25,149.96
2016,10,1,15,45,781.5,67.5,1.9,20.0,376.5,167.76,98.52
2016,10,1,16,0,748.0,64.0,1.9,20.0,326.0,109.08,57.58
2016,10,1,16,15,701.5,59.5,1.85,19.0,274.0,53.46,41.37
2016,10,1,16,30,655.0,55.0,1.8,18.0,222.0,45.39,34.43
2016,10,1,16,45,578.0,48.0,1.8,17.5,171.0,37.1,26.98
2016,10,1,17,0,501.0,41.0,1.8,17.0,120.0,32.62,22.67
2016,10,1,17,15,367.5,30.5,1.75,16.5,76.0,24.78,14.82
2016,10,1,17,30,234.0,20.0,1.7,16.0,32.0,16.7,0.0
2016,10,1,17,45,117.0,10.0,1.65,15.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.5,1.1,10.5,22.5,75.92,0.0
2016,10,2,6,30,276.0,25.0,1.1,11.0,45.0,201.63,123.3
2016,10,2,6,45,390.5,35.5,1.1,12.0,89.5,300.04,240.46
2016,10,2,7,0,505.0,46.0,1.1,13.0,134.0,404.15,330.26
2016,10,2,7,15,573.0,52.5,1.1,13.5,184.5,482.18,395.42
2016,10,2,7,30,641.0,59.0,1.1,14.0,235.0,564.8,460.05
2016,10,2,7,45,688.5,63.0,1.15,14.5,286.0,627.88,506.47
2016,10,2,8,0,736.0,67.0,1.2,15.0,337.0,697.47,555.83
2016,10,2,8,15,765.0,71.0,1.2,15.5,385.0,752.34,592.2
2016,10,2,8,30,794.0,75.0,1.2,16.0,433.0,806.23,626.81
2016,10,2,8,45,818.0,76.5,1.2,16.5,478.0,851.03,654.16
2016,10,2,9,0,842.0,78.0,1.2,17.0,523.0,893.76,679.59
2016,10,2,9,15,856.5,80.0,1.2,17.0,562.0,916.33,692.42
2016,10,2,9,30,871.0,82.0,1.2,17.0,601.0,945.16,709.64
2016,10,2,9,45,882.5,83.0,1.3,17.5,634.0,966.61,722.19
2016,10,2,10,0,894.0,84.0,1.4,18.0,667.0,984.56,732.57
2016,10,2,10,15,901.0,85.5,1.45,18.0,693.5,995.03,738.77
2016,10,2,10,30,908.0,87.0,1.5,18.0,720.0,1001.65,742.72
2016,10,2,10,45,524.5,219.0,1.55,18.5,587.0,779.43,590.97
2016,10,2,11,0,141.0,351.0,1.6,19.0,454.0,512.15,391.58
2016,10,2,11,15,143.0,354.5,1.65,19.0,460.5,511.9,393.27
2016,10,2,11,30,145.0,358.0,1.7,19.0,467.0,510.92,392.52
2016,10,2,11,45,102.0,347.5,1.75,19.0,424.5,438.04,337.88
2016,10,2,12,0,59.0,337.0,1.8,19.0,382.0,383.04,295.98
2016,10,2,12,15,60.5,334.0,1.8,19.0,380.0,376.59,291.47
2016,10,2,12,30,62.0,331.0,1.8,19.0,378.0,369.92,286.55
2016,10,2,12,45,41.0,297.5,1.85,19.0,328.5,314.81,244.48
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,254.38,197.9
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,245.69,191.51
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,237.04,184.97
2016,10,2,13,45,109.5,273.0,1.9,19.0,344.0,322.05,252.46
2016,10,2,14,0,200.0,296.0,1.9,19.0,424.0,383.81,299.75
2016,10,2,14,15,529.5,191.0,1.9,18.5,504.5,448.93,349.9
2016,10,2,14,30,859.0,86.0,1.9,18.0,585.0,471.01,362.64
2016,10,2,14,45,843.0,83.5,1.95,18.0,544.5,408.82,309.68
2016,10,2,15,0,827.0,81.0,2.0,18.0,504.0,347.89,256.59
2016,10,2,15,15,804.5,78.0,2.0,17.5,458.0,285.53,201.85
2016,10,2,15,30,782.0,75.0,2.0,17.0,412.0,225.03,148.73
2016,10,2,15,45,748.0,71.0,2.0,17.0,363.0,164.18,98.31
2016,10,2,16,0,714.0,67.0,2.0,17.0,314.0,107.26,58.53
2016,10,2,16,15,665.0,62.0,1.95,16.5,262.5,49.27,38.11
2016,10,2,16,30,616.0,57.0,1.9,16.0,211.0,43.15,32.73
2016,10,2,16,45,531.5,50.0,1.9,15.5,161.0,38.82,28.7
2016,10,2,17,0,447.0,43.0,1.9,15.0,111.0,34.47,24.42
2016,10,2,17,15,311.0,31.0,1.8,14.5,69.5,25.35,15.13
2016,10,2,17,30,175.0,19.0,1.7,14.0,28.0,15.88,0.0
2016,10,2,17,45,87.5,9.5,1.6,13.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,121.5,12.0,0.9,11.5,21.0,67.74,0.0
2016,10,3,6,30,243.0,24.0,0.8,12.0,42.0,182.16,102.77
2016,10,3,6,45,359.0,34.5,0.75,12.5,84.5,280.85,223.52
2016,10,3,7,0,475.0,45.0,0.7,13.0,127.0,384.14,312.62
2016,10,3,7,15,339.0,74.0,0.7,13.5,142.5,347.68,285.52
2016,10,3,7,30,203.0,103.0,0.7,14.0,158.0,287.08,236.61
2016,10,3,7,45,219.0,122.0,0.7,14.5,192.5,329.0,270.75
2016,10,3,8,0,235.0,141.0,0.7,15.0,227.0,371.41,303.33
2016,10,3,8,15,242.0,162.0,0.65,15.0,261.0,409.17,331.34
2016,10,3,8,30,249.0,183.0,0.6,15.0,295.0,446.25,358.05
2016,10,3,8,45,124.5,142.0,0.6,15.5,198.0,270.27,218.4
2016,10,3,9,0,0.0,101.0,0.6,16.0,101.0,90.47,69.62
2016,10,3,9,15,1.5,139.5,0.6,16.5,140.5,129.45,101.63
2016,10,3,9,30,3.0,178.0,0.6,17.0,180.0,169.22,132.99
2016,10,3,9,45,59.0,239.0,0.65,17.5,277.5,303.56,239.31
2016,10,3,10,0,115.0,300.0,0.7,18.0,375.0,427.28,331.94
2016,10,3,10,15,117.0,313.5,0.7,18.0,392.0,459.98,353.96
2016,10,3,10,30,119.0,327.0,0.7,18.0,409.0,473.59,362.94
2016,10,3,10,45,65.5,281.0,0.75,18.5,326.5,347.37,268.04
2016,10,3,11,0,12.0,235.0,0.8,19.0,244.0,229.72,177.25
2016,10,3,11,15,7.0,202.5,0.8,19.0,208.5,192.2,148.48
2016,10,3,11,30,2.0,170.0,0.8,19.0,173.0,155.9,119.97
2016,10,3,11,45,10.5,219.5,0.85,19.0,228.0,210.43,163.03
2016,10,3,12,0,19.0,269.0,0.9,19.0,283.0,264.87,204.93
2016,10,3,12,15,39.5,299.5,0.9,19.0,329.0,323.24,249.45
2016,10,3,12,30,60.0,330.0,0.9,19.0,375.0,367.42,282.58
2016,10,3,12,45,38.5,291.0,0.95,19.0,320.0,306.53,236.43
2016,10,3,13,0,17.0,252.0,1.0,19.0,265.0,240.97,186.47
2016,10,3,13,15,34.5,273.0,0.95,19.0,297.5,278.49,216.04
2016,10,3,13,30,52.0,294.0,0.9,19.0,330.0,305.96,237.05
2016,10,3,13,45,26.0,223.0,0.9,19.0,241.0,219.18,170.19
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,134.93,104.1
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,120.45,92.96
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,106.13,81.65
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,120.18,93.29
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,133.64,104.39
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,109.63,85.34
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,85.93,66.31
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,75.4,57.79
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,64.95,49.2
2016,10,3,16,15,293.0,64.5,0.85,17.5,136.5,47.48,36.42
2016,10,3,16,30,586.0,55.0,0.8,17.0,199.0,41.57,31.21
2016,10,3,16,45,507.5,47.5,0.8,17.0,151.0,36.79,26.73
2016,10,3,17,0,429.0,40.0,0.8,17.0,103.0,31.94,21.97
2016,10,3,17,15,295.0,28.5,0.75,16.5,63.5,23.2,12.88
2016,10,3,17,30,161.0,17.0,0.7,16.0,24.0,15.46,0.0
2016,10,3,17,45,80.5,8.5,0.65,15.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,73.0,13.0,0.75,12.5,18.0,45.96,0.0
2016,10,4,6,30,146.0,26.0,0.8,13.0,36.0,132.96,66.45
2016,10,4,6,45,240.5,42.5,0.9,13.5,76.0,222.15,175.65
2016,10,4,7,0,335.0,59.0,1.0,14.0,116.0,312.01,254.56
2016,10,4,7,15,409.0,70.5,1.0,14.0,163.5,390.21,321.02
2016,10,4,7,30,483.0,82.0,1.0,14.0,211.0,474.61,389.66
2016,10,4,7,45,521.0,93.5,1.0,14.5,258.5,541.42,440.66
2016,10,4,8,0,559.0,105.0,1.0,15.0,306.0,606.02,487.68
2016,10,4,8,15,288.0,133.5,0.95,15.0,238.0,410.43,333.78
2016,10,4,8,30,17.0,162.0,0.9,15.0,170.0,172.32,137.79
2016,10,4,8,45,38.5,190.0,0.9,15.5,210.0,236.48,190.44
2016,10,4,9,0,60.0,218.0,0.9,16.0,250.0,287.71,230.31
2016,10,4,9,15,99.0,243.0,0.9,16.5,299.5,352.08,280.01
2016,10,4,9,30,138.0,268.0,0.9,17.0,349.0,435.31,342.12
2016,10,4,9,45,95.0,271.5,0.95,17.5,329.0,377.24,295.53
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,336.51,262.6
2016,10,4,10,15,109.0,301.5,1.0,18.0,375.5,420.03,327.06
2016,10,4,10,30,166.0,328.0,1.0,18.0,442.0,520.97,401.23
2016,10,4,10,45,518.0,222.5,1.0,18.5,593.0,775.54,587.62
2016,10,4,11,0,870.0,117.0,1.0,19.0,744.0,990.47,726.08
2016,10,4,11,15,874.0,117.5,1.05,19.0,755.5,980.84,717.24
2016,10,4,11,30,878.0,118.0,1.1,19.0,767.0,967.38,709.32
2016,10,4,11,45,887.5,114.5,1.2,19.5,772.5,941.98,693.32
2016,10,4,12,0,897.0,111.0,1.3,20.0,778.0,922.08,680.94
2016,10,4,12,15,895.5,110.5,1.35,20.0,773.0,892.05,662.28
2016,10,4,12,30,894.0,110.0,1.4,20.0,768.0,858.78,641.46
2016,10,4,12,45,896.5,106.5,1.5,20.5,756.0,822.5,617.83
2016,10,4,13,0,899.0,103.0,1.6,21.0,744.0,783.05,591.74
2016,10,4,13,15,893.0,101.5,1.65,21.0,722.5,736.57,560.96
2016,10,4,13,30,887.0,100.0,1.7,21.0,701.0,687.92,526.1
2016,10,4,13,45,880.0,97.5,1.8,21.0,673.0,635.72,487.94
2016,10,4,14,0,873.0,95.0,1.9,21.0,645.0,581.92,447.2
2016,10,4,14,15,860.0,93.0,1.95,20.5,610.0,524.38,402.68
2016,10,4,14,30,847.0,91.0,2.0,20.0,575.0,465.43,355.33
2016,10,4,14,45,832.0,87.5,2.05,20.0,534.0,404.16,303.79
2016,10,4,15,0,817.0,84.0,2.1,20.0,493.0,343.3,251.03
2016,10,4,15,15,793.0,80.5,2.1,19.5,447.0,280.78,196.6
2016,10,4,15,30,769.0,77.0,2.1,19.0,401.0,220.35,144.13
2016,10,4,15,45,738.0,72.0,2.15,18.5,352.0,160.02,94.94
2016,10,4,16,0,707.0,67.0,2.2,18.0,303.0,103.28,56.27
2016,10,4,16,15,656.0,61.5,2.15,17.5,252.0,45.6,34.71
2016,10,4,16,30,605.0,56.0,2.1,17.0,201.0,42.67,32.12
2016,10,4,16,45,525.5,48.0,2.1,17.0,152.0,37.48,27.26
2016,10,4,17,0,446.0,40.0,2.1,17.0,103.0,32.2,22.07
2016,10,4,17,15,302.0,28.0,2.0,16.0,62.5,22.95,12.18
2016,10,4,17,30,158.0,16.0,1.9,15.0,22.0,14.55,0.0
2016,10,4,17,45,79.0,8.0,1.85,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,12.0,1.2,9.5,19.0,61.42,0.0
2016,10,5,6,30,216.0,24.0,1.2,10.0,38.0,165.21,73.74
2016,10,5,6,45,349.0,35.0,1.3,11.0,82.0,275.64,219.91
2016,10,5,7,0,482.0,46.0,1.4,12.0,126.0,389.51,319.82
2016,10,5,7,15,557.0,53.5,1.4,12.5,177.0,472.32,389.96
2016,10,5,7,30,632.0,61.0,1.4,13.0,228.0,560.34,460.19
2016,10,5,7,45,684.5,65.0,1.45,14.0,280.0,631.12,512.33
2016,10,5,8,0,737.0,69.0,1.5,15.0,332.0,699.18,560.09
2016,10,5,8,15,769.5,73.0,1.45,15.5,381.5,756.8,598.45
2016,10,5,8,30,802.0,77.0,1.4,16.0,431.0,813.6,634.84
2016,10,5,8,45,828.5,79.0,1.35,17.0,477.0,861.23,662.42
2016,10,5,9,0,855.0,81.0,1.3,18.0,523.0,906.86,687.77
2016,10,5,9,15,871.5,83.0,1.25,18.5,563.5,931.19,699.59
2016,10,5,9,30,888.0,85.0,1.2,19.0,604.0,961.8,715.6
2016,10,5,9,45,904.0,85.0,1.2,19.5,639.5,986.21,728.15
2016,10,5,10,0,920.0,85.0,1.2,20.0,675.0,1007.14,738.52
2016,10,5,10,15,928.5,86.5,1.2,20.0,702.0,1018.87,744.51
2016,10,5,10,30,937.0,88.0,1.2,20.0,729.0,1026.64,748.25
2016,10,5,10,45,945.0,87.5,1.25,20.5,749.5,1027.51,747.34
2016,10,5,11,0,953.0,87.0,1.3,21.0,770.0,1024.28,744.08
2016,10,5,11,15,956.0,87.5,1.3,21.0,781.5,1013.33,736.67
2016,10,5,11,30,959.0,88.0,1.3,21.0,793.0,998.33,726.94
2016,10,5,11,45,962.0,87.5,1.35,21.5,796.5,978.2,713.54
2016,10,5,12,0,965.0,87.0,1.4,22.0,800.0,954.15,697.74
2016,10,5,12,15,963.5,87.0,1.45,22.0,795.0,922.95,678.65
2016,10,5,12,30,962.0,87.0,1.5,22.0,790.0,888.27,657.19
2016,10,5,12,45,955.0,88.0,1.6,22.0,775.5,847.01,631.73
2016,10,5,13,0,948.0,89.0,1.7,22.0,761.0,802.98,603.99
2016,10,5,13,15,942.0,88.0,1.7,22.0,739.0,755.07,572.19
2016,10,5,13,30,936.0,87.0,1.7,22.0,717.0,704.82,536.32
2016,10,5,13,45,926.5,86.0,1.75,22.0,688.0,650.36,496.39
2016,10,5,14,0,917.0,85.0,1.8,22.0,659.0,594.38,453.99
2016,10,5,14,15,904.5,83.0,1.8,21.5,622.5,534.7,407.9
2016,10,5,14,30,892.0,81.0,1.8,21.0,586.0,474.4,359.53
2016,10,5,14,45,873.0,79.0,1.85,21.0,543.5,411.28,306.74
2016,10,5,15,0,854.0,77.0,1.9,21.0,501.0,346.7,251.28
2016,10,5,15,15,829.5,74.0,1.9,20.5,454.0,282.39,195.51
2016,10,5,15,30,805.0,71.0,1.9,20.0,407.0,220.16,141.72
2016,10,5,15,45,766.0,68.0,1.9,20.0,355.5,158.4,91.86
2016,10,5,16,0,727.0,65.0,1.9,20.0,304.0,101.18,53.9
2016,10,5,16,15,674.0,59.5,1.85,19.5,252.0,48.46,36.91
2016,10,5,16,30,621.0,54.0,1.8,19.0,200.0,41.27,30.6
2016,10,5,16,45,532.0,46.5,1.75,18.5,149.5,36.41,26.1
2016,10,5,17,0,443.0,39.0,1.7,18.0,99.0,31.5,21.29
2016,10,5,17,15,291.0,27.0,1.65,17.0,59.0,22.21,10.86
2016,10,5,17,30,139.0,15.0,1.6,16.0,19.0,13.64,0.0
2016,10,5,17,45,69.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,11.0,0.9,10.5,18.0,65.41,0.0
2016,10,6,6,30,237.0,22.0,0.8,11.0,36.0,173.19,62.4
2016,10,6,6,45,365.5,32.5,0.75,12.0,79.5,282.39,222.41
2016,10,6,7,0,494.0,43.0,0.7,13.0,123.0,393.32,318.74
2016,10,6,7,15,567.0,50.0,0.7,13.5,173.0,474.34,386.13
2016,10,6,7,30,640.0,57.0,0.7,14.0,223.0,560.48,453.19
2016,10,6,7,45,689.0,61.0,0.75,15.0,274.5,624.06,498.88
2016,10,6,8,0,738.0,65.0,0.8,16.0,326.0,694.44,547.41
2016,10,6,8,15,769.5,69.0,0.8,16.5,374.5,751.07,584.47
2016,10,6,8,30,801.0,73.0,0.8,17.0,423.0,806.85,619.76
2016,10,6,8,45,825.0,75.0,0.85,18.0,468.5,852.06,646.47
2016,10,6,9,0,849.0,77.0,0.9,19.0,514.0,895.18,671.26
2016,10,6,9,15,865.0,79.0,0.9,19.5,553.5,918.93,683.28
2016,10,6,9,30,881.0,81.0,0.9,20.0,593.0,948.91,699.5
2016,10,6,9,45,898.5,80.0,0.95,21.0,628.0,973.36,711.56
2016,10,6,10,0,916.0,79.0,1.0,22.0,663.0,994.43,721.48
2016,10,6,10,15,923.5,80.5,1.0,22.5,689.5,1005.17,725.39
2016,10,6,10,30,931.0,82.0,1.0,23.0,716.0,1011.98,727.1
2016,10,6,10,45,935.5,83.0,1.0,23.5,734.5,1011.26,724.32
2016,10,6,11,0,940.0,84.0,1.0,24.0,753.0,1006.51,719.32
2016,10,6,11,15,943.0,84.5,1.0,24.0,764.0,995.7,712.17
2016,10,6,11,30,946.0,85.0,1.0,24.0,775.0,980.91,702.76
2016,10,6,11,45,946.0,85.0,1.0,24.5,778.0,958.89,687.63
2016,10,6,12,0,946.0,85.0,1.0,25.0,781.0,933.14,670.36
2016,10,6,12,15,945.0,85.0,1.0,25.0,775.5,902.91,651.64
2016,10,6,12,30,944.0,85.0,1.0,25.0,770.0,869.24,630.7
2016,10,6,12,45,941.5,83.5,1.05,25.5,756.5,829.5,605.27
2016,10,6,13,0,939.0,82.0,1.1,26.0,743.0,786.78,577.69
2016,10,6,13,15,933.0,81.0,1.1,26.0,721.5,739.35,547.16
2016,10,6,13,30,927.0,80.0,1.1,26.0,700.0,689.62,512.76
2016,10,6,13,45,918.0,79.0,1.15,26.0,671.0,636.01,474.65
2016,10,6,14,0,909.0,78.0,1.2,26.0,642.0,580.87,434.06
2016,10,6,14,15,897.0,76.5,1.2,25.5,606.5,522.5,390.05
2016,10,6,14,30,885.0,75.0,1.2,25.0,571.0,463.45,343.74
2016,10,6,14,45,868.0,73.0,1.2,25.0,529.5,401.65,293.0
2016,10,6,15,0,851.0,71.0,1.2,25.0,488.0,340.33,241.11
2016,10,6,15,15,827.5,68.0,1.2,24.5,442.0,274.39,185.33
2016,10,6,15,30,804.0,65.0,1.2,24.0,396.0,212.65,133.05
2016,10,6,15,45,770.0,61.5,1.25,24.0,346.5,151.36,84.5
2016,10,6,16,0,736.0,58.0,1.3,24.0,297.0,93.94,47.32
2016,10,6,16,15,686.0,53.0,1.25,23.0,246.0,43.03,31.67
2016,10,6,16,30,636.0,48.0,1.2,22.0,195.0,39.93,29.03
2016,10,6,16,45,553.5,41.0,1.15,21.0,145.5,34.87,24.45
2016,10,6,17,0,471.0,34.0,1.1,20.0,96.0,27.25,17.41
2016,10,6,17,15,320.5,23.0,1.1,19.0,56.5,18.71,7.39
2016,10,6,17,30,170.0,12.0,1.1,18.0,17.0,10.91,0.0
2016,10,6,17,45,85.0,6.0,1.1,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.5,10.0,1.0,12.5,18.0,71.96,0.0
2016,10,7,6,30,269.0,20.0,0.9,13.0,36.0,186.69,47.04
2016,10,7,6,45,393.0,30.0,0.85,14.0,79.0,295.2,229.57
2016,10,7,7,0,517.0,40.0,0.8,15.0,122.0,403.75,324.52
2016,10,7,7,15,587.5,46.0,0.8,15.5,171.5,477.1,386.13
2016,10,7,7,30,658.0,52.0,0.8,16.0,221.0,561.52,451.38
2016,10,7,7,45,701.5,57.0,0.85,17.0,271.5,628.05,499.15
2016,10,7,8,0,745.0,62.0,0.9,18.0,322.0,695.57,545.38
2016,10,7,8,15,775.5,65.5,0.9,19.0,370.0,750.81,580.32
2016,10,7,8,30,806.0,69.0,0.9,20.0,418.0,805.13,613.32
2016,10,7,8,45,826.5,72.0,0.95,21.0,462.5,848.54,638.64
2016,10,7,9,0,847.0,75.0,1.0,22.0,507.0,880.53,655.92
2016,10,7,9,15,862.5,77.0,1.0,22.5,546.5,912.9,673.74
2016,10,7,9,30,878.0,79.0,1.0,23.0,586.0,942.29,689.4
2016,10,7,9,45,879.5,84.5,1.0,24.0,617.0,959.35,695.76
2016,10,7,10,0,881.0,90.0,1.0,25.0,648.0,972.57,699.86
2016,10,7,10,15,889.5,91.5,0.95,25.5,674.0,983.9,703.33
2016,10,7,10,30,898.0,93.0,0.9,26.0,700.0,991.45,704.52
2016,10,7,10,45,901.5,94.5,0.85,26.5,718.5,990.27,700.5
2016,10,7,11,0,905.0,96.0,0.8,27.0,737.0,985.19,694.38
2016,10,7,11,15,908.0,96.5,0.7,27.0,747.5,974.61,685.42
2016,10,7,11,30,911.0,97.0,0.6,27.0,758.0,960.18,674.31
2016,10,7,11,45,910.0,98.0,0.5,27.5,760.5,938.89,657.91
2016,10,7,12,0,909.0,99.0,0.4,28.0,763.0,914.02,639.63
2016,10,7,12,15,686.5,187.5,0.35,28.0,686.5,801.63,569.05
2016,10,7,12,30,464.0,276.0,0.3,28.0,610.0,677.17,484.67
2016,10,7,12,45,450.5,276.5,0.25,28.5,596.5,644.55,462.79
2016,10,7,13,0,437.0,277.0,0.2,29.0,583.0,611.24,439.18
2016,10,7,13,15,436.5,268.5,0.2,29.0,566.0,578.08,417.18
2016,10,7,13,30,436.0,260.0,0.2,29.0,549.0,543.76,393.94
2016,10,7,13,45,424.0,250.5,0.2,29.0,521.5,500.61,364.09
2016,10,7,14,0,412.0,241.0,0.2,29.0,494.0,457.75,333.84
2016,10,7,14,15,459.5,212.0,0.25,28.5,479.5,427.35,312.65
2016,10,7,14,30,507.0,183.0,0.3,28.0,465.0,391.28,285.8
2016,10,7,14,45,493.0,171.5,0.4,28.0,428.5,341.58,247.79
2016,10,7,15,0,479.0,160.0,0.5,28.0,392.0,292.98,209.5
2016,10,7,15,15,420.0,153.0,0.55,27.5,342.5,237.97,167.18
2016,10,7,15,30,361.0,146.0,0.6,27.0,293.0,190.4,131.06
2016,10,7,15,45,331.0,133.0,0.7,26.5,254.5,149.15,100.21
2016,10,7,16,0,301.0,120.0,0.8,26.0,216.0,111.57,75.35
2016,10,7,16,15,273.0,101.5,0.9,25.0,177.0,76.56,59.86
2016,10,7,16,30,245.0,83.0,1.0,24.0,138.0,63.64,48.92
2016,10,7,16,45,197.5,64.0,1.1,23.0,101.0,49.86,36.89
2016,10,7,17,0,150.0,45.0,1.2,22.0,64.0,35.67,24.12
2016,10,7,17,15,75.0,27.0,1.15,21.5,36.5,21.77,8.11
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,15.5,15.0,46.46,0.0
2016,10,8,6,30,158.0,21.0,0.9,16.0,30.0,128.21,12.78
2016,10,8,6,45,287.0,33.5,0.8,17.0,71.0,238.36,182.32
2016,10,8,7,0,416.0,46.0,0.7,18.0,112.0,347.78,276.99
2016,10,8,7,15,495.0,54.5,0.7,18.5,160.5,431.28,345.71
2016,10,8,7,30,574.0,63.0,0.7,19.0,209.0,520.41,415.35
2016,10,8,7,45,625.5,69.0,0.75,20.0,259.0,590.51,465.73
2016,10,8,8,0,677.0,75.0,0.8,21.0,309.0,662.49,515.13
2016,10,8,8,15,711.5,79.5,0.75,22.0,357.5,719.68,550.74
2016,10,8,8,30,746.0,84.0,0.7,23.0,406.0,771.4,581.12
2016,10,8,8,45,771.0,87.5,0.7,24.0,450.5,817.86,607.61
2016,10,8,9,0,796.0,91.0,0.7,25.0,495.0,862.37,632.08
2016,10,8,9,15,814.0,94.0,0.7,25.5,534.5,897.46,651.15
2016,10,8,9,30,832.0,97.0,0.7,26.0,574.0,929.68,668.25
2016,10,8,9,45,876.5,86.0,0.7,27.0,614.5,956.98,680.77
2016,10,8,10,0,921.0,75.0,0.7,28.0,655.0,991.29,697.47
2016,10,8,10,15,929.0,76.5,0.7,28.5,681.5,1002.43,701.21
2016,10,8,10,30,937.0,78.0,0.7,29.0,708.0,1009.61,703.02
2016,10,8,10,45,942.0,79.0,0.75,29.5,726.5,1009.24,701.58
2016,10,8,11,0,947.0,80.0,0.8,30.0,745.0,1004.82,697.94
2016,10,8,11,15,949.5,80.0,0.8,30.0,756.0,992.79,690.28
2016,10,8,11,30,952.0,80.0,0.8,30.0,767.0,976.78,680.44
2016,10,8,11,45,952.5,80.5,0.8,30.5,770.0,955.61,666.29
2016,10,8,12,0,953.0,81.0,0.8,31.0,773.0,930.66,650.0
2016,10,8,12,15,951.5,81.0,0.8,31.0,767.0,899.77,631.45
2016,10,8,12,30,950.0,81.0,0.8,31.0,761.0,865.47,610.78
2016,10,8,12,45,945.5,81.0,0.85,31.0,747.5,825.56,587.25
2016,10,8,13,0,941.0,81.0,0.9,31.0,734.0,782.77,561.57
2016,10,8,13,15,935.0,80.0,0.9,31.0,712.0,735.24,531.77
2016,10,8,13,30,929.0,79.0,0.9,31.0,690.0,685.4,497.95
2016,10,8,13,45,919.0,78.0,0.9,31.0,661.0,631.13,459.84
2016,10,8,14,0,909.0,77.0,0.9,31.0,632.0,575.43,419.51
2016,10,8,14,15,896.5,75.0,0.9,30.5,596.5,516.38,376.14
2016,10,8,14,30,884.0,73.0,0.9,30.0,561.0,456.74,330.53
2016,10,8,14,45,866.0,71.5,0.95,30.0,519.0,395.21,281.38
2016,10,8,15,0,848.0,70.0,1.0,30.0,477.0,334.26,231.04
2016,10,8,15,15,824.0,67.0,1.0,29.5,431.0,268.59,176.69
2016,10,8,15,30,800.0,64.0,1.0,29.0,385.0,207.14,125.9
2016,10,8,15,45,764.5,60.5,1.0,28.5,335.0,146.13,79.18
2016,10,8,16,0,729.0,57.0,1.0,28.0,285.0,89.19,44.04
2016,10,8,16,15,677.0,52.0,0.95,26.5,234.5,42.44,30.65
2016,10,8,16,30,625.0,47.0,0.9,25.0,184.0,39.32,28.07
2016,10,8,16,45,538.5,39.5,0.9,24.0,135.5,33.76,23.08
2016,10,8,17,0,452.0,32.0,0.9,23.0,87.0,25.77,15.7
2016,10,8,17,15,293.0,21.0,0.9,22.0,49.5,17.15,3.77
2016,10,8,17,30,134.0,10.0,0.9,21.0,12.0,9.1,0.0
2016,10,8,17,45,67.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,125.5,9.0,1.05,15.5,15.5,66.8,0.0
