Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,30,251.0,18.0,0.9,16.0,31.0,172.81,0.0
2016,10,9,6,45,379.5,28.5,0.8,17.0,73.5,285.72,216.61
2016,10,9,7,0,508.0,39.0,0.7,18.0,116.0,396.59,314.08
2016,10,9,7,15,581.0,45.5,0.65,18.5,166.0,477.0,380.02
2016,10,9,7,30,654.0,52.0,0.6,19.0,216.0,557.65,441.4
2016,10,9,7,45,699.0,57.0,0.6,20.0,266.0,625.01,488.62
2016,10,9,8,0,744.0,62.0,0.6,21.0,316.0,693.42,534.06
2016,10,9,8,15,775.0,65.5,0.6,22.0,364.5,748.84,568.35
2016,10,9,8,30,806.0,69.0,0.6,23.0,413.0,803.36,600.71
2016,10,9,8,45,827.0,72.0,0.6,24.0,457.5,847.01,624.77
2016,10,9,9,0,848.0,75.0,0.6,25.0,502.0,888.42,646.77
2016,10,9,9,15,863.5,77.5,0.6,25.5,541.0,912.09,658.32
2016,10,9,9,30,879.0,80.0,0.6,26.0,580.0,941.92,673.86
2016,10,9,9,45,890.5,81.5,0.65,27.0,613.0,963.41,683.72
2016,10,9,10,0,902.0,83.0,0.7,28.0,646.0,981.36,691.5
2016,10,9,10,15,909.5,84.0,0.75,28.0,672.0,991.12,697.13
2016,10,9,10,30,917.0,85.0,0.8,28.0,698.0,997.02,700.67
2016,10,9,10,45,920.0,87.0,0.85,28.5,716.0,995.84,698.71
2016,10,9,11,0,923.0,89.0,0.9,29.0,734.0,990.68,694.57
2016,10,9,11,15,926.0,89.5,0.9,29.0,744.5,979.83,687.53
2016,10,9,11,30,929.0,90.0,0.9,29.0,755.0,965.07,678.32
2016,10,9,11,45,927.5,90.5,0.95,29.0,757.0,942.39,665.29
2016,10,9,12,0,926.0,91.0,1.0,29.0,759.0,916.12,650.09
2016,10,9,12,15,924.0,91.0,1.0,29.0,753.0,885.42,631.25
2016,10,9,12,30,922.0,91.0,1.0,29.0,747.0,851.43,610.31
2016,10,9,12,45,912.0,93.0,1.05,29.0,732.0,810.23,585.31
2016,10,9,13,0,902.0,95.0,1.1,29.0,717.0,766.62,558.43
2016,10,9,13,15,895.5,94.0,1.15,29.0,695.0,720.21,528.81
2016,10,9,13,30,889.0,93.0,1.2,29.0,673.0,671.68,495.39
2016,10,9,13,45,878.0,91.5,1.25,29.0,644.0,618.07,457.36
2016,10,9,14,0,867.0,90.0,1.3,29.0,615.0,563.25,417.15
2016,10,9,14,15,853.0,88.0,1.3,28.5,579.5,505.7,373.97
2016,10,9,14,30,839.0,86.0,1.3,28.0,544.0,446.94,328.22
2016,10,9,14,45,818.5,83.5,1.3,27.5,502.5,385.31,278.7
2016,10,9,15,0,798.0,81.0,1.3,27.0,461.0,324.75,228.44
2016,10,9,15,15,771.5,77.5,1.25,26.5,415.0,263.16,176.61
2016,10,9,15,30,745.0,74.0,1.2,26.0,369.0,204.01,127.29
2016,10,9,15,45,706.0,69.5,1.2,25.5,320.0,145.19,82.08
2016,10,9,16,0,667.0,65.0,1.2,25.0,271.0,87.13,45.44
2016,10,9,16,15,610.0,59.0,1.1,24.0,221.0,44.31,32.6
2016,10,9,16,30,553.0,53.0,1.0,23.0,171.0,40.93,29.67
2016,10,9,16,45,460.5,44.0,0.95,22.5,124.0,34.8,24.07
2016,10,9,17,0,368.0,35.0,0.9,22.0,77.0,28.53,17.91
2016,10,9,17,15,184.0,17.5,0.8,21.0,38.5,13.97,0.44
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.5,1.0,12.5,13.5,12.28,0.0
2016,10,10,6,30,0.0,27.0,0.9,13.0,27.0,34.72,0.0
2016,10,10,6,45,214.5,35.5,0.85,13.5,67.5,199.78,152.25
2016,10,10,7,0,429.0,44.0,0.8,14.0,108.0,353.21,285.3
2016,10,10,7,15,507.0,52.5,0.75,14.5,156.5,436.34,354.66
2016,10,10,7,30,585.0,61.0,0.7,15.0,205.0,525.0,424.78
2016,10,10,7,45,637.5,66.5,0.7,15.5,255.0,595.39,476.66
2016,10,10,8,0,690.0,72.0,0.7,16.0,305.0,667.69,527.51
2016,10,10,8,15,724.0,76.5,0.7,16.5,353.5,724.67,565.26
2016,10,10,8,30,758.0,81.0,0.7,17.0,402.0,776.34,598.1
2016,10,10,8,45,784.5,83.5,0.7,18.0,446.5,822.98,625.38
2016,10,10,9,0,811.0,86.0,0.7,19.0,491.0,867.7,650.59
2016,10,10,9,15,828.0,88.5,0.75,19.5,530.0,901.33,670.11
2016,10,10,9,30,845.0,91.0,0.8,20.0,569.0,932.02,687.7
2016,10,10,9,45,864.5,90.5,0.85,20.5,604.0,958.16,702.28
2016,10,10,10,0,884.0,90.0,0.9,21.0,639.0,971.09,708.48
2016,10,10,10,15,892.5,91.5,0.95,21.5,665.0,982.17,713.81
2016,10,10,10,30,901.0,93.0,1.0,22.0,691.0,989.46,716.88
2016,10,10,10,45,906.0,94.0,1.05,22.5,709.5,988.9,715.18
2016,10,10,11,0,911.0,95.0,1.1,23.0,728.0,984.43,711.27
2016,10,10,11,15,914.0,95.5,1.1,23.0,738.5,973.58,703.99
2016,10,10,11,30,917.0,96.0,1.1,23.0,749.0,958.88,694.49
2016,10,10,11,45,916.5,96.5,1.15,23.5,751.0,937.22,680.23
2016,10,10,12,0,916.0,97.0,1.2,24.0,753.0,911.98,663.79
2016,10,10,12,15,914.0,97.0,1.2,24.0,747.5,881.44,644.47
2016,10,10,12,30,912.0,97.0,1.2,24.0,742.0,847.66,623.04
2016,10,10,12,45,897.5,101.0,1.25,24.0,725.5,805.32,596.45
2016,10,10,13,0,883.0,105.0,1.3,24.0,709.0,760.89,568.15
2016,10,10,13,15,875.5,103.5,1.3,23.5,687.0,717.68,539.77
2016,10,10,13,30,868.0,102.0,1.3,23.0,665.0,667.93,505.12
2016,10,10,13,45,854.0,101.5,1.3,23.0,635.5,613.62,465.18
2016,10,10,14,0,840.0,101.0,1.3,23.0,606.0,558.47,423.41
2016,10,10,14,15,825.0,98.5,1.3,22.5,570.0,500.34,378.85
2016,10,10,14,30,810.0,96.0,1.3,22.0,534.0,442.13,332.51
2016,10,10,14,45,785.5,94.0,1.3,22.0,492.0,381.08,281.9
2016,10,10,15,0,761.0,92.0,1.3,22.0,450.0,321.64,231.27
2016,10,10,15,15,732.0,88.0,1.25,21.5,404.5,258.34,177.5
2016,10,10,15,30,703.0,84.0,1.2,21.0,359.0,200.25,128.48
2016,10,10,15,45,657.0,79.5,1.2,20.5,310.0,142.78,84.03
2016,10,10,16,0,611.0,75.0,1.2,20.0,261.0,90.85,51.75
2016,10,10,16,15,549.5,67.5,1.15,19.0,211.5,51.29,39.41
2016,10,10,16,30,488.0,60.0,1.1,18.0,162.0,47.01,35.61
2016,10,10,16,45,390.0,49.0,1.1,17.5,116.0,39.35,28.5
2016,10,10,17,0,292.0,38.0,1.1,17.0,70.0,31.48,20.6
2016,10,10,17,15,146.0,19.0,1.05,16.0,35.0,14.96,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,65.0,9.0,0.7,12.0,12.0,38.53,0.0
2016,10,11,6,30,130.0,18.0,0.7,12.0,24.0,106.8,0.0
2016,10,11,6,45,252.5,32.5,0.75,12.5,63.0,216.99,163.97
2016,10,11,7,0,375.0,47.0,0.8,13.0,102.0,322.27,261.05
2016,10,11,7,15,454.5,56.5,0.8,13.5,149.0,405.49,331.74
2016,10,11,7,30,534.0,66.0,0.8,14.0,196.0,494.26,403.38
2016,10,11,7,45,267.0,86.0,0.8,14.5,151.0,334.4,275.25
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,101.97,80.27
2016,10,11,8,15,13.0,132.0,0.8,15.0,137.5,139.58,112.46
2016,10,11,8,30,26.0,158.0,0.8,15.0,169.0,177.85,143.9
2016,10,11,8,45,58.5,186.0,0.85,15.5,214.0,252.5,204.25
2016,10,11,9,0,91.0,214.0,0.9,16.0,259.0,314.3,252.62
2016,10,11,9,15,90.5,232.5,0.85,16.5,280.0,334.1,266.12
2016,10,11,9,30,90.0,251.0,0.8,17.0,301.0,353.48,279.35
2016,10,11,9,45,483.5,169.5,0.8,17.5,464.5,684.43,531.7
2016,10,11,10,0,877.0,88.0,0.8,18.0,628.0,960.38,712.08
2016,10,11,10,15,885.5,89.0,0.75,18.0,654.0,970.78,712.29
2016,10,11,10,30,894.0,90.0,0.7,18.0,680.0,977.44,714.3
2016,10,11,10,45,901.0,90.5,0.7,18.5,699.0,978.22,712.54
2016,10,11,11,0,908.0,91.0,0.7,19.0,718.0,975.1,708.56
2016,10,11,11,15,911.0,91.5,0.7,19.0,728.5,964.3,701.29
2016,10,11,11,30,914.0,92.0,0.7,19.0,739.0,949.66,691.83
2016,10,11,11,45,914.5,92.5,0.7,19.5,741.5,928.98,677.4
2016,10,11,12,0,915.0,93.0,0.7,20.0,744.0,904.68,660.85
2016,10,11,12,15,913.5,93.0,0.75,20.0,738.5,874.63,642.84
2016,10,11,12,30,912.0,93.0,0.8,20.0,733.0,841.3,622.6
2016,10,11,12,45,655.5,186.5,0.85,20.5,642.0,713.81,535.35
2016,10,11,13,0,399.0,280.0,0.9,21.0,551.0,574.1,434.09
2016,10,11,13,15,408.0,267.5,0.95,20.5,537.5,546.02,416.54
2016,10,11,13,30,417.0,255.0,1.0,20.0,524.0,523.4,401.11
2016,10,11,13,45,430.5,238.5,1.05,20.0,505.5,489.93,376.64
2016,10,11,14,0,444.0,222.0,1.1,20.0,487.0,454.32,349.85
2016,10,11,14,15,415.0,214.0,1.15,19.5,450.0,403.75,311.49
2016,10,11,14,30,386.0,206.0,1.2,19.0,413.0,352.35,271.65
2016,10,11,14,45,429.5,179.0,1.25,19.0,393.0,320.46,244.37
2016,10,11,15,0,473.0,152.0,1.3,19.0,373.0,280.04,208.81
2016,10,11,15,15,576.0,120.0,1.3,18.5,361.5,246.9,175.9
2016,10,11,15,30,679.0,88.0,1.3,18.0,350.0,197.8,129.05
2016,10,11,15,45,636.0,82.0,1.35,18.0,301.5,141.01,84.5
2016,10,11,16,0,593.0,76.0,1.4,18.0,253.0,89.44,52.09
2016,10,11,16,15,529.5,68.0,1.4,17.5,204.5,51.89,40.17
2016,10,11,16,30,466.0,60.0,1.4,17.0,156.0,47.2,35.88
2016,10,11,16,45,367.0,48.5,1.4,16.5,111.0,39.09,28.32
2016,10,11,17,0,268.0,37.0,1.4,16.0,66.0,28.95,18.32
2016,10,11,17,15,134.0,18.5,1.3,15.5,33.0,14.59,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,0.85,11.5,11.5,7.73,0.0
2016,10,12,6,30,127.0,17.0,0.8,12.0,23.0,102.97,0.0
2016,10,12,6,45,259.5,30.5,0.75,12.5,62.0,219.34,163.5
2016,10,12,7,0,392.0,44.0,0.7,13.0,101.0,329.62,266.15
2016,10,12,7,15,473.5,53.5,0.65,13.5,148.5,414.45,337.79
2016,10,12,7,30,555.0,63.0,0.6,14.0,196.0,505.2,410.17
2016,10,12,7,45,321.0,98.0,0.55,14.5,179.0,390.88,318.67
2016,10,12,8,0,87.0,133.0,0.5,15.0,162.0,217.49,176.88
2016,10,12,8,15,92.5,153.5,0.5,15.5,188.5,246.37,200.65
2016,10,12,8,30,98.0,174.0,0.5,16.0,215.0,275.19,222.56
2016,10,12,8,45,452.5,129.5,0.5,16.5,348.5,581.54,462.41
2016,10,12,9,0,807.0,85.0,0.5,17.0,482.0,860.5,651.11
2016,10,12,9,15,824.5,88.0,0.55,17.5,521.0,894.95,667.51
2016,10,12,9,30,842.0,91.0,0.6,18.0,560.0,926.49,685.73
2016,10,12,9,45,856.0,92.5,0.65,18.5,593.0,949.67,698.49
2016,10,12,10,0,870.0,94.0,0.7,19.0,626.0,969.39,709.18
2016,10,12,10,15,878.5,95.5,0.75,19.0,652.0,970.26,709.34
2016,10,12,10,30,887.0,97.0,0.8,19.0,678.0,977.34,713.92
2016,10,12,10,45,892.5,98.0,0.9,19.5,696.5,977.13,713.57
2016,10,12,11,0,898.0,99.0,1.0,20.0,715.0,973.08,710.93
2016,10,12,11,15,901.0,99.5,1.05,20.0,725.5,962.23,704.5
2016,10,12,11,30,904.0,100.0,1.1,20.0,736.0,947.6,695.8
2016,10,12,11,45,904.5,100.0,1.15,20.0,738.0,926.42,682.95
2016,10,12,12,0,905.0,100.0,1.2,20.0,740.0,901.67,667.83
2016,10,12,12,15,903.5,99.5,1.2,20.0,734.5,871.24,648.2
2016,10,12,12,30,902.0,99.0,1.2,20.0,729.0,837.59,626.44
2016,10,12,12,45,905.5,95.0,1.25,20.0,716.5,801.02,603.24
2016,10,12,13,0,909.0,91.0,1.3,20.0,704.0,761.2,577.56
2016,10,12,13,15,902.0,90.0,1.25,20.0,682.0,714.21,544.88
2016,10,12,13,30,895.0,89.0,1.2,20.0,660.0,665.12,508.67
2016,10,12,13,45,883.5,88.0,1.15,20.5,631.0,611.54,467.41
2016,10,12,14,0,872.0,87.0,1.1,21.0,602.0,556.79,424.31
2016,10,12,14,15,485.0,160.5,1.15,20.5,444.0,387.93,298.17
2016,10,12,14,30,98.0,234.0,1.2,20.0,286.0,248.96,193.34
2016,10,12,14,45,448.5,156.0,1.3,20.0,366.0,306.44,233.02
2016,10,12,15,0,799.0,78.0,1.4,20.0,446.0,316.73,228.53
2016,10,12,15,15,771.0,74.5,1.45,19.5,400.0,255.01,174.84
2016,10,12,15,30,743.0,71.0,1.5,19.0,354.0,195.92,124.39
2016,10,12,15,45,708.0,65.5,1.6,18.5,305.5,137.17,78.3
2016,10,12,16,0,673.0,60.0,1.7,18.0,257.0,82.55,44.61
2016,10,12,16,15,613.5,54.0,1.55,17.0,207.5,40.8,30.49
2016,10,12,16,30,554.0,48.0,1.4,16.0,158.0,37.25,27.26
2016,10,12,16,45,457.5,39.0,1.3,15.5,112.0,30.94,21.31
2016,10,12,17,0,361.0,30.0,1.2,15.0,66.0,24.48,14.44
2016,10,12,17,15,180.5,15.0,1.1,14.5,33.0,12.08,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,10,13,6,45,144.0,32.0,0.8,11.5,52.0,155.93,113.91
2016,10,13,7,0,288.0,45.0,0.7,12.0,85.0,264.95,215.18
2016,10,13,7,15,335.0,60.0,0.7,12.0,125.0,327.11,269.92
2016,10,13,7,30,382.0,75.0,0.7,12.0,165.0,392.81,325.27
2016,10,13,7,45,420.0,86.0,0.75,12.5,206.0,449.26,370.73
2016,10,13,8,0,458.0,97.0,0.8,13.0,247.0,507.49,415.72
2016,10,13,8,15,501.0,105.5,0.8,13.5,292.5,567.74,459.98
2016,10,13,8,30,544.0,114.0,0.8,14.0,338.0,636.43,508.36
2016,10,13,8,45,491.5,142.0,0.8,14.5,361.0,631.12,501.0
2016,10,13,9,0,439.0,170.0,0.8,15.0,384.0,627.35,494.64
2016,10,13,9,15,648.0,124.0,0.75,15.5,468.0,780.48,602.31
2016,10,13,9,30,857.0,78.0,0.7,16.0,552.0,913.11,686.15
2016,10,13,9,45,697.0,137.0,0.7,17.0,537.0,856.71,642.87
2016,10,13,10,0,537.0,196.0,0.7,18.0,522.0,766.66,578.84
2016,10,13,10,15,508.5,216.5,0.7,18.5,535.5,761.75,573.66
2016,10,13,10,30,480.0,237.0,0.7,19.0,549.0,753.78,565.39
2016,10,13,10,45,435.0,260.5,0.7,19.5,549.5,730.6,546.64
2016,10,13,11,0,390.0,284.0,0.7,20.0,550.0,690.02,516.69
2016,10,13,11,15,414.0,281.0,0.7,20.0,567.0,699.59,523.8
2016,10,13,11,30,438.0,278.0,0.7,20.0,584.0,721.6,538.37
2016,10,13,11,45,445.0,274.0,0.75,20.5,586.0,709.37,529.35
2016,10,13,12,0,452.0,270.0,0.8,21.0,588.0,694.91,519.2
2016,10,13,12,15,411.5,283.0,0.8,21.0,570.5,643.64,483.22
2016,10,13,12,30,371.0,296.0,0.8,21.0,553.0,606.59,456.81
2016,10,13,12,45,397.0,283.0,0.85,21.5,553.5,594.8,448.95
2016,10,13,13,0,423.0,270.0,0.9,22.0,554.0,589.11,444.69
2016,10,13,13,15,430.0,257.5,0.9,22.0,538.0,557.93,422.51
2016,10,13,13,30,437.0,245.0,0.9,22.0,522.0,525.04,398.89
2016,10,13,13,45,442.0,231.0,0.9,22.0,500.5,487.95,371.67
2016,10,13,14,0,447.0,217.0,0.9,22.0,479.0,449.52,342.74
2016,10,13,14,15,452.5,200.5,0.9,21.5,452.0,407.81,311.14
2016,10,13,14,30,458.0,184.0,0.9,21.0,425.0,364.93,277.48
2016,10,13,14,45,446.5,170.0,0.9,21.0,389.5,316.98,238.53
2016,10,13,15,0,435.0,156.0,0.9,21.0,354.0,270.0,199.5
2016,10,13,15,15,450.0,135.5,0.9,20.5,322.0,225.04,161.0
2016,10,13,15,30,465.0,115.0,0.9,20.0,290.0,178.26,120.95
2016,10,13,15,45,436.5,103.0,0.9,20.0,249.5,131.63,84.78
2016,10,13,16,0,408.0,91.0,0.9,20.0,209.0,88.57,57.01
2016,10,13,16,15,369.5,77.0,0.8,19.0,168.0,57.24,44.52
2016,10,13,16,30,331.0,63.0,0.7,18.0,127.0,47.69,36.07
2016,10,13,16,45,265.0,47.5,0.6,17.5,89.0,36.54,25.86
2016,10,13,17,0,199.0,32.0,0.5,17.0,51.0,25.0,14.37
2016,10,13,17,15,99.5,16.0,0.5,16.5,25.5,12.62,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,6.37,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.0,21.5,18.95,8.37
2016,10,14,7,0,0.0,36.0,1.9,15.0,36.0,33.29,21.97
2016,10,14,7,15,0.0,54.0,1.9,15.0,54.0,51.92,38.23
2016,10,14,7,30,0.0,72.0,1.9,15.0,72.0,69.98,53.9
2016,10,14,7,45,0.0,90.0,1.9,15.5,90.0,87.75,68.96
2016,10,14,8,0,0.0,108.0,1.9,16.0,108.0,105.35,83.57
2016,10,14,8,15,3.0,124.5,1.9,16.0,126.0,123.56,98.69
2016,10,14,8,30,6.0,141.0,1.9,16.0,144.0,141.95,113.77
2016,10,14,8,45,25.0,168.0,1.95,16.5,180.0,186.66,150.56
2016,10,14,9,0,44.0,195.0,2.0,17.0,216.0,248.8,200.45
2016,10,14,9,15,22.0,178.5,2.0,17.5,189.0,191.13,152.43
2016,10,14,9,30,0.0,162.0,2.0,18.0,162.0,151.5,119.05
2016,10,14,9,45,66.5,220.0,2.0,18.5,260.5,291.56,232.57
2016,10,14,10,0,133.0,278.0,2.0,19.0,359.0,439.93,346.55
2016,10,14,10,15,136.5,288.0,2.0,19.0,374.0,451.6,353.88
2016,10,14,10,30,140.0,298.0,2.0,19.0,389.0,462.64,361.56
2016,10,14,10,45,72.5,246.5,2.05,19.5,294.0,317.78,249.31
2016,10,14,11,0,5.0,195.0,2.1,20.0,199.0,184.5,143.06
2016,10,14,11,15,2.5,146.0,2.05,20.0,148.0,134.24,103.33
2016,10,14,11,30,0.0,97.0,2.0,20.0,97.0,86.16,64.66
2016,10,14,11,45,1.5,138.0,2.0,20.0,139.0,125.37,96.3
2016,10,14,12,0,3.0,179.0,2.0,20.0,181.0,165.04,127.83
2016,10,14,12,15,70.5,253.5,2.0,20.0,302.5,303.49,237.96
2016,10,14,12,30,138.0,328.0,2.0,20.0,424.0,441.49,342.97
2016,10,14,12,45,170.5,320.5,2.0,20.0,436.5,449.31,348.79
2016,10,14,13,0,203.0,313.0,2.0,20.0,449.0,454.2,353.02
2016,10,14,13,15,101.5,169.5,2.0,20.0,237.5,232.62,182.97
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,22.97,13.29
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.5,113.61,87.67
2016,10,14,14,0,21.0,216.0,2.0,20.0,229.0,203.68,159.7
2016,10,14,14,15,20.0,203.5,1.95,19.5,214.5,189.88,148.96
2016,10,14,14,30,19.0,191.0,1.9,19.0,200.0,176.24,138.56
2016,10,14,14,45,9.5,103.5,1.9,19.0,108.0,94.82,72.88
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,14.09,6.2
2016,10,14,15,15,0.0,13.5,1.85,18.5,13.5,11.88,4.4
2016,10,14,15,30,0.0,11.0,1.8,18.0,11.0,9.67,2.56
2016,10,14,15,45,0.0,9.5,1.8,18.0,9.5,8.35,1.45
2016,10,14,16,0,0.0,8.0,1.8,18.0,8.0,7.02,0.32
2016,10,14,16,15,0.0,6.5,1.7,17.5,6.5,5.7,0.0
2016,10,14,16,30,0.0,5.0,1.6,17.0,5.0,4.38,0.0
2016,10,14,16,45,0.0,3.0,1.5,17.0,3.0,2.63,0.0
2016,10,14,17,0,0.0,1.0,1.4,17.0,1.0,0.88,0.0
2016,10,14,17,15,0.0,0.5,1.3,16.5,0.5,0.45,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,121.0,14.0,1.1,14.0,18.0,74.96,0.0
2016,10,15,6,45,263.5,26.0,1.2,14.5,55.0,214.93,149.23
2016,10,15,7,0,406.0,38.0,1.3,15.0,92.0,330.97,265.23
2016,10,15,7,15,488.5,46.0,1.35,15.5,138.5,414.28,337.53
2016,10,15,7,30,571.0,54.0,1.4,16.0,185.0,503.75,410.88
2016,10,15,7,45,621.5,59.5,1.45,16.5,233.0,571.23,462.83
2016,10,15,8,0,672.0,65.0,1.5,17.0,281.0,640.59,513.91
2016,10,15,8,15,440.0,115.5,1.6,17.5,266.0,529.8,428.15
2016,10,15,8,30,208.0,166.0,1.7,18.0,251.0,375.09,303.82
2016,10,15,8,45,189.0,187.5,1.8,18.5,271.0,387.42,312.51
2016,10,15,9,0,170.0,209.0,1.9,19.0,291.0,397.82,318.55
2016,10,15,9,15,158.5,227.5,1.95,19.0,308.5,409.52,326.27
2016,10,15,9,30,147.0,246.0,2.0,19.0,326.0,420.02,333.02
2016,10,15,9,45,499.0,166.5,2.15,19.5,461.5,692.72,544.26
2016,10,15,10,0,851.0,87.0,2.3,20.0,597.0,928.0,706.29
2016,10,15,10,15,562.5,188.5,2.35,20.0,531.5,779.4,600.26
2016,10,15,10,30,274.0,290.0,2.4,20.0,466.0,599.27,463.89
2016,10,15,10,45,288.0,296.0,2.45,20.5,486.0,613.87,474.72
2016,10,15,11,0,302.0,302.0,2.5,21.0,506.0,626.85,483.01
2016,10,15,11,15,306.5,304.0,2.5,21.0,513.0,624.76,481.05
2016,10,15,11,30,311.0,306.0,2.5,21.0,520.0,621.14,478.16
2016,10,15,11,45,309.5,307.5,2.55,21.0,521.0,610.11,470.05
2016,10,15,12,0,308.0,309.0,2.6,21.0,522.0,597.8,461.06
2016,10,15,12,15,307.5,306.5,2.6,21.0,517.5,580.87,448.62
2016,10,15,12,30,307.0,304.0,2.6,21.0,513.0,562.82,435.34
2016,10,15,12,45,285.0,302.0,2.65,21.0,493.5,527.92,409.33
2016,10,15,13,0,263.0,300.0,2.7,21.0,474.0,493.72,383.68
2016,10,15,13,15,261.5,290.5,2.7,20.5,458.5,466.92,364.34
2016,10,15,13,30,260.0,281.0,2.7,20.0,443.0,439.67,344.28
2016,10,15,13,45,256.5,268.0,2.7,20.0,422.0,407.58,319.54
2016,10,15,14,0,253.0,255.0,2.7,20.0,401.0,375.49,294.42
2016,10,15,14,15,249.5,239.5,2.7,19.5,376.0,341.2,267.67
2016,10,15,14,30,246.0,224.0,2.7,19.0,351.0,307.13,240.47
2016,10,15,14,45,158.0,205.0,2.7,19.0,284.0,238.12,186.0
2016,10,15,15,0,70.0,186.0,2.7,19.0,217.0,181.78,142.24
2016,10,15,15,15,35.0,147.0,2.65,18.5,162.5,134.71,105.23
2016,10,15,15,30,0.0,108.0,2.6,18.0,108.0,93.64,73.04
2016,10,15,15,45,0.0,92.0,2.55,18.0,92.0,79.54,61.42
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,65.61,49.75
2016,10,15,16,15,0.0,60.0,2.4,17.5,60.0,52.01,40.2
2016,10,15,16,30,0.0,44.0,2.3,17.0,44.0,38.59,28.16
2016,10,15,16,45,0.0,30.0,2.2,17.0,30.0,26.45,17.07
2016,10,15,17,0,0.0,16.0,2.1,17.0,16.0,14.08,4.98
2016,10,15,17,15,0.0,8.0,2.05,17.0,8.0,7.28,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.45,16.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.5,16.0,7.0,6.37,0.0
2016,10,16,6,45,0.0,21.5,2.55,16.0,21.5,19.15,7.61
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,34.03,22.33
2016,10,16,7,15,0.0,54.5,2.6,16.0,54.5,53.41,39.22
2016,10,16,7,30,0.0,73.0,2.6,16.0,73.0,72.1,55.41
2016,10,16,7,45,2.0,91.5,2.6,16.5,92.5,91.93,72.26
2016,10,16,8,0,4.0,110.0,2.6,17.0,112.0,111.72,88.75
2016,10,16,8,15,8.5,127.0,2.6,17.0,130.5,131.77,105.45
2016,10,16,8,30,13.0,144.0,2.6,17.0,149.0,152.1,122.14
2016,10,16,8,45,6.5,124.5,2.65,17.5,127.0,122.21,96.76
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,95.13,73.77
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,75.26,57.19
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,57.49,42.35
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,127.02,99.47
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,201.61,159.15
2016,10,16,10,15,108.5,250.0,3.0,19.0,319.0,379.9,302.03
2016,10,16,10,30,206.0,298.0,3.0,19.0,429.0,525.91,414.18
2016,10,16,10,45,171.0,307.5,3.05,19.0,418.5,498.74,391.44
2016,10,16,11,0,136.0,317.0,3.1,19.0,408.0,471.28,369.38
2016,10,16,11,15,136.5,322.0,3.1,19.0,415.0,471.52,369.33
2016,10,16,11,30,137.0,327.0,3.1,19.0,422.0,471.1,368.71
2016,10,16,11,45,120.0,325.5,3.1,19.0,409.0,447.42,350.16
2016,10,16,12,0,103.0,324.0,3.1,19.0,396.0,410.41,321.69
2016,10,16,12,15,196.0,316.5,3.05,19.0,450.5,485.98,381.38
2016,10,16,12,30,289.0,309.0,3.0,19.0,505.0,553.32,433.05
2016,10,16,12,45,155.5,277.0,3.0,19.0,382.5,393.5,309.77
2016,10,16,13,0,22.0,245.0,3.0,19.0,260.0,238.91,187.32
2016,10,16,13,15,33.5,252.0,3.0,19.0,273.5,258.97,203.88
2016,10,16,13,30,45.0,259.0,3.0,19.0,287.0,269.29,212.26
2016,10,16,13,45,33.5,236.5,3.0,19.0,256.5,236.95,186.77
2016,10,16,14,0,22.0,214.0,3.0,19.0,226.0,202.45,159.52
2016,10,16,14,15,66.5,220.0,2.95,19.0,254.0,229.42,181.3
2016,10,16,14,30,111.0,226.0,2.9,19.0,282.0,246.79,194.52
2016,10,16,14,45,440.0,150.0,2.9,19.0,347.5,294.46,226.2
2016,10,16,15,0,769.0,74.0,2.9,19.0,413.0,297.16,215.8
2016,10,16,15,15,741.5,70.5,2.8,18.5,369.0,237.82,163.19
2016,10,16,15,30,714.0,67.0,2.7,18.0,325.0,181.09,114.24
2016,10,16,15,45,677.5,62.0,2.65,18.0,279.0,124.94,70.45
2016,10,16,16,0,641.0,57.0,2.6,18.0,233.0,69.61,37.08
2016,10,16,16,15,577.0,51.0,2.45,17.5,185.0,38.85,28.63
2016,10,16,16,30,513.0,45.0,2.3,17.0,137.0,35.25,25.21
2016,10,16,16,45,400.5,36.0,2.2,16.5,93.5,28.84,19.07
2016,10,16,17,0,288.0,27.0,2.1,16.0,50.0,22.32,10.51
2016,10,16,17,15,144.0,13.5,2.05,16.0,25.0,12.28,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,0.9,12.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,0.8,13.0,15.0,40.54,0.0
2016,10,17,6,45,194.5,28.0,0.7,13.5,50.0,174.9,111.51
2016,10,17,7,0,333.0,43.0,0.6,14.0,85.0,289.83,230.71
2016,10,17,7,15,423.5,52.5,0.6,14.5,130.5,377.85,306.22
2016,10,17,7,30,514.0,62.0,0.6,15.0,176.0,472.22,382.66
2016,10,17,7,45,581.5,66.5,0.65,15.5,225.5,549.25,442.06
2016,10,17,8,0,649.0,71.0,0.7,16.0,275.0,629.08,500.28
2016,10,17,8,15,686.5,75.5,0.7,16.0,321.5,686.77,540.49
2016,10,17,8,30,724.0,80.0,0.7,16.0,368.0,744.27,579.4
2016,10,17,8,45,755.5,82.0,0.75,16.5,412.0,787.7,607.1
2016,10,17,9,0,787.0,84.0,0.8,17.0,456.0,834.9,636.93
2016,10,17,9,15,805.5,86.5,0.8,17.0,494.0,868.8,657.55
2016,10,17,9,30,824.0,89.0,0.8,17.0,532.0,899.91,676.25
2016,10,17,9,45,834.0,92.5,0.8,17.5,563.5,921.19,687.12
2016,10,17,10,0,844.0,96.0,0.8,18.0,595.0,939.01,695.84
2016,10,17,10,15,499.5,196.5,0.8,18.0,495.0,726.79,551.17
2016,10,17,10,30,155.0,297.0,0.8,18.0,395.0,476.34,366.07
2016,10,17,10,45,175.5,305.0,0.85,18.5,419.5,500.18,385.41
2016,10,17,11,0,196.0,313.0,0.9,19.0,444.0,522.88,401.24
2016,10,17,11,15,196.5,318.0,0.95,19.0,450.5,522.32,400.55
2016,10,17,11,30,197.0,323.0,1.0,19.0,457.0,520.86,399.48
2016,10,17,11,45,544.0,210.0,1.05,19.5,581.5,725.35,552.18
2016,10,17,12,0,891.0,97.0,1.1,20.0,706.0,876.27,653.22
2016,10,17,12,15,889.0,96.5,1.15,20.0,700.0,845.8,631.88
2016,10,17,12,30,887.0,96.0,1.2,20.0,694.0,812.21,610.66
2016,10,17,12,45,888.0,92.5,1.25,20.0,681.0,774.74,586.59
2016,10,17,13,0,889.0,89.0,1.3,20.0,668.0,734.3,560.19
2016,10,17,13,15,882.0,88.0,1.35,20.0,646.5,688.27,528.24
2016,10,17,13,30,875.0,87.0,1.4,20.0,625.0,640.24,493.12
2016,10,17,13,45,866.0,85.0,1.45,20.0,596.5,588.27,454.01
2016,10,17,14,0,857.0,83.0,1.5,20.0,568.0,534.98,412.55
2016,10,17,14,15,842.5,80.5,1.5,19.5,533.0,477.68,367.08
2016,10,17,14,30,828.0,78.0,1.5,19.0,498.0,419.36,319.11
2016,10,17,14,45,808.5,75.5,1.55,19.0,457.5,359.4,267.84
2016,10,17,15,0,789.0,73.0,1.6,19.0,417.0,300.43,216.07
2016,10,17,15,15,553.0,101.5,1.6,18.5,330.0,218.21,153.4
2016,10,17,15,30,317.0,130.0,1.6,18.0,243.0,162.12,115.43
2016,10,17,15,45,296.0,114.0,1.65,18.0,207.5,123.19,85.04
2016,10,17,16,0,275.0,98.0,1.7,18.0,172.0,87.01,60.92
2016,10,17,16,15,395.0,71.0,1.65,17.0,153.5,53.33,41.36
2016,10,17,16,30,515.0,44.0,1.6,16.0,135.0,34.56,24.68
2016,10,17,16,45,401.0,35.0,1.6,15.5,91.5,28.12,18.46
2016,10,17,17,0,287.0,26.0,1.6,15.0,48.0,21.57,9.04
2016,10,17,17,15,143.5,13.0,1.55,14.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,49.0,6.0,1.15,10.5,7.0,0.0,0.0
2016,10,18,6,30,98.0,12.0,1.2,11.0,14.0,61.09,0.0
2016,10,18,6,45,247.0,24.5,1.25,11.5,50.0,198.81,120.89
2016,10,18,7,0,396.0,37.0,1.3,12.0,86.0,322.65,259.25
2016,10,18,7,15,484.5,45.5,1.4,12.5,132.5,409.74,336.7
2016,10,18,7,30,573.0,54.0,1.5,13.0,179.0,503.47,415.11
2016,10,18,7,45,629.5,59.0,1.6,14.0,227.5,574.52,470.29
2016,10,18,8,0,686.0,64.0,1.7,15.0,276.0,647.78,524.55
2016,10,18,8,15,721.5,68.0,1.75,15.0,323.0,699.44,562.21
2016,10,18,8,30,757.0,72.0,1.8,15.0,370.0,755.86,602.37
2016,10,18,8,45,786.5,73.5,1.85,15.5,413.5,802.86,633.55
2016,10,18,9,0,816.0,75.0,1.9,16.0,457.0,848.08,662.82
2016,10,18,9,15,532.5,153.0,1.9,16.5,410.5,696.01,550.74
2016,10,18,9,30,249.0,231.0,1.9,17.0,364.0,514.74,408.6
2016,10,18,9,45,349.5,224.0,1.9,17.5,423.0,599.63,474.15
2016,10,18,10,0,450.0,217.0,1.9,18.0,482.0,703.96,549.31
2016,10,18,10,15,675.5,150.0,1.85,18.0,566.0,847.64,651.39
2016,10,18,10,30,901.0,83.0,1.8,18.0,650.0,963.12,726.79
2016,10,18,10,45,906.0,84.0,1.8,18.5,668.0,962.21,722.61
2016,10,18,11,0,911.0,85.0,1.8,19.0,686.0,957.44,717.43
2016,10,18,11,15,914.0,85.5,1.8,19.0,696.0,946.35,709.63
2016,10,18,11,30,917.0,86.0,1.8,19.0,706.0,931.45,699.5
2016,10,18,11,45,918.5,86.0,1.8,19.0,708.5,910.88,685.74
2016,10,18,12,0,920.0,86.0,1.8,19.0,711.0,886.67,669.65
2016,10,18,12,15,918.0,85.5,1.8,19.0,704.5,855.48,648.88
2016,10,18,12,30,916.0,85.0,1.8,19.0,698.0,821.09,625.92
2016,10,18,12,45,913.0,84.0,1.8,19.0,684.0,782.36,599.84
2016,10,18,13,0,910.0,83.0,1.8,19.0,670.0,740.82,571.63
2016,10,18,13,15,903.0,82.0,1.8,19.0,648.5,693.99,538.23
2016,10,18,13,30,896.0,81.0,1.8,19.0,627.0,645.11,501.5
2016,10,18,13,45,888.0,78.5,1.85,19.0,598.5,592.29,461.12
2016,10,18,14,0,880.0,76.0,1.9,19.0,570.0,538.02,418.26
2016,10,18,14,15,866.0,74.0,1.9,19.0,535.0,480.25,371.05
2016,10,18,14,30,852.0,72.0,1.9,19.0,500.0,422.15,322.01
2016,10,18,14,45,832.5,69.5,1.9,19.0,459.0,360.31,268.65
2016,10,18,15,0,813.0,67.0,1.9,19.0,418.0,300.09,215.37
2016,10,18,15,15,784.5,64.0,1.85,18.5,372.5,238.6,161.36
2016,10,18,15,30,756.0,61.0,1.8,18.0,327.0,179.75,110.95
2016,10,18,15,45,711.0,57.5,1.8,18.0,278.5,121.71,66.63
2016,10,18,16,0,666.0,54.0,1.8,18.0,230.0,69.02,37.2
2016,10,18,16,15,601.0,48.0,1.7,17.5,181.5,36.79,26.77
2016,10,18,16,30,536.0,42.0,1.6,17.0,133.0,33.06,23.23
2016,10,18,16,45,418.5,33.0,1.55,16.5,89.5,26.52,16.9
2016,10,18,17,0,301.0,24.0,1.5,16.0,46.0,19.86,6.61
2016,10,18,17,15,150.5,12.0,1.55,15.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
