Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,72.5,5.0,1.2,9.5,6.5,0.0,0.0
2016,10,19,6,30,145.0,10.0,1.2,10.0,13.0,83.23,0.0
2016,10,19,6,45,301.0,20.5,1.25,11.0,49.5,223.1,125.38
2016,10,19,7,0,457.0,31.0,1.3,12.0,86.0,345.08,276.22
2016,10,19,7,15,540.5,38.0,1.3,12.5,133.0,430.32,352.67
2016,10,19,7,30,624.0,45.0,1.3,13.0,180.0,521.23,427.45
2016,10,19,7,45,675.5,49.5,1.3,13.5,228.5,590.26,480.97
2016,10,19,8,0,727.0,54.0,1.3,14.0,277.0,660.85,533.03
2016,10,19,8,15,760.5,57.5,1.3,14.5,323.5,716.52,571.77
2016,10,19,8,30,794.0,61.0,1.3,15.0,370.0,771.51,608.63
2016,10,19,8,45,818.0,63.5,1.3,16.0,413.0,815.72,635.5
2016,10,19,9,0,842.0,66.0,1.3,17.0,456.0,849.01,654.09
2016,10,19,9,15,858.5,68.0,1.3,17.5,494.0,881.11,672.8
2016,10,19,9,30,875.0,70.0,1.3,18.0,532.0,910.32,689.29
2016,10,19,9,45,888.0,71.0,1.3,18.5,564.5,931.77,700.48
2016,10,19,10,0,901.0,72.0,1.3,19.0,597.0,949.79,709.46
2016,10,19,10,15,909.0,73.0,1.3,19.5,622.0,959.42,713.04
2016,10,19,10,30,917.0,74.0,1.3,20.0,647.0,965.25,714.38
2016,10,19,10,45,922.5,74.5,1.3,20.5,665.0,964.21,711.45
2016,10,19,11,0,928.0,75.0,1.3,21.0,683.0,959.24,706.25
2016,10,19,11,15,930.5,75.5,1.3,21.5,692.5,947.58,696.94
2016,10,19,11,30,933.0,76.0,1.3,22.0,702.0,932.06,685.38
2016,10,19,11,45,932.5,76.5,1.3,22.5,704.0,910.1,669.83
2016,10,19,12,0,932.0,77.0,1.3,23.0,706.0,884.54,652.1
2016,10,19,12,15,930.0,77.0,1.3,23.0,699.5,853.69,632.23
2016,10,19,12,30,928.0,77.0,1.3,23.0,693.0,819.58,610.18
2016,10,19,12,45,919.5,78.5,1.35,23.0,678.0,779.15,584.31
2016,10,19,13,0,911.0,80.0,1.4,23.0,663.0,736.24,556.46
2016,10,19,13,15,904.0,79.0,1.4,23.0,641.5,689.45,523.92
2016,10,19,13,30,897.0,78.0,1.4,23.0,620.0,640.6,488.08
2016,10,19,13,45,887.0,76.5,1.4,23.0,591.5,587.7,448.28
2016,10,19,14,0,877.0,75.0,1.4,23.0,563.0,533.52,406.26
2016,10,19,14,15,863.0,73.0,1.4,23.0,527.5,475.99,360.32
2016,10,19,14,30,849.0,71.0,1.4,23.0,492.0,418.14,312.57
2016,10,19,14,45,830.0,68.5,1.45,23.0,452.0,356.75,260.81
2016,10,19,15,0,811.0,66.0,1.5,23.0,412.0,296.92,208.96
2016,10,19,15,15,783.5,62.5,1.45,22.5,367.0,235.43,155.94
2016,10,19,15,30,756.0,59.0,1.4,22.0,322.0,176.48,106.38
2016,10,19,15,45,714.5,55.0,1.35,21.5,274.0,118.5,63.04
2016,10,19,16,0,673.0,51.0,1.3,21.0,226.0,65.4,34.18
2016,10,19,16,15,608.0,45.0,1.2,19.5,178.0,37.62,27.24
2016,10,19,16,30,543.0,39.0,1.1,18.0,130.0,33.44,23.42
2016,10,19,16,45,430.0,30.5,1.05,17.0,86.5,24.46,15.01
2016,10,19,17,0,317.0,22.0,1.0,16.0,43.0,18.16,4.06
2016,10,19,17,15,158.5,11.0,0.95,15.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,228.5,16.0,1.05,12.5,42.5,174.16,85.85
2016,10,20,7,0,457.0,32.0,1.0,13.0,85.0,353.46,279.75
2016,10,20,7,15,543.5,39.0,1.0,13.5,132.5,432.59,351.27
2016,10,20,7,30,630.0,46.0,1.0,14.0,180.0,525.74,427.19
2016,10,20,7,45,682.5,51.0,1.05,15.0,229.0,596.4,480.83
2016,10,20,8,0,735.0,56.0,1.1,16.0,278.0,668.63,532.86
2016,10,20,8,15,769.5,59.5,1.05,16.5,325.5,725.34,571.14
2016,10,20,8,30,804.0,63.0,1.0,17.0,373.0,781.35,607.31
2016,10,20,8,45,828.5,65.5,0.95,18.0,416.5,826.18,633.17
2016,10,20,9,0,853.0,68.0,0.9,19.0,460.0,860.04,650.76
2016,10,20,9,15,870.0,70.0,0.95,19.5,499.0,892.67,670.09
2016,10,20,9,30,887.0,72.0,1.0,20.0,538.0,922.38,687.29
2016,10,20,9,45,902.5,72.5,1.05,21.0,571.0,945.54,698.8
2016,10,20,10,0,918.0,73.0,1.1,22.0,604.0,965.26,708.1
2016,10,20,10,15,926.0,74.0,1.1,22.5,629.5,974.86,711.46
2016,10,20,10,30,934.0,75.0,1.1,23.0,655.0,980.58,712.62
2016,10,20,10,45,939.0,76.0,1.15,23.5,673.0,979.51,710.57
2016,10,20,11,0,944.0,77.0,1.2,24.0,691.0,974.45,706.22
2016,10,20,11,15,947.0,77.0,1.2,24.0,701.0,962.35,698.11
2016,10,20,11,30,950.0,77.0,1.2,24.0,711.0,946.34,687.74
2016,10,20,11,45,950.0,77.5,1.25,24.5,712.5,924.4,673.19
2016,10,20,12,0,950.0,78.0,1.3,25.0,714.0,898.78,656.36
2016,10,20,12,15,948.0,77.5,1.3,25.0,708.0,866.81,635.99
2016,10,20,12,30,946.0,77.0,1.3,25.0,702.0,831.54,613.44
2016,10,20,12,45,939.0,78.0,1.35,25.5,687.0,791.04,586.72
2016,10,20,13,0,932.0,79.0,1.4,26.0,672.0,747.9,558.01
2016,10,20,13,15,925.0,78.0,1.4,26.0,650.0,700.24,525.32
2016,10,20,13,30,918.0,77.0,1.4,26.0,628.0,650.46,489.29
2016,10,20,13,45,907.5,76.0,1.4,26.0,598.5,596.82,449.43
2016,10,20,14,0,897.0,75.0,1.4,26.0,569.0,541.88,407.34
2016,10,20,14,15,882.5,73.0,1.4,25.5,533.5,483.09,361.7
2016,10,20,14,30,868.0,71.0,1.4,25.0,498.0,424.0,314.06
2016,10,20,14,45,847.5,68.5,1.4,25.0,456.5,361.09,261.39
2016,10,20,15,0,827.0,66.0,1.4,25.0,415.0,299.87,208.77
2016,10,20,15,15,798.5,63.0,1.3,24.5,369.0,237.73,155.65
2016,10,20,15,30,770.0,60.0,1.2,24.0,323.0,178.23,106.18
2016,10,20,15,45,728.0,55.5,1.1,23.5,274.5,118.98,62.51
2016,10,20,16,0,686.0,51.0,1.0,23.0,226.0,64.69,33.62
2016,10,20,16,15,618.5,45.0,0.95,21.5,177.0,37.81,27.13
2016,10,20,16,30,551.0,39.0,0.9,20.0,128.0,33.63,23.32
2016,10,20,16,45,433.5,30.0,0.9,19.0,84.5,24.17,14.48
2016,10,20,17,0,316.0,21.0,0.9,18.0,41.0,17.37,1.61
2016,10,20,17,15,158.0,10.5,0.95,17.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,216.5,15.5,0.65,13.5,40.0,165.45,67.66
2016,10,21,7,0,433.0,31.0,0.6,14.0,80.0,337.27,263.73
2016,10,21,7,15,520.5,38.5,0.55,14.5,126.5,422.81,339.37
2016,10,21,7,30,608.0,46.0,0.5,15.0,173.0,509.47,409.21
2016,10,21,7,45,663.0,50.5,0.45,16.0,221.5,580.39,461.35
2016,10,21,8,0,718.0,55.0,0.4,17.0,270.0,653.04,511.51
2016,10,21,8,15,752.5,59.0,0.4,17.5,316.5,709.7,549.32
2016,10,21,8,30,787.0,63.0,0.4,18.0,363.0,765.73,585.28
2016,10,21,8,45,812.5,65.0,0.4,19.0,406.5,810.21,611.01
2016,10,21,9,0,838.0,67.0,0.4,20.0,450.0,843.84,628.87
2016,10,21,9,15,854.5,69.5,0.45,20.5,488.0,876.32,647.86
2016,10,21,9,30,871.0,72.0,0.5,21.0,526.0,905.9,664.8
2016,10,21,9,45,882.0,74.0,0.6,22.0,557.5,926.54,675.69
2016,10,21,10,0,893.0,76.0,0.7,23.0,589.0,943.7,684.49
2016,10,21,10,15,901.0,77.0,0.7,23.5,614.0,953.12,687.75
2016,10,21,10,30,909.0,78.0,0.7,24.0,639.0,958.78,688.88
2016,10,21,10,45,914.0,79.0,0.75,24.5,656.5,957.77,687.07
2016,10,21,11,0,919.0,80.0,0.8,25.0,674.0,952.87,683.07
2016,10,21,11,15,921.5,80.5,0.8,25.0,683.5,941.2,675.35
2016,10,21,11,30,924.0,81.0,0.8,25.0,693.0,925.71,665.46
2016,10,21,11,45,922.5,82.0,0.85,25.5,694.5,903.55,651.14
2016,10,21,12,0,921.0,83.0,0.9,26.0,696.0,877.86,634.68
2016,10,21,12,15,919.0,82.5,0.95,26.0,689.5,846.69,615.88
2016,10,21,12,30,917.0,82.0,1.0,26.0,683.0,812.32,594.88
2016,10,21,12,45,908.5,83.0,1.05,26.0,667.5,771.71,569.52
2016,10,21,13,0,900.0,84.0,1.1,26.0,652.0,728.69,542.22
2016,10,21,13,15,892.5,83.0,1.15,25.5,630.0,682.05,511.5
2016,10,21,13,30,885.0,82.0,1.2,25.0,608.0,633.43,477.69
2016,10,21,13,45,872.5,80.5,1.25,25.0,579.0,579.73,438.11
2016,10,21,14,0,860.0,79.0,1.3,25.0,550.0,525.06,396.41
2016,10,21,14,15,844.5,77.0,1.35,24.5,514.5,467.95,352.07
2016,10,21,14,30,829.0,75.0,1.4,24.0,479.0,409.92,305.24
2016,10,21,14,45,697.0,94.0,1.45,24.0,414.0,330.38,241.99
2016,10,21,15,0,565.0,113.0,1.5,24.0,349.0,265.33,190.31
2016,10,21,15,15,538.5,105.0,1.45,23.0,309.5,214.12,147.62
2016,10,21,15,30,512.0,97.0,1.4,22.0,270.0,163.68,106.46
2016,10,21,15,45,572.5,75.5,1.4,21.5,241.5,117.11,68.03
2016,10,21,16,0,633.0,54.0,1.4,21.0,213.0,61.1,32.64
2016,10,21,16,15,563.0,47.5,1.3,20.0,165.5,36.67,26.3
2016,10,21,16,30,493.0,41.0,1.2,19.0,118.0,32.55,22.43
2016,10,21,16,45,371.5,31.0,1.2,18.5,76.5,25.1,15.12
2016,10,21,17,0,250.0,21.0,1.2,18.0,35.0,17.46,0.0
2016,10,21,17,15,125.0,10.5,1.2,17.5,17.5,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,134.5,18.0,0.75,12.5,32.5,118.46,34.99
2016,10,22,7,0,269.0,36.0,0.7,13.0,65.0,241.96,189.66
2016,10,22,7,15,329.0,50.5,0.7,13.5,105.0,309.82,252.06
2016,10,22,7,30,389.0,65.0,0.7,14.0,145.0,382.68,313.56
2016,10,22,7,45,434.5,76.0,0.7,14.5,186.5,444.0,363.24
2016,10,22,8,0,480.0,87.0,0.7,15.0,228.0,507.67,412.43
2016,10,22,8,15,513.5,94.5,0.65,15.5,268.5,565.06,453.73
2016,10,22,8,30,547.0,102.0,0.6,16.0,309.0,617.57,489.59
2016,10,22,8,45,688.0,87.0,0.6,16.5,378.0,734.69,570.45
2016,10,22,9,0,829.0,72.0,0.6,17.0,447.0,849.87,645.21
2016,10,22,9,15,847.0,74.5,0.55,17.5,485.5,883.63,662.18
2016,10,22,9,30,865.0,77.0,0.5,18.0,524.0,905.2,672.01
2016,10,22,9,45,867.5,82.5,0.5,18.5,554.0,931.59,686.07
2016,10,22,10,0,870.0,88.0,0.5,19.0,584.0,944.93,691.62
2016,10,22,10,15,879.0,89.5,0.55,19.5,609.0,946.05,690.78
2016,10,22,10,30,888.0,91.0,0.6,20.0,634.0,953.04,694.03
2016,10,22,10,45,657.5,172.5,0.65,20.5,581.0,840.15,620.05
2016,10,22,11,0,427.0,254.0,0.7,21.0,528.0,700.94,523.09
2016,10,22,11,15,667.5,173.5,0.75,21.0,609.0,828.31,615.37
2016,10,22,11,30,908.0,93.0,0.8,21.0,690.0,923.33,676.11
2016,10,22,11,45,909.5,92.5,0.85,21.5,692.0,902.21,660.64
2016,10,22,12,0,911.0,92.0,0.9,22.0,694.0,877.53,644.57
2016,10,22,12,15,909.0,92.0,0.9,22.0,688.0,847.07,625.14
2016,10,22,12,30,907.0,92.0,0.9,22.0,682.0,813.45,603.62
2016,10,22,12,45,895.5,94.0,0.95,22.0,666.0,771.9,577.37
2016,10,22,13,0,884.0,96.0,1.0,22.0,650.0,728.17,549.32
2016,10,22,13,15,876.0,94.5,1.0,22.0,628.0,684.68,518.3
2016,10,22,13,30,868.0,93.0,1.0,22.0,606.0,635.07,482.21
2016,10,22,13,45,856.5,91.5,1.05,22.0,577.0,581.87,442.92
2016,10,22,14,0,845.0,90.0,1.1,22.0,548.0,527.65,401.44
2016,10,22,14,15,685.0,120.0,1.1,21.5,475.5,434.8,330.88
2016,10,22,14,30,525.0,150.0,1.1,21.0,403.0,353.19,268.18
2016,10,22,14,45,490.5,142.0,1.15,20.5,362.5,299.67,225.03
2016,10,22,15,0,456.0,134.0,1.2,20.0,322.0,249.56,183.62
2016,10,22,15,15,427.5,124.5,1.2,19.5,285.0,203.13,144.78
2016,10,22,15,30,399.0,115.0,1.2,19.0,248.0,159.87,109.43
2016,10,22,15,45,373.0,100.0,1.2,18.5,209.0,115.74,75.93
2016,10,22,16,0,347.0,85.0,1.2,18.0,170.0,74.98,50.7
2016,10,22,16,15,302.5,69.0,1.15,17.0,131.5,52.02,40.03
2016,10,22,16,30,258.0,53.0,1.1,16.0,93.0,40.65,29.7
2016,10,22,16,45,177.0,37.0,1.1,15.5,59.5,28.79,18.19
2016,10,22,17,0,96.0,21.0,1.1,15.0,26.0,16.55,0.0
2016,10,22,17,15,48.0,10.5,1.1,14.5,13.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,16.5,0.85,11.5,36.0,147.71,25.38
2016,10,23,7,0,372.0,33.0,0.8,12.0,72.0,301.68,235.51
2016,10,23,7,15,465.5,41.5,0.75,12.5,117.5,389.8,316.26
2016,10,23,7,30,559.0,50.0,0.7,13.0,163.0,485.15,394.98
2016,10,23,7,45,618.0,55.5,0.7,14.0,210.5,557.35,450.2
2016,10,23,8,0,677.0,61.0,0.7,15.0,258.0,632.0,504.09
2016,10,23,8,15,715.0,65.5,0.75,15.5,304.5,685.25,541.38
2016,10,23,8,30,753.0,70.0,0.8,16.0,351.0,743.62,581.11
2016,10,23,8,45,779.5,73.0,0.85,17.0,394.0,789.32,609.56
2016,10,23,9,0,806.0,76.0,0.9,18.0,437.0,833.14,636.03
2016,10,23,9,15,824.5,78.5,0.95,18.5,475.0,866.86,656.31
2016,10,23,9,30,843.0,81.0,1.0,19.0,513.0,897.75,674.57
2016,10,23,9,45,862.0,81.0,1.05,19.5,546.0,922.78,688.86
2016,10,23,10,0,881.0,81.0,1.1,20.0,579.0,935.12,694.87
2016,10,23,10,15,668.0,155.0,1.15,20.0,542.5,839.25,630.81
2016,10,23,10,30,455.0,229.0,1.2,20.0,506.0,712.73,541.83
2016,10,23,10,45,680.5,157.5,1.25,20.5,584.5,843.6,635.05
2016,10,23,11,0,906.0,86.0,1.3,21.0,663.0,944.06,698.81
2016,10,23,11,15,908.0,86.5,1.35,21.0,672.5,931.97,689.91
2016,10,23,11,30,910.0,87.0,1.4,21.0,682.0,916.15,680.1
2016,10,23,11,45,906.5,88.5,1.45,21.5,682.5,893.04,664.28
2016,10,23,12,0,903.0,90.0,1.5,22.0,683.0,866.55,646.33
2016,10,23,12,15,900.0,89.5,1.5,22.0,676.0,835.01,625.64
2016,10,23,12,30,897.0,89.0,1.5,22.0,669.0,800.42,602.86
2016,10,23,12,45,889.0,89.5,1.5,22.0,653.5,760.32,576.2
2016,10,23,13,0,881.0,90.0,1.5,22.0,638.0,717.86,547.69
2016,10,23,13,15,872.5,89.0,1.5,22.0,616.0,671.36,514.04
2016,10,23,13,30,864.0,88.0,1.5,22.0,594.0,625.59,479.87
2016,10,23,13,45,851.5,86.5,1.55,22.0,564.5,572.18,439.53
2016,10,23,14,0,839.0,85.0,1.6,22.0,535.0,517.86,397.19
2016,10,23,14,15,822.0,82.5,1.6,21.5,500.0,459.88,351.13
2016,10,23,14,30,805.0,80.0,1.6,21.0,465.0,402.07,303.52
2016,10,23,14,45,780.0,77.5,1.6,21.0,424.0,342.02,252.25
2016,10,23,15,0,755.0,75.0,1.6,21.0,383.0,283.66,201.34
2016,10,23,15,15,722.5,71.0,1.6,20.5,338.5,224.28,150.17
2016,10,23,15,30,690.0,67.0,1.6,20.0,294.0,165.4,101.05
2016,10,23,15,45,636.5,62.5,1.6,19.5,246.5,110.0,60.5
2016,10,23,16,0,583.0,58.0,1.6,19.0,199.0,61.01,34.9
2016,10,23,16,15,508.0,50.5,1.55,18.0,153.0,39.37,28.82
2016,10,23,16,30,433.0,43.0,1.5,17.0,107.0,34.54,24.23
2016,10,23,16,45,216.5,35.5,1.45,16.5,67.5,27.74,16.95
2016,10,23,17,0,0.0,28.0,1.4,16.0,28.0,22.68,0.0
2016,10,23,17,15,0.0,14.0,1.35,15.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,13.5,20.0,37.35,0.0
2016,10,24,7,0,46.0,35.0,1.9,14.0,40.0,80.93,59.34
2016,10,24,7,15,68.5,55.0,1.95,14.0,67.0,122.26,97.64
2016,10,24,7,30,91.0,75.0,2.0,14.0,94.0,163.92,134.56
2016,10,24,7,45,103.0,95.5,2.1,14.5,121.5,199.64,165.32
2016,10,24,8,0,115.0,116.0,2.2,15.0,149.0,235.55,195.4
2016,10,24,8,15,126.0,134.5,2.2,15.0,176.5,267.93,222.13
2016,10,24,8,30,137.0,153.0,2.2,15.0,204.0,300.53,248.46
2016,10,24,8,45,81.5,161.5,2.2,15.5,192.5,246.57,202.14
2016,10,24,9,0,26.0,170.0,2.2,16.0,181.0,190.49,153.86
2016,10,24,9,15,52.5,195.0,2.15,16.0,220.5,257.49,208.73
2016,10,24,9,30,79.0,220.0,2.1,16.0,260.0,309.93,250.57
2016,10,24,9,45,79.0,234.0,2.1,16.0,276.5,323.94,260.78
2016,10,24,10,0,79.0,248.0,2.1,16.0,293.0,337.68,270.89
2016,10,24,10,15,40.5,212.0,2.05,16.5,235.0,255.44,203.96
2016,10,24,10,30,2.0,176.0,2.0,17.0,177.0,165.28,130.06
2016,10,24,10,45,1.0,144.0,2.0,17.5,144.5,131.94,102.96
2016,10,24,11,0,0.0,112.0,2.0,18.0,112.0,100.18,76.93
2016,10,24,11,15,0.0,104.5,1.95,18.0,104.5,93.1,71.15
2016,10,24,11,30,0.0,97.0,1.9,18.0,97.0,86.14,65.44
2016,10,24,11,45,0.0,116.0,1.85,18.5,116.0,103.69,79.57
2016,10,24,12,0,0.0,135.0,1.8,19.0,135.0,121.34,93.63
2016,10,24,12,15,0.0,151.0,1.8,19.0,151.5,136.2,105.56
2016,10,24,12,30,0.0,167.0,1.8,19.0,168.0,151.04,117.47
2016,10,24,12,45,171.5,215.0,1.8,19.0,321.5,341.06,271.17
2016,10,24,13,0,343.0,263.0,1.8,19.0,475.0,509.23,399.27
2016,10,24,13,15,339.0,254.5,1.8,19.0,458.0,478.92,375.05
2016,10,24,13,30,335.0,246.0,1.8,19.0,441.0,448.15,351.51
2016,10,24,13,45,200.0,237.0,1.85,19.0,352.0,337.21,265.52
2016,10,24,14,0,65.0,228.0,1.9,19.0,263.0,241.89,190.56
2016,10,24,14,15,106.5,217.5,1.9,18.5,270.0,245.12,193.68
2016,10,24,14,30,148.0,207.0,1.9,18.0,277.0,246.75,194.45
2016,10,24,14,45,98.0,184.0,1.95,18.0,229.0,195.53,153.58
2016,10,24,15,0,48.0,161.0,2.0,18.0,181.0,153.76,120.73
2016,10,24,15,15,43.0,143.0,1.95,17.5,159.5,132.29,103.42
2016,10,24,15,30,38.0,125.0,1.9,17.0,138.0,111.68,86.72
2016,10,24,15,45,30.5,106.0,1.85,17.0,115.0,90.99,69.93
2016,10,24,16,0,23.0,87.0,1.8,17.0,92.0,71.59,54.35
2016,10,24,16,15,11.5,67.5,1.7,16.5,70.0,56.45,43.88
2016,10,24,16,30,0.0,48.0,1.6,16.0,48.0,40.65,29.52
2016,10,24,16,45,0.0,30.0,1.5,15.5,30.0,25.83,15.14
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,1.2,14.5,5.5,4.82,0.0
2016,10,25,7,0,0.0,11.0,1.2,15.0,11.0,9.66,1.94
2016,10,25,7,15,0.0,18.5,1.2,15.0,18.5,16.26,7.96
2016,10,25,7,30,0.0,26.0,1.2,15.0,26.0,22.88,13.82
2016,10,25,7,45,0.0,34.0,1.3,15.5,34.0,29.95,19.95
2016,10,25,8,0,0.0,42.0,1.4,16.0,42.0,37.03,26.01
2016,10,25,8,15,0.0,49.5,1.45,16.0,49.5,43.68,31.66
2016,10,25,8,30,0.0,57.0,1.5,16.0,57.0,50.33,37.25
2016,10,25,8,45,0.0,84.5,1.55,16.5,84.5,75.82,58.5
2016,10,25,9,0,0.0,112.0,1.6,17.0,112.0,103.26,81.01
2016,10,25,9,15,74.5,168.0,1.6,17.5,205.5,243.58,197.48
2016,10,25,9,30,149.0,224.0,1.6,18.0,299.0,396.73,317.68
2016,10,25,9,45,138.0,238.5,1.65,18.5,311.5,402.05,319.19
2016,10,25,10,0,127.0,253.0,1.7,19.0,324.0,406.53,320.97
2016,10,25,10,15,95.0,257.0,1.65,19.0,312.0,360.31,284.15
2016,10,25,10,30,63.0,261.0,1.6,19.0,300.0,331.56,260.67
2016,10,25,10,45,65.0,268.0,1.6,19.5,308.5,338.07,265.0
2016,10,25,11,0,67.0,275.0,1.6,20.0,317.0,344.36,268.99
2016,10,25,11,15,33.5,179.5,1.55,20.0,200.5,205.67,160.92
2016,10,25,11,30,0.0,84.0,1.5,20.0,84.0,74.45,55.29
2016,10,25,11,45,0.0,84.0,1.5,20.0,84.0,74.46,55.45
2016,10,25,12,0,0.0,84.0,1.5,20.0,84.0,74.46,55.45
2016,10,25,12,15,0.0,55.5,1.5,20.0,55.5,49.12,34.8
2016,10,25,12,30,0.0,27.0,1.5,20.0,27.0,23.86,14.08
2016,10,25,12,45,0.0,35.5,1.5,20.5,35.5,31.38,20.26
2016,10,25,13,0,0.0,44.0,1.5,21.0,44.0,38.9,26.41
2016,10,25,13,15,0.0,77.0,1.5,21.0,77.0,68.19,50.39
2016,10,25,13,30,0.0,110.0,1.5,21.0,110.0,97.79,74.46
2016,10,25,13,45,6.0,148.0,1.5,21.0,151.0,135.46,104.95
2016,10,25,14,0,12.0,186.0,1.5,21.0,192.0,172.28,134.45
2016,10,25,14,15,71.0,195.0,1.45,20.5,229.0,208.6,163.49
2016,10,25,14,30,130.0,204.0,1.4,20.0,266.0,236.88,185.1
2016,10,25,14,45,235.0,176.0,1.4,20.0,275.0,238.93,183.79
2016,10,25,15,0,340.0,148.0,1.4,20.0,284.0,225.69,168.4
2016,10,25,15,15,330.0,131.0,1.3,19.5,250.0,184.8,133.78
2016,10,25,15,30,320.0,114.0,1.2,19.0,216.0,145.19,100.94
2016,10,25,15,45,300.0,97.5,1.2,19.0,181.0,106.43,71.31
2016,10,25,16,0,280.0,81.0,1.2,19.0,146.0,68.54,47.11
2016,10,25,16,15,244.5,64.0,1.1,18.5,111.0,48.32,36.44
2016,10,25,16,30,209.0,47.0,1.0,18.0,76.0,36.1,25.32
2016,10,25,16,45,104.5,32.5,0.95,17.5,47.0,26.08,14.8
2016,10,25,17,0,0.0,18.0,0.9,17.0,18.0,16.37,0.0
2016,10,25,17,15,0.0,9.0,0.85,16.5,9.0,8.19,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.5,0.8,12.5,33.0,149.56,0.0
2016,10,26,7,0,408.0,27.0,0.7,13.0,66.0,315.52,237.25
2016,10,26,7,15,502.5,34.0,0.7,13.5,110.5,395.77,318.11
2016,10,26,7,30,597.0,41.0,0.7,14.0,155.0,491.33,397.28
2016,10,26,7,45,653.0,46.0,0.75,15.0,202.0,562.22,452.05
2016,10,26,8,0,709.0,51.0,0.8,16.0,249.0,635.08,505.37
2016,10,26,8,15,745.0,54.5,0.8,16.5,295.0,691.33,544.44
2016,10,26,8,30,781.0,58.0,0.8,17.0,341.0,747.1,581.61
2016,10,26,8,45,806.0,60.5,0.85,18.0,383.0,791.11,608.9
2016,10,26,9,0,831.0,63.0,0.9,19.0,425.0,824.45,628.22
2016,10,26,9,15,848.5,65.0,0.95,19.5,462.5,856.65,647.68
2016,10,26,9,30,866.0,67.0,1.0,20.0,500.0,886.06,665.02
2016,10,26,9,45,876.5,69.5,1.1,20.5,531.5,906.59,677.21
2016,10,26,10,0,887.0,72.0,1.2,21.0,563.0,923.66,687.23
2016,10,26,10,15,896.5,73.0,1.2,21.0,588.0,934.26,692.84
2016,10,26,10,30,906.0,74.0,1.2,21.0,613.0,941.15,696.23
2016,10,26,10,45,909.0,76.5,1.3,21.5,630.0,940.06,694.89
2016,10,26,11,0,912.0,79.0,1.4,22.0,647.0,935.11,691.22
2016,10,26,11,15,916.0,79.5,1.45,22.0,657.5,924.8,684.77
2016,10,26,11,30,920.0,80.0,1.5,22.0,668.0,910.68,675.99
2016,10,26,11,45,919.0,81.0,1.55,22.5,670.0,889.07,661.08
2016,10,26,12,0,918.0,82.0,1.6,23.0,672.0,863.96,643.96
2016,10,26,12,15,916.5,82.0,1.6,23.0,666.0,833.92,624.25
2016,10,26,12,30,915.0,82.0,1.6,23.0,660.0,800.67,602.35
2016,10,26,12,45,910.0,81.5,1.6,23.0,646.0,761.26,576.14
2016,10,26,13,0,905.0,81.0,1.6,23.0,632.0,719.23,547.94
2016,10,26,13,15,897.5,80.0,1.6,22.5,610.5,672.63,515.2
2016,10,26,13,30,890.0,79.0,1.6,22.0,589.0,624.06,479.85
2016,10,26,13,45,879.5,77.5,1.6,22.0,560.0,571.58,439.59
2016,10,26,14,0,869.0,76.0,1.6,22.0,531.0,517.91,397.16
2016,10,26,14,15,853.0,74.0,1.55,21.5,495.5,460.56,351.07
2016,10,26,14,30,837.0,72.0,1.5,21.0,460.0,402.3,302.68
2016,10,26,14,45,815.0,69.0,1.45,21.0,419.5,341.34,250.29
2016,10,26,15,0,793.0,66.0,1.4,21.0,379.0,281.68,197.97
2016,10,26,15,15,761.0,63.0,1.3,20.5,334.0,221.49,145.9
2016,10,26,15,30,729.0,60.0,1.2,20.0,289.0,164.4,98.34
2016,10,26,15,45,682.5,55.0,1.15,19.5,242.0,107.62,57.19
2016,10,26,16,0,636.0,50.0,1.1,19.0,195.0,56.4,31.73
2016,10,26,16,15,558.0,43.0,1.0,18.0,148.5,33.57,23.68
2016,10,26,16,30,480.0,36.0,0.9,17.0,102.0,28.85,19.16
2016,10,26,16,45,341.0,25.5,0.85,16.5,62.5,20.75,10.28
2016,10,26,17,0,202.0,15.0,0.8,16.0,23.0,13.64,0.0
2016,10,26,17,15,101.0,7.5,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,0.95,13.5,2.0,1.75,0.0
2016,10,27,7,0,0.0,4.0,1.0,14.0,4.0,3.5,0.0
2016,10,27,7,15,0.0,7.0,1.0,14.5,7.0,6.14,0.0
2016,10,27,7,30,0.0,10.0,1.0,15.0,10.0,8.78,1.81
2016,10,27,7,45,0.0,13.5,1.05,16.0,13.5,11.86,4.48
2016,10,27,8,0,0.0,17.0,1.1,17.0,17.0,14.94,7.11
2016,10,27,8,15,0.0,20.0,1.1,17.5,20.0,17.59,9.35
2016,10,27,8,30,0.0,23.0,1.1,18.0,23.0,20.24,11.56
2016,10,27,8,45,0.0,58.0,1.15,18.5,58.0,51.22,37.57
2016,10,27,9,0,0.0,93.0,1.2,19.0,93.0,83.89,64.46
2016,10,27,9,15,12.0,141.0,1.15,19.0,147.0,143.89,113.77
2016,10,27,9,30,24.0,189.0,1.1,19.0,201.0,206.14,163.59
2016,10,27,9,45,12.0,149.0,1.1,19.5,155.0,149.92,117.51
2016,10,27,10,0,0.0,109.0,1.1,20.0,109.0,98.0,74.9
2016,10,27,10,15,1.5,144.5,1.15,20.0,145.5,134.03,104.0
2016,10,27,10,30,3.0,180.0,1.2,20.0,182.0,170.73,133.05
2016,10,27,10,45,9.5,201.0,1.25,20.5,207.5,197.36,153.77
2016,10,27,11,0,16.0,222.0,1.3,21.0,233.0,223.83,174.14
2016,10,27,11,15,8.0,136.0,1.45,20.5,141.5,130.06,100.24
2016,10,27,11,30,0.0,50.0,1.6,20.0,50.0,44.23,30.78
2016,10,27,11,45,0.0,50.0,1.75,20.0,50.0,44.23,30.84
2016,10,27,12,0,0.0,50.0,1.9,20.0,50.0,44.23,30.84
2016,10,27,12,15,0.5,109.5,1.9,19.5,110.0,97.99,74.83
2016,10,27,12,30,1.0,169.0,1.9,19.0,170.0,153.89,120.01
2016,10,27,12,45,8.0,192.0,1.95,18.5,197.0,180.47,141.68
2016,10,27,13,0,15.0,215.0,2.0,18.0,224.0,206.41,162.85
2016,10,27,13,15,7.5,155.5,1.9,18.0,160.0,144.48,113.16
2016,10,27,13,30,0.0,96.0,1.8,18.0,96.0,85.15,64.97
2016,10,27,13,45,0.0,109.0,1.7,18.0,109.0,96.83,74.76
2016,10,27,14,0,0.0,122.0,1.6,18.0,122.0,108.43,84.39
2016,10,27,14,15,9.5,146.0,1.5,18.0,150.5,133.92,105.34
2016,10,27,14,30,19.0,170.0,1.4,18.0,179.0,157.77,124.69
2016,10,27,14,45,9.5,119.0,1.35,18.0,123.5,108.05,84.32
2016,10,27,15,0,0.0,68.0,1.3,18.0,68.0,60.11,45.0
2016,10,27,15,15,0.0,60.0,1.2,18.0,60.0,53.0,39.18
2016,10,27,15,30,0.0,52.0,1.1,18.0,52.0,45.9,33.25
2016,10,27,15,45,0.0,43.0,1.0,18.0,43.0,37.92,26.5
2016,10,27,16,0,0.0,34.0,0.9,18.0,34.0,29.95,19.67
2016,10,27,16,15,0.0,25.5,0.8,17.5,25.5,22.44,14.02
2016,10,27,16,30,0.0,17.0,0.7,17.0,17.0,14.94,7.19
2016,10,27,16,45,0.0,10.0,0.65,17.0,10.0,8.78,0.86
2016,10,27,17,0,0.0,3.0,0.6,17.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.6,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,1.1,15.0,12.0,10.91,0.0
2016,10,28,7,0,0.0,24.0,1.2,15.0,24.0,21.93,10.76
2016,10,28,7,15,0.0,42.5,1.2,15.0,42.5,42.71,29.77
2016,10,28,7,30,0.0,61.0,1.2,15.0,61.0,62.09,46.74
2016,10,28,7,45,7.0,79.5,1.25,15.5,81.5,85.89,67.32
2016,10,28,8,0,14.0,98.0,1.3,16.0,102.0,109.88,87.75
2016,10,28,8,15,19.5,115.5,1.25,16.0,122.0,131.68,106.11
2016,10,28,8,30,25.0,133.0,1.2,16.0,142.0,166.71,135.01
2016,10,28,8,45,218.5,141.5,1.2,16.0,234.0,370.32,304.13
2016,10,28,9,0,412.0,150.0,1.2,16.0,326.0,570.33,458.9
2016,10,28,9,15,600.5,114.5,1.2,16.0,396.5,708.91,559.56
2016,10,28,9,30,789.0,79.0,1.2,16.0,467.0,837.5,647.32
2016,10,28,9,45,451.0,162.0,1.3,16.5,387.0,632.13,497.5
2016,10,28,10,0,113.0,245.0,1.4,17.0,307.0,367.1,291.0
2016,10,28,10,15,81.0,246.0,1.45,17.5,291.5,334.91,265.81
2016,10,28,10,30,49.0,247.0,1.5,18.0,276.0,302.97,239.31
2016,10,28,10,45,28.5,224.0,1.55,18.5,241.0,254.32,200.3
2016,10,28,11,0,8.0,201.0,1.6,19.0,206.0,195.08,152.65
2016,10,28,11,15,7.0,197.5,1.6,19.0,201.5,189.69,148.42
2016,10,28,11,30,6.0,194.0,1.6,19.0,197.0,184.49,144.21
2016,10,28,11,45,14.5,217.5,1.65,19.5,226.0,214.39,167.79
2016,10,28,12,0,23.0,241.0,1.7,20.0,255.0,243.8,190.61
2016,10,28,12,15,11.5,147.5,1.65,19.5,154.5,142.24,110.45
2016,10,28,12,30,0.0,54.0,1.6,19.0,54.0,47.77,33.85
2016,10,28,12,45,106.5,165.0,1.6,19.0,228.5,242.04,193.29
2016,10,28,13,0,213.0,276.0,1.6,19.0,403.0,421.66,331.83
2016,10,28,13,15,258.0,258.5,1.55,19.0,407.5,429.05,336.54
2016,10,28,13,30,303.0,241.0,1.5,19.0,412.0,422.39,331.43
2016,10,28,13,45,301.5,228.5,1.45,19.0,391.5,390.46,306.37
2016,10,28,14,0,300.0,216.0,1.4,19.0,371.0,358.23,280.76
2016,10,28,14,15,541.5,147.0,1.3,19.0,403.0,385.88,299.41
2016,10,28,14,30,783.0,78.0,1.2,19.0,435.0,384.49,291.43
2016,10,28,14,45,764.0,74.0,1.2,19.0,396.0,326.75,241.25
2016,10,28,15,0,745.0,70.0,1.2,19.0,357.0,270.07,191.29
2016,10,28,15,15,711.5,66.0,1.15,18.5,313.5,211.69,140.78
2016,10,28,15,30,678.0,62.0,1.1,18.0,270.0,156.68,95.0
2016,10,28,15,45,633.0,56.0,1.05,18.0,225.0,99.65,53.21
2016,10,28,16,0,588.0,50.0,1.0,18.0,180.0,50.51,28.62
2016,10,28,16,15,506.0,43.0,0.9,17.0,135.0,33.68,23.82
2016,10,28,16,30,424.0,36.0,0.8,16.0,90.0,29.02,19.24
2016,10,28,16,45,212.0,27.0,0.75,15.5,54.0,21.23,9.49
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
