Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,144.5,14.0,0.95,14.5,26.5,91.83,0.0
2016,10,29,7,0,289.0,28.0,1.0,15.0,53.0,242.81,170.86
2016,10,29,7,15,393.0,37.5,1.05,15.0,95.0,334.71,267.94
2016,10,29,7,30,497.0,47.0,1.1,15.0,137.0,434.02,352.89
2016,10,29,7,45,564.5,53.0,1.15,15.5,183.0,509.68,414.39
2016,10,29,8,0,632.0,59.0,1.2,16.0,229.0,588.57,474.86
2016,10,29,8,15,316.0,68.0,1.2,16.0,153.0,359.89,296.91
2016,10,29,8,30,0.0,77.0,1.2,16.0,77.0,69.33,52.87
2016,10,29,8,45,390.5,74.5,1.3,16.5,240.0,456.39,376.6
2016,10,29,9,0,781.0,72.0,1.4,17.0,403.0,796.62,624.83
2016,10,29,9,15,401.5,128.0,1.4,17.0,299.0,538.35,430.65
2016,10,29,9,30,22.0,184.0,1.4,17.0,195.0,199.28,158.21
2016,10,29,9,45,135.0,210.5,1.45,17.5,283.0,364.79,293.08
2016,10,29,10,0,248.0,237.0,1.5,18.0,371.0,516.84,408.92
2016,10,29,10,15,131.0,222.0,1.5,18.0,293.0,369.43,293.09
2016,10,29,10,30,14.0,207.0,1.5,18.0,215.0,209.5,164.85
2016,10,29,10,45,16.5,216.5,1.5,18.5,226.5,220.36,173.55
2016,10,29,11,0,19.0,226.0,1.5,19.0,238.0,231.13,181.53
2016,10,29,11,15,150.0,254.0,1.45,19.0,348.0,407.44,321.18
2016,10,29,11,30,281.0,282.0,1.4,19.0,458.0,563.12,437.44
2016,10,29,11,45,284.0,281.5,1.4,19.5,459.5,554.66,428.91
2016,10,29,12,0,287.0,281.0,1.4,20.0,461.0,544.94,420.92
2016,10,29,12,15,595.0,180.5,1.35,20.0,550.0,688.76,530.2
2016,10,29,12,30,903.0,80.0,1.3,20.0,639.0,783.52,596.47
2016,10,29,12,45,898.0,80.0,1.3,20.0,625.0,745.26,569.38
2016,10,29,13,0,893.0,80.0,1.3,20.0,611.0,704.42,541.66
2016,10,29,13,15,885.0,79.0,1.25,20.0,589.5,658.2,507.29
2016,10,29,13,30,877.0,78.0,1.2,20.0,568.0,610.1,470.78
2016,10,29,13,45,865.0,76.5,1.2,20.0,539.0,557.66,430.45
2016,10,29,14,0,853.0,75.0,1.2,20.0,510.0,504.22,388.1
2016,10,29,14,15,836.5,73.0,1.2,20.0,475.0,447.82,342.11
2016,10,29,14,30,820.0,71.0,1.2,20.0,440.0,390.56,293.96
2016,10,29,14,45,795.5,68.5,1.2,20.0,400.0,330.55,242.44
2016,10,29,15,0,771.0,66.0,1.2,20.0,360.0,272.15,191.25
2016,10,29,15,15,737.5,62.5,1.15,19.5,316.0,212.83,140.04
2016,10,29,15,30,704.0,59.0,1.1,19.0,272.0,156.83,93.6
2016,10,29,15,45,650.5,54.0,1.05,18.5,225.5,101.4,54.05
2016,10,29,16,0,597.0,49.0,1.0,18.0,179.0,49.19,27.86
2016,10,29,16,15,514.5,42.0,0.95,17.0,133.5,32.98,23.17
2016,10,29,16,30,432.0,35.0,0.9,16.0,88.0,28.28,18.52
2016,10,29,16,45,280.5,24.0,0.85,15.5,52.0,19.69,7.59
2016,10,29,17,0,129.0,13.0,0.8,15.0,16.0,11.82,0.0
2016,10,29,17,15,64.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,106.0,15.0,2.0,13.5,24.0,71.51,0.0
2016,10,30,7,0,212.0,30.0,2.1,14.0,48.0,198.06,135.18
2016,10,30,7,15,318.5,41.5,2.2,14.0,88.0,290.38,234.62
2016,10,30,7,30,425.0,53.0,2.3,14.0,128.0,390.73,322.55
2016,10,30,7,45,486.0,62.0,2.4,14.5,172.0,463.08,384.02
2016,10,30,8,0,547.0,71.0,2.5,15.0,216.0,538.2,444.64
2016,10,30,8,15,313.5,106.0,2.55,15.0,192.5,409.81,340.31
2016,10,30,8,30,80.0,141.0,2.6,15.0,169.0,224.44,184.9
2016,10,30,8,45,40.0,104.0,2.65,15.5,118.0,139.71,113.74
2016,10,30,9,0,0.0,67.0,2.7,16.0,67.0,59.22,44.54
2016,10,30,9,15,0.0,56.0,2.75,16.0,56.0,49.46,36.27
2016,10,30,9,30,0.0,45.0,2.8,16.0,45.0,39.73,27.98
2016,10,30,9,45,0.0,77.0,2.85,16.5,77.0,68.14,51.65
2016,10,30,10,0,0.0,109.0,2.9,17.0,109.0,98.14,76.26
2016,10,30,10,15,125.5,183.5,2.85,17.0,256.5,318.34,258.77
2016,10,30,10,30,251.0,258.0,2.8,17.0,404.0,537.22,429.05
2016,10,30,10,45,178.5,268.5,2.8,17.5,373.5,460.93,366.65
2016,10,30,11,0,106.0,279.0,2.8,18.0,343.0,386.06,306.31
2016,10,30,11,15,474.0,192.0,2.75,18.0,485.5,658.32,521.8
2016,10,30,11,30,842.0,105.0,2.7,18.0,628.0,871.92,675.3
2016,10,30,11,45,851.0,102.0,2.65,18.5,632.0,855.12,659.83
2016,10,30,12,0,860.0,99.0,2.6,19.0,636.0,834.63,644.03
2016,10,30,12,15,858.0,98.5,2.55,19.0,630.0,804.58,622.85
2016,10,30,12,30,856.0,98.0,2.5,19.0,624.0,771.54,599.63
2016,10,30,12,45,853.0,97.0,2.45,19.0,611.0,734.41,573.44
2016,10,30,13,0,850.0,96.0,2.4,19.0,598.0,694.69,544.22
2016,10,30,13,15,575.0,166.5,2.3,18.5,500.5,548.23,432.37
2016,10,30,13,30,300.0,237.0,2.2,18.0,403.0,416.01,329.2
2016,10,30,13,45,556.0,162.5,2.15,18.0,451.0,471.62,373.27
2016,10,30,14,0,812.0,88.0,2.1,18.0,499.0,496.79,389.81
2016,10,30,14,15,793.5,85.5,2.05,18.0,464.0,440.12,341.98
2016,10,30,14,30,775.0,83.0,2.0,18.0,429.0,383.84,293.63
2016,10,30,14,45,746.0,80.5,1.95,18.0,388.5,324.84,242.19
2016,10,30,15,0,717.0,78.0,1.9,18.0,348.0,266.09,190.32
2016,10,30,15,15,679.0,73.5,1.8,17.5,304.0,207.72,139.68
2016,10,30,15,30,641.0,69.0,1.7,17.0,260.0,153.3,94.41
2016,10,30,15,45,579.5,63.5,1.65,16.5,214.0,100.3,56.53
2016,10,30,16,0,518.0,58.0,1.6,16.0,168.0,54.78,34.28
2016,10,30,16,15,426.0,49.0,1.45,15.5,124.0,39.08,28.59
2016,10,30,16,30,334.0,40.0,1.3,15.0,80.0,32.91,22.42
2016,10,30,16,45,167.0,26.5,1.2,14.5,46.5,20.85,7.35
2016,10,30,17,0,0.0,13.0,1.1,14.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,137.5,13.5,0.9,11.5,24.5,87.14,0.0
2016,10,31,7,0,275.0,27.0,0.9,12.0,49.0,228.84,150.41
2016,10,31,7,15,387.0,37.0,0.8,12.5,91.0,329.05,263.66
2016,10,31,7,30,499.0,47.0,0.7,13.0,133.0,433.7,352.35
2016,10,31,7,45,569.5,53.0,0.65,13.5,179.5,511.41,414.78
2016,10,31,8,0,640.0,59.0,0.6,14.0,226.0,592.44,475.57
2016,10,31,8,15,682.5,63.5,0.55,14.0,271.0,651.98,518.32
2016,10,31,8,30,725.0,68.0,0.5,14.0,316.0,706.53,555.76
2016,10,31,8,45,759.0,70.0,0.5,14.5,358.5,755.93,587.89
2016,10,31,9,0,793.0,72.0,0.5,15.0,401.0,803.8,617.96
2016,10,31,9,15,813.0,74.5,0.5,15.5,438.5,838.02,637.98
2016,10,31,9,30,833.0,77.0,0.5,16.0,476.0,869.53,655.99
2016,10,31,9,45,843.0,80.0,0.5,16.5,506.5,889.59,666.22
2016,10,31,10,0,853.0,83.0,0.5,17.0,537.0,906.24,674.35
2016,10,31,10,15,672.5,142.0,0.5,17.0,510.0,817.02,614.03
2016,10,31,10,30,492.0,201.0,0.5,17.0,483.0,708.12,538.42
2016,10,31,10,45,439.0,222.5,0.55,17.5,480.0,677.92,516.59
2016,10,31,11,0,386.0,244.0,0.6,18.0,477.0,630.43,481.83
2016,10,31,11,15,384.0,249.0,0.65,18.0,483.5,625.32,478.77
2016,10,31,11,30,382.0,254.0,0.7,18.0,490.0,618.58,474.07
2016,10,31,11,45,396.5,251.0,0.75,18.0,496.5,615.28,472.32
2016,10,31,12,0,411.0,248.0,0.8,18.0,503.0,609.83,468.97
2016,10,31,12,15,408.5,246.5,0.85,18.0,497.5,590.3,455.22
2016,10,31,12,30,406.0,245.0,0.9,18.0,492.0,569.45,440.5
2016,10,31,12,45,242.5,253.0,1.0,18.0,400.0,441.37,344.46
2016,10,31,13,0,79.0,261.0,1.1,18.0,308.0,305.3,239.51
2016,10,31,13,15,58.0,241.5,1.15,18.0,275.0,266.71,210.19
2016,10,31,13,30,37.0,222.0,1.2,18.0,242.0,230.48,181.84
2016,10,31,13,45,25.5,201.5,1.3,18.0,215.0,195.64,154.49
2016,10,31,14,0,14.0,181.0,1.4,18.0,188.0,169.04,133.46
2016,10,31,14,15,88.0,186.0,1.45,17.5,225.5,207.79,164.93
2016,10,31,14,30,162.0,191.0,1.5,17.0,263.0,237.03,187.22
2016,10,31,14,45,454.0,131.0,1.55,17.0,306.0,271.43,207.19
2016,10,31,15,0,746.0,71.0,1.6,17.0,349.0,268.17,191.59
2016,10,31,15,15,709.0,67.0,1.6,16.5,305.0,209.32,140.12
2016,10,31,15,30,672.0,63.0,1.6,16.0,261.0,151.68,92.04
2016,10,31,15,45,614.5,57.5,1.6,16.0,214.5,97.29,52.92
2016,10,31,16,0,557.0,52.0,1.6,16.0,168.0,49.8,30.03
2016,10,31,16,15,466.0,44.0,1.5,15.0,124.0,34.87,24.94
2016,10,31,16,30,375.0,36.0,1.4,14.0,80.0,29.4,19.41
2016,10,31,16,45,187.5,24.0,1.3,13.5,46.0,18.92,4.95
2016,10,31,17,0,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,10,31,17,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,13.5,1.1,11.5,22.5,78.52,0.0
2016,11,1,7,0,244.0,27.0,1.1,12.0,45.0,208.02,128.67
2016,11,1,7,15,359.5,37.5,1.1,12.0,86.5,311.36,250.04
2016,11,1,7,30,475.0,48.0,1.1,12.0,128.0,417.64,342.56
2016,11,1,7,45,550.0,53.5,1.15,12.5,174.0,497.06,408.63
2016,11,1,8,0,625.0,59.0,1.2,13.0,220.0,579.98,473.41
2016,11,1,8,15,669.0,64.0,1.15,13.5,265.0,640.78,517.81
2016,11,1,8,30,713.0,69.0,1.1,14.0,310.0,696.41,556.46
2016,11,1,8,45,489.5,117.0,1.1,14.5,292.5,584.61,471.37
2016,11,1,9,0,266.0,165.0,1.1,15.0,275.0,443.62,359.1
2016,11,1,9,15,545.0,121.5,1.1,15.0,372.5,662.85,529.23
2016,11,1,9,30,824.0,78.0,1.1,15.0,470.0,860.94,665.93
2016,11,1,9,45,842.5,78.5,1.1,15.5,502.0,885.37,677.31
2016,11,1,10,0,861.0,79.0,1.1,16.0,534.0,906.56,688.78
2016,11,1,10,15,871.0,80.5,1.1,16.0,558.5,908.71,688.81
2016,11,1,10,30,881.0,82.0,1.1,16.0,583.0,916.4,692.97
2016,11,1,10,45,656.0,156.5,1.1,16.5,535.5,806.76,616.61
2016,11,1,11,0,431.0,231.0,1.1,17.0,488.0,671.36,517.63
2016,11,1,11,15,391.5,245.0,1.1,17.0,481.5,626.81,486.14
2016,11,1,11,30,352.0,259.0,1.1,17.0,475.0,597.75,464.17
2016,11,1,11,45,351.0,260.5,1.15,17.0,476.0,586.94,456.64
2016,11,1,12,0,350.0,262.0,1.2,17.0,477.0,574.75,447.88
2016,11,1,12,15,624.0,173.5,1.2,17.0,552.5,700.95,544.07
2016,11,1,12,30,898.0,85.0,1.2,17.0,628.0,779.88,599.98
2016,11,1,12,45,889.0,86.0,1.25,17.5,613.0,740.09,571.17
2016,11,1,13,0,880.0,87.0,1.3,18.0,598.0,698.03,541.21
2016,11,1,13,15,871.5,85.5,1.3,17.5,576.5,654.89,510.04
2016,11,1,13,30,863.0,84.0,1.3,17.0,555.0,605.95,473.73
2016,11,1,13,45,851.0,82.0,1.3,17.0,526.5,553.06,432.47
2016,11,1,14,0,839.0,80.0,1.3,17.0,498.0,499.25,389.21
2016,11,1,14,15,821.0,78.0,1.3,17.0,463.0,442.18,342.04
2016,11,1,14,30,803.0,76.0,1.3,17.0,428.0,385.37,293.58
2016,11,1,14,45,776.5,73.0,1.3,17.0,387.5,325.41,241.5
2016,11,1,15,0,750.0,70.0,1.3,17.0,347.0,267.33,190.08
2016,11,1,15,15,713.0,66.0,1.3,16.5,303.0,208.36,138.89
2016,11,1,15,30,676.0,62.0,1.3,16.0,259.0,150.64,90.9
2016,11,1,15,45,617.0,57.0,1.3,16.0,212.5,96.46,52.24
2016,11,1,16,0,558.0,52.0,1.3,16.0,166.0,49.33,30.02
2016,11,1,16,15,466.0,43.5,1.3,15.0,121.5,34.58,24.65
2016,11,1,16,30,374.0,35.0,1.3,14.0,77.0,28.62,18.62
2016,11,1,16,45,187.0,17.5,1.3,13.5,38.5,13.95,1.02
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,12.5,1.25,8.5,22.0,83.66,0.0
2016,11,2,7,0,267.0,25.0,1.3,9.0,44.0,217.84,125.88
2016,11,2,7,15,382.0,35.5,1.35,9.5,86.0,322.91,260.99
2016,11,2,7,30,497.0,46.0,1.4,10.0,128.0,429.35,355.05
2016,11,2,7,45,564.5,52.5,1.45,11.0,173.5,505.18,418.41
2016,11,2,8,0,632.0,59.0,1.5,12.0,219.0,584.11,480.12
2016,11,2,8,15,676.0,64.0,1.45,12.5,264.5,645.03,525.36
2016,11,2,8,30,720.0,69.0,1.4,13.0,310.0,700.6,564.61
2016,11,2,8,45,753.0,72.0,1.4,13.5,352.5,750.17,598.41
2016,11,2,9,0,786.0,75.0,1.4,14.0,395.0,798.19,630.06
2016,11,2,9,15,806.5,77.5,1.3,14.5,432.5,832.64,650.05
2016,11,2,9,30,827.0,80.0,1.2,15.0,470.0,864.4,667.67
2016,11,2,9,45,854.0,78.0,1.1,16.0,503.5,893.31,681.59
2016,11,2,10,0,881.0,76.0,1.0,17.0,537.0,909.97,686.89
2016,11,2,10,15,890.5,77.0,0.9,17.5,562.0,920.23,689.26
2016,11,2,10,30,900.0,78.0,0.8,18.0,587.0,926.83,689.28
2016,11,2,10,45,907.0,78.5,0.75,18.5,604.5,926.79,686.08
2016,11,2,11,0,914.0,79.0,0.7,19.0,622.0,922.94,680.66
2016,11,2,11,15,917.0,79.5,0.65,19.0,631.5,911.71,671.98
2016,11,2,11,30,920.0,80.0,0.6,19.0,641.0,896.75,661.14
2016,11,2,11,45,920.5,80.5,0.6,19.5,642.5,875.97,646.49
2016,11,2,12,0,921.0,81.0,0.6,20.0,644.0,851.67,629.72
2016,11,2,12,15,919.0,80.5,0.6,20.0,637.5,820.82,609.92
2016,11,2,12,30,917.0,80.0,0.6,20.0,631.0,786.84,588.04
2016,11,2,12,45,914.0,78.5,0.65,20.5,617.0,748.05,562.51
2016,11,2,13,0,911.0,77.0,0.7,21.0,603.0,706.54,534.55
2016,11,2,13,15,903.0,76.0,0.7,21.0,581.0,659.86,501.07
2016,11,2,13,30,895.0,75.0,0.7,21.0,559.0,611.26,465.3
2016,11,2,13,45,882.5,73.5,0.75,21.0,530.0,558.03,425.55
2016,11,2,14,0,870.0,72.0,0.8,21.0,501.0,503.82,383.57
2016,11,2,14,15,853.0,70.0,0.8,20.5,466.0,446.75,338.19
2016,11,2,14,30,836.0,68.0,0.8,20.0,431.0,388.8,290.42
2016,11,2,14,45,810.5,65.5,0.85,20.0,390.0,328.01,238.72
2016,11,2,15,0,785.0,63.0,0.9,20.0,349.0,268.9,187.28
2016,11,2,15,15,749.5,59.5,0.95,19.5,304.5,208.82,135.82
2016,11,2,15,30,714.0,56.0,1.0,19.0,260.0,152.26,89.38
2016,11,2,15,45,659.0,51.0,1.05,18.5,213.5,96.62,50.37
2016,11,2,16,0,604.0,46.0,1.1,18.0,167.0,47.59,28.21
2016,11,2,16,15,515.5,38.5,1.1,17.0,122.0,30.45,20.81
2016,11,2,16,30,427.0,31.0,1.1,16.0,77.0,25.17,15.42
2016,11,2,16,45,213.5,15.5,1.1,15.0,38.5,12.28,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,149.0,11.5,1.35,9.5,21.5,90.92,0.0
2016,11,3,7,0,298.0,23.0,1.4,10.0,43.0,232.11,119.18
2016,11,3,7,15,413.5,32.0,1.4,10.5,85.0,338.22,270.97
2016,11,3,7,30,529.0,41.0,1.4,11.0,127.0,443.91,364.89
2016,11,3,7,45,596.5,47.5,1.45,12.0,173.0,520.36,428.25
2016,11,3,8,0,664.0,54.0,1.5,13.0,219.0,594.18,485.75
2016,11,3,8,15,707.0,58.0,1.4,13.5,264.5,654.6,530.06
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,714.87,571.97
2016,11,3,8,45,780.0,65.0,1.25,15.0,352.5,762.38,602.17
2016,11,3,9,0,810.0,68.0,1.2,16.0,395.0,808.21,630.01
2016,11,3,9,15,830.5,70.5,1.1,16.5,432.5,842.97,649.66
2016,11,3,9,30,851.0,73.0,1.0,17.0,470.0,875.01,666.9
2016,11,3,9,45,869.5,73.5,0.9,18.0,502.5,890.57,671.36
2016,11,3,10,0,888.0,74.0,0.8,19.0,535.0,911.85,679.61
2016,11,3,10,15,897.5,75.0,0.75,19.5,559.5,922.13,682.65
2016,11,3,10,30,907.0,76.0,0.7,20.0,584.0,928.74,683.53
2016,11,3,10,45,912.5,77.0,0.65,20.5,601.5,927.94,679.81
2016,11,3,11,0,918.0,78.0,0.6,21.0,619.0,923.33,673.92
2016,11,3,11,15,921.5,78.5,0.55,21.0,628.5,912.52,665.58
2016,11,3,11,30,925.0,79.0,0.5,21.0,638.0,897.94,655.08
2016,11,3,11,45,924.0,79.5,0.45,21.5,639.0,875.85,638.74
2016,11,3,12,0,923.0,80.0,0.4,22.0,640.0,850.29,620.45
2016,11,3,12,15,920.5,79.5,0.4,22.0,633.5,819.05,600.73
2016,11,3,12,30,918.0,79.0,0.4,22.0,627.0,784.72,578.97
2016,11,3,12,45,911.5,79.0,0.4,22.5,612.5,745.13,552.54
2016,11,3,13,0,905.0,79.0,0.4,23.0,598.0,703.05,523.82
2016,11,3,13,15,897.0,78.0,0.4,23.0,576.0,656.66,491.17
2016,11,3,13,30,889.0,77.0,0.4,23.0,554.0,608.38,456.28
2016,11,3,13,45,875.0,76.0,0.4,23.0,525.0,555.2,416.81
2016,11,3,14,0,861.0,75.0,0.4,23.0,496.0,502.25,376.16
2016,11,3,14,15,843.5,72.5,0.45,22.5,461.0,443.99,331.27
2016,11,3,14,30,826.0,70.0,0.5,22.0,426.0,385.92,284.6
2016,11,3,14,45,799.0,67.5,0.55,22.0,385.0,325.29,233.92
2016,11,3,15,0,772.0,65.0,0.6,22.0,344.0,266.52,183.63
2016,11,3,15,15,736.0,61.5,0.65,21.5,300.0,207.19,133.57
2016,11,3,15,30,700.0,58.0,0.7,21.0,256.0,151.47,88.47
2016,11,3,15,45,643.5,52.5,0.75,20.5,209.5,96.23,50.29
2016,11,3,16,0,587.0,47.0,0.8,20.0,163.0,44.6,26.0
2016,11,3,16,15,495.0,39.0,0.85,19.0,118.5,30.95,21.01
2016,11,3,16,30,403.0,31.0,0.9,18.0,74.0,25.26,15.19
2016,11,3,16,45,201.5,15.5,0.95,17.5,37.0,12.34,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,126.5,11.5,1.0,12.0,19.5,78.57,0.0
2016,11,4,7,0,253.0,23.0,1.0,12.0,39.0,203.45,86.53
2016,11,4,7,15,373.0,33.5,0.95,12.5,80.5,313.73,247.46
2016,11,4,7,30,493.0,44.0,0.9,13.0,122.0,422.45,342.74
2016,11,4,7,45,565.0,50.5,0.9,14.0,168.0,500.9,406.84
2016,11,4,8,0,637.0,57.0,0.9,15.0,214.0,582.81,469.16
2016,11,4,8,15,681.5,62.0,0.8,15.5,259.0,644.0,512.7
2016,11,4,8,30,726.0,67.0,0.7,16.0,304.0,699.97,550.18
2016,11,4,8,45,757.0,70.0,0.6,16.5,346.0,747.81,580.03
2016,11,4,9,0,788.0,73.0,0.5,17.0,388.0,794.0,607.41
2016,11,4,9,15,809.0,76.0,0.4,17.5,425.5,829.43,626.45
2016,11,4,9,30,830.0,79.0,0.3,18.0,463.0,862.2,643.22
2016,11,4,9,45,845.0,80.5,0.25,19.0,494.5,884.69,652.7
2016,11,4,10,0,860.0,82.0,0.2,20.0,526.0,903.87,660.06
2016,11,4,10,15,870.5,83.5,0.2,20.5,550.5,915.46,664.79
2016,11,4,10,30,881.0,85.0,0.2,21.0,575.0,923.39,667.42
2016,11,4,10,45,887.0,86.0,0.25,21.5,592.0,914.1,660.35
2016,11,4,11,0,893.0,87.0,0.3,22.0,609.0,910.05,657.07
2016,11,4,11,15,896.0,87.5,0.35,22.0,618.5,899.03,650.72
2016,11,4,11,30,899.0,88.0,0.4,22.0,628.0,884.36,642.28
2016,11,4,11,45,899.0,88.5,0.45,22.5,629.5,863.56,628.82
2016,11,4,12,0,899.0,89.0,0.5,23.0,631.0,839.34,613.27
2016,11,4,12,15,896.0,88.5,0.5,23.0,624.0,808.34,593.59
2016,11,4,12,30,893.0,88.0,0.5,23.0,617.0,774.35,571.95
2016,11,4,12,45,888.0,87.0,0.55,23.0,603.0,735.56,547.76
2016,11,4,13,0,883.0,86.0,0.6,23.0,589.0,694.27,520.66
2016,11,4,13,15,874.0,85.0,0.65,23.0,567.0,651.47,490.67
2016,11,4,13,30,865.0,84.0,0.7,23.0,545.0,602.89,455.71
2016,11,4,13,45,852.0,82.0,0.75,23.0,516.0,549.62,416.21
2016,11,4,14,0,839.0,80.0,0.8,23.0,487.0,495.53,374.63
2016,11,4,14,15,821.0,77.5,0.75,22.5,452.0,438.22,329.19
2016,11,4,14,30,803.0,75.0,0.7,22.0,417.0,381.21,282.4
2016,11,4,14,45,777.5,71.5,0.7,22.0,377.0,321.4,231.93
2016,11,4,15,0,752.0,68.0,0.7,22.0,337.0,263.37,181.97
2016,11,4,15,15,714.5,64.0,0.65,21.0,293.0,204.53,132.5
2016,11,4,15,30,677.0,60.0,0.6,20.0,249.0,147.08,86.2
2016,11,4,15,45,621.0,54.0,0.6,19.5,203.5,92.57,48.42
2016,11,4,16,0,565.0,48.0,0.6,19.0,158.0,44.74,26.74
2016,11,4,16,15,471.5,39.5,0.65,18.0,114.0,31.45,21.51
2016,11,4,16,30,378.0,31.0,0.7,17.0,70.0,25.34,15.17
2016,11,4,16,45,189.0,15.5,0.75,16.5,35.0,12.4,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,10.5,0.95,11.5,18.5,79.61,0.0
2016,11,5,7,0,261.0,21.0,0.9,12.0,37.0,204.29,65.51
2016,11,5,7,15,379.0,31.0,0.8,12.5,77.5,314.1,245.74
2016,11,5,7,30,497.0,41.0,0.7,13.0,118.0,420.63,339.82
2016,11,5,7,45,564.5,48.0,0.65,13.5,163.0,496.22,401.88
2016,11,5,8,0,632.0,55.0,0.6,14.0,208.0,575.18,462.18
2016,11,5,8,15,676.0,60.0,0.6,14.5,252.5,629.84,501.92
2016,11,5,8,30,720.0,65.0,0.6,15.0,297.0,691.14,544.74
2016,11,5,8,45,747.0,69.0,0.6,16.0,338.0,736.59,573.46
2016,11,5,9,0,774.0,73.0,0.6,17.0,379.0,780.3,600.03
2016,11,5,9,15,794.5,75.5,0.6,17.5,415.5,814.36,620.32
2016,11,5,9,30,815.0,78.0,0.6,18.0,452.0,845.78,638.54
2016,11,5,9,45,834.0,79.0,0.65,18.5,483.5,871.04,653.36
2016,11,5,10,0,853.0,80.0,0.7,19.0,515.0,893.11,666.07
2016,11,5,10,15,862.5,81.0,0.7,19.0,539.0,903.14,671.25
2016,11,5,10,30,872.0,82.0,0.7,19.0,563.0,900.69,668.57
2016,11,5,10,45,880.5,82.0,0.75,19.5,580.5,901.48,668.05
2016,11,5,11,0,889.0,82.0,0.8,20.0,598.0,898.58,665.21
2016,11,5,11,15,891.5,82.5,0.8,20.0,607.0,887.27,657.41
2016,11,5,11,30,894.0,83.0,0.8,20.0,616.0,872.36,647.5
2016,11,5,11,45,895.5,82.0,0.85,20.5,617.0,851.3,633.33
2016,11,5,12,0,897.0,81.0,0.9,21.0,618.0,826.8,616.99
2016,11,5,12,15,695.5,144.5,0.95,21.0,558.5,721.76,546.72
2016,11,5,12,30,494.0,208.0,1.0,21.0,499.0,605.53,462.95
2016,11,5,12,45,680.0,146.0,1.05,21.0,536.0,656.82,503.52
2016,11,5,13,0,866.0,84.0,1.1,21.0,573.0,679.24,521.18
2016,11,5,13,15,668.0,135.5,1.1,20.5,504.0,575.0,443.68
2016,11,5,13,30,470.0,187.0,1.1,20.0,435.0,471.88,366.59
2016,11,5,13,45,452.0,179.5,1.1,20.0,408.0,427.93,333.18
2016,11,5,14,0,434.0,172.0,1.1,20.0,381.0,384.77,299.13
2016,11,5,14,15,463.0,152.0,1.05,20.0,360.5,351.17,271.24
2016,11,5,14,30,492.0,132.0,1.0,20.0,340.0,313.95,239.25
2016,11,5,14,45,469.0,121.5,1.0,20.0,304.5,265.25,198.26
2016,11,5,15,0,446.0,111.0,1.0,20.0,269.0,218.69,158.58
2016,11,5,15,15,418.0,100.5,0.95,19.5,233.5,173.48,120.58
2016,11,5,15,30,390.0,90.0,0.9,19.0,198.0,131.37,86.46
2016,11,5,15,45,355.5,76.5,0.85,18.5,161.0,89.57,56.07
2016,11,5,16,0,321.0,63.0,0.8,18.0,124.0,52.07,35.22
2016,11,5,16,15,264.5,48.0,0.75,17.0,89.0,36.91,26.25
2016,11,5,16,30,208.0,33.0,0.7,16.0,54.0,25.75,15.37
2016,11,5,16,45,104.0,16.5,0.7,15.0,27.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.5,0.7,13.5,12.5,31.5,0.0
2016,11,6,7,0,82.0,21.0,0.7,14.0,25.0,87.37,12.86
2016,11,6,7,15,147.0,36.5,0.6,14.0,54.5,160.56,123.37
2016,11,6,7,30,212.0,52.0,0.5,14.0,84.0,241.87,195.87
2016,11,6,7,45,242.0,68.5,0.45,14.5,117.0,290.75,237.65
2016,11,6,8,0,272.0,85.0,0.4,15.0,150.0,325.81,267.12
2016,11,6,8,15,292.0,100.5,0.4,15.5,183.0,367.48,300.21
2016,11,6,8,30,312.0,116.0,0.4,16.0,216.0,409.32,332.07
2016,11,6,8,45,325.0,131.0,0.4,16.5,247.0,444.52,357.67
2016,11,6,9,0,338.0,146.0,0.4,17.0,278.0,479.01,382.0
2016,11,6,9,15,328.5,163.5,0.35,17.0,302.0,496.23,392.71
2016,11,6,9,30,319.0,181.0,0.3,17.0,326.0,511.53,401.96
2016,11,6,9,45,185.5,196.5,0.25,17.5,282.0,393.8,309.75
2016,11,6,10,0,52.0,212.0,0.2,18.0,238.0,273.43,214.06
2016,11,6,10,15,58.0,224.5,0.2,18.5,255.0,290.85,227.73
2016,11,6,10,30,64.0,237.0,0.2,19.0,272.0,308.04,239.98
2016,11,6,10,45,117.5,251.5,0.25,19.5,318.5,386.35,299.29
2016,11,6,11,0,171.0,266.0,0.3,20.0,365.0,446.36,343.19
2016,11,6,11,15,204.0,267.5,0.3,20.0,387.5,470.87,360.77
2016,11,6,11,30,237.0,269.0,0.3,20.0,410.0,493.64,377.31
2016,11,6,11,45,549.0,176.0,0.35,20.5,502.5,671.01,508.02
2016,11,6,12,0,861.0,83.0,0.4,21.0,595.0,798.38,592.53
2016,11,6,12,15,621.0,160.0,0.45,21.0,527.5,678.95,509.85
2016,11,6,12,30,381.0,237.0,0.5,21.0,460.0,539.16,409.66
2016,11,6,12,45,376.0,231.5,0.55,21.0,447.0,512.28,392.09
2016,11,6,13,0,371.0,226.0,0.6,21.0,434.0,484.68,372.38
2016,11,6,13,15,374.5,216.0,0.6,21.0,419.5,457.19,352.16
2016,11,6,13,30,378.0,206.0,0.6,21.0,405.0,428.56,330.65
2016,11,6,13,45,379.0,193.5,0.65,21.0,384.0,395.04,305.28
2016,11,6,14,0,380.0,181.0,0.7,21.0,363.0,360.8,278.64
2016,11,6,14,15,190.0,158.5,0.7,20.5,249.5,230.31,178.66
2016,11,6,14,30,0.0,136.0,0.7,20.0,136.0,120.64,93.7
2016,11,6,14,45,0.0,123.0,0.7,20.0,123.0,108.56,84.4
2016,11,6,15,0,0.0,110.0,0.7,20.0,110.0,96.59,74.78
2016,11,6,15,15,0.0,95.0,0.65,19.5,95.0,83.03,63.83
2016,11,6,15,30,0.0,80.0,0.6,19.0,80.0,69.63,52.83
2016,11,6,15,45,0.0,65.0,0.6,18.5,65.0,56.4,41.76
2016,11,6,16,0,0.0,50.0,0.6,18.0,50.0,43.39,30.67
2016,11,6,16,15,0.0,35.5,0.6,17.5,35.5,31.12,21.17
2016,11,6,16,30,0.0,21.0,0.6,17.0,21.0,18.5,9.23
2016,11,6,16,45,0.0,10.5,0.6,16.5,10.5,9.23,0.0
2016,11,6,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,51.5,9.5,0.7,13.0,12.5,36.13,0.0
2016,11,7,7,0,103.0,19.0,0.7,13.0,25.0,105.15,0.0
2016,11,7,7,15,175.0,34.0,0.7,13.5,55.0,188.44,143.96
2016,11,7,7,30,247.0,49.0,0.7,14.0,85.0,260.67,211.19
2016,11,7,7,45,282.5,64.0,0.7,15.0,119.5,312.78,255.83
2016,11,7,8,0,318.0,79.0,0.7,16.0,154.0,366.75,299.81
2016,11,7,8,15,340.5,93.5,0.65,16.5,188.5,411.31,334.64
2016,11,7,8,30,363.0,108.0,0.6,17.0,223.0,455.92,368.01
2016,11,7,8,45,376.5,122.0,0.6,17.5,255.0,492.15,394.02
2016,11,7,9,0,390.0,136.0,0.6,18.0,287.0,527.36,418.51
2016,11,7,9,15,418.5,145.5,0.55,18.5,321.5,568.86,446.79
2016,11,7,9,30,447.0,155.0,0.5,19.0,356.0,609.44,473.49
2016,11,7,9,45,459.5,164.0,0.45,20.0,383.5,633.79,486.9
2016,11,7,10,0,472.0,173.0,0.4,21.0,411.0,656.22,498.81
2016,11,7,10,15,631.0,135.0,0.35,21.5,469.0,761.25,569.06
2016,11,7,10,30,790.0,97.0,0.3,22.0,527.0,850.47,623.35
2016,11,7,10,45,800.5,97.0,0.25,22.5,544.5,853.26,620.9
2016,11,7,11,0,811.0,97.0,0.2,23.0,562.0,852.53,617.74
2016,11,7,11,15,616.5,163.0,0.2,23.0,519.5,749.56,550.45
2016,11,7,11,30,422.0,229.0,0.2,23.0,477.0,635.47,470.83
2016,11,7,11,45,623.5,163.0,0.2,23.5,531.0,724.37,535.14
2016,11,7,12,0,825.0,97.0,0.2,24.0,585.0,790.62,576.74
2016,11,7,12,15,823.0,96.5,0.2,24.0,579.0,762.01,557.21
2016,11,7,12,30,821.0,96.0,0.2,24.0,573.0,730.58,537.2
2016,11,7,12,45,615.0,156.0,0.25,24.0,508.5,618.93,460.32
2016,11,7,13,0,409.0,216.0,0.3,24.0,444.0,499.26,375.4
2016,11,7,13,15,410.5,206.5,0.3,24.0,428.0,478.59,361.3
2016,11,7,13,30,412.0,197.0,0.3,24.0,412.0,446.92,338.03
2016,11,7,13,45,393.0,188.5,0.3,24.0,385.0,397.21,301.19
2016,11,7,14,0,374.0,180.0,0.3,24.0,358.0,356.64,270.34
2016,11,7,14,15,291.0,177.0,0.3,23.5,309.5,295.23,224.01
2016,11,7,14,30,208.0,174.0,0.3,23.0,261.0,238.29,180.9
2016,11,7,14,45,200.0,158.0,0.35,23.0,235.0,206.7,155.66
2016,11,7,15,0,192.0,142.0,0.4,23.0,209.0,176.01,130.6
2016,11,7,15,15,182.0,124.0,0.4,22.5,180.5,144.25,104.81
2016,11,7,15,30,172.0,106.0,0.4,22.0,152.0,113.87,80.5
2016,11,7,15,45,153.5,87.5,0.45,21.5,123.0,83.93,58.09
2016,11,7,16,0,135.0,69.0,0.5,21.0,94.0,55.22,38.9
2016,11,7,16,15,103.0,50.5,0.55,20.5,66.5,39.67,28.04
2016,11,7,16,30,71.0,32.0,0.6,20.0,39.0,25.68,14.47
2016,11,7,16,45,35.5,16.0,0.65,19.5,19.5,13.64,0.0
2016,11,7,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,99.0,9.0,0.6,13.5,14.0,60.87,0.0
2016,11,8,7,0,198.0,18.0,0.6,14.0,28.0,159.03,0.0
2016,11,8,7,15,320.5,28.5,0.5,14.5,65.5,273.08,205.56
2016,11,8,7,30,443.0,39.0,0.4,15.0,103.0,379.58,302.49
2016,11,8,7,45,515.5,46.0,0.3,15.5,146.0,455.99,365.14
2016,11,8,8,0,588.0,53.0,0.2,16.0,189.0,536.3,425.82
2016,11,8,8,15,634.0,58.0,0.15,16.5,231.5,596.47,468.92
2016,11,8,8,30,680.0,63.0,0.1,17.0,274.0,651.92,506.7
2016,11,8,8,45,712.5,66.0,0.05,17.5,314.5,699.42,537.36
2016,11,8,9,0,745.0,69.0,0.0,18.0,355.0,745.54,566.2
2016,11,8,9,15,766.5,71.5,0.05,18.5,390.5,779.76,586.73
2016,11,8,9,30,788.0,74.0,0.1,19.0,426.0,811.52,605.61
2016,11,8,9,45,808.5,74.5,0.15,20.0,457.0,837.06,619.11
