Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,829.0,75.0,0.2,21.0,488.0,859.57,630.67
2016,11,8,10,15,839.0,76.0,0.2,21.0,512.0,870.01,636.02
2016,11,8,10,30,849.0,77.0,0.2,21.0,536.0,868.27,633.85
2016,11,8,10,45,854.0,78.5,0.25,21.5,552.0,868.02,632.68
2016,11,8,11,0,859.0,80.0,0.3,22.0,568.0,864.22,629.39
2016,11,8,11,15,862.0,80.5,0.3,22.0,577.5,853.89,622.37
2016,11,8,11,30,865.0,81.0,0.3,22.0,587.0,840.07,613.34
2016,11,8,11,45,863.5,82.0,0.35,22.5,588.0,819.65,599.94
2016,11,8,12,0,862.0,83.0,0.4,23.0,589.0,796.03,584.59
2016,11,8,12,15,860.0,82.5,0.4,23.0,583.0,767.21,566.11
2016,11,8,12,30,858.0,82.0,0.4,23.0,577.0,735.48,545.7
2016,11,8,12,45,850.5,82.5,0.4,23.5,563.0,698.23,520.47
2016,11,8,13,0,843.0,83.0,0.4,24.0,549.0,662.73,495.04
2016,11,8,13,15,834.0,81.5,0.4,24.0,528.0,617.45,462.82
2016,11,8,13,30,825.0,80.0,0.4,24.0,507.0,570.55,428.66
2016,11,8,13,45,812.0,78.5,0.4,24.0,479.5,520.17,390.96
2016,11,8,14,0,799.0,77.0,0.4,24.0,452.0,469.04,351.48
2016,11,8,14,15,780.5,74.5,0.4,24.0,418.5,414.08,307.9
2016,11,8,14,30,762.0,72.0,0.4,24.0,385.0,359.53,263.22
2016,11,8,14,45,736.0,68.5,0.4,24.0,347.0,302.35,215.45
2016,11,8,15,0,710.0,65.0,0.4,24.0,309.0,247.04,168.37
2016,11,8,15,15,671.5,61.0,0.45,23.5,267.0,190.96,121.79
2016,11,8,15,30,633.0,57.0,0.5,23.0,225.0,136.56,78.57
2016,11,8,15,45,573.5,51.0,0.6,22.5,181.5,84.95,43.69
2016,11,8,16,0,514.0,45.0,0.7,22.0,138.0,40.42,29.06
2016,11,8,16,15,418.0,36.5,0.75,21.0,97.0,29.13,19.03
2016,11,8,16,30,322.0,28.0,0.8,20.0,56.0,22.95,12.04
2016,11,8,16,45,161.0,14.0,0.9,19.0,28.0,12.73,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,76.5,9.0,0.95,12.0,12.5,48.78,0.0
2016,11,9,7,0,153.0,18.0,0.9,12.0,25.0,131.3,0.0
2016,11,9,7,15,271.0,30.5,0.95,12.5,61.5,243.83,182.96
2016,11,9,7,30,389.0,43.0,1.0,13.0,98.0,347.26,281.22
2016,11,9,7,45,467.5,51.5,1.05,14.0,141.0,428.11,349.82
2016,11,9,8,0,546.0,60.0,1.1,15.0,184.0,513.16,417.73
2016,11,9,8,15,594.5,66.0,1.0,15.5,227.0,575.46,464.3
2016,11,9,8,30,643.0,72.0,0.9,16.0,270.0,638.46,509.01
2016,11,9,8,45,681.0,75.0,0.85,16.5,311.0,689.03,543.09
2016,11,9,9,0,719.0,78.0,0.8,17.0,352.0,738.67,575.24
2016,11,9,9,15,742.5,81.5,0.75,17.5,388.0,769.76,593.4
2016,11,9,9,30,766.0,85.0,0.7,18.0,424.0,804.21,613.55
2016,11,9,9,45,797.5,82.5,0.7,19.0,457.0,835.74,630.87
2016,11,9,10,0,829.0,80.0,0.7,20.0,490.0,864.26,645.87
2016,11,9,10,15,840.0,81.5,0.65,20.5,514.0,876.21,650.12
2016,11,9,10,30,851.0,83.0,0.6,21.0,538.0,884.65,652.35
2016,11,9,10,45,857.5,84.0,0.6,21.5,555.0,884.83,650.34
2016,11,9,11,0,864.0,85.0,0.6,22.0,572.0,881.36,646.25
2016,11,9,11,15,867.5,85.5,0.55,22.5,581.5,863.01,631.8
2016,11,9,11,30,871.0,86.0,0.5,23.0,591.0,849.47,620.87
2016,11,9,11,45,870.5,86.5,0.45,23.5,592.0,829.13,605.64
2016,11,9,12,0,870.0,87.0,0.4,24.0,593.0,805.52,588.56
2016,11,9,12,15,867.5,86.5,0.4,24.0,587.0,776.08,569.8
2016,11,9,12,30,865.0,86.0,0.4,24.0,581.0,749.12,552.7
2016,11,9,12,45,863.0,83.5,0.4,24.5,567.5,706.79,524.19
2016,11,9,13,0,861.0,81.0,0.4,25.0,554.0,667.26,496.38
2016,11,9,13,15,852.0,80.0,0.4,25.0,533.0,625.83,466.85
2016,11,9,13,30,843.0,79.0,0.4,25.0,512.0,578.77,432.68
2016,11,9,13,45,827.0,78.0,0.45,25.0,483.5,526.58,394.34
2016,11,9,14,0,811.0,77.0,0.5,25.0,455.0,473.88,354.25
2016,11,9,14,15,791.5,74.5,0.5,24.5,421.0,417.96,310.6
2016,11,9,14,30,772.0,72.0,0.5,24.0,387.0,362.53,265.71
2016,11,9,14,45,743.0,69.0,0.55,24.0,348.0,304.42,217.32
2016,11,9,15,0,714.0,66.0,0.6,24.0,309.0,248.5,169.78
2016,11,9,15,15,674.5,62.0,0.7,23.5,266.5,190.13,121.28
2016,11,9,15,30,635.0,58.0,0.8,23.0,224.0,137.41,79.34
2016,11,9,15,45,574.5,52.0,0.9,22.5,180.5,85.68,44.34
2016,11,9,16,0,514.0,46.0,1.0,22.0,137.0,41.15,29.65
2016,11,9,16,15,417.0,36.5,1.0,21.5,96.0,29.24,19.02
2016,11,9,16,30,320.0,27.0,1.0,21.0,55.0,22.12,11.01
2016,11,9,16,45,160.0,13.5,1.0,20.5,27.5,12.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,82.5,8.0,0.85,13.5,12.0,50.92,0.0
2016,11,10,7,0,165.0,16.0,0.8,14.0,24.0,134.61,0.0
2016,11,10,7,15,287.0,28.0,0.85,14.5,59.5,250.83,183.22
2016,11,10,7,30,409.0,40.0,0.9,15.0,95.0,356.5,285.43
2016,11,10,7,45,484.0,47.5,0.95,16.0,137.5,433.92,350.99
2016,11,10,8,0,559.0,55.0,1.0,17.0,180.0,515.34,415.36
2016,11,10,8,15,607.0,60.5,1.0,17.5,222.5,576.66,461.62
2016,11,10,8,30,655.0,66.0,1.0,18.0,265.0,638.73,506.39
2016,11,10,8,45,620.0,81.0,1.0,18.5,290.5,645.22,509.22
2016,11,10,9,0,585.0,96.0,1.0,19.0,316.0,646.88,508.7
2016,11,10,9,15,505.5,125.0,1.0,19.5,328.5,616.04,484.51
2016,11,10,9,30,426.0,154.0,1.0,20.0,341.0,587.32,460.33
2016,11,10,9,45,430.5,165.5,1.0,20.5,366.0,607.27,473.14
2016,11,10,10,0,435.0,177.0,1.0,21.0,391.0,625.2,483.83
2016,11,10,10,15,450.5,183.5,0.95,21.5,414.0,645.09,495.66
2016,11,10,10,30,466.0,190.0,0.9,22.0,437.0,662.89,505.81
2016,11,10,10,45,425.5,207.0,0.85,22.5,438.5,640.49,486.7
2016,11,10,11,0,385.0,224.0,0.8,23.0,440.0,600.91,456.48
2016,11,10,11,15,272.0,245.5,0.7,23.0,399.0,519.63,395.3
2016,11,10,11,30,159.0,267.0,0.6,23.0,358.0,425.17,324.19
2016,11,10,11,45,158.5,267.5,0.55,23.5,359.0,418.46,318.99
2016,11,10,12,0,158.0,268.0,0.5,24.0,360.0,411.26,312.69
2016,11,10,12,15,505.0,176.5,0.5,24.0,465.0,597.16,452.24
2016,11,10,12,30,852.0,85.0,0.5,24.0,570.0,737.03,548.85
2016,11,10,12,45,845.5,84.5,0.5,24.0,556.0,699.04,521.76
2016,11,10,13,0,839.0,84.0,0.5,24.0,542.0,658.78,493.76
2016,11,10,13,15,440.5,146.0,0.55,24.0,386.0,434.96,331.96
2016,11,10,13,30,42.0,208.0,0.6,24.0,230.0,221.15,169.26
2016,11,10,13,45,76.0,205.0,0.65,24.5,241.5,232.53,179.19
2016,11,10,14,0,110.0,202.0,0.7,25.0,253.0,245.77,188.89
2016,11,10,14,15,232.5,176.0,0.7,24.5,273.0,269.15,205.94
2016,11,10,14,30,355.0,150.0,0.7,24.0,293.0,273.88,206.62
2016,11,10,14,45,341.0,137.0,0.7,24.0,263.5,234.43,173.81
2016,11,10,15,0,327.0,124.0,0.7,24.0,234.0,196.3,141.94
2016,11,10,15,15,309.0,108.5,0.7,23.5,201.5,156.69,109.39
2016,11,10,15,30,291.0,93.0,0.7,23.0,169.0,119.25,79.47
2016,11,10,15,45,263.5,77.0,0.7,23.0,135.5,82.53,52.72
2016,11,10,16,0,236.0,61.0,0.7,23.0,102.0,48.9,36.05
2016,11,10,16,15,185.5,45.0,0.7,22.0,71.0,34.65,23.45
2016,11,10,16,30,135.0,29.0,0.7,21.0,40.0,22.65,11.03
2016,11,10,16,45,67.5,14.5,0.75,20.5,20.0,13.19,0.0
2016,11,10,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.5,10.0,9.1,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,18.19,0.0
2016,11,11,7,15,167.5,30.5,0.75,14.5,53.0,179.12,127.2
2016,11,11,7,30,335.0,41.0,0.7,15.0,86.0,307.93,246.36
2016,11,11,7,45,396.5,52.5,0.7,16.0,125.5,377.61,305.45
2016,11,11,8,0,458.0,64.0,0.7,17.0,165.0,450.8,364.18
2016,11,11,8,15,499.5,72.5,0.7,17.5,204.5,507.98,408.35
2016,11,11,8,30,541.0,81.0,0.7,18.0,244.0,565.69,450.62
2016,11,11,8,45,580.0,84.5,0.75,18.5,281.0,615.43,485.89
2016,11,11,9,0,619.0,88.0,0.8,19.0,318.0,664.44,519.61
2016,11,11,9,15,563.5,111.5,0.8,19.5,337.0,655.09,510.47
2016,11,11,9,30,508.0,135.0,0.8,20.0,356.0,634.86,494.17
2016,11,11,9,45,489.0,151.0,0.85,20.5,376.0,640.76,496.61
2016,11,11,10,0,470.0,167.0,0.9,21.0,396.0,643.79,496.68
2016,11,11,10,15,385.5,195.0,0.95,21.5,389.5,582.48,450.01
2016,11,11,10,30,301.0,223.0,1.0,22.0,383.0,537.48,414.76
2016,11,11,10,45,186.0,233.5,1.1,22.5,333.5,426.22,330.52
2016,11,11,11,0,71.0,244.0,1.2,23.0,284.0,317.09,245.58
2016,11,11,11,15,108.0,254.0,1.2,23.0,315.5,357.0,277.15
2016,11,11,11,30,145.0,264.0,1.2,23.0,347.0,410.0,317.0
2016,11,11,11,45,100.0,255.5,1.25,23.0,313.0,342.65,265.3
2016,11,11,12,0,55.0,247.0,1.3,23.0,279.0,292.37,226.33
2016,11,11,12,15,52.5,243.0,1.3,23.0,273.0,282.41,218.89
2016,11,11,12,30,50.0,239.0,1.3,23.0,267.0,272.65,211.41
2016,11,11,12,45,96.5,243.0,1.3,23.0,295.5,305.85,237.91
2016,11,11,13,0,143.0,247.0,1.3,23.0,324.0,344.67,267.88
2016,11,11,13,15,139.5,238.5,1.25,22.5,311.5,324.7,252.74
2016,11,11,13,30,136.0,230.0,1.2,22.0,299.0,304.84,237.83
2016,11,11,13,45,254.0,202.0,1.2,22.0,322.0,336.45,262.56
2016,11,11,14,0,372.0,174.0,1.2,22.0,345.0,348.88,270.84
2016,11,11,14,15,354.5,162.5,1.15,21.5,315.5,307.77,237.76
2016,11,11,14,30,337.0,151.0,1.1,21.0,286.0,268.05,205.41
2016,11,11,14,45,316.0,139.5,1.05,20.5,256.5,228.8,172.93
2016,11,11,15,0,295.0,128.0,1.0,20.0,227.0,191.63,141.84
2016,11,11,15,15,276.0,112.0,0.95,19.5,194.5,153.2,109.82
2016,11,11,15,30,257.0,96.0,0.9,19.0,162.0,117.09,80.54
2016,11,11,15,45,227.5,79.5,0.85,18.5,129.5,82.24,54.8
2016,11,11,16,0,198.0,63.0,0.8,18.0,97.0,51.23,38.82
2016,11,11,16,15,146.5,46.0,0.75,17.5,67.0,36.41,25.36
2016,11,11,16,30,95.0,29.0,0.7,17.0,37.0,23.37,11.36
2016,11,11,16,45,47.5,14.5,0.7,16.5,18.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,7.5,0.8,13.0,10.5,0.0,0.0
2016,11,12,7,0,164.0,15.0,0.8,13.0,21.0,106.85,0.0
2016,11,12,7,15,296.5,25.5,0.8,13.5,56.5,250.45,174.1
2016,11,12,7,30,429.0,36.0,0.8,14.0,92.0,363.4,290.03
2016,11,12,7,45,506.0,43.5,0.85,15.0,134.5,442.18,357.45
2016,11,12,8,0,583.0,51.0,0.9,16.0,177.0,525.33,423.21
2016,11,12,8,15,631.5,56.0,0.85,16.5,219.5,586.75,469.21
2016,11,12,8,30,680.0,61.0,0.8,17.0,262.0,643.43,509.48
2016,11,12,8,45,715.0,64.0,0.75,17.5,302.5,692.7,542.53
2016,11,12,9,0,750.0,67.0,0.7,18.0,343.0,740.7,573.35
2016,11,12,9,15,772.5,70.0,0.65,18.5,379.0,776.34,594.53
2016,11,12,9,30,795.0,73.0,0.6,19.0,415.0,809.56,613.55
2016,11,12,9,45,818.0,72.5,0.55,19.5,446.5,835.95,627.56
2016,11,12,10,0,841.0,72.0,0.5,20.0,478.0,859.33,639.38
2016,11,12,10,15,851.5,73.5,0.45,20.5,502.0,862.22,637.71
2016,11,12,10,30,862.0,75.0,0.4,21.0,526.0,870.44,639.93
2016,11,12,10,45,869.5,75.5,0.35,21.5,543.5,871.19,637.34
2016,11,12,11,0,877.0,76.0,0.3,22.0,561.0,868.35,632.72
2016,11,12,11,15,881.0,76.5,0.3,22.0,570.5,858.84,626.21
2016,11,12,11,30,885.0,77.0,0.3,22.0,580.0,845.77,617.64
2016,11,12,11,45,885.0,77.5,0.3,22.5,581.5,825.86,603.65
2016,11,12,12,0,885.0,78.0,0.3,23.0,583.0,802.62,587.71
2016,11,12,12,15,671.0,142.5,0.4,23.0,523.0,692.83,516.15
2016,11,12,12,30,457.0,207.0,0.5,23.0,463.0,572.57,431.74
2016,11,12,12,45,661.0,142.5,0.6,23.0,503.0,632.88,479.13
2016,11,12,13,0,865.0,78.0,0.7,23.0,543.0,663.07,502.51
2016,11,12,13,15,660.0,128.0,0.75,23.0,475.0,556.36,423.87
2016,11,12,13,30,455.0,178.0,0.8,23.0,407.0,451.12,345.98
2016,11,12,13,45,637.0,125.0,0.9,23.0,426.5,472.8,362.65
2016,11,12,14,0,819.0,72.0,1.0,23.0,446.0,470.08,358.07
2016,11,12,14,15,647.5,99.0,1.0,22.5,380.5,379.24,287.84
2016,11,12,14,30,476.0,126.0,1.0,22.0,315.0,299.97,226.64
2016,11,12,14,45,457.0,116.0,1.05,22.0,283.0,254.4,188.51
2016,11,12,15,0,438.0,106.0,1.1,22.0,251.0,210.48,151.02
2016,11,12,15,15,542.5,80.0,1.1,21.0,234.0,180.34,120.3
2016,11,12,15,30,647.0,54.0,1.1,20.0,217.0,136.87,79.46
2016,11,12,15,45,584.0,48.0,1.15,19.5,173.5,82.41,42.02
2016,11,12,16,0,521.0,42.0,1.2,19.0,130.0,37.53,26.84
2016,11,12,16,15,417.5,33.5,1.2,18.0,89.5,26.85,17.14
2016,11,12,16,30,314.0,25.0,1.2,17.0,49.0,20.55,8.83
2016,11,12,16,45,157.0,12.5,1.3,16.5,24.5,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.5,7.0,0.9,12.0,9.5,0.0,0.0
2016,11,13,7,0,165.0,14.0,0.9,12.0,19.0,106.19,0.0
2016,11,13,7,15,300.5,24.5,0.8,12.5,54.5,249.44,167.4
2016,11,13,7,30,436.0,35.0,0.7,13.0,90.0,365.95,291.76
2016,11,13,7,45,513.5,42.5,0.65,14.0,132.5,445.07,359.36
2016,11,13,8,0,591.0,50.0,0.6,15.0,175.0,528.64,424.53
2016,11,13,8,15,640.0,55.0,0.5,15.0,218.5,590.55,470.83
2016,11,13,8,30,689.0,60.0,0.4,15.0,262.0,647.81,511.36
2016,11,13,8,45,720.0,64.0,0.35,15.5,302.0,695.2,542.65
2016,11,13,9,0,751.0,68.0,0.3,16.0,342.0,741.17,571.7
2016,11,13,9,15,774.0,71.0,0.3,16.5,378.0,777.24,593.77
2016,11,13,9,30,797.0,74.0,0.3,17.0,414.0,810.89,613.78
2016,11,13,9,45,813.0,76.0,0.35,17.5,444.5,834.38,627.59
2016,11,13,10,0,829.0,78.0,0.4,18.0,475.0,854.76,639.42
2016,11,13,10,15,840.5,79.5,0.45,18.5,499.5,867.19,646.06
2016,11,13,10,30,852.0,81.0,0.5,19.0,524.0,876.14,650.63
2016,11,13,10,45,861.0,81.5,0.55,19.5,541.5,878.02,650.73
2016,11,13,11,0,870.0,82.0,0.6,20.0,559.0,868.02,643.31
2016,11,13,11,15,874.0,82.5,0.65,20.0,568.5,858.56,637.74
2016,11,13,11,30,878.0,83.0,0.7,20.0,578.0,845.56,629.91
2016,11,13,11,45,880.5,82.5,0.75,20.5,580.5,826.63,617.08
2016,11,13,12,0,883.0,82.0,0.8,21.0,583.0,804.31,602.1
2016,11,13,12,15,880.5,81.5,0.8,21.0,576.5,774.84,582.7
2016,11,13,12,30,878.0,81.0,0.8,21.0,570.0,742.44,561.34
2016,11,13,12,45,875.5,79.5,0.85,21.5,557.0,706.15,536.81
2016,11,13,13,0,873.0,78.0,0.9,22.0,544.0,667.25,508.89
2016,11,13,13,15,864.0,76.5,0.85,22.0,523.0,621.91,475.15
2016,11,13,13,30,855.0,75.0,0.8,22.0,502.0,577.44,441.2
2016,11,13,13,45,842.5,73.5,0.8,22.0,474.5,526.45,402.06
2016,11,13,14,0,830.0,72.0,0.8,22.0,447.0,474.59,361.03
2016,11,13,14,15,810.5,69.5,0.75,21.5,413.0,418.15,315.6
2016,11,13,14,30,791.0,67.0,0.7,21.0,379.0,362.16,269.03
2016,11,13,14,45,764.0,64.0,0.7,21.0,340.5,304.09,219.42
2016,11,13,15,0,737.0,61.0,0.7,21.0,302.0,247.91,170.59
2016,11,13,15,15,697.0,57.0,0.7,20.5,259.5,190.47,121.96
2016,11,13,15,30,657.0,53.0,0.7,20.0,217.0,137.1,79.03
2016,11,13,15,45,594.5,47.0,0.7,19.5,173.5,82.22,41.46
2016,11,13,16,0,532.0,41.0,0.7,19.0,130.0,36.78,26.17
2016,11,13,16,15,428.0,32.5,0.75,18.0,89.0,26.06,16.44
2016,11,13,16,30,324.0,24.0,0.8,17.0,48.0,19.71,7.75
2016,11,13,16,45,162.0,12.0,0.9,16.5,24.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,12.0,17.0,107.44,0.0
2016,11,14,7,15,311.0,23.0,0.8,12.5,52.5,251.83,160.55
2016,11,14,7,30,451.0,34.0,0.7,13.0,88.0,373.65,296.61
2016,11,14,7,45,529.5,40.5,0.6,13.5,131.0,452.42,364.87
2016,11,14,8,0,608.0,47.0,0.5,14.0,174.0,529.22,425.22
2016,11,14,8,15,657.5,52.0,0.45,14.5,217.5,592.76,472.58
2016,11,14,8,30,707.0,57.0,0.4,15.0,261.0,656.78,517.75
2016,11,14,8,45,364.5,96.5,0.4,15.5,202.5,444.89,358.01
2016,11,14,9,0,22.0,136.0,0.4,16.0,144.0,154.49,122.8
2016,11,14,9,15,158.5,152.5,0.35,16.5,219.0,317.51,257.87
2016,11,14,9,30,295.0,169.0,0.3,17.0,294.0,472.69,375.89
2016,11,14,9,45,313.0,179.5,0.25,17.5,320.5,501.42,393.58
2016,11,14,10,0,331.0,190.0,0.2,18.0,347.0,529.13,411.61
2016,11,14,10,15,233.0,211.0,0.15,18.5,324.5,448.81,348.8
2016,11,14,10,30,135.0,232.0,0.1,19.0,302.0,384.28,297.73
2016,11,14,10,45,130.0,240.0,0.1,19.5,309.0,385.21,297.9
2016,11,14,11,0,125.0,248.0,0.1,20.0,316.0,385.69,297.1
2016,11,14,11,15,91.0,244.5,0.1,20.0,294.5,331.95,256.19
2016,11,14,11,30,57.0,241.0,0.1,20.0,273.0,295.14,227.87
2016,11,14,11,45,175.0,243.0,0.15,20.5,341.5,404.31,312.11
2016,11,14,12,0,293.0,245.0,0.2,21.0,410.0,506.3,386.3
2016,11,14,12,15,594.0,160.5,0.25,21.0,491.0,650.94,492.39
2016,11,14,12,30,895.0,76.0,0.3,21.0,572.0,747.96,559.31
2016,11,14,12,45,887.0,76.5,0.4,21.5,557.5,709.65,532.92
2016,11,14,13,0,879.0,77.0,0.5,22.0,543.0,669.04,505.21
2016,11,14,13,15,870.0,76.0,0.5,22.0,522.0,624.1,472.77
2016,11,14,13,30,861.0,75.0,0.5,22.0,501.0,580.01,439.97
2016,11,14,13,45,848.0,73.0,0.55,22.0,473.5,528.04,401.02
2016,11,14,14,0,835.0,71.0,0.6,22.0,446.0,475.25,360.06
2016,11,14,14,15,816.0,68.5,0.6,21.5,412.0,418.88,315.2
2016,11,14,14,30,797.0,66.0,0.6,21.0,378.0,362.89,268.99
2016,11,14,14,45,770.0,63.0,0.65,21.0,339.5,304.59,219.46
2016,11,14,15,0,743.0,60.0,0.7,21.0,301.0,248.18,170.56
2016,11,14,15,15,702.5,56.0,0.7,20.0,258.5,190.39,121.88
2016,11,14,15,30,662.0,52.0,0.7,19.0,216.0,136.72,78.8
2016,11,14,15,45,599.0,46.5,0.75,18.5,172.0,84.47,43.35
2016,11,14,16,0,536.0,41.0,0.8,18.0,128.0,36.86,26.32
2016,11,14,16,15,429.5,32.0,0.8,17.0,87.5,25.7,16.15
2016,11,14,16,30,323.0,23.0,0.8,16.0,47.0,18.86,6.67
2016,11,14,16,45,161.5,11.5,0.85,15.5,23.5,10.46,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,106.0,6.0,0.75,10.5,8.5,0.0,0.0
2016,11,15,7,0,212.0,12.0,0.7,11.0,17.0,130.17,0.0
2016,11,15,7,15,354.0,21.0,0.6,11.5,52.5,266.03,158.82
2016,11,15,7,30,496.0,30.0,0.5,12.0,88.0,389.11,307.66
2016,11,15,7,45,571.0,35.5,0.45,12.5,131.0,466.92,375.53
2016,11,15,8,0,646.0,41.0,0.4,13.0,174.0,548.19,439.48
2016,11,15,8,15,690.5,45.0,0.45,13.5,216.5,607.33,484.63
2016,11,15,8,30,735.0,49.0,0.5,14.0,259.0,666.74,527.97
2016,11,15,8,45,764.5,52.0,0.55,14.5,298.5,712.35,559.65
2016,11,15,9,0,794.0,55.0,0.6,15.0,338.0,756.49,589.34
2016,11,15,9,15,813.5,57.0,0.6,15.5,373.5,780.41,603.35
2016,11,15,9,30,833.0,59.0,0.6,16.0,409.0,810.08,621.22
2016,11,15,9,45,553.5,128.0,0.6,16.5,368.0,665.12,517.62
2016,11,15,10,0,274.0,197.0,0.6,17.0,327.0,487.44,383.26
2016,11,15,10,15,558.0,137.5,0.6,17.0,418.0,688.82,536.02
2016,11,15,10,30,842.0,78.0,0.6,17.0,509.0,860.21,650.05
2016,11,15,10,45,610.0,147.0,0.65,17.5,464.5,736.85,562.77
2016,11,15,11,0,378.0,216.0,0.7,18.0,420.0,583.13,450.97
2016,11,15,11,15,617.5,149.0,0.75,18.0,489.5,726.13,558.53
2016,11,15,11,30,857.0,82.0,0.8,18.0,559.0,823.88,624.06
2016,11,15,11,45,858.0,81.5,0.9,18.5,560.5,804.31,609.72
2016,11,15,12,0,859.0,81.0,1.0,19.0,562.0,781.51,594.72
2016,11,15,12,15,856.0,81.0,1.05,19.0,556.0,753.1,576.22
2016,11,15,12,30,853.0,81.0,1.1,19.0,550.0,721.86,555.67
2016,11,15,12,45,467.5,157.0,1.2,19.0,413.0,505.71,396.61
2016,11,15,13,0,82.0,233.0,1.3,19.0,276.0,280.94,221.03
2016,11,15,13,15,453.0,154.5,1.35,18.5,379.0,449.53,357.56
2016,11,15,13,30,824.0,76.0,1.4,18.0,482.0,559.3,440.8
2016,11,15,13,45,412.0,109.5,1.5,18.0,312.5,333.72,265.43
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,128.32,100.66
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,117.88,92.93
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,107.56,84.77
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,96.0,75.31
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,84.55,65.85
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,71.93,55.38
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,59.46,44.86
2016,11,15,15,45,0.0,54.0,1.95,15.5,54.0,47.15,34.3
2016,11,15,16,0,0.0,40.0,2.0,15.0,40.0,35.04,25.07
2016,11,15,16,15,0.0,27.0,1.95,14.5,27.0,23.81,14.64
2016,11,15,16,30,0.0,14.0,1.9,14.0,14.0,12.32,2.04
2016,11,15,16,45,0.0,7.0,1.85,14.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.0,1.55,8.5,8.0,0.0,0.0
2016,11,16,7,0,152.0,12.0,1.6,9.0,16.0,96.13,0.0
2016,11,16,7,15,309.0,22.5,1.65,9.5,51.0,245.52,135.19
2016,11,16,7,30,466.0,33.0,1.7,10.0,86.0,380.38,305.46
2016,11,16,7,45,552.5,39.5,1.8,11.0,130.0,457.06,376.51
2016,11,16,8,0,639.0,46.0,1.9,12.0,174.0,547.59,450.99
2016,11,16,8,15,688.5,50.5,1.95,12.0,218.0,611.35,502.78
2016,11,16,8,30,738.0,55.0,2.0,12.0,262.0,675.42,552.73
2016,11,16,8,45,771.0,58.0,2.15,12.5,303.5,724.09,588.95
2016,11,16,9,0,804.0,61.0,2.3,13.0,345.0,771.3,623.04
2016,11,16,9,15,825.5,63.5,2.35,13.0,381.5,806.25,647.74
2016,11,16,9,30,847.0,66.0,2.4,13.0,418.0,838.6,670.24
2016,11,16,9,45,860.5,68.0,2.45,13.5,448.5,860.41,683.64
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,870.28,688.49
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,882.1,695.75
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,890.37,700.56
2016,11,16,10,45,899.5,74.5,2.55,14.5,544.5,889.73,698.33
2016,11,16,11,0,904.0,76.0,2.6,15.0,561.0,885.4,693.75
2016,11,16,11,15,907.0,76.5,2.65,15.0,570.5,874.88,686.24
2016,11,16,11,30,910.0,77.0,2.7,15.0,580.0,860.73,676.34
2016,11,16,11,45,625.5,154.5,2.75,15.0,501.0,707.54,564.81
2016,11,16,12,0,341.0,232.0,2.8,15.0,422.0,529.26,425.64
2016,11,16,12,15,338.5,230.5,2.8,15.0,417.5,512.4,413.36
2016,11,16,12,30,336.0,229.0,2.8,15.0,413.0,494.53,399.28
2016,11,16,12,45,334.5,223.5,2.85,15.0,403.0,472.1,381.76
2016,11,16,13,0,333.0,218.0,2.9,15.0,393.0,448.85,363.4
2016,11,16,13,15,600.0,146.5,2.85,14.5,446.5,535.63,434.01
2016,11,16,13,30,867.0,75.0,2.8,14.0,500.0,581.9,470.14
2016,11,16,13,45,849.0,75.0,2.8,14.0,471.5,529.38,426.16
2016,11,16,14,0,831.0,75.0,2.8,14.0,443.0,476.43,381.26
2016,11,16,14,15,811.0,72.5,2.75,13.5,409.0,419.97,332.87
2016,11,16,14,30,791.0,70.0,2.7,13.0,375.0,363.99,283.43
2016,11,16,14,45,758.0,67.5,2.7,13.0,335.5,304.79,230.08
2016,11,16,15,0,725.0,65.0,2.7,13.0,296.0,248.14,178.44
2016,11,16,15,15,682.5,60.5,2.6,12.5,253.5,188.87,126.04
2016,11,16,15,30,640.0,56.0,2.5,12.0,211.0,135.4,81.28
2016,11,16,15,45,569.0,50.0,2.45,12.0,167.0,83.19,44.61
2016,11,16,16,0,498.0,44.0,2.4,12.0,123.0,39.37,29.16
2016,11,16,16,15,384.5,34.5,2.25,11.5,83.0,28.06,18.44
2016,11,16,16,30,271.0,25.0,2.1,11.0,43.0,20.87,6.75
2016,11,16,16,45,135.5,12.5,2.0,10.5,21.5,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,62.0,5.5,0.75,6.5,6.5,0.0,0.0
2016,11,17,7,0,124.0,11.0,0.7,7.0,13.0,79.29,0.0
2016,11,17,7,15,272.5,22.0,0.65,7.0,46.5,220.76,106.71
2016,11,17,7,30,421.0,33.0,0.6,7.0,80.0,350.47,280.52
2016,11,17,7,45,513.5,40.0,0.6,7.5,123.5,437.78,359.87
2016,11,17,8,0,606.0,47.0,0.6,8.0,167.0,530.62,435.81
2016,11,17,8,15,657.5,51.5,0.6,8.5,210.0,587.7,480.38
2016,11,17,8,30,709.0,56.0,0.6,9.0,253.0,652.41,528.58
2016,11,17,8,45,749.5,58.5,0.65,10.0,295.0,705.75,565.85
2016,11,17,9,0,790.0,61.0,0.7,11.0,337.0,758.01,600.96
2016,11,17,9,15,813.0,63.5,0.75,11.5,373.5,793.95,624.52
2016,11,17,9,30,836.0,66.0,0.8,12.0,410.0,827.39,646.04
2016,11,17,9,45,856.0,66.5,0.85,12.5,441.5,844.16,655.71
2016,11,17,10,0,876.0,67.0,0.9,13.0,473.0,866.37,669.3
2016,11,17,10,15,887.0,68.0,0.9,13.5,498.0,878.04,674.68
2016,11,17,10,30,898.0,69.0,0.9,14.0,523.0,886.2,677.88
2016,11,17,10,45,906.5,69.5,0.9,14.5,540.5,887.88,676.86
2016,11,17,11,0,915.0,70.0,0.9,15.0,558.0,885.83,673.57
2016,11,17,11,15,918.5,70.5,0.85,15.0,567.5,875.74,665.44
2016,11,17,11,30,922.0,71.0,0.8,15.0,577.0,861.98,655.11
2016,11,17,11,45,924.0,70.5,0.8,15.5,579.5,842.14,640.55
2016,11,17,12,0,926.0,70.0,0.8,16.0,582.0,818.79,623.81
2016,11,17,12,15,923.5,69.5,0.8,16.0,576.0,788.6,603.63
2016,11,17,12,30,921.0,69.0,0.8,16.0,570.0,755.35,581.35
2016,11,17,12,45,916.0,68.5,0.8,16.0,556.0,717.47,555.71
2016,11,17,13,0,911.0,68.0,0.8,16.0,542.0,677.01,526.85
2016,11,17,13,15,902.5,67.0,0.8,16.0,521.0,631.49,492.81
2016,11,17,13,30,894.0,66.0,0.8,16.0,500.0,584.12,456.48
2016,11,17,13,45,880.5,64.5,0.85,16.0,472.5,531.99,415.9
2016,11,17,14,0,867.0,63.0,0.9,16.0,445.0,478.97,373.16
2016,11,17,14,15,848.5,61.0,0.9,16.0,411.0,422.74,326.14
2016,11,17,14,30,830.0,59.0,0.9,16.0,377.0,366.7,277.77
2016,11,17,14,45,803.5,56.5,0.9,16.0,338.0,307.65,225.91
2016,11,17,15,0,777.0,54.0,0.9,16.0,299.0,250.32,174.73
2016,11,17,15,15,737.5,50.5,0.85,15.0,256.5,191.57,123.88
2016,11,17,15,30,698.0,47.0,0.8,14.0,214.0,136.72,78.79
2016,11,17,15,45,637.0,41.5,0.8,13.5,170.0,82.66,41.33
2016,11,17,16,0,576.0,36.0,0.8,13.0,126.0,35.76,25.86
2016,11,17,16,15,468.5,28.5,0.9,12.5,85.5,24.94,15.65
2016,11,17,16,30,361.0,21.0,1.0,12.0,45.0,18.84,4.76
2016,11,17,16,45,180.5,10.5,1.1,11.5,22.5,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,7,15,216.5,15.5,1.3,7.0,39.0,176.36,69.42
2016,11,18,7,30,433.0,31.0,1.3,8.0,78.0,355.05,283.75
2016,11,18,7,45,522.5,38.5,1.35,9.0,121.5,440.91,363.62
2016,11,18,8,0,612.0,46.0,1.4,10.0,165.0,525.17,433.79
2016,11,18,8,15,665.0,51.0,1.3,10.5,209.0,591.22,485.8
2016,11,18,8,30,718.0,56.0,1.2,11.0,253.0,657.84,535.35
2016,11,18,8,45,753.5,59.5,1.2,12.0,295.0,708.63,570.64
2016,11,18,9,0,789.0,63.0,1.2,13.0,337.0,758.12,603.54
2016,11,18,9,15,812.5,66.0,1.25,13.5,373.5,795.13,628.11
2016,11,18,9,30,836.0,69.0,1.3,14.0,410.0,829.65,650.5
2016,11,18,9,45,853.5,70.5,1.4,15.0,441.5,854.19,664.99
2016,11,18,10,0,871.0,72.0,1.5,16.0,473.0,875.54,677.18
2016,11,18,10,15,881.0,73.5,1.5,16.5,497.0,878.32,676.53
2016,11,18,10,30,891.0,75.0,1.5,17.0,521.0,886.18,679.69
2016,11,18,10,45,895.5,76.5,1.55,17.5,538.0,885.62,677.79
2016,11,18,11,0,900.0,78.0,1.6,18.0,555.0,881.4,673.64
2016,11,18,11,15,902.0,78.5,1.65,18.0,563.5,870.17,666.13
2016,11,18,11,30,904.0,79.0,1.7,18.0,572.0,855.38,656.34
