Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,900.5,80.0,1.75,18.5,572.5,833.21,640.33
2016,11,18,12,0,897.0,81.0,1.8,19.0,573.0,807.82,622.22
2016,11,18,12,15,893.0,80.5,1.8,19.0,566.5,777.24,601.19
2016,11,18,12,30,889.0,80.0,1.8,19.0,560.0,743.79,578.11
2016,11,18,12,45,883.5,79.0,1.85,19.0,546.0,706.03,552.22
2016,11,18,13,0,878.0,78.0,1.9,19.0,532.0,665.87,522.62
2016,11,18,13,15,868.5,76.5,1.85,18.5,511.0,623.8,490.87
2016,11,18,13,30,859.0,75.0,1.8,18.0,490.0,576.09,454.12
2016,11,18,13,45,845.0,73.5,1.8,18.0,462.5,524.62,412.87
2016,11,18,14,0,831.0,72.0,1.8,18.0,435.0,472.41,369.8
2016,11,18,14,15,811.5,69.5,1.7,17.5,401.5,416.41,322.86
2016,11,18,14,30,792.0,67.0,1.6,17.0,368.0,360.83,274.86
2016,11,18,14,45,764.5,64.0,1.55,17.0,330.0,303.01,223.71
2016,11,18,15,0,737.0,61.0,1.5,17.0,292.0,247.11,173.63
2016,11,18,15,15,695.0,57.0,1.35,16.0,249.5,189.71,124.0
2016,11,18,15,30,653.0,53.0,1.2,15.0,207.0,136.57,80.46
2016,11,18,15,45,588.0,46.5,1.1,14.5,164.0,81.69,42.09
2016,11,18,16,0,523.0,40.0,1.0,14.0,121.0,36.44,26.31
2016,11,18,16,15,409.0,31.0,1.0,13.0,81.0,25.06,15.64
2016,11,18,16,30,295.0,22.0,1.0,12.0,41.0,18.18,3.59
2016,11,18,16,45,147.5,11.0,1.0,11.5,20.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,179.0,16.0,2.8,12.0,34.5,153.32,41.21
2016,11,19,7,30,358.0,32.0,2.8,12.0,69.0,307.31,242.33
2016,11,19,7,45,449.0,39.0,2.8,12.5,109.5,390.71,322.0
2016,11,19,8,0,540.0,46.0,2.8,13.0,150.0,479.7,398.33
2016,11,19,8,15,594.0,51.5,2.8,13.0,191.0,543.61,451.66
2016,11,19,8,30,648.0,57.0,2.8,13.0,232.0,608.87,503.95
2016,11,19,8,45,685.5,60.0,2.85,13.5,271.5,653.12,537.4
2016,11,19,9,0,723.0,63.0,2.9,14.0,311.0,702.09,573.36
2016,11,19,9,15,747.5,65.5,2.9,14.0,346.0,738.07,599.37
2016,11,19,9,30,772.0,68.0,2.9,14.0,381.0,771.84,623.3
2016,11,19,9,45,492.5,132.5,2.9,14.5,338.0,613.99,501.58
2016,11,19,10,0,213.0,197.0,2.9,15.0,295.0,416.86,341.02
2016,11,19,10,15,217.0,208.0,2.85,15.0,312.0,431.0,352.38
2016,11,19,10,30,221.0,219.0,2.8,15.0,329.0,444.27,362.01
2016,11,19,10,45,128.5,216.0,2.8,15.5,281.0,355.29,288.36
2016,11,19,11,0,36.0,213.0,2.8,16.0,233.0,252.23,202.82
2016,11,19,11,15,18.0,141.0,2.75,16.0,151.0,144.52,115.21
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,61.04,45.62
2016,11,19,11,45,0.0,95.0,2.7,16.0,95.0,84.44,65.15
2016,11,19,12,0,0.0,121.0,2.7,16.0,121.0,108.98,85.44
2016,11,19,12,15,0.0,84.5,2.65,16.0,84.5,74.83,57.13
2016,11,19,12,30,0.0,48.0,2.6,16.0,48.0,42.41,30.09
2016,11,19,12,45,0.0,84.0,2.6,16.0,84.0,74.38,56.88
2016,11,19,13,0,0.0,120.0,2.6,16.0,120.0,107.65,84.55
2016,11,19,13,15,0.0,89.0,2.55,16.0,89.0,78.91,60.73
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,51.25,37.68
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,45.92,33.27
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,40.59,28.84
2016,11,19,14,15,0.0,27.5,2.4,15.5,27.5,24.23,15.04
2016,11,19,14,30,0.0,9.0,2.3,15.0,9.0,7.91,1.13
2016,11,19,14,45,0.0,8.0,2.25,15.0,8.0,7.03,0.39
2016,11,19,15,0,0.0,7.0,2.2,15.0,7.0,6.15,0.0
2016,11,19,15,15,0.0,6.0,2.1,14.5,6.0,5.27,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2016,11,19,15,45,178.5,28.0,1.95,14.0,55.0,36.37,18.84
2016,11,19,16,0,357.0,51.0,1.9,14.0,105.0,42.9,31.93
2016,11,19,16,15,245.5,38.5,1.9,14.0,69.5,30.02,19.63
2016,11,19,16,30,134.0,26.0,1.9,14.0,34.0,20.51,3.68
2016,11,19,16,45,67.0,13.0,1.9,14.0,17.0,11.82,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,17.5,0.9,12.5,19.0,28.64,0.0
2016,11,20,7,30,34.0,35.0,0.9,13.0,38.0,66.03,47.52
2016,11,20,7,45,50.0,53.0,0.9,13.5,60.5,111.02,87.91
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,145.1,117.84
2016,11,20,8,15,76.5,89.0,0.9,14.0,106.5,175.43,144.12
2016,11,20,8,30,87.0,107.0,0.9,14.0,130.0,205.86,169.88
2016,11,20,8,45,95.0,123.5,0.9,14.5,152.5,232.09,191.23
2016,11,20,9,0,103.0,140.0,0.9,15.0,175.0,258.35,212.05
2016,11,20,9,15,68.5,148.5,0.85,15.0,173.0,222.28,181.46
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,200.27,162.19
2016,11,20,9,45,40.0,171.0,0.8,15.0,188.5,219.94,178.06
2016,11,20,10,0,46.0,185.0,0.8,15.0,206.0,239.57,193.54
2016,11,20,10,15,39.5,191.0,0.8,15.0,209.5,237.98,191.58
2016,11,20,10,30,33.0,197.0,0.8,15.0,213.0,236.53,189.88
2016,11,20,10,45,50.5,212.0,0.8,15.5,238.0,267.02,213.98
2016,11,20,11,0,68.0,227.0,0.8,16.0,263.0,296.97,237.08
2016,11,20,11,15,55.0,225.0,0.8,16.0,254.5,279.93,222.95
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,263.51,209.61
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,233.9,185.98
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,194.47,154.39
2016,11,20,12,15,7.0,170.0,0.9,15.5,174.0,161.93,128.48
2016,11,20,12,30,0.0,144.0,0.9,15.0,144.0,130.83,103.38
2016,11,20,12,45,0.0,141.0,0.9,15.0,141.0,127.74,101.02
2016,11,20,13,0,0.0,138.0,0.9,15.0,138.0,124.71,98.64
2016,11,20,13,15,0.0,84.0,0.9,15.0,84.0,74.36,57.09
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,26.45,16.89
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,47.69,34.98
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,69.01,53.01
2016,11,20,14,15,0.0,59.0,0.85,14.5,59.0,52.11,38.89
2016,11,20,14,30,0.0,40.0,0.8,14.0,40.0,35.27,24.69
2016,11,20,14,45,0.0,35.5,0.8,14.0,35.5,31.28,21.32
2016,11,20,15,0,0.0,31.0,0.8,14.0,31.0,27.3,17.92
2016,11,20,15,15,0.0,26.0,0.75,13.5,26.0,22.88,14.14
2016,11,20,15,30,0.0,21.0,0.7,13.0,21.0,18.46,10.31
2016,11,20,15,45,0.0,16.5,0.65,13.0,16.5,14.5,6.8
2016,11,20,16,0,0.0,12.0,0.6,13.0,12.0,10.53,3.66
2016,11,20,16,15,0.0,8.0,0.7,12.5,8.0,7.02,0.29
2016,11,20,16,30,0.0,4.0,0.8,12.0,4.0,3.5,0.0
2016,11,20,16,45,0.0,2.0,0.9,12.0,2.0,1.82,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,15.0,1.15,9.5,33.5,153.08,0.0
2016,11,21,7,30,372.0,30.0,1.2,10.0,67.0,312.6,241.57
2016,11,21,7,45,466.5,37.5,1.3,11.0,108.0,398.81,325.79
2016,11,21,8,0,561.0,45.0,1.4,12.0,149.0,491.1,403.47
2016,11,21,8,15,616.5,50.5,1.4,12.0,191.0,556.57,456.99
2016,11,21,8,30,672.0,56.0,1.4,12.0,233.0,617.57,504.85
2016,11,21,8,45,715.0,58.5,1.45,12.5,274.0,671.84,545.15
2016,11,21,9,0,758.0,61.0,1.5,13.0,315.0,725.2,583.35
2016,11,21,9,15,782.5,63.5,1.5,13.0,351.0,761.77,608.79
2016,11,21,9,30,807.0,66.0,1.5,13.0,387.0,796.02,632.16
2016,11,21,9,45,821.5,68.5,1.55,13.5,417.0,819.0,646.52
2016,11,21,10,0,836.0,71.0,1.6,14.0,447.0,838.91,658.66
2016,11,21,10,15,573.0,137.0,1.6,14.0,401.0,694.81,553.83
2016,11,21,10,30,310.0,203.0,1.6,14.0,355.0,518.37,417.38
2016,11,21,10,45,591.5,139.5,1.65,14.5,442.5,706.17,563.37
2016,11,21,11,0,873.0,76.0,1.7,15.0,530.0,851.55,664.23
2016,11,21,11,15,494.5,159.5,1.7,15.0,418.0,621.7,495.03
2016,11,21,11,30,116.0,243.0,1.7,15.0,306.0,363.1,290.63
2016,11,21,11,45,498.5,161.0,1.75,15.5,430.0,601.9,482.99
2016,11,21,12,0,881.0,79.0,1.8,16.0,554.0,789.72,619.33
2016,11,21,12,15,879.5,78.5,1.8,16.0,549.0,761.78,597.57
2016,11,21,12,30,878.0,78.0,1.8,16.0,544.0,730.88,575.9
2016,11,21,12,45,596.5,145.0,1.85,16.0,458.0,585.07,465.86
2016,11,21,13,0,315.0,212.0,1.9,16.0,372.0,430.56,345.0
2016,11,21,13,15,586.5,142.0,1.9,15.5,425.5,521.03,418.56
2016,11,21,13,30,858.0,72.0,1.9,15.0,479.0,570.78,456.76
2016,11,21,13,45,844.5,70.5,1.9,15.0,452.0,519.98,414.61
2016,11,21,14,0,831.0,69.0,1.9,15.0,425.0,468.39,371.37
2016,11,21,14,15,811.0,66.5,1.9,15.0,392.0,412.53,323.52
2016,11,21,14,30,791.0,64.0,1.9,15.0,359.0,357.12,274.7
2016,11,21,14,45,761.0,61.5,1.9,15.0,321.0,299.41,223.15
2016,11,21,15,0,731.0,59.0,1.9,15.0,283.0,243.86,172.89
2016,11,21,15,15,688.0,55.0,1.8,14.5,241.0,186.85,122.88
2016,11,21,15,30,645.0,51.0,1.7,14.0,199.0,134.2,79.22
2016,11,21,15,45,575.0,45.0,1.6,13.5,156.5,80.18,41.31
2016,11,21,16,0,505.0,39.0,1.5,13.0,114.0,36.21,26.13
2016,11,21,16,15,387.0,30.0,1.4,12.0,75.5,24.3,14.84
2016,11,21,16,30,269.0,21.0,1.3,11.0,37.0,17.4,0.52
2016,11,21,16,45,134.5,10.5,1.25,10.5,18.5,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,16.0,0.35,9.0,31.5,138.85,0.0
2016,11,22,7,30,324.0,32.0,0.3,9.0,63.0,283.07,214.89
2016,11,22,7,45,418.5,41.0,0.25,9.5,103.0,369.68,299.14
2016,11,22,8,0,513.0,50.0,0.2,10.0,143.0,462.27,375.93
2016,11,22,8,15,571.5,56.0,0.2,10.5,184.5,529.38,428.66
2016,11,22,8,30,630.0,62.0,0.2,11.0,226.0,597.95,479.94
2016,11,22,8,45,611.5,71.0,0.25,11.5,251.5,610.1,488.28
2016,11,22,9,0,593.0,80.0,0.3,12.0,277.0,618.93,494.23
2016,11,22,9,15,477.0,112.5,0.35,12.5,282.5,565.33,453.65
2016,11,22,9,30,361.0,145.0,0.4,13.0,288.0,495.11,398.76
2016,11,22,9,45,369.5,156.5,0.45,13.5,312.0,517.92,415.75
2016,11,22,10,0,378.0,168.0,0.5,14.0,336.0,539.29,430.32
2016,11,22,10,15,478.0,154.0,0.5,14.0,379.0,625.24,493.99
2016,11,22,10,30,578.0,140.0,0.5,14.0,422.0,699.05,546.18
2016,11,22,10,45,719.5,110.0,0.55,14.5,473.5,781.75,601.95
2016,11,22,11,0,861.0,80.0,0.6,15.0,525.0,853.03,648.4
2016,11,22,11,15,865.5,81.0,0.6,15.0,535.0,844.99,641.4
2016,11,22,11,30,870.0,82.0,0.6,15.0,545.0,833.38,633.38
2016,11,22,11,45,634.5,145.5,0.6,15.0,484.5,700.32,541.4
2016,11,22,12,0,399.0,209.0,0.6,15.0,424.0,547.48,428.83
2016,11,22,12,15,419.5,202.0,0.6,15.0,425.5,553.65,434.84
2016,11,22,12,30,440.0,195.0,0.6,15.0,427.0,543.87,427.56
2016,11,22,12,45,454.5,186.5,0.6,15.0,421.0,525.63,414.03
2016,11,22,13,0,469.0,178.0,0.6,15.0,415.0,504.99,398.51
2016,11,22,13,15,471.5,169.0,0.6,15.0,399.5,474.12,374.92
2016,11,22,13,30,474.0,160.0,0.6,15.0,384.0,441.86,349.82
2016,11,22,13,45,464.5,151.5,0.65,15.0,360.5,402.59,318.99
2016,11,22,14,0,455.0,143.0,0.7,15.0,337.0,363.25,287.29
2016,11,22,14,15,458.0,130.0,0.7,14.5,312.5,324.88,255.62
2016,11,22,14,30,461.0,117.0,0.7,14.0,288.0,285.57,222.06
2016,11,22,14,45,435.5,109.5,0.7,14.0,257.0,241.8,184.18
2016,11,22,15,0,410.0,102.0,0.7,14.0,226.0,200.3,147.9
2016,11,22,15,15,385.0,89.5,0.65,13.5,192.5,156.92,110.6
2016,11,22,15,30,360.0,77.0,0.6,13.0,159.0,116.3,76.92
2016,11,22,15,45,320.5,63.5,0.6,12.5,125.0,76.7,47.73
2016,11,22,16,0,281.0,50.0,0.6,12.0,91.0,41.9,27.62
2016,11,22,16,15,206.5,35.5,0.65,11.5,60.0,27.65,17.63
2016,11,22,16,30,132.0,21.0,0.7,11.0,29.0,16.54,0.0
2016,11,22,16,45,66.0,10.5,0.8,11.0,14.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,143.5,16.5,0.95,8.5,29.5,126.99,0.0
2016,11,23,7,30,287.0,33.0,0.8,9.0,59.0,259.27,194.86
2016,11,23,7,45,375.5,44.0,0.7,10.0,98.5,342.63,278.82
2016,11,23,8,0,464.0,55.0,0.6,11.0,138.0,431.8,353.48
2016,11,23,8,15,528.0,62.0,0.65,11.5,179.5,503.18,411.63
2016,11,23,8,30,592.0,69.0,0.7,12.0,221.0,576.19,467.92
2016,11,23,8,45,629.5,75.0,0.8,12.5,260.5,628.13,506.79
2016,11,23,9,0,667.0,81.0,0.9,13.0,300.0,679.31,544.0
2016,11,23,9,15,696.5,84.5,0.9,13.0,336.0,719.5,572.0
2016,11,23,9,30,726.0,88.0,0.9,13.0,372.0,757.78,598.08
2016,11,23,9,45,754.0,88.5,0.95,13.5,404.0,788.64,618.05
2016,11,23,10,0,782.0,89.0,1.0,14.0,436.0,811.46,632.22
2016,11,23,10,15,795.5,91.0,1.0,14.0,460.5,826.46,641.39
2016,11,23,10,30,809.0,93.0,1.0,14.0,485.0,838.14,648.39
2016,11,23,10,45,599.5,146.0,1.0,14.0,442.0,718.2,563.3
2016,11,23,11,0,390.0,199.0,1.0,14.0,399.0,570.24,452.77
2016,11,23,11,15,617.5,146.5,1.05,14.0,470.0,715.93,564.62
2016,11,23,11,30,845.0,94.0,1.1,14.0,541.0,826.03,640.83
2016,11,23,11,45,848.0,93.5,1.15,14.5,544.0,808.35,626.45
2016,11,23,12,0,851.0,93.0,1.2,15.0,547.0,787.33,611.48
2016,11,23,12,15,849.0,92.5,1.2,15.0,541.5,759.29,592.13
2016,11,23,12,30,847.0,92.0,1.2,15.0,536.0,728.36,570.76
2016,11,23,12,45,572.5,151.5,1.3,15.0,449.0,569.24,452.22
2016,11,23,13,0,298.0,211.0,1.4,15.0,362.0,418.56,335.33
2016,11,23,13,15,550.5,151.0,1.45,14.5,415.0,503.4,404.63
2016,11,23,13,30,803.0,91.0,1.5,14.0,468.0,559.52,447.59
2016,11,23,13,45,788.0,88.5,1.55,14.0,441.0,509.32,406.34
2016,11,23,14,0,773.0,86.0,1.6,14.0,414.0,458.61,364.31
2016,11,23,14,15,750.5,83.0,1.65,14.0,381.0,403.9,317.86
2016,11,23,14,30,728.0,80.0,1.7,14.0,348.0,349.84,270.63
2016,11,23,14,45,699.0,75.5,1.75,14.0,310.5,293.47,220.6
2016,11,23,15,0,670.0,71.0,1.8,14.0,273.0,239.3,171.86
2016,11,23,15,15,622.5,65.5,1.75,13.5,232.0,183.15,122.99
2016,11,23,15,30,575.0,60.0,1.7,13.0,191.0,131.96,80.71
2016,11,23,15,45,503.0,52.5,1.65,12.5,149.0,82.46,45.88
2016,11,23,16,0,431.0,45.0,1.6,12.0,107.0,41.51,25.99
2016,11,23,16,15,309.0,33.5,1.5,11.0,70.0,27.55,17.46
2016,11,23,16,30,187.0,22.0,1.4,10.0,33.0,18.39,0.0
2016,11,23,16,45,93.5,11.0,1.35,9.5,16.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,133.5,17.0,1.0,6.0,29.0,118.89,0.0
2016,11,24,7,30,267.0,34.0,1.0,6.0,58.0,251.38,187.42
2016,11,24,7,45,375.0,44.5,1.05,6.5,98.5,341.52,281.97
2016,11,24,8,0,483.0,55.0,1.1,7.0,139.0,443.91,370.69
2016,11,24,8,15,547.5,62.0,1.1,7.5,182.0,516.3,430.8
2016,11,24,8,30,612.0,69.0,1.1,8.0,225.0,590.2,488.87
2016,11,24,8,45,663.5,72.5,1.1,8.5,267.0,650.64,534.1
2016,11,24,9,0,715.0,76.0,1.1,9.0,309.0,710.7,577.31
2016,11,24,9,15,743.5,79.5,1.05,9.5,346.0,750.83,603.79
2016,11,24,9,30,772.0,83.0,1.0,10.0,383.0,788.9,628.1
2016,11,24,9,45,797.5,84.5,1.0,10.5,415.5,813.79,643.15
2016,11,24,10,0,823.0,86.0,1.0,11.0,448.0,841.97,660.43
2016,11,24,10,15,836.5,88.0,0.95,11.5,473.0,857.13,667.56
2016,11,24,10,30,850.0,90.0,0.9,12.0,498.0,868.82,672.42
2016,11,24,10,45,859.5,90.5,0.85,13.0,516.0,871.67,670.08
2016,11,24,11,0,869.0,91.0,0.8,14.0,534.0,870.86,665.5
2016,11,24,11,15,873.5,91.5,0.65,14.0,544.5,862.15,656.33
2016,11,24,11,30,878.0,92.0,0.5,14.0,555.0,849.84,644.94
2016,11,24,11,45,879.0,92.5,0.35,14.5,557.5,831.15,628.33
2016,11,24,12,0,880.0,93.0,0.2,15.0,560.0,809.07,609.98
2016,11,24,12,15,877.5,92.5,0.2,15.0,554.5,779.94,590.82
2016,11,24,12,30,875.0,92.0,0.2,15.0,549.0,747.87,569.69
2016,11,24,12,45,869.0,91.0,0.25,15.5,535.5,710.04,543.58
2016,11,24,13,0,863.0,90.0,0.3,16.0,522.0,669.84,514.47
2016,11,24,13,15,853.0,88.5,0.35,16.0,501.5,624.52,481.91
2016,11,24,13,30,843.0,87.0,0.4,16.0,481.0,577.59,447.17
2016,11,24,13,45,827.5,85.0,0.5,16.0,453.0,525.94,408.25
2016,11,24,14,0,812.0,83.0,0.6,16.0,425.0,473.73,367.28
2016,11,24,14,15,790.0,80.0,0.65,15.5,391.5,417.52,321.93
2016,11,24,14,30,768.0,77.0,0.7,15.0,358.0,362.02,275.39
2016,11,24,14,45,735.0,73.5,0.75,15.0,319.0,302.79,224.24
2016,11,24,15,0,702.0,70.0,0.8,15.0,280.0,246.64,174.82
2016,11,24,15,15,654.5,65.0,0.9,14.5,238.0,189.17,125.6
2016,11,24,15,30,607.0,60.0,1.0,14.0,196.0,136.6,82.63
2016,11,24,15,45,533.0,52.5,1.1,13.5,153.0,85.05,46.63
2016,11,24,16,0,459.0,45.0,1.2,13.0,110.0,42.28,26.06
2016,11,24,16,15,334.0,33.5,1.25,12.0,71.5,27.66,17.39
2016,11,24,16,30,209.0,22.0,1.3,11.0,33.0,18.47,0.0
2016,11,24,16,45,104.5,11.0,1.4,10.5,16.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,67.5,15.5,1.1,6.5,21.5,53.51,0.0
2016,11,25,7,30,135.0,31.0,1.0,7.0,43.0,162.01,116.46
2016,11,25,7,45,192.5,46.5,0.9,7.5,74.0,224.16,183.94
2016,11,25,8,0,250.0,62.0,0.8,8.0,105.0,289.03,241.67
2016,11,25,8,15,284.5,76.5,0.85,8.5,138.0,338.96,284.89
2016,11,25,8,30,319.0,91.0,0.9,9.0,171.0,390.1,327.56
2016,11,25,8,45,341.5,104.5,0.95,9.5,203.0,431.16,360.57
2016,11,25,9,0,364.0,118.0,1.0,10.0,235.0,471.91,392.31
2016,11,25,9,15,392.0,124.5,1.0,10.5,264.0,507.85,419.41
2016,11,25,9,30,420.0,131.0,1.0,11.0,293.0,543.17,445.33
2016,11,25,9,45,261.0,160.0,1.0,11.5,263.5,428.68,351.83
2016,11,25,10,0,102.0,189.0,1.0,12.0,234.0,295.3,241.87
2016,11,25,10,15,145.0,200.0,1.0,12.5,267.5,358.81,293.31
2016,11,25,10,30,188.0,211.0,1.0,13.0,301.0,406.0,329.75
2016,11,25,10,45,283.0,205.0,1.0,13.5,346.0,491.84,396.29
2016,11,25,11,0,378.0,199.0,1.0,14.0,391.0,559.47,447.07
2016,11,25,11,15,350.5,209.0,1.0,14.0,389.5,540.38,430.89
2016,11,25,11,30,323.0,219.0,1.0,14.0,388.0,520.46,414.99
2016,11,25,11,45,339.5,217.0,1.0,14.5,395.5,521.38,415.08
2016,11,25,12,0,356.0,215.0,1.0,15.0,403.0,520.41,413.53
2016,11,25,12,15,275.5,224.5,1.0,15.0,369.5,457.62,364.4
2016,11,25,12,30,195.0,234.0,1.0,15.0,336.0,386.46,308.85
2016,11,25,12,45,244.5,222.0,1.0,15.0,346.5,408.66,327.06
2016,11,25,13,0,294.0,210.0,1.0,15.0,357.0,415.08,332.24
2016,11,25,13,15,227.0,207.5,1.0,14.5,318.5,347.53,279.32
2016,11,25,13,30,160.0,205.0,1.0,14.0,280.0,295.05,237.82
2016,11,25,13,45,166.0,193.0,1.0,14.0,266.5,276.09,222.68
2016,11,25,14,0,172.0,181.0,1.0,14.0,253.0,256.45,206.45
2016,11,25,14,15,181.5,165.5,0.95,13.5,236.5,234.16,187.93
2016,11,25,14,30,191.0,150.0,0.9,13.0,220.0,210.89,168.06
2016,11,25,14,45,177.5,136.5,0.85,13.0,196.0,181.39,142.75
2016,11,25,15,0,164.0,123.0,0.8,13.0,172.0,153.34,118.56
2016,11,25,15,15,150.5,106.0,0.75,12.5,146.0,123.76,93.4
2016,11,25,15,30,137.0,89.0,0.7,12.0,120.0,95.94,70.12
2016,11,25,15,45,120.0,70.5,0.7,12.0,93.5,68.55,48.23
2016,11,25,16,0,103.0,52.0,0.7,12.0,67.0,43.7,30.2
2016,11,25,16,15,56.5,35.5,0.75,11.5,43.5,29.13,18.58
2016,11,25,16,30,10.0,19.0,0.8,11.0,20.0,16.42,0.0
2016,11,25,16,45,5.0,9.5,0.85,10.5,10.0,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,10.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,1.8,10.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.0,1.9,10.0,11.0,9.66,2.45
2016,11,26,8,0,0.0,16.0,2.0,10.0,16.0,14.06,6.43
2016,11,26,8,15,0.0,21.5,2.0,10.0,21.5,18.91,10.77
2016,11,26,8,30,0.0,27.0,2.0,10.0,27.0,23.76,15.09
2016,11,26,8,45,0.0,32.5,2.05,10.0,32.5,28.62,19.37
2016,11,26,9,0,0.0,38.0,2.1,10.0,38.0,33.49,23.61
2016,11,26,9,15,0.0,43.0,1.95,10.0,43.0,37.92,27.44
2016,11,26,9,30,0.0,48.0,1.8,10.0,48.0,42.35,31.25
2016,11,26,9,45,0.0,80.5,1.7,10.0,80.5,71.69,56.48
2016,11,26,10,0,0.0,113.0,1.6,10.0,113.0,104.36,84.21
2016,11,26,10,15,0.0,124.0,1.6,10.0,124.0,115.01,93.03
2016,11,26,10,30,0.0,135.0,1.6,10.0,135.0,125.67,101.86
2016,11,26,10,45,0.0,145.5,1.6,10.0,145.5,135.82,110.22
2016,11,26,11,0,0.0,156.0,1.6,10.0,156.0,145.97,118.56
2016,11,26,11,15,0.0,150.5,1.65,10.0,150.5,139.55,113.1
2016,11,26,11,30,0.0,145.0,1.7,10.0,145.0,133.45,107.96
2016,11,26,11,45,51.5,191.0,1.8,10.0,218.0,233.16,192.38
2016,11,26,12,0,103.0,237.0,1.9,10.0,291.0,322.68,265.91
2016,11,26,12,15,195.5,229.5,1.95,10.0,331.0,390.72,322.12
2016,11,26,12,30,288.0,222.0,2.0,10.0,371.0,451.85,371.66
2016,11,26,12,45,158.0,208.5,2.05,10.5,290.0,324.04,266.73
2016,11,26,13,0,28.0,195.0,2.1,11.0,209.0,199.08,162.44
2016,11,26,13,15,127.5,197.5,2.1,11.0,257.0,277.03,228.41
2016,11,26,13,30,227.0,200.0,2.1,11.0,305.0,327.65,269.76
2016,11,26,13,45,173.5,190.0,2.1,11.0,268.0,277.1,227.55
2016,11,26,14,0,120.0,180.0,2.1,11.0,231.0,231.43,189.63
2016,11,26,14,15,176.0,163.0,2.0,11.0,230.5,229.64,187.25
2016,11,26,14,30,232.0,146.0,1.9,11.0,230.0,226.34,182.36
2016,11,26,14,45,202.5,136.0,1.85,11.0,203.5,192.12,152.77
2016,11,26,15,0,173.0,126.0,1.8,11.0,177.0,158.45,123.87
2016,11,26,15,15,154.0,108.5,1.7,10.5,149.0,126.75,96.75
2016,11,26,15,30,135.0,91.0,1.6,10.0,121.0,97.46,72.15
2016,11,26,15,45,102.5,73.0,1.55,10.0,93.0,69.28,49.87
2016,11,26,16,0,70.0,55.0,1.5,10.0,65.0,45.39,32.08
2016,11,26,16,15,35.0,36.5,1.55,10.0,41.5,30.39,19.64
2016,11,26,16,30,0.0,18.0,1.6,10.0,18.0,15.68,0.0
2016,11,26,16,45,0.0,9.0,1.65,10.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,17.0,2.4,10.0,22.5,58.36,0.0
2016,11,27,7,30,148.0,34.0,2.4,10.0,45.0,172.49,114.94
2016,11,27,7,45,277.0,44.5,2.4,10.0,83.5,277.0,226.0
2016,11,27,8,0,406.0,55.0,2.4,10.0,122.0,386.3,322.86
2016,11,27,8,15,475.5,63.0,2.4,10.0,163.0,460.97,387.71
2016,11,27,8,30,545.0,71.0,2.4,10.0,204.0,537.61,451.37
2016,11,27,8,45,615.5,72.0,2.45,10.5,246.5,608.38,507.06
2016,11,27,9,0,686.0,73.0,2.5,11.0,289.0,679.35,560.92
2016,11,27,9,15,715.5,76.5,2.5,11.5,325.0,719.71,589.61
2016,11,27,9,30,745.0,80.0,2.5,12.0,361.0,758.2,616.32
2016,11,27,9,45,779.0,78.5,2.5,12.5,394.0,786.66,635.02
2016,11,27,10,0,813.0,77.0,2.5,13.0,427.0,818.31,655.8
2016,11,27,10,15,707.0,102.5,2.45,13.0,419.0,764.92,615.03
2016,11,27,10,30,601.0,128.0,2.4,13.0,411.0,701.19,567.04
2016,11,27,10,45,730.5,105.0,2.35,13.0,462.0,780.13,625.04
2016,11,27,11,0,860.0,82.0,2.3,13.0,513.0,849.01,673.21
2016,11,27,11,15,864.5,83.0,2.25,13.0,523.5,841.36,666.1
2016,11,27,11,30,869.0,84.0,2.2,13.0,534.0,830.17,657.37
2016,11,27,11,45,870.5,84.0,2.15,13.5,536.5,811.86,642.51
2016,11,27,12,0,872.0,84.0,2.1,14.0,539.0,790.21,625.48
2016,11,27,12,15,869.5,83.5,2.05,14.0,534.0,761.74,604.8
2016,11,27,12,30,867.0,83.0,2.0,14.0,529.0,730.36,582.07
2016,11,27,12,45,624.5,137.0,2.0,14.0,454.5,594.2,477.83
2016,11,27,13,0,382.0,191.0,2.0,14.0,380.0,451.69,365.69
2016,11,27,13,15,391.0,181.0,1.95,14.0,367.5,428.1,347.43
2016,11,27,13,30,400.0,171.0,1.9,14.0,355.0,411.49,333.35
2016,11,27,13,45,336.5,170.0,1.85,14.0,318.5,347.98,281.72
2016,11,27,14,0,273.0,169.0,1.8,14.0,282.0,298.13,240.72
2016,11,27,14,15,313.0,149.5,1.75,13.5,269.5,278.71,223.84
2016,11,27,14,30,353.0,130.0,1.7,13.0,257.0,259.82,206.08
2016,11,27,14,45,511.0,99.0,1.65,13.0,260.5,256.41,196.48
2016,11,27,15,0,669.0,68.0,1.6,13.0,264.0,237.66,171.31
2016,11,27,15,15,620.0,62.5,1.5,12.5,223.5,181.5,122.16
2016,11,27,15,30,571.0,57.0,1.4,12.0,183.0,130.43,79.78
2016,11,27,15,45,493.5,50.0,1.3,11.5,142.0,81.25,44.97
2016,11,27,16,0,416.0,43.0,1.2,11.0,101.0,41.21,24.96
2016,11,27,16,15,208.0,36.0,1.15,10.5,65.0,28.14,17.66
2016,11,27,16,30,0.0,29.0,1.1,10.0,29.0,23.51,0.0
2016,11,27,16,45,0.0,14.5,1.1,9.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.0,14.5,2.25,11.0,17.5,35.14,0.0
2016,11,28,7,30,76.0,29.0,2.3,11.0,35.0,105.75,64.98
2016,11,28,7,45,132.0,46.0,2.4,11.0,64.0,171.13,137.38
2016,11,28,8,0,188.0,63.0,2.5,11.0,93.0,234.3,194.9
2016,11,28,8,15,225.0,78.5,2.55,11.0,125.0,284.25,239.48
2016,11,28,8,30,262.0,94.0,2.6,11.0,157.0,335.92,284.34
2016,11,28,8,45,293.0,107.5,2.7,11.0,189.5,381.08,322.75
2016,11,28,9,0,324.0,121.0,2.8,11.0,222.0,426.84,360.73
2016,11,28,9,15,359.5,126.0,2.8,11.0,251.0,481.23,404.56
2016,11,28,9,30,395.0,131.0,2.8,11.0,280.0,520.39,435.7
2016,11,28,9,45,197.5,121.0,2.85,11.5,195.5,322.88,271.67
2016,11,28,10,0,0.0,111.0,2.9,12.0,111.0,102.47,81.76
2016,11,28,10,15,16.0,148.5,2.9,12.0,156.0,155.49,127.14
2016,11,28,10,30,32.0,186.0,2.9,12.0,201.0,224.68,184.74
2016,11,28,10,45,164.0,198.0,2.9,12.5,279.5,364.91,302.21
2016,11,28,11,0,296.0,210.0,2.9,13.0,358.0,502.8,412.64
2016,11,28,11,15,328.0,209.0,2.9,13.0,375.5,521.19,426.45
2016,11,28,11,30,360.0,208.0,2.9,13.0,393.0,537.54,439.25
2016,11,28,11,45,355.0,210.0,2.9,13.5,393.5,525.43,428.4
2016,11,28,12,0,350.0,212.0,2.9,14.0,394.0,512.2,416.87
2016,11,28,12,15,366.0,206.5,2.85,14.0,395.5,505.13,411.31
2016,11,28,12,30,382.0,201.0,2.8,14.0,397.0,496.05,404.05
2016,11,28,12,45,453.5,179.5,2.8,14.0,406.5,517.03,420.93
2016,11,28,13,0,525.0,158.0,2.8,14.0,416.0,519.91,423.35
2016,11,28,13,15,280.0,170.5,2.75,14.0,307.5,350.12,286.23
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,195.04,157.86
2016,11,28,13,45,84.0,180.5,2.7,14.0,216.5,214.99,174.99
2016,11,28,14,0,133.0,178.0,2.7,14.0,234.0,235.91,191.78
2016,11,28,14,15,234.5,155.0,2.65,13.5,243.5,251.76,203.6
2016,11,28,14,30,336.0,132.0,2.6,13.0,253.0,251.1,200.11
2016,11,28,14,45,305.0,124.5,2.55,13.0,225.5,213.42,167.0
2016,11,28,15,0,274.0,117.0,2.5,13.0,198.0,178.69,136.58
