Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,248.5,102.0,2.35,12.5,167.0,141.48,104.55
2016,11,28,15,30,223.0,87.0,2.2,12.0,136.0,107.24,75.92
2016,11,28,15,45,194.5,69.5,2.1,11.5,105.5,73.83,49.88
2016,11,28,16,0,166.0,52.0,2.0,11.0,75.0,44.17,29.76
2016,11,28,16,15,83.0,36.5,1.9,10.5,48.0,29.04,18.3
2016,11,28,16,30,0.0,21.0,1.8,10.0,21.0,17.91,0.0
2016,11,28,16,45,0.0,10.5,1.7,9.5,10.5,9.55,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,210.0,11.0,1.4,5.5,26.0,130.9,0.0
2016,11,29,7,30,420.0,22.0,1.4,6.0,52.0,311.5,191.62
2016,11,29,7,45,521.0,28.5,1.4,7.0,93.0,408.37,331.24
2016,11,29,8,0,622.0,35.0,1.4,8.0,134.0,504.65,416.26
2016,11,29,8,15,679.5,39.5,1.4,8.0,176.5,571.94,473.27
2016,11,29,8,30,737.0,44.0,1.4,8.0,219.0,640.4,528.39
2016,11,29,8,45,773.5,47.0,1.45,8.5,260.0,690.99,566.98
2016,11,29,9,0,810.0,50.0,1.5,9.0,301.0,732.79,597.54
2016,11,29,9,15,834.0,52.0,1.45,9.5,337.0,768.74,621.69
2016,11,29,9,30,858.0,54.0,1.4,10.0,373.0,802.5,643.41
2016,11,29,9,45,874.5,55.5,1.4,10.5,404.0,826.62,658.23
2016,11,29,10,0,891.0,57.0,1.4,11.0,435.0,847.71,670.74
2016,11,29,10,15,901.5,58.0,1.35,11.5,459.5,859.69,676.04
2016,11,29,10,30,912.0,59.0,1.3,12.0,484.0,868.18,678.99
2016,11,29,10,45,918.5,60.0,1.3,12.5,501.5,869.63,677.86
2016,11,29,11,0,925.0,61.0,1.3,13.0,519.0,867.4,674.41
2016,11,29,11,15,928.5,61.5,1.3,13.0,529.5,858.3,667.61
2016,11,29,11,30,932.0,62.0,1.3,13.0,540.0,845.54,658.5
2016,11,29,11,45,931.5,62.5,1.3,13.5,542.0,825.96,643.59
2016,11,29,12,0,931.0,63.0,1.3,14.0,544.0,802.97,626.5
2016,11,29,12,15,928.5,63.0,1.3,14.0,539.0,774.56,606.82
2016,11,29,12,30,926.0,63.0,1.3,14.0,534.0,743.08,584.96
2016,11,29,12,45,911.0,66.0,1.3,14.0,520.5,703.67,557.29
2016,11,29,13,0,896.0,69.0,1.3,14.0,507.0,662.28,526.26
2016,11,29,13,15,887.0,68.0,1.3,14.0,487.0,618.3,492.31
2016,11,29,13,30,878.0,67.0,1.3,14.0,467.0,572.54,456.09
2016,11,29,13,45,861.5,66.0,1.35,14.0,440.0,521.35,414.99
2016,11,29,14,0,845.0,65.0,1.4,14.0,413.0,471.03,373.17
2016,11,29,14,15,825.0,63.0,1.35,13.5,380.5,415.78,326.41
2016,11,29,14,30,805.0,61.0,1.3,13.0,348.0,360.89,278.48
2016,11,29,14,45,776.0,58.0,1.3,13.0,310.5,302.87,226.64
2016,11,29,15,0,747.0,55.0,1.3,13.0,273.0,246.83,175.82
2016,11,29,15,15,704.0,51.0,1.25,12.5,232.0,189.38,125.14
2016,11,29,15,30,661.0,47.0,1.2,12.0,191.0,136.17,80.48
2016,11,29,15,45,592.5,41.5,1.15,11.5,149.0,84.14,43.43
2016,11,29,16,0,524.0,36.0,1.1,11.0,107.0,40.1,22.22
2016,11,29,16,15,400.5,27.0,1.1,10.0,69.5,21.92,12.43
2016,11,29,16,30,277.0,18.0,1.1,9.0,32.0,14.87,0.0
2016,11,29,16,45,138.5,9.0,1.15,8.5,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,142.0,12.0,0.25,8.0,22.0,92.37,0.0
2016,11,30,7,30,284.0,24.0,0.3,8.0,44.0,235.69,131.63
2016,11,30,7,45,387.5,33.0,0.35,8.5,81.0,333.37,265.7
2016,11,30,8,0,491.0,42.0,0.4,9.0,118.0,428.89,349.91
2016,11,30,8,15,555.5,48.0,0.4,9.0,159.0,498.38,407.7
2016,11,30,8,30,620.0,54.0,0.4,9.0,200.0,570.01,464.17
2016,11,30,8,45,660.5,58.5,0.4,9.5,239.0,622.34,502.87
2016,11,30,9,0,701.0,63.0,0.4,10.0,278.0,668.73,535.69
2016,11,30,9,15,730.0,66.0,0.5,10.5,313.5,708.75,564.28
2016,11,30,9,30,759.0,69.0,0.6,11.0,349.0,746.78,590.84
2016,11,30,9,45,780.0,71.0,0.7,11.5,380.0,774.46,609.61
2016,11,30,10,0,801.0,73.0,0.8,12.0,411.0,799.35,626.31
2016,11,30,10,15,815.0,75.0,0.8,12.0,435.5,815.2,636.12
2016,11,30,10,30,829.0,77.0,0.8,12.0,460.0,827.77,643.78
2016,11,30,10,45,442.0,142.5,0.85,12.5,347.5,568.27,454.5
2016,11,30,11,0,55.0,208.0,0.9,13.0,235.0,265.73,213.62
2016,11,30,11,15,52.5,211.0,0.9,13.0,237.5,263.96,213.65
2016,11,30,11,30,50.0,214.0,0.9,13.0,240.0,262.28,212.05
2016,11,30,11,45,100.0,224.0,0.95,13.0,275.5,310.69,251.91
2016,11,30,12,0,150.0,234.0,1.0,13.0,311.0,369.57,298.79
2016,11,30,12,15,500.0,158.5,1.05,13.0,412.5,565.42,455.37
2016,11,30,12,30,850.0,83.0,1.1,13.0,514.0,717.2,568.86
2016,11,30,12,45,508.0,150.5,1.15,13.5,406.5,523.32,419.17
2016,11,30,13,0,166.0,218.0,1.2,14.0,299.0,331.98,267.23
2016,11,30,13,15,83.0,178.0,1.3,13.5,218.5,221.69,179.81
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,124.94,99.94
2016,11,30,13,45,138.5,152.0,1.5,13.0,209.0,221.33,180.95
2016,11,30,14,0,277.0,166.0,1.6,13.0,280.0,297.75,241.74
2016,11,30,14,15,138.5,132.0,1.6,12.5,189.0,184.68,149.22
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,87.21,69.2
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,77.14,60.84
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,67.17,52.34
2016,11,30,15,15,0.0,64.0,1.65,11.5,64.0,56.43,43.15
2016,11,30,15,30,0.0,52.0,1.6,11.0,52.0,45.81,33.93
2016,11,30,15,45,0.0,40.0,1.6,11.0,40.0,35.3,24.62
2016,11,30,16,0,0.0,28.0,1.6,11.0,28.0,24.68,15.16
2016,11,30,16,15,0.0,18.0,1.55,10.5,18.0,15.84,7.36
2016,11,30,16,30,0.0,8.0,1.5,10.0,8.0,7.02,0.0
2016,11,30,16,45,0.0,4.0,1.5,10.0,4.0,3.64,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,167.5,11.0,1.45,6.5,22.0,105.77,0.0
2016,12,1,7,30,335.0,22.0,1.4,7.0,44.0,263.04,134.31
2016,12,1,7,45,450.0,30.0,1.4,7.5,84.0,360.77,290.57
2016,12,1,8,0,565.0,38.0,1.4,8.0,124.0,465.84,385.23
2016,12,1,8,15,628.5,43.0,1.4,8.5,166.0,536.73,444.85
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,608.98,502.51
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,664.07,544.85
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,718.41,584.99
2016,12,1,9,15,805.5,57.0,1.55,10.0,327.5,757.66,613.73
2016,12,1,9,30,832.0,60.0,1.6,10.0,364.0,794.7,640.3
2016,12,1,9,45,847.5,62.5,1.7,10.5,395.5,819.21,656.68
2016,12,1,10,0,863.0,65.0,1.8,11.0,427.0,832.34,664.77
2016,12,1,10,15,876.0,66.5,1.8,11.5,452.0,847.0,672.96
2016,12,1,10,30,889.0,68.0,1.8,12.0,477.0,858.28,678.71
2016,12,1,10,45,897.0,69.0,1.85,12.5,495.5,861.1,679.09
2016,12,1,11,0,905.0,70.0,1.9,13.0,514.0,860.32,677.14
2016,12,1,11,15,909.5,70.5,1.9,13.0,524.5,852.32,670.97
2016,12,1,11,30,914.0,71.0,1.9,13.0,535.0,840.73,662.47
2016,12,1,11,45,915.0,71.5,1.95,13.0,538.0,822.75,650.06
2016,12,1,12,0,916.0,72.0,2.0,13.0,541.0,801.36,635.3
2016,12,1,12,15,914.0,71.5,1.95,13.0,536.5,773.19,614.82
2016,12,1,12,30,912.0,71.0,1.9,13.0,532.0,741.99,592.21
2016,12,1,12,45,907.0,70.5,1.9,13.5,519.5,705.85,565.27
2016,12,1,13,0,902.0,70.0,1.9,14.0,507.0,667.16,534.61
2016,12,1,13,15,892.5,69.0,1.85,14.0,487.5,622.83,499.55
2016,12,1,13,30,883.0,68.0,1.8,14.0,468.0,576.74,462.34
2016,12,1,13,45,868.5,66.5,1.75,14.0,441.0,525.98,420.61
2016,12,1,14,0,854.0,65.0,1.7,14.0,414.0,475.93,378.24
2016,12,1,14,15,834.0,63.0,1.7,13.5,381.5,420.39,331.18
2016,12,1,14,30,814.0,61.0,1.7,13.0,349.0,365.19,282.86
2016,12,1,14,45,783.5,58.0,1.7,13.0,311.0,306.34,230.07
2016,12,1,15,0,753.0,55.0,1.7,13.0,273.0,249.61,178.46
2016,12,1,15,15,709.0,51.0,1.55,12.0,232.0,191.68,127.36
2016,12,1,15,30,665.0,47.0,1.4,11.0,191.0,138.09,82.25
2016,12,1,15,45,596.5,41.0,1.3,10.5,148.5,85.32,44.16
2016,12,1,16,0,528.0,35.0,1.2,10.0,106.0,40.49,21.75
2016,12,1,16,15,264.0,33.0,1.2,9.5,68.5,27.39,16.84
2016,12,1,16,30,0.0,31.0,1.2,9.0,31.0,24.62,0.0
2016,12,1,16,45,0.0,15.5,1.25,8.5,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,4.5,22.5,119.36,0.0
2016,12,2,7,30,387.0,20.0,1.7,5.0,45.0,283.37,127.38
2016,12,2,7,45,494.5,27.5,1.75,5.5,84.5,386.66,312.22
2016,12,2,8,0,602.0,35.0,1.8,6.0,124.0,487.0,405.58
2016,12,2,8,15,662.0,39.5,1.8,6.5,166.5,555.4,464.33
2016,12,2,8,30,722.0,44.0,1.8,7.0,209.0,625.05,520.9
2016,12,2,8,45,758.5,47.5,1.8,8.0,249.5,675.92,559.31
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,725.78,595.13
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.5,763.82,622.19
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,791.46,640.9
2016,12,2,9,45,859.5,59.0,2.0,10.5,394.0,815.08,656.8
2016,12,2,10,0,873.0,62.0,2.1,11.0,425.0,835.63,670.26
2016,12,2,10,15,885.0,63.0,2.1,11.5,450.0,848.92,677.46
2016,12,2,10,30,897.0,64.0,2.1,12.0,475.0,858.82,682.29
2016,12,2,10,45,903.5,65.5,2.1,12.5,493.0,861.15,681.8
2016,12,2,11,0,910.0,67.0,2.1,13.0,511.0,859.86,678.94
2016,12,2,11,15,914.5,67.5,2.05,13.0,521.5,851.95,672.33
2016,12,2,11,30,919.0,68.0,2.0,13.0,532.0,840.43,663.36
2016,12,2,11,45,919.5,68.0,2.0,13.5,535.0,821.5,648.54
2016,12,2,12,0,920.0,68.0,2.0,14.0,538.0,799.18,631.51
2016,12,2,12,15,918.0,68.0,2.0,14.0,533.5,771.68,612.0
2016,12,2,12,30,916.0,68.0,2.0,14.0,529.0,741.12,590.28
2016,12,2,12,45,912.0,67.0,2.0,14.0,516.5,705.1,564.49
2016,12,2,13,0,908.0,66.0,2.0,14.0,504.0,666.46,534.97
2016,12,2,13,15,898.5,65.0,2.0,14.0,484.5,622.07,500.05
2016,12,2,13,30,889.0,64.0,2.0,14.0,465.0,575.89,462.9
2016,12,2,13,45,873.0,63.0,2.0,14.0,438.0,524.8,420.93
2016,12,2,14,0,857.0,62.0,2.0,14.0,411.0,473.01,377.19
2016,12,2,14,15,837.0,60.0,2.0,13.5,378.5,418.99,331.02
2016,12,2,14,30,817.0,58.0,2.0,13.0,346.0,363.77,282.42
2016,12,2,14,45,784.5,56.0,2.0,13.0,308.5,305.28,229.73
2016,12,2,15,0,752.0,54.0,2.0,13.0,271.0,249.07,178.41
2016,12,2,15,15,708.0,50.0,1.9,12.5,230.0,191.25,127.03
2016,12,2,15,30,664.0,46.0,1.8,12.0,189.0,137.74,81.76
2016,12,2,15,45,591.0,40.5,1.7,11.5,147.0,85.13,43.9
2016,12,2,16,0,518.0,35.0,1.6,11.0,105.0,40.98,21.76
2016,12,2,16,15,393.0,26.5,1.55,10.0,67.5,21.51,11.95
2016,12,2,16,30,268.0,18.0,1.5,9.0,30.0,14.91,0.0
2016,12,2,16,45,134.0,9.0,1.5,8.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.2,5.5,20.0,99.4,0.0
2016,12,3,7,30,318.0,20.0,1.2,6.0,40.0,246.61,89.8
2016,12,3,7,45,430.0,28.0,1.3,7.0,78.0,344.13,274.58
2016,12,3,8,0,542.0,36.0,1.4,8.0,116.0,445.71,368.45
2016,12,3,8,15,605.0,41.5,1.4,8.5,157.0,515.67,427.96
2016,12,3,8,30,668.0,47.0,1.4,9.0,198.0,587.24,485.64
2016,12,3,8,45,710.0,50.5,1.45,9.5,238.0,641.12,527.5
2016,12,3,9,0,752.0,54.0,1.5,10.0,278.0,694.32,567.21
2016,12,3,9,15,779.0,56.5,1.5,10.5,314.0,732.85,594.16
2016,12,3,9,30,806.0,59.0,1.5,11.0,350.0,769.28,618.83
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,794.02,634.95
2016,12,3,10,0,838.0,64.0,1.6,12.0,410.0,815.81,648.82
2016,12,3,10,15,851.0,65.5,1.55,12.5,435.0,822.25,650.49
2016,12,3,10,30,864.0,67.0,1.5,13.0,460.0,833.7,655.89
2016,12,3,10,45,874.0,67.5,1.5,13.5,478.5,837.86,656.72
2016,12,3,11,0,884.0,68.0,1.5,14.0,497.0,838.51,655.28
2016,12,3,11,15,888.5,68.5,1.5,14.0,507.5,831.0,649.49
2016,12,3,11,30,893.0,69.0,1.5,14.0,518.0,819.97,641.47
2016,12,3,11,45,894.5,69.0,1.5,14.5,521.5,802.43,627.84
2016,12,3,12,0,896.0,69.0,1.5,15.0,525.0,781.55,612.05
2016,12,3,12,15,894.0,69.0,1.5,15.0,520.5,754.79,593.31
2016,12,3,12,30,892.0,69.0,1.5,15.0,516.0,725.05,572.45
2016,12,3,12,45,888.5,68.0,1.5,15.5,504.5,690.27,546.85
2016,12,3,13,0,885.0,67.0,1.5,16.0,493.0,652.91,517.65
2016,12,3,13,15,876.5,66.0,1.45,16.0,474.0,610.12,484.16
2016,12,3,13,30,868.0,65.0,1.4,16.0,455.0,565.53,448.55
2016,12,3,13,45,855.5,63.0,1.4,16.0,429.5,516.18,408.71
2016,12,3,14,0,843.0,61.0,1.4,16.0,404.0,465.87,366.91
2016,12,3,14,15,824.5,59.0,1.3,15.5,372.5,413.29,322.31
2016,12,3,14,30,806.0,57.0,1.2,15.0,341.0,359.37,275.33
2016,12,3,14,45,777.5,54.5,1.15,15.0,304.0,302.29,224.55
2016,12,3,15,0,749.0,52.0,1.1,15.0,267.0,247.07,174.73
2016,12,3,15,15,707.0,48.5,1.0,14.0,227.0,190.36,125.16
2016,12,3,15,30,665.0,45.0,0.9,13.0,187.0,137.71,81.12
2016,12,3,15,45,594.0,39.5,0.8,12.5,145.5,85.18,43.42
2016,12,3,16,0,523.0,34.0,0.7,12.0,104.0,40.82,21.07
2016,12,3,16,15,400.5,25.5,0.7,11.5,67.0,22.51,12.66
2016,12,3,16,30,278.0,17.0,0.7,11.0,30.0,15.26,0.0
2016,12,3,16,45,139.0,8.5,0.75,10.5,15.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,126.5,10.5,0.7,8.0,18.0,81.16,0.0
2016,12,4,7,30,253.0,21.0,0.6,8.0,36.0,206.18,53.6
2016,12,4,7,45,369.0,30.5,0.55,8.5,73.0,315.67,246.98
2016,12,4,8,0,485.0,40.0,0.5,9.0,110.0,418.6,340.71
2016,12,4,8,15,553.0,46.0,0.45,9.5,150.5,489.96,399.95
2016,12,4,8,30,621.0,52.0,0.4,10.0,191.0,563.74,457.22
2016,12,4,8,45,668.5,55.5,0.4,10.5,231.0,614.07,494.71
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,670.91,535.43
2016,12,4,9,15,744.5,62.5,0.45,11.5,307.0,711.43,563.5
2016,12,4,9,30,773.0,66.0,0.5,12.0,343.0,749.98,589.56
2016,12,4,9,45,759.5,76.5,0.6,12.5,368.5,759.55,595.55
2016,12,4,10,0,746.0,87.0,0.7,13.0,394.0,771.28,603.34
2016,12,4,10,15,607.5,120.5,0.75,13.5,380.0,694.84,547.74
2016,12,4,10,30,469.0,154.0,0.8,14.0,366.0,608.17,483.16
2016,12,4,10,45,491.0,156.0,0.85,14.5,386.0,624.71,495.56
2016,12,4,11,0,513.0,158.0,0.9,15.0,406.0,638.95,504.98
2016,12,4,11,15,512.5,162.0,0.9,15.0,414.5,634.31,500.74
2016,12,4,11,30,512.0,166.0,0.9,15.0,423.0,627.52,495.19
2016,12,4,11,45,664.5,129.5,0.95,15.0,465.0,701.2,550.83
2016,12,4,12,0,817.0,93.0,1.0,15.0,507.0,755.27,588.87
2016,12,4,12,15,654.5,131.5,1.0,15.0,461.5,656.91,516.88
2016,12,4,12,30,492.0,170.0,1.0,15.0,416.0,553.75,439.2
2016,12,4,12,45,452.5,174.5,1.05,15.0,396.5,511.58,407.9
2016,12,4,13,0,413.0,179.0,1.1,15.0,377.0,470.42,376.23
2016,12,4,13,15,348.5,182.0,1.1,15.0,345.0,404.87,325.05
2016,12,4,13,30,284.0,185.0,1.1,15.0,313.0,354.07,284.61
2016,12,4,13,45,269.0,175.5,1.15,15.0,291.0,320.67,257.89
2016,12,4,14,0,254.0,166.0,1.2,15.0,269.0,288.22,231.35
2016,12,4,14,15,331.5,142.0,1.2,14.5,265.5,281.2,224.39
2016,12,4,14,30,409.0,118.0,1.2,14.0,262.0,271.45,213.49
2016,12,4,14,45,358.0,116.5,1.2,14.0,232.5,228.48,176.62
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,187.46,141.75
2016,12,4,15,15,271.0,101.5,1.15,13.5,170.5,147.6,108.09
2016,12,4,15,30,235.0,88.0,1.1,13.0,138.0,111.78,78.67
2016,12,4,15,45,196.0,71.0,1.1,12.5,106.5,76.97,51.87
2016,12,4,16,0,157.0,54.0,1.1,12.0,75.0,47.03,31.31
2016,12,4,16,15,78.5,36.5,1.1,11.5,47.0,29.66,18.4
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,16.34,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.5,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,8.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,1.3,8.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,15.0,1.3,8.5,15.0,13.19,4.99
2016,12,5,8,0,0.0,23.0,1.3,9.0,23.0,20.24,11.61
2016,12,5,8,15,0.0,32.0,1.3,9.0,32.0,28.2,18.77
2016,12,5,8,30,0.0,41.0,1.3,9.0,41.0,36.16,25.9
2016,12,5,8,45,0.0,49.5,1.3,9.5,49.5,43.69,32.51
2016,12,5,9,0,0.0,58.0,1.3,10.0,58.0,51.23,39.03
2016,12,5,9,15,0.0,65.5,1.3,10.5,65.5,57.98,44.77
2016,12,5,9,30,0.0,73.0,1.3,11.0,73.0,65.04,50.69
2016,12,5,9,45,24.5,119.5,1.3,11.5,130.0,145.01,119.3
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,222.68,183.71
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,225.15,184.89
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,227.68,186.46
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,233.45,190.54
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,239.21,194.61
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,180.55,146.12
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,139.28,111.57
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,139.27,111.62
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,139.34,111.67
2016,12,5,12,15,53.0,186.5,1.4,13.0,213.0,225.3,183.69
2016,12,5,12,30,106.0,222.0,1.4,13.0,275.0,299.9,244.36
2016,12,5,12,45,71.0,207.0,1.4,13.0,242.5,254.2,206.55
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,211.45,171.43
2016,12,5,13,15,105.0,194.0,1.35,13.0,242.0,261.56,213.3
2016,12,5,13,30,174.0,196.0,1.3,13.0,274.0,295.82,240.96
2016,12,5,13,45,129.5,183.5,1.3,13.0,239.5,249.84,203.05
2016,12,5,14,0,85.0,171.0,1.3,13.0,205.0,201.97,163.83
2016,12,5,14,15,97.0,158.5,1.25,12.5,194.5,189.2,153.34
2016,12,5,14,30,109.0,146.0,1.2,12.0,184.0,179.46,144.8
2016,12,5,14,45,97.5,132.0,1.15,12.0,163.5,154.62,123.56
2016,12,5,15,0,86.0,118.0,1.1,12.0,143.0,128.66,101.37
2016,12,5,15,15,76.0,101.0,1.05,11.5,120.5,105.04,81.28
2016,12,5,15,30,66.0,84.0,1.0,11.0,98.0,82.83,62.46
2016,12,5,15,45,51.5,66.0,1.0,11.0,75.5,60.93,44.31
2016,12,5,16,0,37.0,48.0,1.0,11.0,53.0,41.25,28.41
2016,12,5,16,15,18.5,31.0,1.0,10.5,33.5,26.31,15.76
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,12.33,0.0
2016,12,5,16,45,0.0,7.0,1.0,9.5,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,9.5,1.55,4.5,12.0,35.64,0.0
2016,12,6,7,30,96.0,19.0,1.6,5.0,24.0,104.6,0.0
2016,12,6,7,45,155.0,34.0,1.7,6.0,51.5,181.33,141.25
2016,12,6,8,0,214.0,49.0,1.8,7.0,79.0,243.87,203.26
2016,12,6,8,15,244.5,63.5,1.85,7.5,108.5,289.2,244.76
2016,12,6,8,30,275.0,78.0,1.9,8.0,138.0,335.74,285.6
2016,12,6,8,45,294.5,92.0,1.95,8.5,167.5,373.87,317.96
2016,12,6,9,0,314.0,106.0,2.0,9.0,197.0,395.82,336.44
2016,12,6,9,15,326.5,118.0,2.0,9.5,223.5,424.55,359.23
2016,12,6,9,30,339.0,130.0,2.0,10.0,250.0,452.51,380.71
2016,12,6,9,45,379.5,136.0,2.0,10.5,281.0,512.17,427.02
2016,12,6,10,0,420.0,142.0,2.0,11.0,312.0,554.48,458.9
2016,12,6,10,15,470.0,141.5,2.0,11.0,343.0,595.67,490.65
2016,12,6,10,30,520.0,141.0,2.0,11.0,374.0,635.15,520.63
2016,12,6,10,45,707.0,105.0,2.0,11.5,435.5,753.84,608.11
2016,12,6,11,0,894.0,69.0,2.0,12.0,497.0,846.31,672.35
2016,12,6,11,15,898.5,69.5,2.0,12.0,508.0,838.96,665.56
2016,12,6,11,30,903.0,70.0,2.0,12.0,519.0,828.07,657.45
2016,12,6,11,45,903.0,71.0,2.0,12.0,522.5,810.69,644.83
2016,12,6,12,0,903.0,72.0,2.0,12.0,526.0,789.97,629.94
2016,12,6,12,15,901.0,71.5,1.95,12.0,521.5,762.7,609.94
2016,12,6,12,30,899.0,71.0,1.9,12.0,517.0,732.45,587.83
2016,12,6,12,45,658.0,124.0,1.9,12.0,446.5,603.59,489.03
2016,12,6,13,0,417.0,177.0,1.9,12.0,376.0,471.45,384.26
2016,12,6,13,15,402.5,172.0,1.9,11.5,358.0,437.21,358.03
2016,12,6,13,30,388.0,167.0,1.9,11.0,340.0,403.03,330.66
2016,12,6,13,45,380.0,159.0,1.95,11.0,320.5,369.52,302.88
2016,12,6,14,0,372.0,151.0,2.0,11.0,301.0,329.13,268.98
2016,12,6,14,15,195.5,141.0,1.95,11.0,219.5,223.97,182.41
2016,12,6,14,30,19.0,131.0,1.9,11.0,138.0,124.75,101.03
2016,12,6,14,45,15.0,117.5,1.9,11.0,123.0,109.62,88.39
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,95.05,75.99
2016,12,6,15,15,322.5,76.5,1.8,10.5,146.0,138.48,100.03
2016,12,6,15,30,634.0,49.0,1.7,10.0,184.0,139.72,85.47
2016,12,6,15,45,559.0,43.5,1.6,9.5,143.0,86.64,46.16
2016,12,6,16,0,484.0,38.0,1.5,9.0,102.0,43.67,23.1
2016,12,6,16,15,356.5,28.5,1.45,8.5,65.5,23.32,13.46
2016,12,6,16,30,229.0,19.0,1.4,8.0,29.0,15.85,0.0
2016,12,6,16,45,114.5,9.5,1.35,7.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,5.0,3.5,3.18,0.0
2016,12,7,7,30,0.0,7.0,0.9,5.0,7.0,6.14,0.0
2016,12,7,7,45,0.0,16.0,0.9,5.0,16.0,14.07,5.64
2016,12,7,8,0,0.0,25.0,0.9,5.0,25.0,22.02,13.34
2016,12,7,8,15,0.0,34.5,0.85,5.0,34.5,30.42,21.04
2016,12,7,8,30,0.0,44.0,0.8,5.0,44.0,38.83,28.69
2016,12,7,8,45,0.0,53.0,0.75,5.5,53.0,46.81,35.81
2016,12,7,9,0,0.0,62.0,0.7,6.0,62.0,55.27,43.23
2016,12,7,9,15,0.0,70.5,0.7,6.0,70.5,63.31,50.26
2016,12,7,9,30,0.0,79.0,0.7,6.0,79.0,71.36,57.23
2016,12,7,9,45,209.5,110.0,0.75,6.5,194.5,317.72,272.01
2016,12,7,10,0,419.0,141.0,0.8,7.0,310.0,552.07,458.4
2016,12,7,10,15,454.5,143.5,0.85,7.5,337.5,584.61,480.02
2016,12,7,10,30,490.0,146.0,0.9,8.0,365.0,615.42,502.37
2016,12,7,10,45,444.0,163.0,0.95,8.5,367.5,592.38,482.36
2016,12,7,11,0,398.0,180.0,1.0,9.0,370.0,567.28,461.4
2016,12,7,11,15,380.5,188.5,0.95,9.0,373.5,539.66,439.62
2016,12,7,11,30,363.0,197.0,0.9,9.0,377.0,526.79,428.7
2016,12,7,11,45,299.0,209.0,0.9,9.0,358.0,480.2,391.25
2016,12,7,12,0,235.0,221.0,0.9,9.0,339.0,421.28,344.41
2016,12,7,12,15,117.5,156.5,0.9,9.0,215.5,252.18,208.34
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,81.78,64.51
2016,12,7,12,45,86.0,152.0,0.95,9.0,193.0,215.44,179.1
2016,12,7,13,0,172.0,212.0,1.0,9.0,294.0,330.99,273.23
2016,12,7,13,15,153.5,203.5,1.1,9.0,275.0,301.51,248.48
2016,12,7,13,30,135.0,195.0,1.2,9.0,256.0,273.36,225.53
2016,12,7,13,45,78.5,174.0,1.35,9.0,209.0,207.1,170.78
2016,12,7,14,0,22.0,153.0,1.5,9.0,162.0,149.63,122.77
2016,12,7,14,15,20.0,141.5,1.5,9.0,149.5,136.42,111.79
2016,12,7,14,30,18.0,130.0,1.5,9.0,137.0,123.52,100.87
2016,12,7,14,45,14.5,117.0,1.5,9.0,122.0,109.06,88.56
2016,12,7,15,0,11.0,104.0,1.5,9.0,107.0,95.1,76.59
2016,12,7,15,15,5.5,89.0,1.5,8.5,91.0,79.46,63.31
2016,12,7,15,30,0.0,74.0,1.5,8.0,75.0,64.62,50.58
2016,12,7,15,45,0.0,57.5,1.5,8.0,58.0,49.86,37.43
2016,12,7,16,0,0.0,41.0,1.5,8.0,41.0,35.43,24.45
2016,12,7,16,15,0.0,26.5,1.55,8.0,26.5,23.1,13.32
2016,12,7,16,30,0.0,12.0,1.6,8.0,12.0,10.56,0.0
2016,12,7,16,45,0.0,6.0,1.65,8.0,6.0,5.46,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,91.0,9.5,2.55,12.0,13.5,59.5,0.0
2016,12,8,7,30,182.0,19.0,2.5,12.0,27.0,155.02,0.0
2016,12,8,7,45,302.0,28.5,2.5,12.5,61.0,268.19,201.67
2016,12,8,8,0,422.0,38.0,2.5,13.0,95.0,370.28,301.98
2016,12,8,8,15,494.0,44.5,2.45,13.0,133.5,442.6,366.41
2016,12,8,8,30,566.0,51.0,2.4,13.0,172.0,517.9,429.25
2016,12,8,8,45,292.5,79.0,2.4,13.5,142.0,354.07,296.33
2016,12,8,9,0,19.0,107.0,2.4,14.0,112.0,124.27,100.46
2016,12,8,9,15,23.5,120.5,2.35,14.0,128.0,140.98,115.05
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,171.13,140.21
2016,12,8,9,45,14.0,123.0,2.25,14.0,128.0,130.25,105.4
2016,12,8,10,0,0.0,112.0,2.2,14.0,112.0,104.57,83.22
2016,12,8,10,15,146.5,147.0,2.15,14.0,212.0,293.37,244.01
2016,12,8,10,30,293.0,182.0,2.1,14.0,312.0,475.61,390.43
2016,12,8,10,45,181.5,193.0,2.05,14.5,275.0,374.78,306.29
2016,12,8,11,0,70.0,204.0,2.0,15.0,238.0,275.46,223.47
2016,12,8,11,15,69.5,209.0,1.95,15.0,243.0,277.6,225.23
2016,12,8,11,30,69.0,214.0,1.9,15.0,248.0,279.66,226.56
2016,12,8,11,45,69.0,215.5,1.85,15.0,250.0,277.82,224.86
2016,12,8,12,0,69.0,217.0,1.8,15.0,252.0,275.94,223.16
2016,12,8,12,15,46.0,203.5,1.75,15.0,227.0,239.68,193.4
2016,12,8,12,30,23.0,190.0,1.7,15.0,202.0,194.91,156.72
2016,12,8,12,45,11.5,171.5,1.7,15.0,177.5,166.88,133.79
2016,12,8,13,0,0.0,153.0,1.7,15.0,153.0,140.28,111.85
2016,12,8,13,15,0.0,146.0,1.65,15.0,146.0,133.21,106.19
2016,12,8,13,30,0.0,139.0,1.6,15.0,139.0,126.26,100.58
2016,12,8,13,45,0.0,124.0,1.55,15.0,124.0,111.82,88.74
2016,12,8,14,0,0.0,109.0,1.5,15.0,109.0,97.65,77.07
2016,12,8,14,15,0.0,100.5,1.45,15.0,100.5,89.73,70.56
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,81.88,64.06
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,72.74,56.41
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,63.69,48.76
2016,12,8,15,15,0.0,61.0,1.25,14.5,61.0,53.84,40.42
2016,12,8,15,30,0.0,50.0,1.2,14.0,50.0,44.09,32.03
2016,12,8,15,45,0.0,38.5,1.15,14.0,38.5,33.97,23.16
2016,12,8,16,0,0.0,27.0,1.1,14.0,27.0,23.79,14.18
2016,12,8,16,15,0.0,17.0,1.05,13.5,17.0,14.96,6.42
2016,12,8,16,30,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,0.95,13.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
