Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,12.0,13.5,12.28,0.0
2016,12,9,7,30,0.0,27.0,0.7,12.0,27.0,37.86,0.0
2016,12,9,7,45,238.0,31.0,0.7,12.5,62.0,229.6,169.12
2016,12,9,8,0,476.0,35.0,0.7,13.0,97.0,402.18,322.34
2016,12,9,8,15,545.5,41.0,0.75,13.5,136.5,473.42,382.63
2016,12,9,8,30,615.0,47.0,0.8,14.0,176.0,541.24,436.99
2016,12,9,8,45,664.5,50.0,0.85,14.5,215.5,598.96,481.31
2016,12,9,9,0,714.0,53.0,0.9,15.0,255.0,656.4,523.59
2016,12,9,9,15,742.0,55.5,0.9,15.0,290.0,695.21,551.26
2016,12,9,9,30,770.0,58.0,0.9,15.0,325.0,732.13,576.92
2016,12,9,9,45,385.0,86.0,0.9,15.5,219.5,450.72,366.14
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,106.84,83.49
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,146.5,117.38
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,186.6,150.11
2016,12,9,10,45,211.5,174.0,0.9,16.5,274.0,392.37,317.37
2016,12,9,11,0,399.0,178.0,0.9,17.0,367.0,565.65,448.35
2016,12,9,11,15,261.5,199.5,0.85,17.0,324.5,454.82,360.57
2016,12,9,11,30,124.0,221.0,0.8,17.0,282.0,347.29,275.7
2016,12,9,11,45,150.5,222.5,0.8,17.0,297.5,364.7,290.32
2016,12,9,12,0,177.0,224.0,0.8,17.0,313.0,380.59,302.72
2016,12,9,12,15,148.5,222.5,0.75,17.0,296.5,350.29,278.33
2016,12,9,12,30,120.0,221.0,0.7,17.0,280.0,321.21,255.18
2016,12,9,12,45,60.0,122.0,0.65,17.0,151.5,156.92,124.98
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,20.27,11.46
2016,12,9,13,15,0.0,71.5,0.6,16.5,71.5,63.23,47.8
2016,12,9,13,30,0.0,120.0,0.6,16.0,120.0,108.12,85.21
2016,12,9,13,45,183.0,134.0,0.6,16.0,207.5,234.85,189.46
2016,12,9,14,0,366.0,148.0,0.6,16.0,295.0,324.6,258.22
2016,12,9,14,15,359.5,136.5,0.55,16.0,271.5,295.78,232.79
2016,12,9,14,30,353.0,125.0,0.5,16.0,248.0,260.1,202.39
2016,12,9,14,45,343.5,112.0,0.5,16.0,221.0,222.32,169.96
2016,12,9,15,0,334.0,99.0,0.5,16.0,194.0,185.3,137.66
2016,12,9,15,15,312.5,86.0,0.45,15.5,164.5,146.69,104.62
2016,12,9,15,30,291.0,73.0,0.4,15.0,135.0,110.45,74.29
2016,12,9,15,45,257.0,59.0,0.4,15.0,104.5,74.72,46.74
2016,12,9,16,0,223.0,45.0,0.4,15.0,74.0,43.11,25.8
2016,12,9,16,15,111.5,33.0,0.4,14.5,47.5,26.5,15.68
2016,12,9,16,30,0.0,21.0,0.4,14.0,21.0,17.85,0.0
2016,12,9,16,45,0.0,10.5,0.45,14.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,1.8,14.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.0,1.8,14.0,4.0,3.51,0.0
2016,12,10,8,30,0.0,5.0,1.8,14.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,1.85,14.5,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,7.02,0.39
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,7.91,1.15
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,8.79,1.9
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,9.67,2.65
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,10.56,3.4
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,11.88,4.52
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,13.21,5.64
2016,12,10,10,45,0.0,23.5,2.0,15.0,23.5,20.71,12.03
2016,12,10,11,0,0.0,32.0,2.0,15.0,32.0,28.22,18.4
2016,12,10,11,15,0.0,20.0,1.95,15.0,20.0,17.62,9.37
2016,12,10,11,30,0.0,8.0,1.9,15.0,8.0,7.04,0.35
2016,12,10,11,45,0.0,24.5,1.85,15.0,24.5,21.6,12.74
2016,12,10,12,0,0.0,41.0,1.8,15.0,41.0,36.19,25.11
2016,12,10,12,15,0.0,24.5,1.75,15.0,24.5,21.6,12.73
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,7.04,0.35
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,6.6,0.0
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,33.96,23.32
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,61.89,46.98
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,72.68,56.11
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,83.76,65.5
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,76.88,59.79
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,70.06,54.11
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,62.4,47.68
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,54.79,41.23
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,46.36,34.07
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,37.94,26.81
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,29.09,19.04
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,20.25,11.24
2016,12,10,16,15,0.0,14.5,0.95,13.5,14.5,12.75,4.67
2016,12,10,16,30,0.0,6.0,0.9,13.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,0.9,13.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,16.37,0.0
2016,12,11,7,45,99.0,31.0,0.85,7.5,44.0,126.44,90.28
2016,12,11,8,0,198.0,44.0,0.8,8.0,70.0,225.26,184.6
2016,12,11,8,15,227.0,59.0,0.85,8.0,98.5,269.64,225.5
2016,12,11,8,30,256.0,74.0,0.9,8.0,127.0,315.13,265.69
2016,12,11,8,45,275.5,88.0,1.0,8.5,155.5,337.22,285.42
2016,12,11,9,0,295.0,102.0,1.1,9.0,184.0,374.44,316.3
2016,12,11,9,15,305.5,115.0,1.05,9.0,210.0,402.69,338.85
2016,12,11,9,30,316.0,128.0,1.0,9.0,236.0,430.15,360.16
2016,12,11,9,45,222.0,149.0,1.0,9.5,228.0,380.53,316.99
2016,12,11,10,0,128.0,170.0,1.0,10.0,220.0,311.66,258.53
2016,12,11,10,15,147.5,181.0,1.0,10.5,242.5,339.04,280.58
2016,12,11,10,30,167.0,192.0,1.0,11.0,265.0,366.02,301.32
2016,12,11,10,45,174.5,200.0,1.0,11.5,279.5,378.3,309.93
2016,12,11,11,0,182.0,208.0,1.0,12.0,294.0,389.91,318.05
2016,12,11,11,15,147.5,213.5,1.0,12.0,284.0,362.93,295.48
2016,12,11,11,30,113.0,219.0,1.0,12.0,274.0,336.35,273.43
2016,12,11,11,45,59.0,194.0,1.05,12.5,222.5,245.1,199.16
2016,12,11,12,0,5.0,169.0,1.1,13.0,171.0,162.02,130.11
2016,12,11,12,15,36.5,190.0,1.05,13.0,208.0,217.81,176.77
2016,12,11,12,30,68.0,211.0,1.0,13.0,245.0,261.49,212.3
2016,12,11,12,45,48.5,198.5,1.0,13.0,222.5,230.53,186.73
2016,12,11,13,0,29.0,186.0,1.0,13.0,200.0,201.34,162.86
2016,12,11,13,15,19.5,172.5,1.05,13.0,182.0,171.37,138.46
2016,12,11,13,30,10.0,159.0,1.1,13.0,164.0,151.51,122.19
2016,12,11,13,45,6.0,148.5,1.15,13.0,151.5,138.51,111.59
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,126.05,101.38
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,115.38,92.8
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,104.95,84.32
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,92.75,74.08
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,80.7,63.85
2016,12,11,15,15,0.0,77.5,1.1,11.5,77.5,68.36,53.34
2016,12,11,15,30,0.0,64.0,1.0,11.0,64.0,56.17,42.79
2016,12,11,15,45,0.0,49.5,0.95,10.5,49.5,43.31,31.5
2016,12,11,16,0,0.0,35.0,0.9,10.0,35.0,30.69,20.3
2016,12,11,16,15,0.0,22.5,0.9,9.5,22.5,19.83,10.67
2016,12,11,16,30,0.0,10.0,0.9,9.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,6.5,8.0,7.28,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,14.55,0.0
2016,12,12,7,45,77.0,30.0,1.0,7.5,39.5,110.03,76.3
2016,12,12,8,0,154.0,44.0,1.0,8.0,63.0,181.3,148.25
2016,12,12,8,15,175.5,60.0,0.95,8.0,90.0,220.52,184.67
2016,12,12,8,30,197.0,76.0,0.9,8.0,117.0,260.18,219.88
2016,12,12,8,45,211.5,91.5,0.9,8.5,143.0,294.08,248.77
2016,12,12,9,0,226.0,107.0,0.9,9.0,169.0,327.83,276.54
2016,12,12,9,15,234.5,121.0,0.85,9.5,193.5,354.27,297.25
2016,12,12,9,30,243.0,135.0,0.8,10.0,218.0,380.08,316.83
2016,12,12,9,45,281.5,143.5,0.8,10.5,248.5,422.52,350.02
2016,12,12,10,0,320.0,152.0,0.8,11.0,279.0,464.85,382.18
2016,12,12,10,15,393.0,149.5,0.75,11.0,315.0,538.64,438.45
2016,12,12,10,30,466.0,147.0,0.7,11.0,351.0,595.22,480.27
2016,12,12,10,45,483.5,150.5,0.65,11.5,370.0,610.18,488.75
2016,12,12,11,0,501.0,154.0,0.6,12.0,389.0,622.94,495.98
2016,12,12,11,15,395.5,180.0,0.5,12.0,368.5,557.66,443.75
2016,12,12,11,30,290.0,206.0,0.4,12.0,348.0,479.01,382.25
2016,12,12,11,45,344.5,198.0,0.35,12.0,367.5,504.1,402.32
2016,12,12,12,0,399.0,190.0,0.3,12.0,387.0,526.09,418.53
2016,12,12,12,15,250.5,204.0,0.3,12.0,327.5,418.47,334.33
2016,12,12,12,30,102.0,218.0,0.3,12.0,268.0,293.96,236.06
2016,12,12,12,45,135.5,214.0,0.3,12.5,279.0,318.16,256.16
2016,12,12,13,0,169.0,210.0,0.3,13.0,290.0,328.17,263.66
2016,12,12,13,15,120.5,199.0,0.3,13.0,255.0,277.9,223.34
2016,12,12,13,30,72.0,188.0,0.3,13.0,220.0,223.45,179.79
2016,12,12,13,45,95.0,179.5,0.35,13.0,219.5,222.27,179.43
2016,12,12,14,0,118.0,171.0,0.4,13.0,219.0,225.19,181.61
2016,12,12,14,15,113.5,158.5,0.4,12.5,201.5,202.91,163.38
2016,12,12,14,30,109.0,146.0,0.4,12.0,184.0,181.14,145.41
2016,12,12,14,45,105.0,130.5,0.4,12.0,164.0,157.19,125.07
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,133.86,104.99
2016,12,12,15,15,92.0,98.5,0.45,11.5,122.0,109.22,84.05
2016,12,12,15,30,83.0,82.0,0.5,11.0,100.0,85.87,64.22
2016,12,12,15,45,69.5,65.0,0.6,11.0,77.5,63.05,45.27
2016,12,12,16,0,56.0,48.0,0.7,11.0,55.0,42.24,28.65
2016,12,12,16,15,28.0,32.0,0.7,10.5,35.5,27.11,16.62
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,14.08,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,9.5,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,21.5,0.75,10.5,21.5,19.07,7.99
2016,12,13,8,0,0.0,35.0,0.8,11.0,35.0,33.71,22.47
2016,12,13,8,15,0.0,50.5,0.85,11.5,50.5,50.31,37.17
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,66.32,51.17
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,82.8,65.4
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,99.18,79.31
2016,12,13,9,15,6.5,110.5,0.95,13.0,112.5,115.78,93.46
2016,12,13,9,30,11.0,124.0,0.9,13.0,127.0,132.6,107.6
2016,12,13,9,45,143.5,141.0,0.9,13.5,196.5,288.54,239.34
2016,12,13,10,0,276.0,158.0,0.9,14.0,266.0,435.9,356.46
2016,12,13,10,15,297.0,166.0,0.85,14.0,289.5,461.76,374.55
2016,12,13,10,30,318.0,174.0,0.8,14.0,313.0,486.62,392.65
2016,12,13,10,45,318.5,182.5,0.8,14.0,326.5,493.51,396.91
2016,12,13,11,0,319.0,191.0,0.8,14.0,340.0,499.05,400.32
2016,12,13,11,15,195.5,201.0,0.75,14.0,293.0,387.4,311.85
2016,12,13,11,30,72.0,211.0,0.7,14.0,246.0,279.44,224.64
2016,12,13,11,45,36.0,164.0,0.7,14.0,181.5,192.77,155.18
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,105.87,83.33
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,112.06,88.69
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,118.24,93.79
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,115.17,91.27
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,112.16,88.84
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,96.38,75.84
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,80.95,63.09
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,117.3,93.68
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,152.92,123.0
2016,12,13,14,15,23.5,142.5,0.45,14.0,152.0,139.26,111.55
2016,12,13,14,30,21.0,131.0,0.4,14.0,139.0,125.94,100.54
2016,12,13,14,45,17.0,117.5,0.4,14.0,123.5,110.64,87.87
2016,12,13,15,0,13.0,104.0,0.4,14.0,108.0,95.91,75.57
2016,12,13,15,15,6.5,89.5,0.4,13.5,91.5,80.33,62.69
2016,12,13,15,30,0.0,75.0,0.4,13.0,75.0,65.63,50.43
2016,12,13,15,45,0.0,58.0,0.45,13.0,58.0,50.41,37.17
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,35.54,24.09
2016,12,13,16,15,0.0,26.5,0.5,12.5,26.5,23.16,13.31
2016,12,13,16,30,0.0,12.0,0.5,12.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,0.55,12.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2016,12,14,7,30,0.0,8.0,1.0,11.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,22.0,1.05,11.5,22.0,20.11,8.33
2016,12,14,8,0,0.0,36.0,1.1,12.0,36.0,35.54,23.81
2016,12,14,8,15,0.0,52.0,1.1,12.0,52.0,52.81,39.15
2016,12,14,8,30,0.0,68.0,1.1,12.0,68.0,69.42,53.77
2016,12,14,8,45,4.0,83.5,1.1,12.5,84.5,88.04,69.94
2016,12,14,9,0,8.0,99.0,1.1,13.0,101.0,106.74,85.9
2016,12,14,9,15,12.5,112.5,1.15,13.0,116.5,123.35,100.08
2016,12,14,9,30,17.0,126.0,1.2,13.0,132.0,140.19,114.27
2016,12,14,9,45,27.0,140.5,1.25,13.5,151.0,176.41,144.3
2016,12,14,10,0,37.0,155.0,1.3,14.0,170.0,200.22,163.63
2016,12,14,10,15,38.5,165.0,1.3,14.0,181.5,210.92,172.05
2016,12,14,10,30,40.0,175.0,1.3,14.0,193.0,221.63,180.49
2016,12,14,10,45,28.5,174.5,1.35,14.5,187.5,208.13,168.56
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,181.97,146.48
2016,12,14,11,15,19.0,179.5,1.4,15.0,189.0,188.08,151.45
2016,12,14,11,30,21.0,185.0,1.4,15.0,196.0,194.17,156.32
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.5,166.32,133.25
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,139.82,111.26
2016,12,14,12,15,3.5,160.0,1.5,15.0,161.5,151.15,120.75
2016,12,14,12,30,7.0,169.0,1.5,15.0,172.0,162.3,129.96
2016,12,14,12,45,160.5,181.0,1.55,15.0,256.5,299.03,243.97
2016,12,14,13,0,314.0,193.0,1.6,15.0,341.0,414.49,335.97
2016,12,14,13,15,157.0,153.0,1.55,15.0,227.0,251.45,204.28
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,101.56,79.87
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,93.08,73.16
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,84.71,66.27
2016,12,14,14,15,0.0,87.0,1.4,14.5,87.0,77.35,60.3
2016,12,14,14,30,0.0,79.0,1.3,14.0,79.0,70.07,54.34
2016,12,14,14,45,0.0,70.5,1.25,14.0,70.5,62.4,47.88
2016,12,14,15,0,0.0,62.0,1.2,14.0,62.0,54.8,41.41
2016,12,14,15,15,0.0,52.5,1.15,13.5,52.5,46.36,34.22
2016,12,14,15,30,0.0,43.0,1.1,13.0,43.0,37.94,26.94
2016,12,14,15,45,0.0,33.5,1.05,13.0,33.5,29.53,19.52
2016,12,14,16,0,0.0,24.0,1.0,13.0,24.0,21.13,12.07
2016,12,14,16,15,0.0,15.5,1.0,12.5,15.5,13.63,5.55
2016,12,14,16,30,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,1.05,12.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,13.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,16.5,1.9,13.0,16.5,14.53,4.11
2016,12,15,8,0,0.0,27.0,1.9,13.0,27.0,23.8,13.97
2016,12,15,8,15,0.0,39.5,1.95,13.0,39.5,35.83,24.66
2016,12,15,8,30,0.0,52.0,2.0,13.0,52.0,48.35,35.68
2016,12,15,8,45,0.0,65.0,2.05,13.0,65.0,61.32,46.99
2016,12,15,9,0,0.0,78.0,2.1,13.0,78.0,74.19,58.11
2016,12,15,9,15,0.0,89.5,2.1,13.0,89.5,85.24,67.55
2016,12,15,9,30,0.0,101.0,2.1,13.0,101.0,96.32,76.9
2016,12,15,9,45,0.0,115.5,2.1,13.5,115.5,110.87,88.92
2016,12,15,10,0,0.0,130.0,2.1,14.0,130.0,125.42,100.77
2016,12,15,10,15,0.0,126.5,2.1,14.0,126.5,119.71,95.84
2016,12,15,10,30,0.0,123.0,2.1,14.0,123.0,114.72,91.54
2016,12,15,10,45,0.0,112.5,2.1,14.5,112.5,103.0,81.49
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,92.03,72.1
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,107.67,85.09
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,123.45,98.09
2016,12,15,11,45,0.0,135.0,2.3,15.0,135.0,124.04,98.53
2016,12,15,12,0,0.0,136.0,2.4,15.0,136.0,124.7,99.07
2016,12,15,12,15,16.0,165.0,2.45,15.0,173.0,165.63,133.33
2016,12,15,12,30,32.0,194.0,2.5,15.0,210.0,217.14,175.71
2016,12,15,12,45,16.0,160.5,2.55,15.0,168.5,159.27,127.96
2016,12,15,13,0,0.0,127.0,2.6,15.0,127.0,115.09,91.22
2016,12,15,13,15,0.0,110.5,2.6,15.0,110.5,99.23,78.16
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,83.74,65.3
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,65.89,50.38
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,48.56,35.79
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,44.57,32.46
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,40.58,29.1
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,36.15,25.35
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,31.72,21.56
2016,12,15,15,15,0.0,30.5,2.6,14.5,30.5,26.85,17.4
2016,12,15,15,30,0.0,25.0,2.6,14.0,25.0,22.0,13.19
2016,12,15,15,45,0.0,19.5,2.6,14.0,19.5,17.14,8.91
2016,12,15,16,0,0.0,14.0,2.6,14.0,14.0,12.3,4.62
2016,12,15,16,15,0.0,9.0,2.6,14.0,9.0,7.9,0.81
2016,12,15,16,30,0.0,4.0,2.6,14.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,2.6,14.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,16.37,0.0
2016,12,16,7,45,187.0,29.0,2.4,8.0,51.0,188.01,120.63
2016,12,16,8,0,374.0,40.0,2.4,8.0,84.0,334.24,273.5
2016,12,16,8,15,459.5,48.5,2.45,8.0,124.0,417.15,349.87
2016,12,16,8,30,545.0,57.0,2.5,8.0,164.0,503.71,424.84
2016,12,16,8,45,604.5,61.5,2.6,8.5,204.5,568.92,478.74
2016,12,16,9,0,664.0,66.0,2.7,9.0,245.0,634.57,531.0
2016,12,16,9,15,332.0,69.0,2.7,9.0,158.5,376.39,322.02
2016,12,16,9,30,0.0,72.0,2.7,9.0,72.0,64.49,50.39
2016,12,16,9,45,0.0,79.5,2.7,9.5,79.5,71.55,56.59
2016,12,16,10,0,0.0,87.0,2.7,10.0,87.0,78.62,62.48
2016,12,16,10,15,418.5,81.5,2.7,10.0,262.0,483.13,410.39
2016,12,16,10,30,837.0,76.0,2.7,10.0,437.0,823.73,671.2
2016,12,16,10,45,848.0,77.0,2.75,10.0,456.5,830.56,672.64
2016,12,16,11,0,859.0,78.0,2.8,10.0,476.0,833.9,674.71
2016,12,16,11,15,451.0,138.5,2.8,10.0,348.5,555.54,460.56
2016,12,16,11,30,43.0,199.0,2.8,10.0,221.0,241.86,199.11
2016,12,16,11,45,42.5,201.5,2.85,10.0,222.5,241.56,199.63
2016,12,16,12,0,42.0,204.0,2.9,10.0,224.0,241.27,199.29
2016,12,16,12,15,40.5,201.0,2.9,10.0,220.5,233.91,193.12
2016,12,16,12,30,39.0,198.0,2.9,10.0,217.0,226.76,187.16
2016,12,16,12,45,452.0,137.5,2.9,10.0,350.5,475.42,397.75
2016,12,16,13,0,865.0,77.0,2.9,10.0,484.0,662.59,546.64
2016,12,16,13,15,432.5,93.5,2.9,10.0,297.0,382.53,319.65
2016,12,16,13,30,0.0,110.0,2.9,10.0,110.0,98.74,79.06
2016,12,16,13,45,409.0,91.5,2.9,10.0,255.0,319.98,267.87
2016,12,16,14,0,818.0,73.0,2.9,10.0,400.0,479.9,393.28
2016,12,16,14,15,798.5,70.5,2.9,9.5,369.5,426.62,345.92
2016,12,16,14,30,779.0,68.0,2.9,9.0,339.0,373.58,298.5
2016,12,16,14,45,746.5,65.5,2.9,9.0,303.0,316.83,246.57
2016,12,16,15,0,714.0,63.0,2.9,9.0,267.0,262.29,195.92
2016,12,16,15,15,669.0,58.5,2.85,8.5,227.5,204.6,143.64
2016,12,16,15,30,624.0,54.0,2.8,8.0,188.0,152.04,97.43
2016,12,16,15,45,553.5,47.5,2.8,8.0,147.0,99.7,56.45
2016,12,16,16,0,483.0,41.0,2.8,8.0,106.0,55.33,28.99
2016,12,16,16,15,241.5,37.0,2.75,7.5,69.5,28.98,18.66
2016,12,16,16,30,0.0,33.0,2.7,7.0,33.0,26.21,0.0
2016,12,16,16,45,0.0,16.5,2.7,7.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.5,1.1,1.5,10.0,0.0,0.0
2016,12,17,7,30,239.0,13.0,1.1,2.0,20.0,151.2,0.0
2016,12,17,7,45,383.5,22.5,1.1,3.0,56.0,292.23,185.56
2016,12,17,8,0,528.0,32.0,1.1,4.0,92.0,418.01,341.46
2016,12,17,8,15,604.5,38.0,1.1,4.5,134.5,497.17,413.63
2016,12,17,8,30,681.0,44.0,1.1,5.0,177.0,578.72,481.25
2016,12,17,8,45,728.0,48.5,1.1,5.5,218.5,638.23,528.48
2016,12,17,9,0,775.0,53.0,1.1,6.0,260.0,697.36,573.22
2016,12,17,9,15,805.0,56.0,1.15,6.5,298.0,740.17,604.5
2016,12,17,9,30,835.0,59.0,1.2,7.0,336.0,780.97,633.36
2016,12,17,9,45,856.0,61.0,1.25,7.5,369.0,810.64,653.35
2016,12,17,10,0,877.0,63.0,1.3,8.0,402.0,837.41,670.95
2016,12,17,10,15,890.5,64.5,1.3,8.0,428.5,845.92,675.79
2016,12,17,10,30,904.0,66.0,1.3,8.0,455.0,859.12,684.21
2016,12,17,10,45,912.5,67.0,1.35,8.5,474.5,863.95,686.14
2016,12,17,11,0,921.0,68.0,1.4,9.0,494.0,865.19,685.71
2016,12,17,11,15,925.5,69.0,1.4,9.0,506.5,859.43,681.04
2016,12,17,11,30,930.0,70.0,1.4,9.0,519.0,850.04,674.02
2016,12,17,11,45,931.0,70.0,1.45,9.0,523.5,832.97,662.35
2016,12,17,12,0,932.0,70.0,1.5,9.0,528.0,812.45,648.33
2016,12,17,12,15,930.5,70.0,1.5,9.0,525.0,786.68,629.97
2016,12,17,12,30,929.0,70.0,1.5,9.0,522.0,757.74,609.36
2016,12,17,12,45,921.0,70.5,1.5,9.5,511.0,721.89,582.56
2016,12,17,13,0,913.0,71.0,1.5,10.0,500.0,683.56,552.53
2016,12,17,13,15,904.5,70.0,1.45,9.5,482.0,640.96,519.68
2016,12,17,13,30,896.0,69.0,1.4,9.0,464.0,596.39,484.46
2016,12,17,13,45,882.5,67.5,1.4,9.0,438.5,549.35,445.74
2016,12,17,14,0,869.0,66.0,1.4,9.0,413.0,498.18,402.71
2016,12,17,14,15,849.5,64.0,1.3,9.0,382.0,443.12,354.88
2016,12,17,14,30,830.0,62.0,1.2,9.0,351.0,388.16,305.9
2016,12,17,14,45,801.5,59.0,1.2,9.0,314.5,329.65,253.36
2016,12,17,15,0,773.0,56.0,1.2,9.0,278.0,272.85,201.31
2016,12,17,15,15,730.5,52.0,1.2,8.0,237.5,214.04,148.65
2016,12,17,15,30,688.0,48.0,1.2,7.0,197.0,159.2,100.67
2016,12,17,15,45,620.0,42.5,1.2,6.5,154.5,104.62,57.89
2016,12,17,16,0,552.0,37.0,1.2,6.0,112.0,57.71,29.03
2016,12,17,16,15,276.0,36.5,1.25,5.5,74.0,28.63,18.66
2016,12,17,16,30,0.0,36.0,1.3,5.0,36.0,28.12,0.18
2016,12,17,16,45,0.0,18.0,1.4,5.0,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,6.0,1.3,0.5,9.5,0.0,0.0
2016,12,18,7,30,231.0,12.0,1.3,1.0,19.0,145.31,0.0
2016,12,18,7,45,378.5,21.5,1.35,1.5,54.5,287.32,177.17
2016,12,18,8,0,526.0,31.0,1.4,2.0,90.0,415.2,341.98
2016,12,18,8,15,603.5,36.5,1.4,2.5,132.0,494.18,415.55
2016,12,18,8,30,681.0,42.0,1.4,3.0,174.0,575.65,484.3
2016,12,18,8,45,730.5,46.0,1.45,3.5,216.0,636.27,533.72
2016,12,18,9,0,780.0,50.0,1.5,4.0,258.0,696.71,580.83
2016,12,18,9,15,811.5,52.5,1.5,4.5,296.0,740.11,612.66
2016,12,18,9,30,843.0,55.0,1.5,5.0,334.0,781.6,641.97
2016,12,18,9,45,863.0,57.5,1.5,6.0,367.5,803.31,654.64
2016,12,18,10,0,883.0,60.0,1.5,7.0,401.0,829.96,670.69
2016,12,18,10,15,898.0,61.5,1.45,7.0,428.0,847.95,681.85
2016,12,18,10,30,913.0,63.0,1.4,7.0,455.0,862.61,690.58
2016,12,18,10,45,923.0,64.0,1.4,7.5,475.5,868.85,692.79
2016,12,18,11,0,933.0,65.0,1.4,8.0,496.0,871.45,692.6
2016,12,18,11,15,939.0,65.5,1.4,8.5,509.0,866.34,687.12
2016,12,18,11,30,945.0,66.0,1.4,9.0,522.0,857.53,679.28
2016,12,18,11,45,947.0,66.5,1.4,9.5,527.5,841.8,666.73
2016,12,18,12,0,949.0,67.0,1.4,10.0,533.0,822.51,651.87
2016,12,18,12,15,948.0,67.0,1.4,10.0,530.0,796.84,633.76
2016,12,18,12,30,947.0,67.0,1.4,10.0,527.0,767.93,613.37
2016,12,18,12,45,942.5,66.5,1.4,10.0,516.5,732.88,588.46
2016,12,18,13,0,938.0,66.0,1.4,10.0,506.0,695.1,560.37
2016,12,18,13,15,929.5,65.0,1.4,10.0,488.0,651.71,526.55
2016,12,18,13,30,921.0,64.0,1.4,10.0,470.0,606.28,490.34
2016,12,18,13,45,908.0,62.5,1.4,10.0,444.5,556.09,449.45
2016,12,18,14,0,895.0,61.0,1.4,10.0,419.0,504.75,406.43
2016,12,18,14,15,876.0,59.5,1.35,9.5,387.5,449.91,359.74
2016,12,18,14,30,857.0,58.0,1.3,9.0,356.0,395.73,312.05
2016,12,18,14,45,828.5,55.5,1.3,9.0,319.0,336.39,258.64
2016,12,18,15,0,800.0,53.0,1.3,9.0,282.0,278.7,205.63
2016,12,18,15,15,758.5,49.5,1.25,8.0,241.5,219.12,152.0
2016,12,18,15,30,717.0,46.0,1.2,7.0,201.0,163.32,102.93
2016,12,18,15,45,650.0,40.5,1.2,6.5,158.5,107.06,58.56
2016,12,18,16,0,583.0,35.0,1.2,6.0,116.0,58.29,28.22
2016,12,18,16,15,465.0,27.0,1.2,5.5,77.0,23.85,14.69
2016,12,18,16,30,347.0,19.0,1.2,5.0,38.0,17.11,0.0
2016,12,18,16,45,173.5,9.5,1.3,4.5,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,99.5,6.0,1.35,0.5,8.5,0.0,0.0
2016,12,19,7,30,199.0,12.0,1.3,1.0,17.0,126.43,0.0
2016,12,19,7,45,343.0,21.5,1.3,2.0,51.5,263.96,155.93
2016,12,19,8,0,487.0,31.0,1.3,3.0,86.0,388.75,318.81
2016,12,19,8,15,566.5,37.5,1.3,3.5,127.0,468.85,393.44
2016,12,19,8,30,646.0,44.0,1.3,4.0,168.0,551.91,463.41
2016,12,19,8,45,694.5,48.0,1.3,4.5,208.5,611.08,511.29
2016,12,19,9,0,743.0,52.0,1.3,5.0,249.0,670.02,556.81
2016,12,19,9,15,774.5,55.0,1.3,5.5,286.5,713.47,588.68
2016,12,19,9,30,806.0,58.0,1.3,6.0,324.0,755.12,618.11
