Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,45,830.0,60.0,1.3,7.0,357.0,787.06,638.35
2016,12,19,10,0,854.0,62.0,1.3,8.0,390.0,816.29,656.11
2016,12,19,10,15,868.0,63.5,1.3,8.5,416.5,825.3,660.16
2016,12,19,10,30,882.0,65.0,1.3,9.0,443.0,839.13,667.88
2016,12,19,10,45,890.0,66.5,1.3,9.5,462.5,844.49,669.52
2016,12,19,11,0,898.0,68.0,1.3,10.0,482.0,846.34,668.85
2016,12,19,11,15,903.5,68.5,1.25,10.0,495.0,841.24,663.95
2016,12,19,11,30,909.0,69.0,1.2,10.0,508.0,832.57,656.76
2016,12,19,11,45,910.0,69.5,1.2,10.5,512.5,816.74,644.22
2016,12,19,12,0,911.0,70.0,1.2,11.0,517.0,797.52,629.5
2016,12,19,12,15,910.0,70.0,1.15,11.0,514.5,772.86,611.52
2016,12,19,12,30,909.0,70.0,1.1,11.0,512.0,745.08,591.41
2016,12,19,12,45,904.0,69.5,1.1,11.5,501.5,710.95,566.29
2016,12,19,13,0,899.0,69.0,1.1,12.0,491.0,674.22,538.1
2016,12,19,13,15,702.0,105.0,1.1,11.5,427.5,562.8,452.98
2016,12,19,13,30,505.0,141.0,1.1,11.0,364.0,450.36,365.6
2016,12,19,13,45,543.5,124.5,1.1,11.0,352.5,428.33,347.97
2016,12,19,14,0,582.0,108.0,1.1,11.0,341.0,406.24,328.48
2016,12,19,14,15,698.0,84.5,1.05,10.5,343.0,401.47,321.34
2016,12,19,14,30,814.0,61.0,1.0,10.0,345.0,383.84,301.58
2016,12,19,14,45,785.5,58.5,0.95,10.0,309.5,326.71,250.21
2016,12,19,15,0,757.0,56.0,0.9,10.0,274.0,271.29,199.68
2016,12,19,15,15,714.5,52.0,0.9,9.5,234.0,213.3,147.88
2016,12,19,15,30,672.0,48.0,0.9,9.0,194.0,159.28,100.7
2016,12,19,15,45,605.0,42.5,0.95,8.5,153.0,105.52,58.59
2016,12,19,16,0,538.0,37.0,1.0,8.0,112.0,59.29,29.64
2016,12,19,16,15,420.5,28.5,1.0,7.5,74.0,23.11,13.99
2016,12,19,16,30,303.0,20.0,1.0,7.0,36.0,16.52,0.0
2016,12,19,16,45,151.5,10.0,1.05,6.5,18.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,88.0,6.0,1.6,2.5,8.0,0.0,0.0
2016,12,20,7,30,176.0,12.0,1.6,3.0,16.0,112.84,0.0
2016,12,20,7,45,319.0,21.5,1.6,3.5,49.0,255.97,143.73
2016,12,20,8,0,462.0,31.0,1.6,4.0,82.0,371.6,304.09
2016,12,20,8,15,541.5,37.5,1.55,4.5,122.0,450.91,378.67
2016,12,20,8,30,621.0,44.0,1.5,5.0,162.0,533.2,448.24
2016,12,20,8,45,668.5,48.0,1.45,5.5,201.5,590.99,495.09
2016,12,20,9,0,716.0,52.0,1.4,6.0,241.0,648.57,539.51
2016,12,20,9,15,748.0,55.0,1.3,6.5,277.5,691.94,570.62
2016,12,20,9,30,780.0,58.0,1.2,7.0,314.0,733.62,599.1
2016,12,20,9,45,803.5,60.0,1.15,8.0,346.5,764.89,618.29
2016,12,20,10,0,827.0,62.0,1.1,9.0,379.0,793.55,635.0
2016,12,20,10,15,841.5,63.5,1.05,9.5,405.0,811.07,644.44
2016,12,20,10,30,856.0,65.0,1.0,10.0,431.0,817.24,645.83
2016,12,20,10,45,865.0,66.0,0.95,10.5,450.5,822.95,647.04
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,825.26,645.93
2016,12,20,11,15,879.5,68.0,0.85,11.5,482.5,821.17,640.5
2016,12,20,11,30,885.0,69.0,0.8,12.0,495.0,813.58,632.88
2016,12,20,11,45,886.5,69.0,0.8,12.5,499.5,798.06,620.76
2016,12,20,12,0,888.0,69.0,0.8,13.0,504.0,779.22,606.58
2016,12,20,12,15,886.5,69.0,0.75,13.0,502.0,754.88,589.0
2016,12,20,12,30,885.0,69.0,0.7,13.0,500.0,727.52,569.41
2016,12,20,12,45,877.0,69.5,0.7,13.0,489.5,693.37,545.72
2016,12,20,13,0,869.0,70.0,0.7,13.0,479.0,656.87,519.04
2016,12,20,13,15,860.5,69.0,0.7,13.0,461.5,616.2,488.15
2016,12,20,13,30,852.0,68.0,0.7,13.0,444.0,576.82,457.37
2016,12,20,13,45,838.5,66.5,0.75,13.0,420.0,528.83,419.75
2016,12,20,14,0,825.0,65.0,0.8,13.0,396.0,479.88,380.18
2016,12,20,14,15,805.5,63.0,0.8,12.5,366.5,427.09,336.59
2016,12,20,14,30,786.0,61.0,0.8,12.0,337.0,374.49,291.63
2016,12,20,14,45,758.5,58.0,0.8,12.0,302.0,318.66,242.39
2016,12,20,15,0,731.0,55.0,0.8,12.0,267.0,264.49,193.56
2016,12,20,15,15,689.0,51.5,0.8,11.0,228.0,208.54,144.2
2016,12,20,15,30,647.0,48.0,0.8,10.0,189.0,156.49,99.13
2016,12,20,15,45,583.0,42.0,0.8,9.5,149.0,103.91,57.83
2016,12,20,16,0,519.0,36.0,0.8,9.0,109.0,58.51,28.99
2016,12,20,16,15,404.0,28.0,0.85,8.5,72.5,22.58,13.56
2016,12,20,16,30,289.0,20.0,0.9,8.0,36.0,16.46,0.48
2016,12,20,16,45,144.5,10.0,0.95,7.5,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,6.5,7.0,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,7.0,14.0,86.86,0.0
2016,12,21,7,45,270.5,21.5,1.05,7.5,45.0,224.95,117.74
2016,12,21,8,0,408.0,32.0,1.0,8.0,76.0,346.43,277.55
2016,12,21,8,15,489.0,39.0,0.95,8.5,115.0,423.86,349.2
2016,12,21,8,30,570.0,46.0,0.9,9.0,154.0,505.41,416.76
2016,12,21,8,45,618.0,51.0,0.9,9.5,192.5,562.56,462.27
2016,12,21,9,0,666.0,56.0,0.9,10.0,231.0,614.32,501.7
2016,12,21,9,15,518.5,86.5,0.85,10.5,234.5,554.09,454.57
2016,12,21,9,30,371.0,117.0,0.8,11.0,238.0,475.74,391.47
2016,12,21,9,45,383.5,127.5,0.8,11.5,263.5,501.98,411.54
2016,12,21,10,0,396.0,138.0,0.8,12.0,289.0,526.83,429.0
2016,12,21,10,15,404.5,146.0,0.75,12.5,309.5,543.7,439.67
2016,12,21,10,30,413.0,154.0,0.7,13.0,330.0,558.84,448.89
2016,12,21,10,45,343.0,174.0,0.7,13.5,325.0,504.34,405.17
2016,12,21,11,0,273.0,194.0,0.7,14.0,320.0,465.63,373.39
2016,12,21,11,15,563.5,133.0,0.7,14.0,401.5,650.11,516.14
2016,12,21,11,30,854.0,72.0,0.7,14.0,483.0,792.72,614.69
2016,12,21,11,45,856.0,72.5,0.7,14.5,488.5,778.81,601.58
2016,12,21,12,0,858.0,73.0,0.7,15.0,494.0,761.66,588.64
2016,12,21,12,15,857.0,73.0,0.7,15.0,492.0,738.47,572.69
2016,12,21,12,30,856.0,73.0,0.7,15.0,490.0,712.33,554.75
2016,12,21,12,45,853.0,72.0,0.7,15.0,480.5,680.79,532.95
2016,12,21,13,0,850.0,71.0,0.7,15.0,471.0,651.1,511.08
2016,12,21,13,15,842.0,70.0,0.7,15.0,454.5,610.91,480.7
2016,12,21,13,30,834.0,69.0,0.7,15.0,438.0,568.87,448.29
2016,12,21,13,45,823.0,67.0,0.7,15.0,415.0,522.47,411.73
2016,12,21,14,0,812.0,65.0,0.7,15.0,392.0,474.95,373.22
2016,12,21,14,15,793.5,63.0,0.65,14.5,362.5,423.26,330.61
2016,12,21,14,30,775.0,61.0,0.6,14.0,333.0,371.67,286.74
2016,12,21,14,45,750.0,58.0,0.6,14.0,299.0,317.26,239.21
2016,12,21,15,0,725.0,55.0,0.6,14.0,265.0,264.24,191.85
2016,12,21,15,15,684.5,51.0,0.6,13.0,227.0,208.42,143.1
2016,12,21,15,30,644.0,47.0,0.6,12.0,189.0,156.35,98.35
2016,12,21,15,45,582.0,41.5,0.65,11.5,149.5,104.55,57.83
2016,12,21,16,0,520.0,36.0,0.7,11.0,110.0,59.65,29.29
2016,12,21,16,15,409.0,28.0,0.75,10.5,73.5,22.54,13.46
2016,12,21,16,30,298.0,20.0,0.8,10.0,37.0,16.42,1.26
2016,12,21,16,45,149.0,10.0,0.85,9.5,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,75.5,5.5,1.05,6.5,7.0,0.0,0.0
2016,12,22,7,30,151.0,11.0,1.0,7.0,14.0,97.08,0.0
2016,12,22,7,45,298.5,21.5,1.0,7.5,47.0,241.25,119.85
2016,12,22,8,0,446.0,32.0,1.0,8.0,80.0,370.83,295.81
2016,12,22,8,15,529.5,39.0,1.0,8.0,120.5,451.28,371.36
2016,12,22,8,30,613.0,46.0,1.0,8.0,161.0,528.3,436.32
2016,12,22,8,45,666.0,50.5,1.0,8.5,202.0,590.98,486.24
2016,12,22,9,0,719.0,55.0,1.0,9.0,243.0,653.66,533.81
2016,12,22,9,15,751.5,58.0,0.9,9.5,280.5,697.8,564.36
2016,12,22,9,30,784.0,61.0,0.8,10.0,318.0,740.19,592.25
2016,12,22,9,45,807.0,63.5,0.75,10.5,350.5,772.01,612.14
2016,12,22,10,0,830.0,66.0,0.7,11.0,383.0,801.16,629.61
2016,12,22,10,15,844.5,67.5,0.6,11.5,409.5,818.93,637.81
2016,12,22,10,30,859.0,69.0,0.5,12.0,436.0,833.43,643.64
2016,12,22,10,45,868.5,70.5,0.45,13.0,456.0,840.3,644.0
2016,12,22,11,0,878.0,72.0,0.4,14.0,476.0,843.64,642.14
2016,12,22,11,15,883.5,72.5,0.4,14.0,488.5,831.16,633.09
2016,12,22,11,30,889.0,73.0,0.4,14.0,501.0,823.04,627.38
2016,12,22,11,45,890.5,73.5,0.4,14.5,506.0,808.22,616.04
2016,12,22,12,0,892.0,74.0,0.4,15.0,511.0,790.05,602.65
2016,12,22,12,15,891.0,74.0,0.5,15.0,509.0,766.11,588.27
2016,12,22,12,30,890.0,74.0,0.6,15.0,507.0,739.09,571.65
2016,12,22,12,45,888.5,72.5,0.7,15.0,497.5,707.02,551.22
2016,12,22,13,0,887.0,71.0,0.8,15.0,488.0,672.19,527.43
2016,12,22,13,15,879.0,70.0,0.8,15.0,471.0,631.28,496.6
2016,12,22,13,30,871.0,69.0,0.8,15.0,454.0,588.41,463.58
2016,12,22,13,45,859.0,67.5,0.8,15.0,430.5,543.67,428.17
2016,12,22,14,0,847.0,66.0,0.8,15.0,407.0,494.58,388.46
2016,12,22,14,15,828.0,64.0,0.7,14.5,376.5,440.97,344.1
2016,12,22,14,30,809.0,62.0,0.6,14.0,346.0,387.44,298.47
2016,12,22,14,45,781.5,59.0,0.55,14.0,310.5,330.38,248.72
2016,12,22,15,0,754.0,56.0,0.5,14.0,275.0,274.91,199.35
2016,12,22,15,15,712.0,52.0,0.6,13.5,235.5,217.06,148.96
2016,12,22,15,30,670.0,48.0,0.7,13.0,196.0,163.09,102.57
2016,12,22,15,45,601.5,43.0,0.8,12.5,155.0,109.4,60.76
2016,12,22,16,0,533.0,38.0,0.9,12.0,114.0,63.39,31.52
2016,12,22,16,15,420.0,29.5,0.95,11.5,76.5,23.86,14.57
2016,12,22,16,30,307.0,21.0,1.0,11.0,39.0,17.31,2.44
2016,12,22,16,45,153.5,10.5,1.05,11.0,19.5,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,8.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,8.0,2.0,1.82,0.0
2016,12,23,7,45,0.0,7.5,2.65,8.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,13.0,2.7,9.0,13.0,11.42,3.72
2016,12,23,8,15,0.0,20.0,2.7,9.0,20.0,17.59,9.38
2016,12,23,8,30,0.0,27.0,2.7,9.0,27.0,23.77,14.95
2016,12,23,8,45,0.0,34.0,2.7,9.5,34.0,29.95,20.45
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,36.15,25.88
2016,12,23,9,15,0.0,47.5,2.55,10.0,47.5,41.91,30.92
2016,12,23,9,30,0.0,54.0,2.4,10.0,54.0,47.67,35.92
2016,12,23,9,45,0.0,60.0,2.3,10.5,60.0,53.0,40.41
2016,12,23,10,0,0.0,66.0,2.2,11.0,66.0,58.33,44.86
2016,12,23,10,15,0.0,83.0,2.1,11.0,83.0,74.19,58.38
2016,12,23,10,30,0.0,100.0,2.0,11.0,100.0,90.92,72.53
2016,12,23,10,45,0.0,58.5,1.9,11.5,58.5,51.68,38.85
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,14.97,7.27
2016,12,23,11,15,0.0,13.0,1.9,12.0,13.0,11.45,4.22
2016,12,23,11,30,0.0,9.0,2.0,12.0,9.0,7.92,1.18
2016,12,23,11,45,0.0,8.5,2.15,12.0,8.5,7.49,0.79
2016,12,23,12,0,0.0,8.0,2.3,12.0,8.0,7.04,0.41
2016,12,23,12,15,0.0,66.0,2.35,12.0,66.0,58.36,44.38
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,112.47,90.1
2016,12,23,12,45,0.0,121.0,2.5,12.0,121.0,109.43,87.51
2016,12,23,13,0,0.0,118.0,2.6,12.0,118.0,106.45,85.08
2016,12,23,13,15,0.0,101.0,2.6,11.5,101.0,90.27,71.64
2016,12,23,13,30,0.0,84.0,2.6,11.0,84.0,74.47,58.42
2016,12,23,13,45,0.0,49.0,2.6,11.0,49.0,43.25,31.75
2016,12,23,14,0,0.0,14.0,2.6,11.0,14.0,12.32,5.05
2016,12,23,14,15,0.0,13.0,2.5,10.5,13.0,11.43,4.32
2016,12,23,14,30,0.0,12.0,2.4,10.0,12.0,10.55,3.57
2016,12,23,14,45,0.0,11.0,2.35,10.0,11.0,9.67,2.81
2016,12,23,15,0,0.0,10.0,2.3,10.0,10.0,8.78,2.04
2016,12,23,15,15,0.0,8.5,2.2,9.5,8.5,7.46,0.88
2016,12,23,15,30,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,2.05,9.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,1.95,8.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,1.9,8.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,1.9,8.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,51.5,5.5,2.0,5.0,6.5,0.0,0.0
2016,12,24,7,30,103.0,11.0,2.0,5.0,13.0,69.18,0.0
2016,12,24,7,45,264.0,21.5,2.05,5.5,44.5,218.3,97.41
2016,12,24,8,0,425.0,32.0,2.1,6.0,76.0,356.27,287.7
2016,12,24,8,15,511.0,38.5,2.15,6.5,116.0,437.06,365.81
2016,12,24,8,30,597.0,45.0,2.2,7.0,156.0,514.8,433.11
2016,12,24,8,45,655.0,49.0,2.25,7.5,197.0,580.18,487.33
2016,12,24,9,0,713.0,53.0,2.3,8.0,238.0,645.86,539.48
2016,12,24,9,15,746.5,56.0,2.3,8.0,275.5,690.74,574.36
2016,12,24,9,30,780.0,59.0,2.3,8.0,313.0,733.98,606.99
2016,12,24,9,45,807.5,60.5,2.35,8.5,346.5,768.31,631.27
2016,12,24,10,0,835.0,62.0,2.4,9.0,380.0,800.1,653.18
2016,12,24,10,15,850.5,63.5,2.35,9.0,407.0,818.95,665.58
2016,12,24,10,30,866.0,65.0,2.3,9.0,434.0,826.43,669.61
2016,12,24,10,45,877.5,66.0,2.3,9.0,454.5,834.68,674.78
2016,12,24,11,0,889.0,67.0,2.3,9.0,475.0,839.47,677.48
2016,12,24,11,15,895.0,67.5,2.3,9.0,488.5,835.46,673.9
2016,12,24,11,30,901.0,68.0,2.3,9.0,502.0,827.92,667.95
2016,12,24,11,45,904.0,68.0,2.3,9.0,507.5,813.77,657.35
2016,12,24,12,0,907.0,68.0,2.3,9.0,513.0,796.19,644.37
2016,12,24,12,15,906.5,68.0,2.3,9.0,511.5,772.56,627.04
2016,12,24,12,30,906.0,68.0,2.3,9.0,510.0,745.78,607.43
2016,12,24,12,45,895.0,70.0,2.3,9.0,499.5,711.02,581.8
2016,12,24,13,0,884.0,72.0,2.3,9.0,489.0,673.95,553.35
2016,12,24,13,15,876.0,71.0,2.25,9.0,472.5,633.29,520.48
2016,12,24,13,30,868.0,70.0,2.2,9.0,456.0,593.89,487.81
2016,12,24,13,45,858.0,68.0,2.2,9.0,432.5,546.69,448.55
2016,12,24,14,0,848.0,66.0,2.2,9.0,409.0,498.17,407.15
2016,12,24,14,15,829.5,64.0,2.15,9.0,379.0,444.79,360.54
2016,12,24,14,30,811.0,62.0,2.1,9.0,349.0,391.41,312.69
2016,12,24,14,45,785.5,59.0,2.05,9.0,314.0,334.9,261.23
2016,12,24,15,0,760.0,56.0,2.0,9.0,279.0,279.75,210.04
2016,12,24,15,15,719.5,52.0,1.9,8.5,240.0,221.8,157.19
2016,12,24,15,30,679.0,48.0,1.8,8.0,201.0,167.54,108.66
2016,12,24,15,45,615.5,43.0,1.7,7.5,159.5,113.65,64.95
2016,12,24,16,0,552.0,38.0,1.6,7.0,118.0,66.82,33.74
2016,12,24,16,15,439.0,30.0,1.55,6.5,80.0,24.23,15.38
2016,12,24,16,30,326.0,22.0,1.5,6.0,42.0,18.15,4.61
2016,12,24,16,45,163.0,11.0,1.5,5.5,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,79.0,18.5,0.95,4.5,26.5,83.96,32.23
2016,12,25,8,0,158.0,37.0,0.9,5.0,53.0,188.12,150.87
2016,12,25,8,15,191.0,53.0,0.9,5.5,81.5,220.58,184.95
2016,12,25,8,30,224.0,69.0,0.9,6.0,110.0,269.02,228.33
2016,12,25,8,45,249.0,83.0,0.95,6.5,139.0,309.3,263.44
2016,12,25,9,0,274.0,97.0,1.0,7.0,168.0,350.15,297.88
2016,12,25,9,15,285.0,111.0,1.05,7.5,194.5,380.08,322.12
2016,12,25,9,30,296.0,125.0,1.1,8.0,221.0,409.33,345.14
2016,12,25,9,45,306.5,136.0,1.15,8.5,244.0,433.14,363.34
2016,12,25,10,0,317.0,147.0,1.2,9.0,267.0,456.05,380.49
2016,12,25,10,15,575.5,109.5,1.2,9.0,347.0,650.18,533.48
2016,12,25,10,30,834.0,72.0,1.2,9.0,427.0,817.04,653.16
2016,12,25,10,45,845.5,72.5,1.2,9.5,447.0,824.68,654.4
2016,12,25,11,0,857.0,73.0,1.2,10.0,467.0,828.88,655.39
2016,12,25,11,15,593.0,135.0,1.2,10.0,411.0,678.43,545.91
2016,12,25,11,30,329.0,197.0,1.2,10.0,355.0,503.16,409.67
2016,12,25,11,45,356.5,194.5,1.25,10.0,367.5,513.49,419.65
2016,12,25,12,0,384.0,192.0,1.3,10.0,380.0,521.63,426.21
2016,12,25,12,15,379.5,193.0,1.25,10.0,378.5,507.19,414.18
2016,12,25,12,30,375.0,194.0,1.2,10.0,377.0,491.62,401.44
2016,12,25,12,45,416.0,180.5,1.2,10.0,380.0,502.54,410.07
2016,12,25,13,0,457.0,167.0,1.2,10.0,383.0,497.46,406.12
2016,12,25,13,15,449.5,163.5,1.2,10.0,370.0,468.36,382.71
2016,12,25,13,30,442.0,160.0,1.2,10.0,357.0,438.51,358.54
2016,12,25,13,45,439.0,150.0,1.2,10.0,337.0,403.94,330.3
2016,12,25,14,0,436.0,140.0,1.2,10.0,317.0,368.69,300.88
2016,12,25,14,15,461.5,124.5,1.15,10.0,299.5,340.14,275.84
2016,12,25,14,30,487.0,109.0,1.1,10.0,282.0,308.39,247.1
2016,12,25,14,45,467.0,101.0,1.1,10.0,254.0,265.09,208.74
2016,12,25,15,0,447.0,93.0,1.1,10.0,226.0,223.26,171.09
2016,12,25,15,15,548.5,71.0,1.05,9.0,211.0,200.8,145.44
2016,12,25,15,30,650.0,49.0,1.0,8.0,196.0,164.88,107.51
2016,12,25,15,45,589.5,43.5,1.0,7.5,156.0,112.41,64.89
2016,12,25,16,0,529.0,38.0,1.0,7.0,116.0,66.66,33.99
2016,12,25,16,15,420.0,30.0,1.05,6.5,79.0,24.13,15.37
2016,12,25,16,30,311.0,22.0,1.1,6.0,42.0,18.07,5.27
2016,12,25,16,45,155.5,11.0,1.15,5.5,21.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,233.0,14.0,1.55,2.5,38.0,183.59,72.61
2016,12,26,8,0,466.0,28.0,1.6,3.0,76.0,368.82,299.44
2016,12,26,8,15,547.5,34.0,1.55,3.5,116.0,448.4,376.85
2016,12,26,8,30,629.0,40.0,1.5,4.0,156.0,531.46,447.79
2016,12,26,8,45,679.0,44.5,1.5,5.0,196.5,591.92,496.67
2016,12,26,9,0,729.0,49.0,1.5,6.0,237.0,652.57,543.23
2016,12,26,9,15,761.5,52.0,1.45,6.5,274.5,697.01,575.81
2016,12,26,9,30,794.0,55.0,1.4,7.0,312.0,739.83,605.92
2016,12,26,9,45,812.5,58.0,1.35,7.5,344.5,769.12,624.94
2016,12,26,10,0,831.0,61.0,1.3,8.0,377.0,795.68,641.52
2016,12,26,10,15,846.5,62.5,1.25,8.5,404.0,806.57,646.39
2016,12,26,10,30,862.0,64.0,1.2,9.0,431.0,822.43,654.92
2016,12,26,10,45,870.5,65.5,1.15,9.5,451.0,829.07,656.73
2016,12,26,11,0,879.0,67.0,1.1,10.0,471.0,832.28,656.27
2016,12,26,11,15,885.0,68.0,1.0,10.0,484.5,829.23,651.96
2016,12,26,11,30,891.0,69.0,0.9,10.0,498.0,822.67,645.35
2016,12,26,11,45,892.0,69.5,0.85,10.5,503.5,807.92,632.82
2016,12,26,12,0,893.0,70.0,0.8,11.0,509.0,789.82,618.23
2016,12,26,12,15,892.0,70.0,0.7,11.0,507.5,766.32,600.33
2016,12,26,12,30,891.0,70.0,0.6,11.0,506.0,739.73,580.4
2016,12,26,12,45,885.5,70.0,0.55,11.5,496.5,707.02,555.97
2016,12,26,13,0,880.0,70.0,0.5,12.0,487.0,671.75,529.1
2016,12,26,13,15,872.0,69.0,0.45,12.0,470.0,631.4,498.11
2016,12,26,13,30,864.0,68.0,0.4,12.0,453.0,589.08,465.06
2016,12,26,13,45,851.0,66.5,0.4,12.0,429.5,544.39,429.94
2016,12,26,14,0,838.0,65.0,0.4,12.0,406.0,495.35,390.55
2016,12,26,14,15,819.5,63.0,0.4,11.5,376.5,442.51,347.67
2016,12,26,14,30,801.0,61.0,0.4,11.0,347.0,389.67,303.24
2016,12,26,14,45,774.0,58.5,0.4,11.0,312.0,333.68,254.47
2016,12,26,15,0,747.0,56.0,0.4,11.0,277.0,279.19,205.82
2016,12,26,15,15,707.0,52.0,0.55,10.5,238.5,221.97,155.57
2016,12,26,15,30,667.0,48.0,0.7,10.0,200.0,168.37,108.74
2016,12,26,15,45,604.5,43.0,0.85,9.5,159.5,115.04,65.86
2016,12,26,16,0,542.0,38.0,1.0,9.0,119.0,68.63,34.6
2016,12,26,16,15,436.0,30.0,1.1,8.5,81.0,24.27,15.4
2016,12,26,16,30,330.0,22.0,1.2,8.0,43.0,18.02,5.79
2016,12,26,16,45,165.0,11.0,1.3,7.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.5,1.1,4.5,36.5,171.86,62.47
2016,12,27,8,0,409.0,31.0,1.0,5.0,73.0,343.74,275.29
2016,12,27,8,15,494.5,38.0,0.95,5.5,112.5,424.08,352.1
2016,12,27,8,30,580.0,45.0,0.9,6.0,152.0,509.01,423.49
2016,12,27,8,45,636.0,49.5,0.85,6.5,192.5,565.64,468.84
2016,12,27,9,0,692.0,54.0,0.8,7.0,233.0,630.17,517.92
2016,12,27,9,15,726.0,57.5,0.8,7.5,270.0,675.94,551.19
2016,12,27,9,30,760.0,61.0,0.8,8.0,307.0,720.19,582.23
2016,12,27,9,45,786.0,63.0,0.8,8.5,340.5,754.01,604.69
2016,12,27,10,0,812.0,65.0,0.8,9.0,374.0,785.35,624.89
2016,12,27,10,15,828.0,67.0,0.8,9.5,401.0,805.47,636.75
2016,12,27,10,30,844.0,69.0,0.8,10.0,428.0,822.44,646.39
2016,12,27,10,45,853.5,70.0,0.8,11.0,448.0,829.26,647.77
2016,12,27,11,0,863.0,71.0,0.8,12.0,468.0,832.63,646.95
2016,12,27,11,15,869.0,72.0,0.8,12.0,481.5,821.86,638.84
2016,12,27,11,30,875.0,73.0,0.8,12.0,495.0,815.53,634.16
2016,12,27,11,45,876.5,73.5,0.85,12.5,501.0,801.48,623.83
2016,12,27,12,0,878.0,74.0,0.9,13.0,507.0,784.12,611.36
2016,12,27,12,15,877.0,74.0,0.9,13.0,505.0,761.0,595.31
2016,12,27,12,30,876.0,74.0,0.9,13.0,503.0,734.84,577.18
2016,12,27,12,45,870.0,74.0,0.9,13.0,494.0,702.25,554.44
2016,12,27,13,0,864.0,74.0,0.9,13.0,485.0,671.73,532.16
2016,12,27,13,15,856.0,73.0,0.9,13.0,468.5,631.37,501.47
2016,12,27,13,30,848.0,72.0,0.9,13.0,452.0,589.05,468.67
2016,12,27,13,45,836.5,70.0,0.9,13.0,429.0,542.01,431.44
2016,12,27,14,0,825.0,68.0,0.9,13.0,406.0,493.8,392.22
2016,12,27,14,15,806.5,66.0,0.85,12.5,376.5,441.53,349.02
2016,12,27,14,30,788.0,64.0,0.8,12.0,347.0,389.29,304.45
2016,12,27,14,45,759.5,61.5,0.75,12.0,312.0,333.37,255.32
2016,12,27,15,0,731.0,59.0,0.7,12.0,277.0,279.13,206.64
2016,12,27,15,15,690.5,55.0,0.7,11.0,238.5,222.56,156.86
2016,12,27,15,30,650.0,51.0,0.7,10.0,200.0,169.69,110.7
2016,12,27,15,45,585.5,45.5,0.7,9.5,159.5,114.89,66.48
2016,12,27,16,0,521.0,40.0,0.7,9.0,119.0,68.49,34.84
2016,12,27,16,15,415.0,31.5,0.75,8.5,81.5,26.53,17.44
2016,12,27,16,30,309.0,23.0,0.8,8.0,44.0,18.86,6.93
2016,12,27,16,45,154.5,11.5,0.9,7.5,22.0,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,237.5,14.0,1.5,4.0,38.0,185.47,63.76
2016,12,28,8,0,475.0,28.0,1.5,5.0,76.0,373.82,299.98
2016,12,28,8,15,558.0,34.5,1.45,5.5,117.0,455.37,379.06
2016,12,28,8,30,641.0,41.0,1.4,6.0,158.0,540.57,451.03
2016,12,28,8,45,692.5,45.0,1.4,6.5,199.0,602.1,501.09
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,663.78,548.9
2016,12,28,9,15,776.5,52.0,1.35,7.5,278.0,708.74,581.5
2016,12,28,9,30,809.0,55.0,1.3,8.0,316.0,752.04,611.57
2016,12,28,9,45,835.0,56.0,1.3,9.0,350.0,777.2,626.76
2016,12,28,10,0,861.0,57.0,1.3,10.0,384.0,807.58,645.39
2016,12,28,10,15,875.5,58.5,1.3,10.5,411.5,826.21,656.28
2016,12,28,10,30,890.0,60.0,1.3,11.0,439.0,841.63,664.91
2016,12,28,10,45,900.0,60.5,1.35,11.5,459.5,848.48,668.19
2016,12,28,11,0,910.0,61.0,1.4,12.0,480.0,851.82,669.16
2016,12,28,11,15,916.0,62.0,1.3,12.0,493.5,848.85,665.07
2016,12,28,11,30,922.0,63.0,1.2,12.0,507.0,842.24,658.6
2016,12,28,11,45,924.5,63.0,1.15,12.5,513.5,827.87,646.4
2016,12,28,12,0,927.0,63.0,1.1,13.0,520.0,809.98,632.01
2016,12,28,12,15,926.0,63.0,1.1,13.0,518.5,785.98,615.34
2016,12,28,12,30,925.0,63.0,1.1,13.0,517.0,758.76,596.47
2016,12,28,12,45,920.0,63.0,1.1,13.5,507.5,725.64,572.31
2016,12,28,13,0,915.0,63.0,1.1,14.0,498.0,689.81,546.02
2016,12,28,13,15,907.5,62.0,1.1,14.0,482.0,648.7,514.8
2016,12,28,13,30,900.0,61.0,1.1,14.0,466.0,605.48,481.27
2016,12,28,13,45,888.5,60.0,1.1,14.0,442.5,558.17,443.72
2016,12,28,14,0,877.0,59.0,1.1,14.0,419.0,509.53,404.04
2016,12,28,14,15,860.0,57.0,1.0,13.5,389.0,456.22,359.66
2016,12,28,14,30,843.0,55.0,0.9,13.0,359.0,402.66,313.71
2016,12,28,14,45,818.0,53.0,0.85,13.0,324.0,346.31,264.02
2016,12,28,15,0,793.0,51.0,0.8,13.0,289.0,290.94,214.09
2016,12,28,15,15,755.5,47.5,0.8,12.0,250.0,232.22,162.18
2016,12,28,15,30,718.0,44.0,0.8,11.0,211.0,176.74,113.46
2016,12,28,15,45,659.5,39.5,0.8,10.5,169.5,121.23,68.28
2016,12,28,16,0,601.0,35.0,0.8,10.0,128.0,72.07,34.62
2016,12,28,16,15,500.5,28.0,0.85,9.5,88.5,26.88,17.72
2016,12,28,16,30,400.0,21.0,0.9,9.0,49.0,18.6,7.24
2016,12,28,16,45,200.0,10.5,0.95,8.5,24.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.0,1.5,6.5,37.5,181.8,57.68
2016,12,29,8,0,447.0,30.0,1.5,7.0,75.0,366.66,291.43
2016,12,29,8,15,533.5,37.0,1.5,7.5,116.0,440.64,364.87
2016,12,29,8,30,620.0,44.0,1.5,8.0,157.0,528.51,439.04
2016,12,29,8,45,671.5,49.0,1.5,8.5,198.0,591.09,489.81
2016,12,29,9,0,723.0,54.0,1.5,9.0,239.0,653.8,538.33
2016,12,29,9,15,757.0,57.5,1.4,9.5,277.5,700.44,571.74
2016,12,29,9,30,791.0,61.0,1.3,10.0,316.0,745.47,602.46
2016,12,29,9,45,800.0,66.5,1.2,10.5,347.5,770.41,617.31
2016,12,29,10,0,809.0,72.0,1.1,11.0,379.0,792.36,629.59
2016,12,29,10,15,825.5,74.0,1.0,11.5,407.0,813.15,640.61
2016,12,29,10,30,842.0,76.0,0.9,12.0,435.0,830.74,649.04
2016,12,29,10,45,854.0,77.0,0.8,13.0,456.0,839.91,650.27
2016,12,29,11,0,866.0,78.0,0.7,14.0,477.0,845.56,649.12
2016,12,29,11,15,872.0,79.0,0.6,14.5,490.5,842.61,643.38
2016,12,29,11,30,878.0,80.0,0.5,15.0,504.0,836.09,635.47
2016,12,29,11,45,880.0,80.5,0.45,15.5,510.0,822.15,623.74
2016,12,29,12,0,882.0,81.0,0.4,16.0,516.0,804.79,610.0
2016,12,29,12,15,881.0,80.5,0.35,16.0,514.5,780.6,592.95
2016,12,29,12,30,880.0,80.0,0.3,16.0,513.0,753.3,573.96
2016,12,29,12,45,882.5,77.5,0.3,16.5,505.0,723.14,552.84
2016,12,29,13,0,885.0,75.0,0.3,17.0,497.0,689.93,528.85
2016,12,29,13,15,876.5,74.0,0.25,17.0,480.5,648.56,498.14
2016,12,29,13,30,868.0,73.0,0.2,17.0,464.0,605.21,465.48
2016,12,29,13,45,853.5,71.5,0.2,17.0,440.0,556.27,428.52
2016,12,29,14,0,839.0,70.0,0.2,17.0,416.0,506.35,389.76
2016,12,29,14,15,820.0,68.0,0.2,16.5,386.5,453.15,347.96
2016,12,29,14,30,801.0,66.0,0.2,16.0,357.0,399.98,304.65
2016,12,29,14,45,770.5,63.5,0.2,16.0,321.0,342.58,256.26
2016,12,29,15,0,740.0,61.0,0.2,16.0,285.0,287.03,208.23
2016,12,29,15,15,699.0,57.0,0.35,15.0,246.0,229.66,159.59
2016,12,29,15,30,658.0,53.0,0.5,14.0,207.0,176.02,113.94
2016,12,29,15,45,591.0,48.0,0.65,13.5,165.5,120.58,69.85
2016,12,29,16,0,524.0,43.0,0.8,13.0,124.0,73.82,38.0
2016,12,29,16,15,418.0,34.0,0.85,12.5,86.0,30.74,20.84
2016,12,29,16,30,312.0,25.0,0.9,12.0,48.0,20.58,8.96
2016,12,29,16,45,156.0,12.5,0.95,11.5,24.0,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,32.5,17.5,0.95,8.5,21.0,44.75,9.03
2016,12,30,8,0,65.0,35.0,0.9,9.0,42.0,96.84,73.91
2016,12,30,8,15,90.0,52.5,0.85,9.5,66.5,138.15,112.7
2016,12,30,8,30,115.0,70.0,0.8,10.0,91.0,179.6,149.43
2016,12,30,8,45,129.5,87.0,0.8,10.5,116.0,212.97,178.31
2016,12,30,9,0,144.0,104.0,0.8,11.0,141.0,246.43,206.46
2016,12,30,9,15,153.0,120.0,0.8,11.5,164.5,274.03,228.9
2016,12,30,9,30,162.0,136.0,0.8,12.0,188.0,301.38,250.54
2016,12,30,9,45,173.5,149.5,0.8,12.5,210.5,326.84,270.27
2016,12,30,10,0,185.0,163.0,0.8,13.0,233.0,352.01,289.36
2016,12,30,10,15,191.0,173.5,0.8,13.0,250.5,367.97,301.35
2016,12,30,10,30,197.0,184.0,0.8,13.0,268.0,383.37,312.84
2016,12,30,10,45,195.5,195.0,0.8,13.5,281.5,392.36,318.47
2016,12,30,11,0,194.0,206.0,0.8,14.0,295.0,400.57,323.49
2016,12,30,11,15,194.5,212.0,0.8,14.0,304.0,403.34,325.09
2016,12,30,11,30,195.0,218.0,0.8,14.0,313.0,405.44,326.23
2016,12,30,11,45,129.5,216.5,0.85,14.5,279.5,344.59,276.91
2016,12,30,12,0,64.0,215.0,0.9,15.0,246.0,272.37,218.49
2016,12,30,12,15,64.5,214.0,0.9,15.0,245.5,268.06,215.42
2016,12,30,12,30,65.0,213.0,0.9,15.0,245.0,263.72,211.95
2016,12,30,12,45,63.5,209.5,0.9,15.0,240.5,255.1,205.05
2016,12,30,13,0,62.0,206.0,0.9,15.0,236.0,246.58,198.26
2016,12,30,13,15,442.0,142.5,0.9,15.0,343.0,445.78,359.75
2016,12,30,13,30,822.0,79.0,0.9,15.0,450.0,586.3,465.26
2016,12,30,13,45,808.5,77.5,0.9,15.0,427.0,539.79,426.79
2016,12,30,14,0,795.0,76.0,0.9,15.0,404.0,492.32,388.59
2016,12,30,14,15,776.0,73.5,0.9,14.5,375.5,440.6,346.65
2016,12,30,14,30,757.0,71.0,0.9,14.0,347.0,389.01,303.39
2016,12,30,14,45,728.0,68.0,0.9,14.0,312.5,333.8,255.54
2016,12,30,15,0,699.0,65.0,0.9,14.0,278.0,279.64,207.57
2016,12,30,15,15,658.0,60.5,0.85,13.0,240.0,223.64,158.6
2016,12,30,15,30,617.0,56.0,0.8,12.0,202.0,171.42,113.21
2016,12,30,15,45,550.0,50.5,0.75,11.5,161.5,118.99,70.92
2016,12,30,16,0,483.0,45.0,0.7,11.0,121.0,73.99,39.65
2016,12,30,16,15,381.0,35.5,0.7,10.5,84.0,32.68,22.78
2016,12,30,16,30,279.0,26.0,0.7,10.0,47.0,21.38,10.13
2016,12,30,16,45,139.5,13.0,0.75,9.5,23.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
